Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,7,45,155.0,15.5,2.6,1.5,28.5,159.86,0.0
2016,1,1,8,0,310.0,31.0,2.7,2.0,57.0,322.34,244.98
2016,1,1,8,15,409.5,40.0,2.7,2.5,95.5,421.16,354.49
2016,1,1,8,30,509.0,49.0,2.7,3.0,134.0,524.95,446.2
2016,1,1,8,45,569.5,55.0,2.75,3.5,173.5,595.82,506.87
2016,1,1,9,0,630.0,61.0,2.8,4.0,213.0,667.05,565.24
2016,1,1,9,15,670.5,65.5,2.8,4.5,251.0,718.42,605.45
2016,1,1,9,30,711.0,70.0,2.8,5.0,289.0,768.29,643.02
2016,1,1,9,45,747.0,71.0,2.85,5.5,323.5,800.34,666.08
2016,1,1,10,0,783.0,72.0,2.9,6.0,358.0,837.7,692.66
2016,1,1,10,15,801.5,74.5,2.85,6.5,386.0,857.78,704.99
2016,1,1,10,30,820.0,77.0,2.8,7.0,414.0,874.45,714.71
2016,1,1,10,45,833.0,78.0,2.8,7.5,435.5,880.69,717.04
2016,1,1,11,0,846.0,79.0,2.8,8.0,457.0,883.27,716.84
2016,1,1,11,15,853.5,80.0,2.75,8.0,471.5,877.24,711.36
2016,1,1,11,30,861.0,81.0,2.7,8.0,486.0,867.57,703.41
2016,1,1,11,45,864.5,81.5,2.65,8.5,493.0,850.26,688.77
2016,1,1,12,0,868.0,82.0,2.6,9.0,500.0,829.51,671.84
2016,1,1,12,15,867.5,82.0,2.55,9.0,499.5,801.63,650.98
2016,1,1,12,30,867.0,82.0,2.5,9.0,499.0,770.71,627.95
2016,1,1,12,45,865.0,81.0,2.45,9.0,491.0,734.65,601.05
2016,1,1,13,0,863.0,80.0,2.4,9.0,483.0,695.97,571.34
2016,1,1,13,15,855.0,79.0,2.35,9.0,467.5,651.0,535.15
2016,1,1,13,30,847.0,78.0,2.3,9.0,452.0,604.28,496.86
2016,1,1,13,45,833.5,76.5,2.25,9.0,429.5,552.49,453.65
2016,1,1,14,0,820.0,75.0,2.2,9.0,407.0,499.97,408.74
2016,1,1,14,15,801.0,72.5,2.15,9.0,378.0,443.5,359.47
2016,1,1,14,30,782.0,70.0,2.1,9.0,349.0,387.47,309.23
2016,1,1,14,45,753.5,67.0,2.05,9.0,314.5,328.46,255.58
2016,1,1,15,0,725.0,64.0,2.0,9.0,280.0,271.54,202.94
2016,1,1,15,15,683.5,60.0,1.9,8.0,242.0,211.94,149.28
2016,1,1,15,30,642.0,56.0,1.8,7.0,204.0,157.5,101.57
2016,1,1,15,45,576.5,50.0,1.75,6.5,163.5,103.37,59.28
2016,1,1,16,0,511.0,44.0,1.7,6.0,123.0,56.98,31.18
2016,1,1,16,15,405.5,35.0,1.8,5.5,85.5,28.87,19.69
2016,1,1,16,30,300.0,26.0,1.9,5.0,48.0,21.67,9.24
2016,1,1,16,45,150.0,13.0,2.0,4.5,24.0,11.1,0.0
2016,1,1,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,2,7,45,54.0,15.5,3.0,2.5,20.0,70.97,0.0
2016,1,2,8,0,108.0,31.0,3.1,3.0,40.0,151.99,113.16
2016,1,2,8,15,147.0,46.5,3.1,3.0,66.5,204.94,172.83
2016,1,2,8,30,186.0,62.0,3.1,3.0,93.0,259.13,223.85
2016,1,2,8,45,207.0,77.5,3.1,3.5,121.0,299.29,260.38
2016,1,2,9,0,228.0,93.0,3.1,4.0,149.0,339.45,295.71
2016,1,2,9,15,242.5,107.5,3.05,4.5,175.0,372.06,323.4
2016,1,2,9,30,257.0,122.0,3.0,5.0,201.0,404.1,349.75
2016,1,2,9,45,276.5,131.5,3.0,5.5,225.0,432.58,372.83
2016,1,2,10,0,296.0,141.0,3.0,6.0,249.0,460.48,394.92
2016,1,2,10,15,152.0,144.5,2.95,6.0,200.0,310.1,266.03
2016,1,2,10,30,8.0,148.0,2.9,6.0,151.0,145.66,121.33
2016,1,2,10,45,167.0,163.5,2.85,6.5,238.0,339.77,290.87
2016,1,2,11,0,326.0,179.0,2.8,7.0,325.0,516.23,436.3
2016,1,2,11,15,305.0,188.5,2.7,7.5,328.5,501.14,420.85
2016,1,2,11,30,284.0,198.0,2.6,8.0,332.0,485.28,406.06
2016,1,2,11,45,375.0,183.5,2.55,8.5,363.0,534.52,446.14
2016,1,2,12,0,466.0,169.0,2.5,9.0,394.0,597.24,494.86
2016,1,2,12,15,371.5,187.0,2.4,9.0,366.0,508.49,422.41
2016,1,2,12,30,277.0,205.0,2.3,9.0,338.0,441.76,367.12
2016,1,2,12,45,208.0,207.0,2.2,9.5,306.0,366.27,304.54
2016,1,2,13,0,139.0,209.0,2.1,10.0,274.0,310.32,257.15
2016,1,2,13,15,263.0,187.5,2.0,10.0,306.0,370.02,307.32
2016,1,2,13,30,387.0,166.0,1.9,10.0,338.0,417.58,345.36
2016,1,2,13,45,208.0,162.5,1.85,10.0,254.5,282.59,233.76
2016,1,2,14,0,29.0,159.0,1.8,10.0,171.0,159.32,130.57
2016,1,2,14,15,120.5,153.0,1.7,10.0,197.0,198.86,163.66
2016,1,2,14,30,212.0,147.0,1.6,10.0,223.0,226.69,184.69
2016,1,2,14,45,200.0,135.0,1.5,10.0,201.5,196.17,157.61
2016,1,2,15,0,188.0,123.0,1.4,10.0,180.0,162.94,128.33
2016,1,2,15,15,175.5,107.5,1.4,9.5,155.0,133.11,102.17
2016,1,2,15,30,163.0,92.0,1.4,9.0,130.0,106.93,79.42
2016,1,2,15,45,146.0,75.5,1.45,8.5,104.5,78.3,55.72
2016,1,2,16,0,129.0,59.0,1.5,8.0,79.0,52.17,35.89
2016,1,2,16,15,93.0,43.0,1.65,7.5,55.0,33.0,23.2
2016,1,2,16,30,57.0,27.0,1.8,7.0,31.0,21.52,9.65
2016,1,2,16,45,28.5,13.5,1.95,6.5,15.5,11.52,0.0
2016,1,2,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,3,7,45,18.0,15.0,2.4,4.5,16.5,35.27,0.0
2016,1,3,8,0,36.0,30.0,2.4,5.0,33.0,79.66,55.94
2016,1,3,8,15,59.5,46.5,2.3,5.0,55.0,120.45,98.49
2016,1,3,8,30,83.0,63.0,2.2,5.0,77.0,160.8,135.98
2016,1,3,8,45,95.5,79.5,2.1,5.5,100.0,192.17,164.29
2016,1,3,9,0,108.0,96.0,2.0,6.0,123.0,223.4,191.73
2016,1,3,9,15,115.5,112.0,2.0,6.0,144.5,249.26,214.19
2016,1,3,9,30,123.0,128.0,2.0,6.0,166.0,274.78,235.88
2016,1,3,9,45,129.5,141.0,2.0,6.5,185.0,294.44,251.82
2016,1,3,10,0,136.0,154.0,2.0,7.0,204.0,313.81,267.22
2016,1,3,10,15,70.5,150.0,2.05,7.0,176.0,224.73,190.39
2016,1,3,10,30,5.0,146.0,2.1,7.0,148.0,140.57,116.37
2016,1,3,10,45,15.5,160.5,2.2,7.5,167.0,164.21,136.76
2016,1,3,11,0,26.0,175.0,2.3,8.0,186.0,187.64,156.5
2016,1,3,11,15,203.0,178.5,2.45,8.0,274.0,379.87,321.59
2016,1,3,11,30,380.0,182.0,2.6,8.0,362.0,549.21,460.07
2016,1,3,11,45,195.5,178.0,2.8,8.0,270.5,358.95,302.4
2016,1,3,12,0,11.0,174.0,3.0,8.0,179.0,165.95,136.92
2016,1,3,12,15,72.0,195.5,3.1,8.0,230.5,250.16,209.95
2016,1,3,12,30,133.0,217.0,3.2,8.0,282.0,331.44,278.29
2016,1,3,12,45,171.5,212.0,3.3,8.5,294.0,345.75,290.04
2016,1,3,13,0,210.0,207.0,3.4,9.0,306.0,356.97,299.2
2016,1,3,13,15,126.5,194.5,3.25,9.0,253.5,278.08,232.34
2016,1,3,13,30,43.0,182.0,3.1,9.0,201.0,196.24,162.74
2016,1,3,13,45,179.0,171.5,3.0,9.5,245.5,266.49,222.54
2016,1,3,14,0,315.0,161.0,2.9,10.0,290.0,321.64,266.73
2016,1,3,14,15,310.0,149.5,2.7,10.0,269.5,288.39,237.25
2016,1,3,14,30,305.0,138.0,2.5,10.0,249.0,255.41,207.82
2016,1,3,14,45,285.5,128.0,2.4,10.0,223.5,219.22,175.6
2016,1,3,15,0,266.0,118.0,2.3,10.0,198.0,185.02,144.92
2016,1,3,15,15,249.0,104.0,2.2,9.5,171.0,149.98,113.82
2016,1,3,15,30,232.0,90.0,2.1,9.0,144.0,117.05,85.06
2016,1,3,15,45,201.5,74.5,2.05,8.5,115.5,83.7,57.96
2016,1,3,16,0,171.0,59.0,2.0,8.0,87.0,54.39,36.61
2016,1,3,16,15,126.5,43.5,2.05,7.5,60.5,33.5,23.71
2016,1,3,16,30,82.0,28.0,2.1,7.0,34.0,21.9,10.47
2016,1,3,16,45,41.0,14.0,2.15,7.0,17.0,11.95,0.0
2016,1,3,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,7,45,3.5,14.5,2.6,8.5,15.0,14.53,0.0
2016,1,4,8,0,7.0,29.0,2.6,9.0,30.0,35.56,21.26
2016,1,4,8,15,27.5,45.5,2.6,9.0,50.0,79.27,61.84
2016,1,4,8,30,48.0,62.0,2.6,9.0,70.0,115.67,94.96
2016,1,4,8,45,59.5,78.5,2.6,9.5,91.5,144.63,120.84
2016,1,4,9,0,71.0,95.0,2.6,10.0,113.0,173.56,146.2
2016,1,4,9,15,77.0,111.0,2.65,10.0,132.5,196.82,166.38
2016,1,4,9,30,83.0,127.0,2.7,10.0,152.0,219.93,186.07
2016,1,4,9,45,85.0,140.0,2.8,10.5,169.0,234.67,197.99
2016,1,4,10,0,87.0,153.0,2.9,11.0,186.0,249.34,209.65
2016,1,4,10,15,129.5,165.5,2.95,11.5,218.0,318.69,267.42
2016,1,4,10,30,172.0,178.0,3.0,12.0,250.0,369.34,308.77
2016,1,4,10,45,353.0,158.5,3.1,12.5,314.5,522.04,434.53
2016,1,4,11,0,534.0,139.0,3.2,13.0,379.0,675.02,554.03
2016,1,4,11,15,427.5,166.5,3.3,13.0,362.5,602.78,494.98
2016,1,4,11,30,321.0,194.0,3.4,13.0,346.0,513.16,422.86
2016,1,4,11,45,190.0,200.5,3.5,13.5,291.0,381.57,314.98
2016,1,4,12,0,59.0,207.0,3.6,14.0,236.0,257.3,210.45
2016,1,4,12,15,42.0,198.0,3.6,14.0,218.5,229.23,187.21
2016,1,4,12,30,25.0,189.0,3.6,14.0,201.0,189.5,154.07
2016,1,4,12,45,48.5,196.5,3.65,14.0,220.0,225.64,184.49
2016,1,4,13,0,72.0,204.0,3.7,14.0,239.0,246.48,201.97
2016,1,4,13,15,93.5,200.5,3.6,13.5,244.0,251.85,206.99
2016,1,4,13,30,115.0,197.0,3.5,13.0,249.0,265.71,218.74
2016,1,4,13,45,57.5,127.0,3.4,13.0,153.0,146.04,118.94
2016,1,4,14,0,0.0,57.0,3.3,13.0,57.0,47.19,34.88
2016,1,4,14,15,0.0,90.5,3.15,12.5,90.5,75.68,59.43
2016,1,4,14,30,0.0,124.0,3.0,12.0,124.0,105.15,84.71
2016,1,4,14,45,0.0,112.0,2.9,12.0,112.0,94.27,75.49
2016,1,4,15,0,0.0,100.0,2.8,12.0,100.0,83.57,66.4
2016,1,4,15,15,0.0,86.0,2.65,12.0,86.0,71.35,55.9
2016,1,4,15,30,0.0,72.0,2.5,12.0,72.0,59.35,45.48
2016,1,4,15,45,0.0,58.0,2.45,12.0,58.0,47.57,35.15
2016,1,4,16,0,0.0,44.0,2.4,12.0,44.0,36.04,24.95
2016,1,4,16,15,0.0,30.5,2.4,11.5,30.5,25.18,16.19
2016,1,4,16,30,0.0,17.0,2.4,11.0,17.0,14.01,4.82
2016,1,4,16,45,0.0,8.5,2.45,11.0,8.5,7.26,0.0
2016,1,4,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,2.0,14.5,2.15,10.5,14.5,13.45,0.0
2016,1,5,8,0,4.0,29.0,2.3,11.0,29.0,33.28,19.29
2016,1,5,8,15,23.5,45.0,2.4,11.0,49.0,74.99,57.69
2016,1,5,8,30,43.0,61.0,2.5,11.0,69.0,109.56,88.94
2016,1,5,8,45,53.0,78.0,2.65,11.0,89.5,138.16,114.48
2016,1,5,9,0,63.0,95.0,2.8,11.0,110.0,166.54,139.49
2016,1,5,9,15,68.0,110.5,2.85,11.0,129.5,187.95,158.04
2016,1,5,9,30,73.0,126.0,2.9,11.0,149.0,209.28,176.19
2016,1,5,9,45,77.0,139.5,3.0,11.5,166.0,226.55,190.31
2016,1,5,10,0,81.0,153.0,3.1,12.0,183.0,243.76,204.14
2016,1,5,10,15,41.5,148.0,3.2,12.0,163.5,195.31,162.04
2016,1,5,10,30,2.0,143.0,3.3,12.0,144.0,134.25,109.02
2016,1,5,10,45,47.0,169.5,3.4,12.5,191.0,220.21,182.39
2016,1,5,11,0,92.0,196.0,3.5,13.0,238.0,290.88,241.22
2016,1,5,11,15,46.0,147.5,3.55,13.0,168.5,186.03,153.13
2016,1,5,11,30,0.0,99.0,3.6,13.0,99.0,83.66,65.61
2016,1,5,11,45,73.5,159.0,3.7,13.0,195.0,217.33,180.16
2016,1,5,12,0,147.0,219.0,3.8,13.0,291.0,360.48,298.13
2016,1,5,12,15,73.5,133.5,3.8,12.5,169.5,196.83,162.72
2016,1,5,12,30,0.0,48.0,3.8,12.0,48.0,39.74,28.44
2016,1,5,12,45,1.5,103.5,3.85,12.0,104.5,88.33,69.96
2016,1,5,13,0,3.0,159.0,3.9,12.0,161.0,141.23,114.6
2016,1,5,13,15,22.5,171.5,3.8,12.0,182.0,165.45,135.33
2016,1,5,13,30,42.0,184.0,3.7,12.0,203.0,197.69,162.5
2016,1,5,13,45,52.0,178.5,3.65,12.0,201.0,194.28,159.67
2016,1,5,14,0,62.0,173.0,3.6,12.0,199.0,189.92,155.96
2016,1,5,14,15,31.0,89.5,3.55,12.0,102.5,92.12,73.43
2016,1,5,14,30,0.0,6.0,3.5,12.0,6.0,4.94,0.0
2016,1,5,14,45,0.0,5.5,3.45,12.0,5.5,4.52,0.0
2016,1,5,15,0,0.0,5.0,3.4,12.0,5.0,4.11,0.0
2016,1,5,15,15,0.0,4.0,3.15,11.5,4.0,3.28,0.0
2016,1,5,15,30,0.0,3.0,2.9,11.0,3.0,2.46,0.0
2016,1,5,15,45,222.5,26.5,2.7,10.5,63.0,48.69,26.72
2016,1,5,16,0,445.0,50.0,2.5,10.0,123.0,63.4,36.24
2016,1,5,16,15,344.5,40.5,2.35,9.5,87.0,33.22,23.41
2016,1,5,16,30,244.0,31.0,2.2,9.0,51.0,24.13,12.97
2016,1,5,16,45,122.0,15.5,2.1,9.0,25.5,12.11,0.0
2016,1,5,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,7,45,2.5,15.0,3.65,10.0,15.0,14.61,0.0
2016,1,6,8,0,5.0,30.0,3.6,10.0,30.0,36.05,21.49
2016,1,6,8,15,30.0,48.0,3.55,10.0,53.0,86.56,67.76
2016,1,6,8,30,55.0,66.0,3.5,10.0,76.0,129.14,106.25
2016,1,6,8,45,68.5,84.5,3.45,10.5,99.5,163.09,136.37
2016,1,6,9,0,82.0,103.0,3.4,11.0,123.0,212.77,179.04
2016,1,6,9,15,95.5,119.5,3.35,11.0,146.5,243.68,205.69
2016,1,6,9,30,109.0,136.0,3.3,11.0,170.0,274.62,231.89
2016,1,6,9,45,127.5,146.0,3.25,11.0,189.5,300.0,253.33
2016,1,6,10,0,146.0,156.0,3.2,11.0,209.0,325.77,274.76
2016,1,6,10,15,87.0,159.0,3.2,11.0,191.5,252.01,211.48
2016,1,6,10,30,28.0,162.0,3.2,11.0,174.0,197.12,163.25
2016,1,6,10,45,14.0,123.0,3.25,11.0,129.0,121.71,99.26
2016,1,6,11,0,0.0,84.0,3.3,11.0,84.0,70.02,54.64
2016,1,6,11,15,0.0,118.5,3.35,11.0,118.5,102.76,82.51
2016,1,6,11,30,0.0,153.0,3.4,11.0,153.0,136.92,111.25
2016,1,6,11,45,81.5,186.5,3.45,11.0,226.5,255.89,213.33
2016,1,6,12,0,163.0,220.0,3.5,11.0,300.0,374.99,312.11
2016,1,6,12,15,121.5,217.0,3.4,11.0,277.0,330.19,273.84
2016,1,6,12,30,80.0,214.0,3.3,11.0,254.0,273.1,226.05
2016,1,6,12,45,127.5,213.5,3.25,11.0,275.0,315.96,262.24
2016,1,6,13,0,175.0,213.0,3.2,11.0,296.0,340.29,282.6
2016,1,6,13,15,87.5,110.0,3.1,11.0,151.5,164.96,136.59
2016,1,6,13,30,0.0,7.0,3.0,11.0,7.0,5.77,0.0
2016,1,6,13,45,234.0,72.5,2.95,11.0,169.5,215.51,180.77
2016,1,6,14,0,468.0,138.0,2.9,11.0,332.0,388.18,320.47
2016,1,6,14,15,262.0,144.0,2.85,10.5,251.5,262.97,216.19
2016,1,6,14,30,56.0,150.0,2.8,10.0,171.0,156.11,127.8
2016,1,6,14,45,51.0,137.5,2.8,10.0,155.0,138.34,112.64
2016,1,6,15,0,46.0,125.0,2.8,10.0,139.0,121.32,97.87
2016,1,6,15,15,39.5,109.5,2.75,9.5,120.5,102.12,81.4
2016,1,6,15,30,33.0,94.0,2.7,9.0,102.0,84.02,65.85
2016,1,6,15,45,24.0,77.0,2.65,9.0,82.5,65.59,50.08
2016,1,6,16,0,15.0,60.0,2.6,9.0,63.0,48.8,35.82
2016,1,6,16,15,7.5,43.0,2.55,8.5,44.5,34.34,24.57
2016,1,6,16,30,0.0,26.0,2.5,8.0,26.0,21.21,11.13
2016,1,6,16,45,0.0,13.0,2.5,8.0,13.0,10.72,0.0
2016,1,6,17,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,7,45,75.0,18.0,0.6,7.5,24.5,91.75,0.0
2016,1,7,8,0,150.0,36.0,0.6,8.0,49.0,196.42,143.89
2016,1,7,8,15,241.5,49.5,0.65,8.0,84.0,301.58,247.12
2016,1,7,8,30,333.0,63.0,0.7,8.0,119.0,397.92,330.62
2016,1,7,8,45,416.5,69.5,0.8,8.5,158.5,481.63,399.88
2016,1,7,9,0,500.0,76.0,0.9,9.0,198.0,572.16,471.44
2016,1,7,9,15,543.5,82.0,0.9,9.0,234.0,627.26,513.46
2016,1,7,9,30,587.0,88.0,0.9,9.0,270.0,681.03,553.34
2016,1,7,9,45,403.0,120.0,0.95,9.5,251.0,552.46,454.32
2016,1,7,10,0,219.0,152.0,1.0,10.0,232.0,406.01,336.42
2016,1,7,10,15,215.5,166.5,1.0,10.0,251.0,399.02,331.64
2016,1,7,10,30,212.0,181.0,1.0,10.0,270.0,410.23,339.71
2016,1,7,10,45,216.5,190.5,1.05,10.5,285.0,421.0,347.16
2016,1,7,11,0,221.0,200.0,1.1,11.0,300.0,430.9,353.88
2016,1,7,11,15,222.0,206.5,1.15,11.0,310.0,432.85,355.0
2016,1,7,11,30,223.0,213.0,1.2,11.0,320.0,433.99,355.57
2016,1,7,11,45,526.5,149.0,1.25,11.5,406.0,645.04,522.31
2016,1,7,12,0,830.0,85.0,1.3,12.0,492.0,809.89,639.87
2016,1,7,12,15,830.0,85.0,1.35,12.0,492.0,783.89,619.81
2016,1,7,12,30,830.0,85.0,1.4,12.0,492.0,754.9,599.91
2016,1,7,12,45,832.5,82.5,1.45,12.0,486.0,722.04,577.06
2016,1,7,13,0,835.0,80.0,1.5,12.0,480.0,686.33,551.61
2016,1,7,13,15,827.5,79.0,1.5,12.0,465.0,643.06,518.15
2016,1,7,13,30,820.0,78.0,1.5,12.0,450.0,598.03,482.62
2016,1,7,13,45,809.5,76.0,1.55,12.0,429.0,548.72,443.16
2016,1,7,14,0,799.0,74.0,1.6,12.0,408.0,498.42,401.67
2016,1,7,14,15,781.0,72.0,1.55,11.5,380.5,443.94,355.85
2016,1,7,14,30,763.0,70.0,1.5,11.0,353.0,389.76,308.83
2016,1,7,14,45,743.5,66.0,1.45,11.0,320.5,333.67,258.44
2016,1,7,15,0,724.0,62.0,1.4,11.0,288.0,278.67,208.0
2016,1,7,15,15,686.5,58.0,1.3,10.5,251.0,220.83,155.92
2016,1,7,15,30,649.0,54.0,1.2,10.0,214.0,166.74,108.24
2016,1,7,15,45,598.0,48.0,1.1,10.0,175.0,111.34,63.61
2016,1,7,16,0,547.0,42.0,1.0,10.0,136.0,63.54,32.68
2016,1,7,16,15,455.5,34.5,1.0,9.5,97.5,28.25,19.22
2016,1,7,16,30,364.0,27.0,1.0,9.0,59.0,22.33,12.3
2016,1,7,16,45,182.0,13.5,1.05,9.0,29.5,10.91,0.0
2016,1,7,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,45,68.0,15.0,1.65,5.0,21.0,91.57,0.0
2016,1,8,8,0,136.0,30.0,1.7,5.0,42.0,189.04,140.77
2016,1,8,8,15,176.5,45.5,1.7,5.0,69.5,225.42,188.74
2016,1,8,8,30,217.0,61.0,1.7,5.0,97.0,282.0,241.13
2016,1,8,8,45,241.5,75.5,1.75,5.5,126.0,324.47,279.03
2016,1,8,9,0,266.0,90.0,1.8,6.0,155.0,367.18,315.8
2016,1,8,9,15,280.0,104.5,1.75,6.0,182.5,400.5,343.76
2016,1,8,9,30,294.0,119.0,1.7,6.0,210.0,433.04,370.24
2016,1,8,9,45,299.0,131.0,1.65,6.5,232.5,452.78,384.88
2016,1,8,10,0,304.0,143.0,1.6,7.0,255.0,471.38,398.24
2016,1,8,10,15,176.0,157.0,1.55,7.5,223.0,349.44,295.12
2016,1,8,10,30,48.0,171.0,1.5,8.0,191.0,227.23,189.75
2016,1,8,10,45,78.5,185.5,1.45,8.5,220.5,269.64,225.72
2016,1,8,11,0,109.0,200.0,1.4,9.0,250.0,311.24,259.6
2016,1,8,11,15,203.0,200.0,1.45,9.5,296.5,407.73,338.78
2016,1,8,11,30,297.0,200.0,1.5,10.0,343.0,501.07,412.45
2016,1,8,11,45,148.5,177.5,1.55,10.5,249.0,319.27,264.23
2016,1,8,12,0,0.0,155.0,1.6,11.0,155.0,137.11,110.51
2016,1,8,12,15,0.0,149.5,1.6,11.0,149.5,131.05,105.87
2016,1,8,12,30,0.0,144.0,1.6,11.0,144.0,125.24,101.03
2016,1,8,12,45,126.0,175.5,1.65,11.5,236.5,272.9,226.22
2016,1,8,13,0,252.0,207.0,1.7,12.0,329.0,400.93,329.3
2016,1,8,13,15,331.0,187.5,1.65,12.0,342.0,417.3,342.07
2016,1,8,13,30,410.0,168.0,1.6,12.0,355.0,438.51,358.38
2016,1,8,13,45,221.5,167.0,1.6,12.0,267.5,297.15,243.47
2016,1,8,14,0,33.0,166.0,1.6,12.0,180.0,168.15,136.74
2016,1,8,14,15,84.5,162.0,1.5,11.5,194.5,185.05,151.29
2016,1,8,14,30,136.0,158.0,1.4,11.0,209.0,202.37,164.83
2016,1,8,14,45,125.5,145.0,1.35,11.0,189.0,176.45,142.33
2016,1,8,15,0,115.0,132.0,1.3,11.0,169.0,151.83,120.98
2016,1,8,15,15,106.5,116.0,1.3,10.5,147.0,126.46,99.09
2016,1,8,15,30,98.0,100.0,1.3,10.0,125.0,102.4,78.37
2016,1,8,15,45,84.5,83.0,1.3,10.0,101.5,78.35,58.14
2016,1,8,16,0,71.0,66.0,1.3,10.0,78.0,56.39,40.51
2016,1,8,16,15,48.5,49.0,1.35,9.5,56.0,37.86,27.7
2016,1,8,16,30,26.0,32.0,1.4,9.0,34.0,25.59,15.22
2016,1,8,16,45,13.0,16.0,1.5,9.0,17.0,13.27,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,8.5,3.05,7.5,8.5,6.99,0.0
2016,1,9,8,0,0.0,17.0,3.1,8.0,17.0,14.01,5.0
2016,1,9,8,15,0.0,29.0,3.1,8.0,29.0,23.96,14.62
2016,1,9,8,30,0.0,41.0,3.1,8.0,41.0,34.72,24.34
2016,1,9,8,45,0.0,53.5,3.1,8.0,53.5,46.85,35.19
2016,1,9,9,0,0.0,66.0,3.1,8.0,66.0,58.81,45.82
2016,1,9,9,15,0.0,77.5,3.05,8.0,77.5,69.51,55.24
2016,1,9,9,30,0.0,89.0,3.0,8.0,89.0,80.19,64.55
2016,1,9,9,45,0.0,98.0,2.95,8.5,98.0,88.06,71.18
2016,1,9,10,0,0.0,107.0,2.9,9.0,107.0,96.03,77.82
2016,1,9,10,15,0.0,105.0,2.75,9.0,105.0,92.31,74.5
2016,1,9,10,30,0.0,103.0,2.6,9.0,103.0,89.21,71.74
2016,1,9,10,45,0.0,116.0,2.5,9.0,116.0,101.55,82.21
2016,1,9,11,0,0.0,129.0,2.4,9.0,129.0,113.92,92.63
2016,1,9,11,15,41.5,169.5,2.25,9.0,190.0,207.74,173.27
2016,1,9,11,30,83.0,210.0,2.1,9.0,251.0,290.14,242.04
2016,1,9,11,45,104.5,216.0,2.0,9.5,268.0,310.94,258.5
2016,1,9,12,0,126.0,222.0,1.9,10.0,285.0,346.97,287.07
2016,1,9,12,15,87.0,214.5,1.8,10.0,257.5,284.02,234.69
2016,1,9,12,30,48.0,207.0,1.7,10.0,230.0,240.31,197.89
2016,1,9,12,45,43.0,202.0,1.6,10.0,222.5,227.39,187.19
2016,1,9,13,0,38.0,197.0,1.5,10.0,215.0,215.05,176.86
2016,1,9,13,15,98.5,200.0,1.35,10.0,245.5,254.76,210.59
2016,1,9,13,30,159.0,203.0,1.2,10.0,276.0,299.55,247.12
2016,1,9,13,45,80.5,174.5,1.1,10.0,211.5,206.25,169.5
2016,1,9,14,0,2.0,146.0,1.0,10.0,147.0,126.39,102.53
2016,1,9,14,15,1.0,128.0,0.95,10.0,128.5,109.21,88.36
2016,1,9,14,30,0.0,110.0,0.9,10.0,110.0,92.59,74.39
2016,1,9,14,45,0.0,100.0,0.85,10.0,100.0,83.73,66.93
2016,1,9,15,0,0.0,90.0,0.8,10.0,90.0,74.99,59.49
2016,1,9,15,15,0.0,78.0,0.8,9.5,78.0,64.68,50.72
2016,1,9,15,30,0.0,66.0,0.8,9.0,66.0,54.52,41.95
2016,1,9,15,45,0.0,54.0,0.85,9.0,54.0,44.51,33.1
2016,1,9,16,0,0.0,42.0,0.9,9.0,42.0,34.67,24.3
2016,1,9,16,15,0.0,30.0,0.9,9.0,30.0,24.78,16.33
2016,1,9,16,30,0.0,18.0,0.9,9.0,18.0,14.83,6.63
2016,1,9,16,45,0.0,9.0,0.95,9.0,9.0,7.4,0.0
2016,1,9,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,144.5,15.5,2.75,7.5,28.0,151.83,0.0
2016,1,10,8,0,289.0,31.0,2.9,8.0,56.0,305.61,229.62
2016,1,10,8,15,384.0,41.0,2.85,8.0,94.0,401.36,332.68
2016,1,10,8,30,479.0,51.0,2.8,8.0,132.0,502.4,421.17
2016,1,10,8,45,545.0,56.5,2.8,8.5,172.5,577.46,484.1
2016,1,10,9,0,611.0,62.0,2.8,9.0,213.0,653.14,544.79
2016,1,10,9,15,651.0,66.5,2.75,9.0,250.5,704.62,585.14
2016,1,10,9,30,691.0,71.0,2.7,9.0,288.0,754.73,623.08
2016,1,10,9,45,724.5,73.0,2.7,9.5,323.0,793.62,650.55
2016,1,10,10,0,758.0,75.0,2.7,10.0,358.0,823.8,670.86
2016,1,10,10,15,776.0,77.5,2.6,10.5,386.0,844.38,682.95
2016,1,10,10,30,794.0,80.0,2.5,11.0,414.0,861.65,692.42
2016,1,10,10,45,813.5,79.5,2.45,11.5,437.0,873.09,697.97
2016,1,10,11,0,833.0,79.0,2.4,12.0,460.0,880.82,700.91
2016,1,10,11,15,693.5,113.0,2.3,12.0,437.5,790.33,633.74
2016,1,10,11,30,554.0,147.0,2.2,12.0,415.0,683.72,554.35
2016,1,10,11,45,605.0,134.5,2.1,12.5,431.5,706.6,570.4
2016,1,10,12,0,656.0,122.0,2.0,13.0,448.0,717.14,576.05
2016,1,10,12,15,620.5,133.0,1.95,13.0,441.5,678.61,546.76
2016,1,10,12,30,585.0,144.0,1.9,13.0,435.0,639.01,515.79
2016,1,10,12,45,493.0,164.0,1.85,13.0,407.0,561.47,455.07
2016,1,10,13,0,401.0,184.0,1.8,13.0,379.0,494.61,401.84
2016,1,10,13,15,402.0,178.0,1.75,13.0,368.5,467.84,380.7
2016,1,10,13,30,403.0,172.0,1.7,13.0,358.0,439.88,358.01
2016,1,10,13,45,614.0,121.0,1.7,13.0,389.5,490.82,398.02
2016,1,10,14,0,825.0,70.0,1.7,13.0,421.0,512.59,412.34
2016,1,10,14,15,807.0,68.0,1.65,13.0,393.0,456.77,364.49
2016,1,10,14,30,789.0,66.0,1.6,13.0,365.0,401.2,316.07
2016,1,10,14,45,763.5,63.5,1.55,13.0,331.5,342.97,264.39
2016,1,10,15,0,738.0,61.0,1.5,13.0,298.0,286.4,213.12
2016,1,10,15,15,702.0,57.5,1.4,12.5,260.5,228.32,161.01
2016,1,10,15,30,666.0,54.0,1.3,12.0,223.0,173.76,112.92
2016,1,10,15,45,612.5,49.0,1.25,11.5,183.5,119.56,69.36
2016,1,10,16,0,559.0,44.0,1.2,11.0,144.0,69.21,35.88
2016,1,10,16,15,472.5,36.5,1.3,10.5,105.0,29.84,20.67
2016,1,10,16,30,386.0,29.0,1.4,10.0,66.0,23.96,14.3
2016,1,10,16,45,193.0,14.5,1.5,9.5,33.0,11.67,0.0
2016,1,10,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,45,11.0,15.0,2.15,7.5,16.0,22.84,0.0
2016,1,11,8,0,22.0,30.0,2.2,8.0,32.0,54.7,36.96
2016,1,11,8,15,44.0,47.0,2.2,8.0,53.5,94.17,75.3
2016,1,11,8,30,66.0,64.0,2.2,8.0,75.0,147.47,122.91
2016,1,11,8,45,76.5,81.0,2.25,8.5,97.5,177.52,149.7
2016,1,11,9,0,87.0,98.0,2.3,9.0,120.0,207.38,175.73
2016,1,11,9,15,94.0,114.0,2.25,9.0,141.0,232.35,197.22
2016,1,11,9,30,101.0,130.0,2.2,9.0,162.0,257.09,218.06
2016,1,11,9,45,107.0,144.0,2.2,9.5,181.0,277.6,234.61
2016,1,11,10,0,113.0,158.0,2.2,10.0,200.0,297.84,250.62
2016,1,11,10,15,72.0,162.0,2.2,10.0,189.5,241.61,202.37
2016,1,11,10,30,31.0,166.0,2.2,10.0,179.0,204.31,169.55
2016,1,11,10,45,30.5,174.0,2.25,10.5,187.5,210.07,173.86
2016,1,11,11,0,30.0,182.0,2.3,11.0,196.0,215.9,178.09
2016,1,11,11,15,15.0,165.5,2.25,11.0,172.5,164.29,134.46
2016,1,11,11,30,0.0,149.0,2.2,11.0,149.0,132.37,107.11
2016,1,11,11,45,26.5,180.0,2.15,11.5,193.0,200.94,164.94
2016,1,11,12,0,53.0,211.0,2.1,12.0,237.0,256.37,210.47
2016,1,11,12,15,159.0,213.5,2.05,12.0,292.5,356.55,293.91
2016,1,11,12,30,265.0,216.0,2.0,12.0,348.0,448.75,368.09
2016,1,11,12,45,168.5,213.5,2.0,12.5,297.0,346.72,284.13
2016,1,11,13,0,72.0,211.0,2.0,13.0,246.0,253.93,207.2
2016,1,11,13,15,122.5,208.0,1.95,13.0,266.0,291.02,238.37
2016,1,11,13,30,173.0,205.0,1.9,13.0,286.0,310.62,254.39
2016,1,11,13,45,491.0,137.5,1.9,13.5,351.5,432.93,353.18
2016,1,11,14,0,809.0,70.0,1.9,14.0,417.0,505.98,407.12
2016,1,11,14,15,445.5,115.0,1.8,13.5,304.0,331.76,267.42
2016,1,11,14,30,82.0,160.0,1.7,13.0,191.0,176.43,142.46
2016,1,11,14,45,78.0,146.5,1.6,13.0,174.0,156.42,125.75
2016,1,11,15,0,74.0,133.0,1.5,13.0,157.0,137.06,109.05
2016,1,11,15,15,367.0,93.0,1.4,12.5,190.0,176.75,131.16
2016,1,11,15,30,660.0,53.0,1.3,12.0,223.0,173.07,112.86
2016,1,11,15,45,609.0,48.0,1.2,12.0,184.0,119.41,69.2
2016,1,11,16,0,558.0,43.0,1.1,12.0,145.0,69.36,35.54
