Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,15,474.0,36.0,1.1,11.5,106.5,29.37,20.21
2016,1,11,16,30,390.0,29.0,1.1,11.0,68.0,23.91,14.38
2016,1,11,16,45,195.0,14.5,1.15,10.5,34.0,11.64,0.0
2016,1,11,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,7,45,176.0,14.0,2.35,7.5,29.5,172.68,0.0
2016,1,12,8,0,352.0,28.0,2.4,8.0,59.0,350.78,265.23
2016,1,12,8,15,443.5,35.5,2.3,8.0,97.0,442.17,364.46
2016,1,12,8,30,535.0,43.0,2.2,8.0,135.0,538.7,448.15
2016,1,12,8,45,592.5,48.5,2.1,8.5,175.0,607.18,504.44
2016,1,12,9,0,650.0,54.0,2.0,9.0,215.0,669.14,552.81
2016,1,12,9,15,532.5,80.0,1.95,9.0,226.0,617.04,512.97
2016,1,12,9,30,415.0,106.0,1.9,9.0,237.0,544.69,456.7
2016,1,12,9,45,433.5,114.0,1.9,9.5,264.5,573.85,479.14
2016,1,12,10,0,452.0,122.0,1.9,10.0,292.0,601.52,499.05
2016,1,12,10,15,369.5,147.0,1.9,10.5,293.0,555.19,459.26
2016,1,12,10,30,287.0,172.0,1.9,11.0,294.0,487.14,403.07
2016,1,12,10,45,409.0,158.0,1.95,11.5,341.5,596.59,489.77
2016,1,12,11,0,531.0,144.0,2.0,12.0,389.0,683.88,555.76
2016,1,12,11,15,441.5,169.5,2.0,12.0,377.5,623.67,507.02
2016,1,12,11,30,352.0,195.0,2.0,12.0,366.0,544.74,444.77
2016,1,12,11,45,428.5,181.5,2.0,12.5,393.5,602.09,489.17
2016,1,12,12,0,505.0,168.0,2.0,13.0,421.0,636.57,514.84
2016,1,12,12,15,377.5,193.5,1.95,13.0,383.0,526.56,427.95
2016,1,12,12,30,250.0,219.0,1.9,13.0,345.0,440.87,358.81
2016,1,12,12,45,238.0,217.5,1.9,13.0,336.0,402.86,329.21
2016,1,12,13,0,226.0,216.0,1.9,13.0,327.0,380.57,311.21
2016,1,12,13,15,316.0,195.0,1.8,13.0,345.5,417.67,341.3
2016,1,12,13,30,406.0,174.0,1.7,13.0,364.0,445.38,362.62
2016,1,12,13,45,336.5,176.5,1.65,13.0,329.0,374.0,304.61
2016,1,12,14,0,267.0,179.0,1.6,13.0,294.0,320.05,260.34
2016,1,12,14,15,197.5,171.5,1.55,13.0,253.5,254.82,206.81
2016,1,12,14,30,128.0,164.0,1.5,13.0,213.0,205.54,166.15
2016,1,12,14,45,121.5,150.5,1.45,13.0,193.5,180.86,145.14
2016,1,12,15,0,115.0,137.0,1.4,13.0,174.0,157.07,124.59
2016,1,12,15,15,107.5,121.0,1.5,12.5,152.5,131.81,102.98
2016,1,12,15,30,100.0,105.0,1.6,12.0,131.0,107.74,82.36
2016,1,12,15,45,88.0,87.5,1.7,12.0,107.5,83.18,61.71
2016,1,12,16,0,76.0,70.0,1.8,12.0,84.0,60.57,43.52
2016,1,12,16,15,57.0,53.0,1.85,12.0,62.0,40.87,30.27
2016,1,12,16,30,38.0,36.0,1.9,12.0,40.0,28.33,18.15
2016,1,12,16,45,19.0,18.0,1.95,12.0,20.0,14.74,0.25
2016,1,12,17,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,7,45,105.5,17.5,3.5,11.5,27.0,124.45,0.0
2016,1,13,8,0,211.0,35.0,3.6,12.0,54.0,254.39,190.81
2016,1,13,8,15,309.0,46.0,3.65,12.0,91.0,348.04,286.7
2016,1,13,8,30,407.0,57.0,3.7,12.0,128.0,449.57,375.32
2016,1,13,8,45,471.0,65.0,3.8,12.5,167.0,525.02,438.85
2016,1,13,9,0,535.0,73.0,3.9,13.0,206.0,601.21,500.61
2016,1,13,9,15,579.0,78.5,4.05,13.0,244.0,657.02,545.45
2016,1,13,9,30,623.0,84.0,4.2,13.0,282.0,711.59,588.25
2016,1,13,9,45,646.5,89.5,4.35,13.5,315.0,745.77,613.52
2016,1,13,10,0,670.0,95.0,4.5,14.0,348.0,777.51,636.49
2016,1,13,10,15,335.0,86.0,4.6,14.0,212.5,443.35,372.87
2016,1,13,10,30,0.0,77.0,4.7,14.0,77.0,63.89,48.75
2016,1,13,10,45,291.5,104.0,4.85,14.0,239.5,420.76,355.06
2016,1,13,11,0,583.0,131.0,5.0,14.0,402.0,724.76,597.18
2016,1,13,11,15,291.5,105.5,5.0,14.0,241.0,410.98,344.29
2016,1,13,11,30,0.0,80.0,5.0,14.0,80.0,66.42,50.68
2016,1,13,11,45,120.5,150.5,5.05,14.0,211.5,264.31,220.2
2016,1,13,12,0,241.0,221.0,5.1,14.0,343.0,459.34,379.78
2016,1,13,12,15,121.0,192.5,5.1,13.5,254.0,301.77,249.61
2016,1,13,12,30,1.0,164.0,5.1,13.0,165.0,145.11,117.01
2016,1,13,12,45,121.0,190.0,5.1,13.0,250.0,285.68,237.1
2016,1,13,13,0,241.0,216.0,5.1,13.0,335.0,404.89,335.77
2016,1,13,13,15,132.5,199.0,5.0,13.0,264.0,288.21,238.24
2016,1,13,13,30,24.0,182.0,4.9,13.0,193.0,174.56,142.3
2016,1,13,13,45,93.0,186.0,4.85,13.0,226.5,225.12,185.45
2016,1,13,14,0,162.0,190.0,4.8,13.0,260.0,267.63,220.54
2016,1,13,14,15,437.5,139.0,4.55,12.5,312.5,353.07,289.73
2016,1,13,14,30,713.0,88.0,4.3,12.0,365.0,396.24,319.36
2016,1,13,14,45,699.0,82.0,4.05,12.0,334.0,341.91,269.33
2016,1,13,15,0,685.0,76.0,3.8,12.0,303.0,288.19,219.41
2016,1,13,15,15,647.5,72.0,3.5,11.5,265.5,231.39,167.85
2016,1,13,15,30,610.0,68.0,3.2,11.0,228.0,178.36,120.55
2016,1,13,15,45,575.0,59.5,2.95,11.0,190.0,125.73,76.46
2016,1,13,16,0,540.0,51.0,2.7,11.0,152.0,77.22,42.38
2016,1,13,16,15,451.0,43.0,2.55,10.5,112.5,35.1,25.42
2016,1,13,16,30,362.0,35.0,2.4,10.0,73.0,28.97,19.03
2016,1,13,16,45,219.0,23.0,2.3,9.5,43.0,19.05,3.78
2016,1,13,17,0,76.0,11.0,2.2,9.0,13.0,9.39,0.0
2016,1,13,17,15,38.0,5.5,2.15,8.5,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,14.0,1.85,7.5,14.0,11.55,0.0
2016,1,14,8,0,0.0,28.0,1.9,8.0,28.0,26.79,15.25
2016,1,14,8,15,8.5,45.0,1.95,8.0,46.5,52.82,39.46
2016,1,14,8,30,17.0,62.0,2.0,8.0,65.0,87.93,70.74
2016,1,14,8,45,24.5,79.0,2.1,8.5,84.5,113.6,93.6
2016,1,14,9,0,32.0,96.0,2.2,9.0,104.0,139.09,115.96
2016,1,14,9,15,36.5,111.0,2.25,9.0,122.0,158.7,133.03
2016,1,14,9,30,41.0,126.0,2.3,9.0,140.0,178.38,149.91
2016,1,14,9,45,44.0,139.5,2.4,9.5,155.5,194.51,163.2
2016,1,14,10,0,47.0,153.0,2.5,10.0,171.0,210.65,176.31
2016,1,14,10,15,33.5,158.0,2.65,10.0,171.0,199.81,166.41
2016,1,14,10,30,20.0,163.0,2.8,10.0,171.0,172.59,142.82
2016,1,14,10,45,12.5,162.0,2.95,10.5,167.0,161.8,133.05
2016,1,14,11,0,5.0,161.0,3.1,11.0,163.0,151.74,123.89
2016,1,14,11,15,13.0,174.5,3.15,11.0,180.5,171.79,140.9
2016,1,14,11,30,21.0,188.0,3.2,11.0,198.0,191.57,157.52
2016,1,14,11,45,20.5,190.5,3.3,11.0,201.0,191.81,157.55
2016,1,14,12,0,20.0,193.0,3.4,11.0,204.0,192.18,157.76
2016,1,14,12,15,10.0,151.0,3.4,11.0,156.5,140.15,113.96
2016,1,14,12,30,0.0,109.0,3.4,11.0,109.0,92.11,73.15
2016,1,14,12,45,16.5,154.0,3.45,11.0,162.5,146.33,119.5
2016,1,14,13,0,33.0,199.0,3.5,11.0,216.0,213.1,175.49
2016,1,14,13,15,16.5,119.5,3.45,11.0,128.0,112.36,90.77
2016,1,14,13,30,0.0,40.0,3.4,11.0,40.0,33.08,22.9
2016,1,14,13,45,0.0,43.5,3.4,11.0,43.5,35.98,25.47
2016,1,14,14,0,0.0,47.0,3.4,11.0,47.0,38.88,28.01
2016,1,14,14,15,0.0,29.0,3.45,11.0,29.0,23.94,15.13
2016,1,14,14,30,0.0,11.0,3.5,11.0,11.0,9.06,2.23
2016,1,14,14,45,0.0,10.0,3.55,11.0,10.0,8.23,1.51
2016,1,14,15,0,0.0,9.0,3.6,11.0,9.0,7.4,0.8
2016,1,14,15,15,0.0,8.0,3.7,11.0,8.0,6.58,0.08
2016,1,14,15,30,0.0,7.0,3.8,11.0,7.0,5.75,0.0
2016,1,14,15,45,0.0,5.5,3.95,11.0,5.5,4.51,0.0
2016,1,14,16,0,0.0,4.0,4.1,11.0,4.0,3.28,0.0
2016,1,14,16,15,0.0,3.0,4.1,11.0,3.0,2.46,0.0
2016,1,14,16,30,0.0,2.0,4.1,11.0,2.0,1.64,0.0
2016,1,14,16,45,0.0,1.0,4.2,11.0,1.0,0.82,0.0
2016,1,14,17,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,14,17,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,7,45,172.0,15.0,1.15,8.5,30.5,172.44,0.0
2016,1,15,8,0,344.0,30.0,1.2,9.0,61.0,346.7,263.87
2016,1,15,8,15,436.5,38.0,1.3,9.0,100.0,440.01,359.37
2016,1,15,8,30,529.0,46.0,1.4,9.0,139.0,538.31,443.15
2016,1,15,8,45,583.0,52.0,1.5,9.5,179.0,604.88,497.71
2016,1,15,9,0,637.0,58.0,1.6,10.0,219.0,671.96,550.36
2016,1,15,9,15,674.5,62.0,1.65,10.0,257.0,721.34,588.27
2016,1,15,9,30,712.0,66.0,1.7,10.0,295.0,762.79,619.15
2016,1,15,9,45,726.5,71.5,1.8,10.5,327.0,790.14,638.22
2016,1,15,10,0,741.0,77.0,1.9,11.0,359.0,814.62,654.85
2016,1,15,10,15,759.5,79.5,1.9,11.0,387.5,836.12,669.28
2016,1,15,10,30,778.0,82.0,1.9,11.0,416.0,854.37,681.25
2016,1,15,10,45,634.5,119.0,1.95,11.0,401.0,768.11,618.01
2016,1,15,11,0,491.0,156.0,2.0,11.0,386.0,664.03,540.4
2016,1,15,11,15,477.0,165.5,1.9,11.0,395.0,653.05,531.19
2016,1,15,11,30,463.0,175.0,1.8,11.0,404.0,640.1,519.72
2016,1,15,11,45,465.0,178.0,1.75,11.5,411.5,631.95,511.8
2016,1,15,12,0,467.0,181.0,1.7,12.0,419.0,621.71,502.32
2016,1,15,12,15,393.0,197.0,1.6,12.0,397.5,544.89,441.99
2016,1,15,12,30,319.0,213.0,1.5,12.0,376.0,489.02,397.15
2016,1,15,12,45,201.5,216.5,1.45,12.0,319.0,375.24,306.28
2016,1,15,13,0,84.0,220.0,1.4,12.0,262.0,271.91,221.73
2016,1,15,13,15,448.5,151.0,1.3,12.0,365.5,475.22,388.78
2016,1,15,13,30,813.0,82.0,1.2,12.0,469.0,611.32,492.21
2016,1,15,13,45,804.0,79.5,1.15,12.0,448.5,562.55,451.34
2016,1,15,14,0,795.0,77.0,1.1,12.0,428.0,512.62,410.46
2016,1,15,14,15,777.0,75.0,1.05,12.0,400.0,458.01,364.82
2016,1,15,14,30,759.0,73.0,1.0,12.0,372.0,403.67,318.11
2016,1,15,14,45,740.0,69.0,0.95,12.5,340.0,347.54,268.25
2016,1,15,15,0,721.0,65.0,0.9,13.0,308.0,292.41,218.27
2016,1,15,15,15,685.5,61.5,0.85,12.5,270.5,234.91,167.23
2016,1,15,15,30,650.0,58.0,0.8,12.0,233.0,179.12,118.29
2016,1,15,15,45,600.5,52.5,0.8,11.5,194.0,124.88,74.07
2016,1,15,16,0,551.0,47.0,0.8,11.0,155.0,76.4,40.71
2016,1,15,16,15,470.0,40.0,0.85,10.5,116.0,32.46,23.21
2016,1,15,16,30,389.0,33.0,0.9,10.0,77.0,27.11,17.75
2016,1,15,16,45,194.5,23.5,1.0,10.0,45.5,19.27,6.44
2016,1,15,17,0,0.0,14.0,1.1,10.0,14.0,11.95,0.0
2016,1,15,17,15,0.0,7.0,1.1,10.0,7.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,45,127.0,17.0,2.4,11.0,28.5,139.45,0.0
2016,1,16,8,0,254.0,34.0,2.4,11.0,57.0,283.86,217.37
2016,1,16,8,15,347.5,44.0,2.4,11.0,94.5,376.05,309.83
2016,1,16,8,30,441.0,54.0,2.4,11.0,132.0,475.58,395.41
2016,1,16,8,45,516.5,58.5,2.4,11.5,173.0,557.31,462.49
2016,1,16,9,0,592.0,63.0,2.4,12.0,214.0,640.01,527.48
2016,1,16,9,15,296.0,44.5,2.35,12.5,120.0,356.96,301.55
2016,1,16,9,30,0.0,26.0,2.3,13.0,26.0,21.43,12.8
2016,1,16,9,45,0.0,28.5,2.3,13.5,28.5,23.51,14.65
2016,1,16,10,0,0.0,31.0,2.3,14.0,31.0,25.59,16.37
2016,1,16,10,15,0.0,55.0,2.3,14.0,55.0,45.53,33.4
2016,1,16,10,30,0.0,79.0,2.3,14.0,79.0,65.58,50.36
2016,1,16,10,45,0.0,80.0,2.35,14.5,80.0,66.41,50.87
2016,1,16,11,0,0.0,81.0,2.4,15.0,81.0,67.25,51.41
2016,1,16,11,15,0.0,95.0,2.4,15.0,95.0,79.86,61.94
2016,1,16,11,30,0.0,109.0,2.4,15.0,109.0,92.74,72.64
2016,1,16,11,45,6.5,147.5,2.4,15.5,151.0,135.22,107.91
2016,1,16,12,0,13.0,186.0,2.4,16.0,193.0,178.7,143.38
2016,1,16,12,15,91.5,209.5,2.35,16.0,256.5,281.28,228.56
2016,1,16,12,30,170.0,233.0,2.3,16.0,320.0,379.65,307.52
2016,1,16,12,45,166.5,231.5,2.25,16.0,316.0,365.93,295.86
2016,1,16,13,0,163.0,230.0,2.2,16.0,312.0,352.06,284.6
2016,1,16,13,15,96.0,209.5,2.1,16.0,257.5,263.14,212.61
2016,1,16,13,30,29.0,189.0,2.0,16.0,203.0,193.95,155.72
2016,1,16,13,45,27.0,181.0,1.9,16.0,194.0,173.4,139.15
2016,1,16,14,0,25.0,173.0,1.8,16.0,185.0,162.94,130.63
2016,1,16,14,15,23.0,162.5,1.7,16.0,173.0,150.48,120.41
2016,1,16,14,30,21.0,152.0,1.6,16.0,161.0,138.36,110.43
2016,1,16,14,45,18.0,139.5,1.55,16.0,146.5,124.43,98.93
2016,1,16,15,0,15.0,127.0,1.5,16.0,132.0,110.99,87.78
2016,1,16,15,15,306.5,97.0,1.45,15.5,181.5,168.63,125.68
2016,1,16,15,30,598.0,67.0,1.4,15.0,231.0,178.56,119.36
2016,1,16,15,45,541.5,61.5,1.35,14.5,191.5,126.24,77.08
2016,1,16,16,0,485.0,56.0,1.3,14.0,152.0,80.62,45.82
2016,1,16,16,15,402.5,47.5,1.3,13.5,114.0,39.21,28.83
2016,1,16,16,30,320.0,39.0,1.3,13.0,76.0,32.1,21.85
2016,1,16,16,45,197.0,26.0,1.35,13.0,45.5,20.24,7.84
2016,1,16,17,0,74.0,13.0,1.4,13.0,15.0,11.1,0.0
2016,1,16,17,15,37.0,6.5,1.45,13.0,7.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,10.5,3.05,13.5,10.5,8.64,0.0
2016,1,17,8,0,0.0,21.0,3.1,14.0,21.0,17.33,7.8
2016,1,17,8,15,0.0,34.0,3.05,14.0,34.0,28.67,18.23
2016,1,17,8,30,0.0,47.0,3.0,14.0,47.0,41.48,29.5
2016,1,17,8,45,0.0,60.5,3.0,14.0,60.5,54.6,40.97
2016,1,17,9,0,0.0,74.0,3.0,14.0,74.0,67.53,52.19
2016,1,17,9,15,0.0,87.0,3.0,14.0,87.0,79.76,62.68
2016,1,17,9,30,0.0,100.0,3.0,14.0,100.0,91.96,73.02
2016,1,17,9,45,0.0,111.5,3.05,14.0,111.5,102.41,81.78
2016,1,17,10,0,0.0,123.0,3.1,14.0,123.0,112.92,90.51
2016,1,17,10,15,0.0,71.5,3.1,14.0,71.5,59.29,45.05
2016,1,17,10,30,0.0,20.0,3.1,14.0,20.0,16.5,8.5
2016,1,17,10,45,0.0,33.0,3.15,14.5,33.0,27.27,17.66
2016,1,17,11,0,0.0,46.0,3.2,15.0,46.0,38.07,26.76
2016,1,17,11,15,0.0,57.5,3.25,15.0,57.5,47.64,34.82
2016,1,17,11,30,0.0,69.0,3.3,15.0,69.0,57.24,42.88
2016,1,17,11,45,0.0,73.5,3.35,15.0,73.5,61.0,46.01
2016,1,17,12,0,0.0,78.0,3.4,15.0,78.0,64.76,49.15
2016,1,17,12,15,0.0,64.5,3.4,15.0,64.5,53.49,39.66
2016,1,17,12,30,0.0,51.0,3.4,15.0,51.0,42.25,30.18
2016,1,17,12,45,0.0,65.0,3.4,15.0,65.0,53.91,40.03
2016,1,17,13,0,0.0,79.0,3.4,15.0,79.0,65.59,49.89
2016,1,17,13,15,0.0,62.5,3.35,14.5,62.5,51.81,38.39
2016,1,17,13,30,0.0,46.0,3.3,14.0,46.0,38.07,26.85
2016,1,17,13,45,0.0,52.5,3.3,14.0,52.5,43.47,31.48
2016,1,17,14,0,0.0,59.0,3.3,14.0,59.0,48.87,36.13
2016,1,17,14,15,0.0,56.5,3.3,14.0,56.5,46.78,34.4
2016,1,17,14,30,0.0,54.0,3.3,14.0,54.0,44.69,32.68
2016,1,17,14,45,0.0,49.5,3.3,14.0,49.5,40.94,29.52
2016,1,17,15,0,0.0,45.0,3.3,14.0,45.0,37.19,26.35
2016,1,17,15,15,0.0,39.5,3.3,13.5,39.5,32.62,22.49
2016,1,17,15,30,0.0,34.0,3.3,13.0,34.0,28.05,18.59
2016,1,17,15,45,0.0,28.5,3.3,13.0,28.5,23.49,14.61
2016,1,17,16,0,0.0,23.0,3.3,13.0,23.0,18.94,10.59
2016,1,17,16,15,0.0,17.0,3.25,13.0,17.0,13.98,6.71
2016,1,17,16,30,0.0,11.0,3.2,13.0,11.0,9.03,2.12
2016,1,17,16,45,0.0,6.5,3.2,13.0,6.5,5.33,0.0
2016,1,17,17,0,0.0,2.0,3.2,13.0,2.0,1.71,0.0
2016,1,17,17,15,0.0,1.0,3.2,13.0,1.0,0.85,0.0
2016,1,17,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,45,209.0,14.0,1.45,10.5,34.0,198.63,0.0
2016,1,18,8,0,418.0,28.0,1.5,11.0,68.0,400.6,307.25
2016,1,18,8,15,507.0,35.0,1.5,11.5,108.5,482.78,390.54
2016,1,18,8,30,596.0,42.0,1.5,12.0,149.0,580.23,471.12
2016,1,18,8,45,653.0,46.5,1.5,12.5,191.5,650.38,526.58
2016,1,18,9,0,710.0,51.0,1.5,13.0,234.0,720.59,579.32
2016,1,18,9,15,744.0,54.0,1.55,13.5,273.0,767.81,613.4
2016,1,18,9,30,778.0,57.0,1.6,14.0,312.0,813.15,644.96
2016,1,18,9,45,505.0,108.0,1.65,14.5,280.5,633.74,511.91
2016,1,18,10,0,232.0,159.0,1.7,15.0,249.0,427.89,349.66
2016,1,18,10,15,534.0,114.5,1.75,15.0,342.5,678.73,547.46
2016,1,18,10,30,836.0,70.0,1.8,15.0,436.0,896.27,701.19
2016,1,18,10,45,528.5,139.0,1.9,15.0,374.5,687.46,549.02
2016,1,18,11,0,221.0,208.0,2.0,15.0,313.0,441.84,358.16
2016,1,18,11,15,201.5,217.0,2.05,15.0,315.5,428.47,348.22
2016,1,18,11,30,182.0,226.0,2.1,15.0,318.0,414.81,336.65
2016,1,18,11,45,177.5,230.5,2.15,15.5,321.0,408.62,330.83
2016,1,18,12,0,173.0,235.0,2.2,16.0,324.0,402.01,324.69
2016,1,18,12,15,108.0,225.0,2.15,16.0,280.5,312.38,252.48
2016,1,18,12,30,43.0,215.0,2.1,16.0,237.0,244.0,196.24
2016,1,18,12,45,21.5,172.0,2.1,16.0,183.0,167.2,133.83
2016,1,18,13,0,0.0,129.0,2.1,16.0,129.0,110.01,86.45
2016,1,18,13,15,0.0,112.5,2.1,15.5,112.5,94.91,74.24
2016,1,18,13,30,0.0,96.0,2.1,15.0,96.0,80.23,62.21
2016,1,18,13,45,36.0,144.0,2.1,15.0,160.5,150.61,121.43
2016,1,18,14,0,72.0,192.0,2.1,15.0,225.0,213.83,173.27
2016,1,18,14,15,36.0,165.0,2.0,15.0,181.5,165.06,132.85
2016,1,18,14,30,0.0,138.0,1.9,15.0,138.0,116.85,93.11
2016,1,18,14,45,0.0,126.0,1.8,15.0,126.0,105.93,84.2
2016,1,18,15,0,0.0,114.0,1.7,15.0,114.0,95.18,75.3
2016,1,18,15,15,0.0,101.0,1.65,14.5,101.0,83.75,65.86
2016,1,18,15,30,0.0,88.0,1.6,14.0,88.0,72.48,56.42
2016,1,18,15,45,0.0,73.5,1.55,13.5,73.5,60.18,45.94
2016,1,18,16,0,0.0,59.0,1.5,13.0,59.0,48.1,35.5
2016,1,18,16,15,0.0,44.5,1.5,13.0,44.5,36.29,26.45
2016,1,18,16,30,0.0,30.0,1.5,13.0,30.0,24.8,15.77
2016,1,18,16,45,0.0,18.5,1.5,13.0,18.5,15.26,5.59
2016,1,18,17,0,0.0,7.0,1.5,13.0,7.0,5.97,0.0
2016,1,18,17,15,0.0,3.5,1.5,13.0,3.5,2.99,0.0
2016,1,18,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,19,7,45,72.0,17.0,5.4,13.0,24.0,87.06,2.07
2016,1,19,8,0,144.0,34.0,5.5,13.0,48.0,199.35,153.9
2016,1,19,8,15,194.5,49.0,5.55,13.0,78.5,261.43,216.16
2016,1,19,8,30,245.0,64.0,5.6,13.0,109.0,326.38,274.89
2016,1,19,8,45,271.5,79.0,5.65,13.5,140.5,372.96,315.78
2016,1,19,9,0,298.0,94.0,5.7,14.0,172.0,419.69,355.41
2016,1,19,9,15,319.5,107.5,5.6,14.0,203.0,439.91,373.08
2016,1,19,9,30,341.0,121.0,5.5,14.0,234.0,499.01,420.76
2016,1,19,9,45,349.0,133.0,5.4,14.5,259.0,502.49,422.49
2016,1,19,10,0,357.0,145.0,5.3,15.0,284.0,524.75,438.69
2016,1,19,10,15,185.0,153.5,5.25,15.0,226.0,352.6,294.7
2016,1,19,10,30,13.0,162.0,5.2,15.0,168.0,163.8,132.76
2016,1,19,10,45,16.0,171.5,5.2,15.5,179.5,174.7,141.67
2016,1,19,11,0,19.0,181.0,5.2,16.0,191.0,185.61,150.3
2016,1,19,11,15,26.5,192.5,5.1,16.0,206.0,202.76,164.46
2016,1,19,11,30,34.0,204.0,5.0,16.0,221.0,237.37,192.76
2016,1,19,11,45,17.0,138.0,4.9,16.0,146.5,134.8,107.84
2016,1,19,12,0,0.0,72.0,4.8,16.0,72.0,59.75,44.7
2016,1,19,12,15,0.0,63.5,4.7,16.0,63.5,52.66,38.77
2016,1,19,12,30,0.0,55.0,4.6,16.0,55.0,45.58,32.83
2016,1,19,12,45,223.0,121.5,4.5,16.0,235.5,302.31,250.93
2016,1,19,13,0,446.0,188.0,4.4,16.0,416.0,538.0,439.13
2016,1,19,13,15,453.0,180.5,4.45,15.5,407.0,511.94,418.07
2016,1,19,13,30,460.0,173.0,4.5,15.0,398.0,484.07,396.24
2016,1,19,13,45,230.0,150.0,4.55,15.0,262.5,288.71,237.01
2016,1,19,14,0,0.0,127.0,4.6,15.0,127.0,107.53,85.15
2016,1,19,14,15,186.5,139.0,4.4,15.0,215.0,227.66,185.61
2016,1,19,14,30,373.0,151.0,4.2,15.0,303.0,313.34,252.58
2016,1,19,14,45,522.5,118.5,4.05,15.0,312.0,313.99,247.69
2016,1,19,15,0,672.0,86.0,3.9,15.0,321.0,301.21,229.06
2016,1,19,15,15,636.0,81.5,3.7,14.5,284.0,244.28,178.01
2016,1,19,15,30,600.0,77.0,3.5,14.0,247.0,190.99,130.83
2016,1,19,15,45,553.0,69.5,3.3,13.5,207.5,137.51,86.57
2016,1,19,16,0,506.0,62.0,3.1,13.0,168.0,89.66,52.38
2016,1,19,16,15,425.0,53.5,2.85,12.5,128.0,46.46,35.46
2016,1,19,16,30,344.0,45.0,2.6,12.0,88.0,37.22,26.65
2016,1,19,16,45,172.0,33.5,2.35,12.0,55.0,25.85,14.07
2016,1,19,17,0,0.0,22.0,2.1,12.0,22.0,18.78,0.0
2016,1,19,17,15,0.0,11.0,2.0,11.5,11.0,9.39,0.0
2016,1,19,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,7,45,0.0,16.0,0.95,9.5,16.0,13.21,0.0
2016,1,20,8,0,0.0,32.0,1.0,10.0,32.0,31.93,19.97
2016,1,20,8,15,9.5,49.0,1.05,10.5,51.0,58.06,43.78
2016,1,20,8,30,19.0,66.0,1.1,11.0,70.0,93.99,75.3
2016,1,20,8,45,27.0,83.0,1.15,11.5,89.5,119.8,97.9
2016,1,20,9,0,35.0,100.0,1.2,12.0,109.0,145.55,120.07
2016,1,20,9,15,40.0,115.5,1.2,12.0,127.5,166.31,137.73
2016,1,20,9,30,45.0,131.0,1.2,12.0,146.0,187.12,155.14
2016,1,20,9,45,182.0,141.0,1.3,12.5,211.0,340.21,284.5
2016,1,20,10,0,319.0,151.0,1.4,13.0,276.0,497.8,410.12
2016,1,20,10,15,250.0,171.5,1.4,13.0,274.0,457.7,374.94
2016,1,20,10,30,181.0,192.0,1.4,13.0,272.0,395.76,324.3
2016,1,20,10,45,269.0,191.0,1.45,13.5,317.0,490.83,399.75
2016,1,20,11,0,357.0,190.0,1.5,14.0,362.0,564.34,455.84
2016,1,20,11,15,380.0,192.5,1.45,14.0,381.0,580.06,466.48
2016,1,20,11,30,403.0,195.0,1.4,14.0,400.0,612.63,489.59
2016,1,20,11,45,629.5,138.5,1.35,14.5,464.5,743.41,586.51
2016,1,20,12,0,856.0,82.0,1.3,15.0,529.0,847.52,656.35
2016,1,20,12,15,856.0,82.0,1.25,15.0,530.0,821.45,636.15
2016,1,20,12,30,856.0,82.0,1.2,15.0,531.0,792.25,615.46
2016,1,20,12,45,530.0,156.5,1.15,15.0,434.0,590.61,467.68
2016,1,20,13,0,204.0,231.0,1.1,15.0,337.0,382.85,306.14
2016,1,20,13,15,362.5,195.5,1.05,15.0,376.5,453.64,364.1
2016,1,20,13,30,521.0,160.0,1.0,15.0,416.0,510.55,407.19
2016,1,20,13,45,540.5,147.5,1.0,15.5,403.5,480.59,382.14
2016,1,20,14,0,560.0,135.0,1.0,16.0,391.0,447.67,354.94
2016,1,20,14,15,523.5,133.0,1.0,15.5,361.0,394.83,312.79
2016,1,20,14,30,487.0,131.0,1.0,15.0,331.0,344.67,271.87
2016,1,20,14,45,433.5,127.5,1.0,15.0,295.0,289.76,226.17
2016,1,20,15,0,380.0,124.0,1.0,15.0,259.0,240.17,184.43
2016,1,20,15,15,363.5,112.5,0.95,14.5,229.5,198.9,148.63
2016,1,20,15,30,347.0,101.0,0.9,14.0,200.0,159.46,114.44
2016,1,20,15,45,322.5,87.5,0.9,14.0,168.5,119.24,81.02
2016,1,20,16,0,298.0,74.0,0.9,14.0,137.0,82.17,53.18
2016,1,20,16,15,263.5,59.0,0.85,13.5,105.5,47.07,35.92
2016,1,20,16,30,229.0,44.0,0.8,13.0,74.0,33.63,23.57
2016,1,20,16,45,114.5,31.5,0.8,12.5,46.5,24.58,13.61
2016,1,20,17,0,0.0,19.0,0.8,12.0,19.0,15.22,0.0
2016,1,20,17,15,0.0,9.5,0.7,12.0,9.5,8.11,0.0
2016,1,20,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,45,0.0,16.0,2.9,9.5,16.0,13.21,0.0
2016,1,21,8,0,0.0,32.0,2.9,10.0,32.0,31.46,19.68
2016,1,21,8,15,8.0,49.5,2.85,10.5,51.0,57.22,43.03
2016,1,21,8,30,16.0,67.0,2.8,11.0,70.0,82.13,65.23
2016,1,21,8,45,24.5,84.0,2.75,11.5,90.0,118.81,97.2
2016,1,21,9,0,33.0,101.0,2.7,12.0,110.0,144.89,119.77
2016,1,21,9,15,39.0,116.5,2.55,12.5,128.5,166.46,138.02
2016,1,21,9,30,45.0,132.0,2.4,13.0,147.0,188.14,155.97
2016,1,21,9,45,105.5,150.0,2.3,13.5,190.0,282.3,235.15
2016,1,21,10,0,166.0,168.0,2.2,14.0,233.0,359.07,297.74
2016,1,21,10,15,139.5,181.0,2.1,14.5,239.0,347.17,285.65
2016,1,21,10,30,113.0,194.0,2.0,15.0,245.0,334.58,273.47
2016,1,21,10,45,243.5,191.5,1.95,15.5,307.5,467.81,380.66
2016,1,21,11,0,374.0,189.0,1.9,16.0,370.0,579.14,466.16
2016,1,21,11,15,425.5,184.5,1.9,16.0,397.0,632.36,504.98
2016,1,21,11,30,477.0,180.0,1.9,16.0,424.0,662.84,527.42
2016,1,21,11,45,469.5,186.0,1.95,16.5,429.5,649.54,515.8
2016,1,21,12,0,462.0,192.0,2.0,17.0,435.0,634.39,503.25
2016,1,21,12,15,367.5,211.5,2.0,16.5,405.5,543.84,434.55
2016,1,21,12,30,273.0,231.0,2.0,16.0,376.0,475.21,381.18
2016,1,21,12,45,235.0,232.5,2.0,16.0,356.5,419.27,337.64
2016,1,21,13,0,197.0,234.0,2.0,16.0,337.0,381.18,307.2
2016,1,21,13,15,165.0,228.5,1.95,16.0,313.0,342.05,275.78
2016,1,21,13,30,133.0,223.0,1.9,16.0,289.0,305.38,246.13
2016,1,21,13,45,184.5,210.5,1.85,16.0,298.0,313.51,253.04
2016,1,21,14,0,236.0,198.0,1.8,16.0,307.0,325.77,262.3
2016,1,21,14,15,172.0,188.5,1.8,15.5,265.0,261.04,210.11
2016,1,21,14,30,108.0,179.0,1.8,15.0,223.0,212.08,170.54
2016,1,21,14,45,54.0,149.0,1.8,15.0,171.0,150.16,119.99
2016,1,21,15,0,0.0,119.0,1.8,15.0,119.0,99.33,78.68
2016,1,21,15,15,0.0,105.5,1.8,14.5,105.5,87.44,68.97
2016,1,21,15,30,0.0,92.0,1.8,14.0,92.0,75.73,59.2
2016,1,21,15,45,0.0,77.5,1.8,14.0,77.5,63.41,48.64
2016,1,21,16,0,0.0,63.0,1.8,14.0,63.0,51.3,38.14
2016,1,21,16,15,0.0,48.5,1.8,13.5,48.5,39.44,29.27
2016,1,21,16,30,0.0,34.0,1.8,13.0,34.0,27.97,18.71
2016,1,21,16,45,0.0,21.5,1.85,13.0,21.5,17.75,8.52
2016,1,21,17,0,0.0,9.0,1.9,13.0,9.0,7.4,0.0
2016,1,21,17,15,0.0,4.5,1.95,13.0,4.5,3.84,0.0
2016,1,21,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
