Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,8.5,3.05,13.0,8.5,6.98,0.0
2016,1,22,8,0,0.0,17.0,2.9,13.0,17.0,14.0,5.56
2016,1,22,8,15,0.0,27.5,2.85,13.0,27.5,22.69,13.44
2016,1,22,8,30,0.0,38.0,2.8,13.0,38.0,31.41,21.16
2016,1,22,8,45,0.0,49.0,2.75,13.5,49.0,40.56,29.15
2016,1,22,9,0,0.0,60.0,2.7,14.0,60.0,50.63,37.83
2016,1,22,9,15,0.0,70.5,2.75,14.0,70.5,60.29,46.13
2016,1,22,9,30,0.0,81.0,2.8,14.0,81.0,69.94,54.32
2016,1,22,9,45,0.0,80.5,2.9,14.0,80.5,68.26,52.82
2016,1,22,10,0,0.0,80.0,3.0,14.0,80.0,67.06,51.72
2016,1,22,10,15,20.0,130.5,3.05,14.0,139.5,136.85,111.36
2016,1,22,10,30,40.0,181.0,3.1,14.0,199.0,229.11,188.11
2016,1,22,10,45,20.0,159.0,3.2,14.0,168.0,163.96,133.22
2016,1,22,11,0,0.0,137.0,3.3,14.0,137.0,120.78,96.38
2016,1,22,11,15,4.5,158.5,3.35,14.0,161.0,145.85,117.37
2016,1,22,11,30,9.0,180.0,3.4,14.0,185.0,170.9,138.11
2016,1,22,11,45,4.5,160.5,3.5,14.0,163.0,145.77,117.04
2016,1,22,12,0,0.0,141.0,3.6,14.0,141.0,122.12,97.22
2016,1,22,12,15,0.0,104.0,3.55,14.0,104.0,87.44,68.28
2016,1,22,12,30,0.0,67.0,3.5,14.0,67.0,55.59,41.53
2016,1,22,12,45,0.0,102.0,3.5,14.0,102.0,85.52,66.75
2016,1,22,13,0,0.0,137.0,3.5,14.0,137.0,117.13,93.19
2016,1,22,13,15,6.0,159.0,3.35,14.0,162.0,141.35,113.5
2016,1,22,13,30,12.0,181.0,3.2,14.0,187.0,165.13,133.33
2016,1,22,13,45,12.5,175.5,3.1,14.0,181.5,159.18,128.46
2016,1,22,14,0,13.0,170.0,3.0,14.0,176.0,153.24,123.63
2016,1,22,14,15,16.5,164.5,3.0,14.0,172.0,148.74,120.02
2016,1,22,14,30,20.0,159.0,3.0,14.0,168.0,143.85,116.0
2016,1,22,14,45,10.0,85.5,3.0,14.0,90.0,74.89,58.19
2016,1,22,15,0,0.0,12.0,3.0,14.0,12.0,9.88,2.85
2016,1,22,15,15,0.0,10.5,3.0,14.0,10.5,8.64,1.8
2016,1,22,15,30,0.0,9.0,3.0,14.0,9.0,7.4,0.73
2016,1,22,15,45,0.0,7.5,3.0,14.0,7.5,6.16,0.0
2016,1,22,16,0,0.0,6.0,3.0,14.0,6.0,4.92,0.0
2016,1,22,16,15,0.0,4.5,3.0,13.5,4.5,3.69,0.0
2016,1,22,16,30,0.0,3.0,3.0,13.0,3.0,2.46,0.0
2016,1,22,16,45,0.0,1.5,3.0,13.0,1.5,1.23,0.0
2016,1,22,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,9.0,3.9,10.5,9.0,7.4,0.0
2016,1,23,8,0,0.0,18.0,4.0,11.0,18.0,14.83,6.36
2016,1,23,8,15,0.0,30.0,4.05,11.0,30.0,24.77,15.34
2016,1,23,8,30,0.0,42.0,4.1,11.0,42.0,34.74,24.21
2016,1,23,8,45,0.0,54.5,4.15,11.5,54.5,46.42,34.44
2016,1,23,9,0,0.0,67.0,4.2,12.0,67.0,58.24,44.68
2016,1,23,9,15,0.0,79.0,4.25,12.0,79.0,69.44,54.36
2016,1,23,9,30,0.0,91.0,4.3,12.0,91.0,80.62,63.91
2016,1,23,9,45,97.5,130.0,4.35,12.0,169.0,245.88,207.62
2016,1,23,10,0,195.0,169.0,4.4,12.0,247.0,387.08,326.35
2016,1,23,10,15,141.5,182.0,4.4,12.0,241.0,349.88,293.05
2016,1,23,10,30,88.0,195.0,4.4,12.0,235.0,292.44,243.67
2016,1,23,10,45,81.5,204.0,4.4,12.5,242.5,292.9,243.03
2016,1,23,11,0,75.0,213.0,4.4,13.0,250.0,293.33,242.25
2016,1,23,11,15,208.0,213.0,4.45,13.0,320.0,429.26,356.23
2016,1,23,11,30,341.0,213.0,4.5,13.0,390.0,561.04,462.87
2016,1,23,11,45,170.5,187.5,4.55,13.0,276.0,351.45,291.45
2016,1,23,12,0,0.0,162.0,4.6,13.0,162.0,142.43,114.36
2016,1,23,12,15,396.0,135.5,4.6,13.0,347.5,500.88,418.08
2016,1,23,12,30,792.0,109.0,4.6,13.0,533.0,776.41,633.62
2016,1,23,12,45,527.5,170.0,4.7,13.0,451.0,606.09,498.28
2016,1,23,13,0,263.0,231.0,4.8,13.0,369.0,439.82,362.13
2016,1,23,13,15,261.0,224.5,4.8,13.0,359.0,416.29,343.39
2016,1,23,13,30,259.0,218.0,4.8,13.0,349.0,392.36,323.65
2016,1,23,13,45,246.5,210.0,4.8,13.0,330.5,360.34,297.03
2016,1,23,14,0,234.0,202.0,4.8,13.0,312.0,319.98,263.43
2016,1,23,14,15,486.5,146.5,4.7,12.5,357.5,392.29,321.9
2016,1,23,14,30,739.0,91.0,4.6,12.0,403.0,423.89,343.01
2016,1,23,14,45,716.0,87.5,4.55,12.0,370.0,366.53,291.13
2016,1,23,15,0,693.0,84.0,4.5,12.0,337.0,310.63,239.82
2016,1,23,15,15,658.5,80.0,4.35,11.5,299.5,252.97,187.36
2016,1,23,15,30,624.0,76.0,4.2,11.0,262.0,198.72,138.4
2016,1,23,15,45,583.0,69.0,4.05,11.0,222.5,144.61,92.18
2016,1,23,16,0,542.0,62.0,3.9,11.0,183.0,95.34,55.66
2016,1,23,16,15,464.5,54.0,3.7,10.5,141.5,49.7,32.85
2016,1,23,16,30,387.0,46.0,3.5,10.0,100.0,37.72,27.65
2016,1,23,16,45,273.0,34.0,3.3,10.0,65.0,28.12,17.7
2016,1,23,17,0,159.0,22.0,3.1,10.0,30.0,17.15,0.0
2016,1,23,17,15,79.5,11.0,3.05,9.5,15.0,9.39,0.0
2016,1,23,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,24,7,45,57.5,19.5,1.95,7.5,25.5,82.53,31.94
2016,1,24,8,0,115.0,39.0,1.9,8.0,51.0,166.65,133.29
2016,1,24,8,15,151.0,56.0,1.85,8.0,80.0,219.79,184.15
2016,1,24,8,30,187.0,73.0,1.8,8.0,109.0,274.14,232.94
2016,1,24,8,45,211.0,89.5,1.8,8.5,139.5,318.53,271.38
2016,1,24,9,0,235.0,106.0,1.8,9.0,170.0,363.21,308.76
2016,1,24,9,15,257.0,118.5,1.75,9.0,198.5,400.04,339.14
2016,1,24,9,30,279.0,131.0,1.7,9.0,227.0,436.87,368.7
2016,1,24,9,45,305.5,142.5,1.7,9.5,257.5,476.04,398.99
2016,1,24,10,0,332.0,154.0,1.7,10.0,288.0,514.53,428.01
2016,1,24,10,15,339.5,166.0,1.7,10.5,311.5,534.7,441.8
2016,1,24,10,30,347.0,178.0,1.7,11.0,335.0,553.32,454.32
2016,1,24,10,45,432.0,169.5,1.7,11.5,375.5,638.38,518.68
2016,1,24,11,0,517.0,161.0,1.7,12.0,416.0,700.64,564.22
2016,1,24,11,15,519.5,167.0,1.65,12.5,430.5,700.42,561.08
2016,1,24,11,30,522.0,173.0,1.6,13.0,445.0,697.73,556.83
2016,1,24,11,45,459.5,192.0,1.6,13.5,434.5,649.71,518.39
2016,1,24,12,0,397.0,211.0,1.6,14.0,424.0,584.06,467.5
2016,1,24,12,15,633.0,146.0,1.7,14.0,487.0,719.44,572.78
2016,1,24,12,30,869.0,81.0,1.8,14.0,550.0,800.39,630.69
2016,1,24,12,45,872.5,78.5,1.9,14.0,545.0,768.25,607.82
2016,1,24,13,0,876.0,76.0,2.0,14.0,540.0,733.02,583.64
2016,1,24,13,15,870.0,75.5,2.15,14.0,526.5,690.54,553.82
2016,1,24,13,30,864.0,75.0,2.3,14.0,513.0,645.94,519.84
2016,1,24,13,45,848.5,75.5,2.45,14.0,491.0,598.46,482.39
2016,1,24,14,0,833.0,76.0,2.6,14.0,469.0,545.79,439.81
2016,1,24,14,15,818.0,74.0,2.6,13.5,441.5,490.24,393.93
2016,1,24,14,30,803.0,72.0,2.6,13.0,414.0,434.51,346.36
2016,1,24,14,45,782.0,69.5,2.65,13.0,381.0,376.07,294.68
2016,1,24,15,0,761.0,67.0,2.7,13.0,348.0,318.72,242.64
2016,1,24,15,15,730.5,64.0,2.55,12.5,310.0,259.72,189.1
2016,1,24,15,30,700.0,61.0,2.4,12.0,272.0,203.52,138.37
2016,1,24,15,45,660.5,55.5,2.25,12.0,231.5,146.83,90.02
2016,1,24,16,0,621.0,50.0,2.1,12.0,191.0,94.69,51.67
2016,1,24,16,15,552.0,44.0,2.0,11.0,149.5,43.36,26.13
2016,1,24,16,30,483.0,38.0,1.9,10.0,108.0,31.05,21.86
2016,1,24,16,45,368.0,28.5,1.85,9.5,70.5,23.39,14.06
2016,1,24,17,0,253.0,19.0,1.8,9.0,33.0,15.68,0.0
2016,1,24,17,15,126.5,9.5,1.75,8.5,16.5,8.11,0.0
2016,1,24,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,7,15,37.0,5.0,0.85,9.0,5.5,0.0,0.0
2016,1,25,7,30,74.0,10.0,0.8,9.0,11.0,59.06,0.0
2016,1,25,7,45,213.5,22.5,0.8,9.5,42.0,220.16,104.57
2016,1,25,8,0,353.0,35.0,0.8,10.0,73.0,359.87,286.12
2016,1,25,8,15,439.0,43.0,0.75,10.0,113.5,450.14,366.91
2016,1,25,8,30,525.0,51.0,0.7,10.0,154.0,544.65,443.69
2016,1,25,8,45,583.0,56.5,0.7,10.5,195.5,615.09,498.05
2016,1,25,9,0,641.0,62.0,0.7,11.0,237.0,686.22,550.34
2016,1,25,9,15,331.0,96.0,0.65,11.0,187.0,455.46,374.43
2016,1,25,9,30,21.0,130.0,0.6,11.0,137.0,145.66,118.4
2016,1,25,9,45,60.0,151.5,0.55,11.5,175.0,221.99,183.83
2016,1,25,10,0,99.0,173.0,0.5,12.0,213.0,283.03,233.15
2016,1,25,10,15,165.5,184.5,0.45,12.5,257.5,375.35,306.18
2016,1,25,10,30,232.0,196.0,0.4,13.0,302.0,448.32,361.47
2016,1,25,10,45,171.5,209.0,0.4,13.5,289.5,402.73,322.88
2016,1,25,11,0,111.0,222.0,0.4,14.0,277.0,337.65,270.53
2016,1,25,11,15,102.0,228.0,0.35,14.0,280.0,331.33,265.25
2016,1,25,11,30,93.0,234.0,0.3,14.0,283.0,325.1,259.57
2016,1,25,11,45,103.5,240.0,0.3,14.0,295.0,336.24,268.22
2016,1,25,12,0,114.0,246.0,0.3,14.0,307.0,346.63,276.1
2016,1,25,12,15,112.0,247.5,0.3,14.0,308.0,340.46,270.97
2016,1,25,12,30,110.0,249.0,0.3,14.0,309.0,334.18,265.94
2016,1,25,12,45,462.0,172.0,0.3,14.5,419.0,559.78,441.48
2016,1,25,13,0,814.0,95.0,0.3,15.0,529.0,716.85,553.12
2016,1,25,13,15,807.5,94.0,0.3,15.0,515.5,674.84,520.52
2016,1,25,13,30,801.0,93.0,0.3,15.0,502.0,630.92,488.41
2016,1,25,13,45,795.0,90.0,0.35,15.0,482.0,583.52,453.58
2016,1,25,14,0,789.0,87.0,0.4,15.0,462.0,534.66,416.46
2016,1,25,14,15,773.5,85.0,0.45,15.0,435.0,480.85,374.25
2016,1,25,14,30,758.0,83.0,0.5,15.0,408.0,427.0,330.45
2016,1,25,14,45,741.0,78.5,0.55,15.0,376.0,370.4,282.97
2016,1,25,15,0,724.0,74.0,0.6,15.0,344.0,314.55,234.56
2016,1,25,15,15,692.5,70.5,0.6,14.5,306.5,255.19,182.98
2016,1,25,15,30,661.0,67.0,0.6,14.0,269.0,200.01,134.83
2016,1,25,15,45,619.5,61.5,0.6,13.5,229.0,144.85,89.13
2016,1,25,16,0,578.0,56.0,0.6,13.0,189.0,94.49,52.62
2016,1,25,16,15,508.5,49.0,0.65,12.5,148.0,47.35,29.37
2016,1,25,16,30,439.0,42.0,0.7,12.0,107.0,34.2,24.51
2016,1,25,16,45,329.0,31.5,0.8,11.5,70.5,25.82,16.17
2016,1,25,17,0,219.0,21.0,0.9,11.0,34.0,17.34,0.9
2016,1,25,17,15,109.5,10.5,0.9,11.0,17.0,8.96,0.0
2016,1,25,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,7,15,54.5,5.0,1.25,7.5,6.0,0.0,0.0
2016,1,26,7,30,109.0,10.0,1.3,8.0,12.0,83.01,0.0
2016,1,26,7,45,251.0,22.0,1.4,8.5,44.5,248.24,131.22
2016,1,26,8,0,393.0,34.0,1.5,9.0,77.0,389.65,313.3
2016,1,26,8,15,477.5,41.5,1.5,9.0,118.5,479.26,394.9
2016,1,26,8,30,562.0,49.0,1.5,9.0,160.0,573.07,472.97
2016,1,26,8,45,617.5,54.5,1.55,9.5,203.0,642.35,528.03
2016,1,26,9,0,673.0,60.0,1.6,10.0,246.0,712.19,581.07
2016,1,26,9,15,336.5,82.0,1.6,10.5,175.0,440.63,369.52
2016,1,26,9,30,0.0,104.0,1.6,11.0,104.0,94.64,75.46
2016,1,26,9,45,25.0,135.5,1.6,11.5,145.5,166.75,137.77
2016,1,26,10,0,50.0,167.0,1.6,12.0,187.0,228.09,188.79
2016,1,26,10,15,31.0,167.0,1.55,12.0,180.0,205.16,168.54
2016,1,26,10,30,12.0,167.0,1.5,12.0,173.0,166.63,135.68
2016,1,26,10,45,26.0,185.5,1.5,12.5,199.0,197.95,161.7
2016,1,26,11,0,40.0,204.0,1.5,13.0,225.0,248.19,202.34
2016,1,26,11,15,72.5,221.0,1.45,13.0,259.5,295.05,240.56
2016,1,26,11,30,105.0,238.0,1.4,13.0,294.0,340.55,277.0
2016,1,26,11,45,104.0,243.0,1.4,13.5,299.0,339.99,275.41
2016,1,26,12,0,103.0,248.0,1.4,14.0,304.0,339.24,273.97
2016,1,26,12,15,127.0,249.5,1.4,14.0,319.0,371.54,299.56
2016,1,26,12,30,151.0,251.0,1.4,14.0,334.0,384.73,310.02
2016,1,26,12,45,294.0,226.0,1.4,14.0,385.0,473.33,381.25
2016,1,26,13,0,437.0,201.0,1.4,14.0,436.0,550.08,440.59
2016,1,26,13,15,461.0,189.5,1.4,14.0,432.0,532.04,426.1
2016,1,26,13,30,485.0,178.0,1.4,14.0,428.0,510.75,409.59
2016,1,26,13,45,500.5,166.5,1.4,14.0,415.0,481.05,386.09
2016,1,26,14,0,516.0,155.0,1.4,14.0,402.0,448.82,359.98
2016,1,26,14,15,434.0,160.5,1.4,14.0,360.5,381.69,305.76
2016,1,26,14,30,352.0,166.0,1.4,14.0,319.0,314.67,251.36
2016,1,26,14,45,325.0,156.0,1.4,14.0,288.5,271.49,215.11
2016,1,26,15,0,298.0,146.0,1.4,14.0,258.0,231.08,180.58
2016,1,26,15,15,280.5,133.5,1.3,13.5,230.5,193.98,148.58
2016,1,26,15,30,263.0,121.0,1.2,13.0,203.0,158.93,118.37
2016,1,26,15,45,245.0,105.5,1.1,12.5,173.0,123.54,88.72
2016,1,26,16,0,227.0,90.0,1.0,12.0,143.0,90.6,63.1
2016,1,26,16,15,201.0,72.5,1.05,11.5,112.5,58.62,42.22
2016,1,26,16,30,175.0,55.0,1.1,11.0,82.0,42.05,31.58
2016,1,26,16,45,120.5,39.0,1.2,10.5,54.5,30.18,20.11
2016,1,26,17,0,66.0,23.0,1.3,10.0,27.0,18.1,3.16
2016,1,26,17,15,33.0,11.5,1.3,9.5,13.5,9.82,0.0
2016,1,26,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,2.3,8.0,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,2.3,8.0,13.0,11.1,0.0
2016,1,27,7,45,166.0,25.5,2.35,8.5,44.5,191.1,108.62
2016,1,27,8,0,332.0,38.0,2.4,9.0,76.0,347.12,282.89
2016,1,27,8,15,417.0,47.5,2.3,9.0,117.0,438.35,365.7
2016,1,27,8,30,502.0,57.0,2.2,9.0,158.0,533.77,446.15
2016,1,27,8,45,559.0,63.5,2.15,9.5,200.0,604.72,503.18
2016,1,27,9,0,616.0,70.0,2.1,10.0,242.0,676.22,557.98
2016,1,27,9,15,653.5,74.5,2.1,10.5,281.5,727.45,595.46
2016,1,27,9,30,691.0,79.0,2.1,11.0,321.0,777.27,630.63
2016,1,27,9,45,735.5,78.0,2.15,11.5,359.5,824.22,663.04
2016,1,27,10,0,780.0,77.0,2.2,12.0,398.0,863.38,689.09
2016,1,27,10,15,797.5,79.5,2.05,12.5,428.5,885.09,700.29
2016,1,27,10,30,815.0,82.0,1.9,13.0,459.0,903.41,708.92
2016,1,27,10,45,831.5,82.0,1.8,13.5,484.0,914.05,712.59
2016,1,27,11,0,848.0,82.0,1.7,14.0,509.0,920.95,713.73
2016,1,27,11,15,856.0,83.0,1.55,14.0,526.0,917.39,708.4
2016,1,27,11,30,864.0,84.0,1.4,14.0,543.0,910.06,700.66
2016,1,27,11,45,871.0,83.5,1.3,14.5,553.5,896.18,688.05
2016,1,27,12,0,878.0,83.0,1.2,15.0,564.0,869.82,667.18
2016,1,27,12,15,879.0,83.0,1.15,15.0,565.5,844.67,649.39
2016,1,27,12,30,880.0,83.0,1.1,15.0,567.0,816.26,629.41
2016,1,27,12,45,884.0,80.5,1.05,15.5,562.5,784.13,605.79
2016,1,27,13,0,888.0,78.0,1.0,16.0,558.0,748.82,580.03
2016,1,27,13,15,883.0,77.5,1.0,16.0,545.0,706.42,550.86
2016,1,27,13,30,878.0,77.0,1.0,16.0,532.0,661.77,517.6
2016,1,27,13,45,871.5,75.0,1.0,16.0,511.5,612.55,480.14
2016,1,27,14,0,865.0,73.0,1.0,16.0,491.0,561.68,440.33
2016,1,27,14,15,851.5,71.5,0.95,16.0,463.5,508.4,396.99
2016,1,27,14,30,838.0,70.0,0.9,16.0,436.0,451.89,349.92
2016,1,27,14,45,820.5,67.0,0.9,16.0,403.0,392.16,299.21
2016,1,27,15,0,803.0,64.0,0.9,16.0,370.0,333.05,247.5
2016,1,27,15,15,775.5,61.0,0.8,15.5,331.5,272.15,193.79
2016,1,27,15,30,748.0,58.0,0.7,15.0,293.0,213.62,142.16
2016,1,27,15,45,708.5,54.0,0.65,14.5,251.0,155.07,93.33
2016,1,27,16,0,669.0,50.0,0.6,14.0,209.0,100.98,54.05
2016,1,27,16,15,605.0,44.5,0.65,13.5,166.0,49.76,29.33
2016,1,27,16,30,541.0,39.0,0.7,13.0,123.0,34.78,25.02
2016,1,27,16,45,434.0,30.0,0.75,12.5,83.0,24.68,15.44
2016,1,27,17,0,327.0,21.0,0.8,12.0,43.0,17.39,4.21
2016,1,27,17,15,163.5,10.5,0.8,11.5,21.5,8.96,0.0
2016,1,27,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,1.0,0.95,9.0,1.0,0.0,0.0
2016,1,28,7,30,0.0,2.0,1.0,9.0,2.0,1.71,0.0
2016,1,28,7,45,0.0,8.0,1.05,9.5,8.0,6.57,0.0
2016,1,28,8,0,0.0,14.0,1.1,10.0,14.0,11.51,3.93
2016,1,28,8,15,0.0,22.0,1.1,10.0,22.0,18.12,9.9
2016,1,28,8,30,0.0,30.0,1.1,10.0,30.0,24.74,15.83
2016,1,28,8,45,0.0,38.0,1.15,10.5,38.0,31.38,21.69
2016,1,28,9,0,0.0,46.0,1.2,11.0,46.0,38.03,27.47
2016,1,28,9,15,0.0,53.5,1.15,11.0,53.5,44.27,32.89
2016,1,28,9,30,0.0,61.0,1.1,11.0,61.0,50.52,38.26
2016,1,28,9,45,30.5,116.5,1.1,11.5,129.5,146.48,121.06
2016,1,28,10,0,61.0,172.0,1.1,12.0,198.0,244.32,202.03
2016,1,28,10,15,425.0,126.5,1.2,12.5,323.5,588.35,481.47
2016,1,28,10,30,789.0,81.0,1.3,13.0,449.0,878.78,687.77
2016,1,28,10,45,432.0,151.0,1.45,13.5,354.0,618.47,495.45
2016,1,28,11,0,75.0,221.0,1.6,14.0,259.0,301.5,243.5
2016,1,28,11,15,37.5,151.5,1.55,14.5,170.5,180.87,146.29
2016,1,28,11,30,0.0,82.0,1.5,15.0,82.0,68.12,51.73
2016,1,28,11,45,0.0,83.5,1.5,15.5,83.5,69.38,52.78
2016,1,28,12,0,0.0,85.0,1.5,16.0,85.0,70.64,53.69
2016,1,28,12,15,2.0,133.0,1.5,16.0,134.5,115.45,90.81
2016,1,28,12,30,4.0,181.0,1.5,16.0,184.0,162.17,128.91
2016,1,28,12,45,2.0,170.5,1.55,16.0,172.0,149.82,118.72
2016,1,28,13,0,0.0,160.0,1.6,16.0,160.0,137.95,109.08
2016,1,28,13,15,41.0,195.5,1.55,16.0,217.0,209.73,168.43
2016,1,28,13,30,82.0,231.0,1.5,16.0,274.0,269.01,216.15
2016,1,28,13,45,41.0,145.5,1.5,16.0,167.0,154.66,123.47
2016,1,28,14,0,0.0,60.0,1.5,16.0,60.0,49.72,36.35
2016,1,28,14,15,89.0,126.0,1.45,16.0,165.0,161.46,129.74
2016,1,28,14,30,178.0,192.0,1.4,16.0,270.0,255.35,204.31
2016,1,28,14,45,89.0,143.5,1.35,16.0,182.5,163.85,129.95
2016,1,28,15,0,0.0,95.0,1.3,16.0,95.0,78.94,61.17
2016,1,28,15,15,0.0,85.0,1.2,15.5,85.0,70.43,54.34
2016,1,28,15,30,0.0,75.0,1.1,15.0,75.0,62.0,47.37
2016,1,28,15,45,0.0,64.5,1.05,14.5,64.5,53.27,40.03
2016,1,28,16,0,0.0,54.0,1.0,14.0,54.0,44.63,32.64
2016,1,28,16,15,0.0,42.5,1.0,13.5,42.5,35.15,24.42
2016,1,28,16,30,0.0,31.0,1.0,13.0,31.0,25.6,16.99
2016,1,28,16,45,0.0,21.0,1.0,13.0,21.0,17.31,9.2
2016,1,28,17,0,0.0,11.0,1.0,13.0,11.0,9.04,0.04
2016,1,28,17,15,0.0,5.5,1.0,12.5,5.5,4.69,0.0
2016,1,28,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,1.5,2.4,13.0,1.5,0.0,0.0
2016,1,29,7,30,0.0,3.0,2.5,13.0,3.0,2.56,0.0
2016,1,29,7,45,0.0,11.0,2.65,13.5,11.0,9.04,0.19
2016,1,29,8,0,0.0,19.0,2.8,14.0,19.0,15.65,7.2
2016,1,29,8,15,0.0,28.5,2.8,14.0,28.5,23.51,14.21
2016,1,29,8,30,0.0,38.0,2.8,14.0,38.0,31.4,21.16
2016,1,29,8,45,0.0,48.0,2.85,14.5,48.0,39.71,28.37
2016,1,29,9,0,0.0,58.0,2.9,15.0,58.0,48.04,35.49
2016,1,29,9,15,0.0,67.5,2.9,15.0,67.5,56.46,42.67
2016,1,29,9,30,0.0,77.0,2.9,15.0,77.0,65.08,49.95
2016,1,29,9,45,0.0,60.0,2.95,15.0,60.0,49.69,36.81
2016,1,29,10,0,0.0,43.0,3.0,15.0,43.0,35.55,24.73
2016,1,29,10,15,31.5,121.0,3.0,15.0,136.0,148.14,120.79
2016,1,29,10,30,63.0,199.0,3.0,15.0,229.0,271.38,222.29
2016,1,29,10,45,40.5,195.5,3.0,15.0,215.0,240.91,196.0
2016,1,29,11,0,18.0,192.0,3.0,15.0,201.0,194.17,156.82
2016,1,29,11,15,41.5,213.5,3.0,15.0,235.5,256.04,207.84
2016,1,29,11,30,65.0,235.0,3.0,15.0,270.0,299.38,243.01
2016,1,29,11,45,32.5,195.5,3.0,15.0,213.0,220.26,177.96
2016,1,29,12,0,0.0,156.0,3.0,15.0,156.0,135.84,107.81
2016,1,29,12,15,12.0,186.5,3.0,15.0,193.0,174.98,140.49
2016,1,29,12,30,24.0,217.0,3.0,15.0,230.0,213.72,172.29
2016,1,29,12,45,49.5,230.0,3.0,15.0,257.0,259.12,209.59
2016,1,29,13,0,75.0,243.0,3.0,15.0,284.0,287.74,233.01
2016,1,29,13,15,71.5,236.0,3.0,15.0,275.0,272.49,220.56
2016,1,29,13,30,68.0,229.0,3.0,15.0,266.0,257.64,208.55
2016,1,29,13,45,68.0,220.0,3.0,15.0,255.5,243.3,196.95
2016,1,29,14,0,68.0,211.0,3.0,15.0,245.0,229.07,185.36
2016,1,29,14,15,34.0,166.0,3.0,15.0,183.0,164.04,131.95
2016,1,29,14,30,0.0,121.0,3.0,15.0,121.0,101.42,80.11
2016,1,29,14,45,0.0,111.5,3.0,15.0,111.5,93.06,73.31
2016,1,29,15,0,0.0,102.0,3.0,15.0,102.0,84.79,66.49
2016,1,29,15,15,0.0,91.5,3.0,14.5,91.5,75.79,59.11
2016,1,29,15,30,0.0,81.0,3.0,14.0,81.0,66.88,51.72
2016,1,29,15,45,0.0,69.5,3.0,14.0,69.5,57.28,43.52
2016,1,29,16,0,0.0,58.0,3.0,14.0,58.0,47.79,35.32
2016,1,29,16,15,0.0,46.0,2.95,14.0,46.0,38.04,26.81
2016,1,29,16,30,0.0,34.0,2.9,14.0,34.0,28.09,19.09
2016,1,29,16,45,0.0,23.0,2.9,14.0,23.0,18.97,10.6
2016,1,29,17,0,0.0,12.0,2.9,14.0,12.0,9.87,1.02
2016,1,29,17,15,0.0,6.0,2.8,13.5,6.0,5.12,0.0
2016,1,29,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,6.0,2.4,8.5,6.0,0.0,0.0
2016,1,30,7,30,0.0,12.0,2.5,9.0,12.0,10.24,0.0
2016,1,30,7,45,67.0,27.5,2.65,9.5,35.5,108.97,70.26
2016,1,30,8,0,134.0,43.0,2.8,10.0,59.0,184.65,150.68
2016,1,30,8,15,158.0,61.0,2.85,10.0,88.0,230.92,193.88
2016,1,30,8,30,182.0,79.0,2.9,10.0,117.0,277.37,235.47
2016,1,30,8,45,201.0,95.5,2.95,10.5,146.5,317.38,269.99
2016,1,30,9,0,220.0,112.0,3.0,11.0,176.0,357.52,303.49
2016,1,30,9,15,230.0,128.0,3.0,11.0,203.5,388.58,328.92
2016,1,30,9,30,240.0,144.0,3.0,11.0,231.0,418.95,353.2
2016,1,30,9,45,366.5,139.0,3.05,11.5,286.5,550.33,459.77
2016,1,30,10,0,493.0,134.0,3.1,12.0,342.0,664.23,548.15
2016,1,30,10,15,682.0,100.0,3.1,12.0,410.0,811.45,657.63
2016,1,30,10,30,871.0,66.0,3.1,12.0,478.0,928.9,741.03
2016,1,30,10,45,881.5,67.5,3.1,12.5,502.5,936.03,742.55
2016,1,30,11,0,892.0,69.0,3.1,13.0,527.0,939.4,742.53
2016,1,30,11,15,899.0,69.5,3.1,13.0,544.5,934.37,738.07
2016,1,30,11,30,906.0,70.0,3.1,13.0,562.0,925.52,731.14
2016,1,30,11,45,908.0,71.0,3.15,13.5,571.5,909.0,717.96
2016,1,30,12,0,910.0,72.0,3.2,14.0,581.0,888.85,702.37
2016,1,30,12,15,911.0,72.5,3.2,14.0,583.0,863.67,684.26
2016,1,30,12,30,912.0,73.0,3.2,14.0,585.0,835.07,663.76
2016,1,30,12,45,901.5,75.5,3.2,14.0,577.5,796.56,636.02
2016,1,30,13,0,891.0,78.0,3.2,14.0,570.0,755.63,606.41
2016,1,30,13,15,701.0,129.0,3.2,14.0,510.5,647.43,523.21
2016,1,30,13,30,511.0,180.0,3.2,14.0,451.0,532.65,432.09
2016,1,30,13,45,466.5,182.0,3.2,14.0,422.0,478.5,388.83
2016,1,30,14,0,422.0,184.0,3.2,14.0,393.0,427.16,346.88
2016,1,30,14,15,626.0,128.5,3.2,13.5,419.5,455.62,368.66
2016,1,30,14,30,830.0,73.0,3.2,13.0,446.0,455.12,364.17
2016,1,30,14,45,524.0,118.0,3.25,13.0,347.5,322.77,256.47
2016,1,30,15,0,218.0,163.0,3.3,13.0,249.0,220.5,175.45
2016,1,30,15,15,208.5,148.0,3.15,12.5,223.5,187.71,147.16
2016,1,30,15,30,199.0,133.0,3.0,12.0,198.0,156.21,119.77
2016,1,30,15,45,189.0,115.5,2.95,12.0,170.5,124.01,92.15
2016,1,30,16,0,179.0,98.0,2.9,12.0,143.0,93.43,67.42
2016,1,30,16,15,160.0,80.0,2.75,11.0,114.5,63.95,47.02
2016,1,30,16,30,141.0,62.0,2.6,10.0,86.0,46.85,36.17
2016,1,30,16,45,105.5,44.5,2.5,9.5,59.5,34.16,24.17
2016,1,30,17,0,70.0,27.0,2.4,9.0,33.0,21.15,9.76
2016,1,30,17,15,35.0,13.5,2.4,8.5,16.5,11.52,0.0
2016,1,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.0,2.25,6.0,10.0,0.0,0.0
2016,1,31,7,30,0.0,20.0,2.3,6.0,20.0,17.07,0.0
2016,1,31,7,45,241.0,27.0,2.4,6.5,57.0,254.39,179.19
2016,1,31,8,0,482.0,34.0,2.5,7.0,94.0,459.02,378.13
2016,1,31,8,15,561.0,40.5,2.6,7.5,138.0,537.99,449.17
2016,1,31,8,30,640.0,47.0,2.7,8.0,182.0,630.16,526.06
2016,1,31,8,45,693.0,51.0,2.8,8.5,227.0,698.97,581.26
2016,1,31,9,0,746.0,55.0,2.9,9.0,272.0,767.6,633.94
2016,1,31,9,15,779.0,58.0,3.0,9.0,314.0,816.04,670.64
2016,1,31,9,30,812.0,61.0,3.1,9.0,356.0,862.48,704.94
2016,1,31,9,45,837.0,63.0,3.25,9.5,393.5,897.61,729.19
2016,1,31,10,0,862.0,65.0,3.4,10.0,431.0,919.42,743.32
2016,1,31,10,15,878.0,66.5,3.5,10.0,463.0,938.92,756.75
2016,1,31,10,30,894.0,68.0,3.6,10.0,495.0,954.93,767.64
2016,1,31,10,45,908.0,68.5,3.7,10.5,520.5,963.98,772.16
2016,1,31,11,0,922.0,69.0,3.8,11.0,546.0,969.16,774.05
2016,1,31,11,15,929.0,70.0,3.95,11.0,564.0,964.46,770.71
2016,1,31,11,30,936.0,71.0,4.1,11.0,582.0,955.81,764.71
2016,1,31,11,45,941.0,70.5,4.3,11.5,592.5,939.49,752.52
2016,1,31,12,0,946.0,70.0,4.5,12.0,603.0,919.34,737.87
2016,1,31,12,15,946.5,70.5,4.65,12.0,605.0,892.79,719.46
2016,1,31,12,30,947.0,71.0,4.8,12.0,607.0,862.72,698.36
2016,1,31,12,45,938.5,73.0,4.95,12.0,600.0,823.99,670.57
2016,1,31,13,0,930.0,75.0,5.1,12.0,593.0,782.59,640.5
2016,1,31,13,15,924.5,74.5,5.1,12.0,579.0,738.06,606.98
2016,1,31,13,30,919.0,74.0,5.1,12.0,565.0,691.16,569.47
2016,1,31,13,45,907.0,74.0,5.2,12.0,543.0,638.71,526.5
2016,1,31,14,0,895.0,74.0,5.3,12.0,521.0,584.94,481.31
2016,1,31,14,15,881.5,72.5,5.3,11.5,493.0,527.84,432.76
2016,1,31,14,30,868.0,71.0,5.3,11.0,465.0,471.36,383.12
2016,1,31,14,45,846.0,69.5,5.3,11.0,430.0,409.33,326.91
2016,1,31,15,0,824.0,68.0,5.3,11.0,395.0,348.32,270.35
2016,1,31,15,15,796.5,65.0,5.2,10.5,355.5,285.7,212.28
2016,1,31,15,30,769.0,62.0,5.1,10.0,316.0,225.43,156.54
2016,1,31,15,45,727.0,58.5,5.05,10.0,272.0,165.15,103.77
2016,1,31,16,0,685.0,55.0,5.0,10.0,228.0,109.64,61.48
2016,1,31,16,15,622.5,49.0,4.95,9.5,183.5,56.47,33.81
2016,1,31,16,30,560.0,43.0,4.9,9.0,139.0,35.07,25.83
2016,1,31,16,45,450.5,35.0,4.85,8.5,97.0,28.74,19.61
2016,1,31,17,0,341.0,27.0,4.8,8.0,55.0,22.45,11.44
2016,1,31,17,15,170.5,13.5,4.95,8.0,27.5,11.52,0.0
2016,1,31,17,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,7.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,6.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,4.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,7,15,144.0,7.0,3.35,4.5,12.0,5.97,0.0
2016,2,1,7,30,288.0,14.0,3.4,5.0,24.0,209.78,0.0
2016,2,1,7,45,427.0,22.5,3.5,6.0,63.5,377.3,274.34
2016,2,1,8,0,566.0,31.0,3.6,7.0,103.0,511.24,422.01
2016,2,1,8,15,639.5,36.5,3.7,7.5,149.0,597.17,499.35
2016,2,1,8,30,713.0,42.0,3.8,8.0,195.0,685.66,573.51
2016,2,1,8,45,757.0,46.0,3.95,8.5,240.5,748.37,624.29
2016,2,1,9,0,801.0,50.0,4.1,9.0,286.0,810.51,672.38
2016,2,1,9,15,830.5,52.5,4.1,9.0,328.0,846.49,699.3
2016,2,1,9,30,860.0,55.0,4.1,9.0,370.0,889.5,730.69
2016,2,1,9,45,868.5,61.0,4.15,9.5,406.0,915.4,747.59
2016,2,1,10,0,877.0,67.0,4.2,10.0,442.0,937.72,761.61
2016,2,1,10,15,891.5,68.5,4.1,10.0,474.0,955.9,772.7
2016,2,1,10,30,906.0,70.0,4.0,10.0,506.0,970.52,781.29
2016,2,1,10,45,913.5,72.0,3.95,10.5,530.0,975.35,781.71
2016,2,1,11,0,921.0,74.0,3.9,11.0,554.0,976.29,779.54
2016,2,1,11,15,927.0,75.0,3.85,11.0,571.5,970.59,774.21
2016,2,1,11,30,933.0,76.0,3.8,11.0,589.0,960.97,766.28
2016,2,1,11,45,937.0,76.0,3.75,11.5,599.0,944.37,752.14
2016,2,1,12,0,941.0,76.0,3.7,12.0,609.0,923.96,735.52
2016,2,1,12,15,941.0,76.0,3.6,12.0,610.5,896.4,714.93
2016,2,1,12,30,941.0,76.0,3.5,12.0,612.0,865.37,691.97
