Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,45,937.0,76.5,3.45,12.0,605.5,828.46,665.03
2016,2,1,13,0,933.0,77.0,3.4,12.0,599.0,788.63,635.89
2016,2,1,13,15,927.0,76.0,3.35,12.0,585.0,742.98,602.27
2016,2,1,13,30,921.0,75.0,3.3,12.0,571.0,695.02,564.85
2016,2,1,13,45,912.5,73.5,3.3,12.0,549.5,642.92,522.99
2016,2,1,14,0,904.0,72.0,3.3,12.0,528.0,589.21,478.74
2016,2,1,14,15,890.5,70.5,3.25,12.0,499.5,531.61,430.02
2016,2,1,14,30,877.0,69.0,3.2,12.0,471.0,473.45,379.42
2016,2,1,14,45,857.0,67.5,3.15,12.0,436.0,412.77,325.41
2016,2,1,15,0,837.0,66.0,3.1,12.0,401.0,351.75,269.82
2016,2,1,15,15,810.0,63.0,2.9,11.5,361.0,288.45,212.01
2016,2,1,15,30,783.0,60.0,2.7,11.0,321.0,227.41,156.29
2016,2,1,15,45,746.0,56.0,2.55,10.5,277.5,166.51,103.48
2016,2,1,16,0,709.0,52.0,2.4,10.0,234.0,109.73,60.34
2016,2,1,16,15,650.0,46.5,2.4,9.5,189.0,55.46,32.19
2016,2,1,16,30,591.0,41.0,2.4,9.0,144.0,36.46,27.14
2016,2,1,16,45,494.5,33.0,2.4,8.5,101.5,29.54,20.42
2016,2,1,17,0,398.0,25.0,2.4,8.0,59.0,22.6,12.14
2016,2,1,17,15,199.0,12.5,2.45,7.5,29.5,10.67,0.0
2016,2,1,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,1.0,2.05,7.0,1.0,0.85,0.0
2016,2,2,7,30,0.0,2.0,2.0,7.0,2.0,1.71,0.0
2016,2,2,7,45,0.0,7.0,1.95,7.5,7.0,5.74,0.0
2016,2,2,8,0,0.0,12.0,1.9,8.0,12.0,9.86,2.72
2016,2,2,8,15,0.0,17.5,1.85,8.0,17.5,14.4,6.84
2016,2,2,8,30,0.0,23.0,1.8,8.0,23.0,18.94,10.95
2016,2,2,8,45,0.0,29.0,1.75,8.5,29.0,23.91,15.36
2016,2,2,9,0,0.0,35.0,1.7,9.0,35.0,28.88,19.71
2016,2,2,9,15,0.0,40.5,1.6,9.0,40.5,33.45,23.71
2016,2,2,9,30,0.0,46.0,1.5,9.0,46.0,38.03,27.67
2016,2,2,9,45,0.0,71.5,1.4,9.5,71.5,59.29,45.98
2016,2,2,10,0,0.0,97.0,1.3,10.0,97.0,82.94,66.04
2016,2,2,10,15,0.0,124.5,1.3,10.0,124.5,109.71,88.61
2016,2,2,10,30,0.0,152.0,1.3,10.0,152.0,136.97,111.32
2016,2,2,10,45,2.5,164.0,1.3,10.5,165.0,150.37,122.14
2016,2,2,11,0,5.0,176.0,1.3,11.0,178.0,163.73,132.86
2016,2,2,11,15,10.0,189.0,1.35,11.0,194.5,180.39,146.62
2016,2,2,11,30,15.0,202.0,1.4,11.0,211.0,196.85,160.13
2016,2,2,11,45,15.5,206.0,1.45,11.0,215.0,199.69,162.31
2016,2,2,12,0,16.0,210.0,1.5,11.0,219.0,202.55,164.57
2016,2,2,12,15,97.0,239.0,1.55,11.0,295.0,316.09,258.93
2016,2,2,12,30,178.0,268.0,1.6,11.0,371.0,424.73,345.66
2016,2,2,12,45,181.5,264.0,1.65,11.5,368.0,412.84,335.08
2016,2,2,13,0,185.0,260.0,1.7,12.0,365.0,400.29,324.76
2016,2,2,13,15,174.5,254.0,1.7,12.0,351.5,375.12,304.66
2016,2,2,13,30,164.0,248.0,1.7,12.0,338.0,350.53,284.96
2016,2,2,13,45,507.5,166.0,1.75,12.0,427.0,489.78,398.12
2016,2,2,14,0,851.0,84.0,1.8,12.0,516.0,576.21,463.71
2016,2,2,14,15,836.5,82.0,1.8,11.5,488.0,519.21,416.47
2016,2,2,14,30,822.0,80.0,1.8,11.0,460.0,461.91,368.49
2016,2,2,14,45,801.5,77.5,1.8,11.0,425.5,401.71,315.99
2016,2,2,15,0,781.0,75.0,1.8,11.0,391.0,342.49,262.87
2016,2,2,15,15,753.0,72.0,1.75,10.5,352.0,281.97,208.3
2016,2,2,15,30,725.0,69.0,1.7,10.0,313.0,223.94,155.82
2016,2,2,15,45,678.0,65.5,1.7,10.0,270.0,162.68,103.29
2016,2,2,16,0,631.0,62.0,1.7,10.0,227.0,108.99,62.71
2016,2,2,16,15,569.0,55.5,1.7,9.0,183.0,58.06,35.51
2016,2,2,16,30,507.0,49.0,1.7,8.0,139.0,39.66,30.19
2016,2,2,16,45,404.5,39.5,1.75,7.5,98.0,32.27,23.02
2016,2,2,17,0,302.0,30.0,1.8,7.0,57.0,24.84,14.47
2016,2,2,17,15,151.0,15.0,1.85,6.5,28.5,12.22,0.0
2016,2,2,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,12.0,1.85,4.0,12.0,10.24,0.0
2016,2,3,7,30,0.0,24.0,1.9,4.0,24.0,31.62,0.0
2016,2,3,7,45,205.5,32.0,1.95,4.5,59.5,237.79,181.46
2016,2,3,8,0,411.0,40.0,2.0,5.0,95.0,412.71,345.49
2016,2,3,8,15,488.0,48.0,2.0,5.5,138.0,499.15,421.01
2016,2,3,8,30,565.0,56.0,2.0,6.0,181.0,589.1,495.46
2016,2,3,8,45,610.0,62.5,2.05,6.5,224.0,651.89,545.52
2016,2,3,9,0,655.0,69.0,2.1,7.0,267.0,714.68,593.49
2016,2,3,9,15,689.0,73.5,2.1,7.5,307.5,764.08,629.1
2016,2,3,9,30,723.0,78.0,2.1,8.0,348.0,811.91,662.38
2016,2,3,9,45,522.0,125.0,2.1,8.5,330.0,680.65,561.08
2016,2,3,10,0,321.0,172.0,2.1,9.0,312.0,529.28,439.81
2016,2,3,10,15,317.0,186.5,2.05,9.0,333.0,541.6,449.09
2016,2,3,10,30,313.0,201.0,2.0,9.0,354.0,552.25,455.81
2016,2,3,10,45,564.5,149.5,2.0,9.5,442.0,746.62,606.38
2016,2,3,11,0,816.0,98.0,2.0,10.0,530.0,920.27,728.06
2016,2,3,11,15,705.0,130.5,2.0,10.5,512.5,849.41,673.6
2016,2,3,11,30,594.0,163.0,2.0,11.0,495.0,768.62,614.17
2016,2,3,11,45,528.5,188.0,2.0,11.5,487.0,714.42,572.34
2016,2,3,12,0,463.0,213.0,2.0,12.0,479.0,667.46,534.75
2016,2,3,12,15,337.5,239.5,1.95,12.0,433.5,555.09,447.48
2016,2,3,12,30,212.0,266.0,1.9,12.0,388.0,450.18,364.28
2016,2,3,12,45,114.0,238.0,1.9,12.0,304.0,331.66,269.65
2016,2,3,13,0,16.0,210.0,1.9,12.0,220.0,196.29,158.56
2016,2,3,13,15,9.0,192.0,1.85,12.0,198.0,172.92,139.67
2016,2,3,13,30,2.0,174.0,1.8,12.0,176.0,150.71,121.34
2016,2,3,13,45,1.0,106.0,1.75,12.0,107.0,89.26,70.26
2016,2,3,14,0,0.0,38.0,1.7,12.0,38.0,31.44,21.34
2016,2,3,14,15,133.0,117.0,1.6,11.5,179.0,181.91,149.2
2016,2,3,14,30,266.0,196.0,1.5,11.0,320.0,306.04,248.69
2016,2,3,14,45,186.5,185.5,1.45,11.0,269.5,239.82,193.54
2016,2,3,15,0,107.0,175.0,1.4,11.0,219.0,189.31,152.48
2016,2,3,15,15,99.0,159.0,1.35,10.5,196.5,160.65,128.47
2016,2,3,15,30,91.0,143.0,1.3,10.0,174.0,137.2,108.63
2016,2,3,15,45,82.5,124.5,1.3,10.0,150.0,112.98,88.13
2016,2,3,16,0,74.0,106.0,1.3,10.0,126.0,90.21,69.37
2016,2,3,16,15,62.5,87.0,1.35,9.5,102.0,68.55,52.68
2016,2,3,16,30,51.0,68.0,1.4,9.0,78.0,52.51,41.61
2016,2,3,16,45,30.0,49.5,1.45,9.0,55.0,38.82,28.72
2016,2,3,17,0,9.0,31.0,1.5,9.0,32.0,24.9,14.77
2016,2,3,17,15,4.5,15.5,1.45,9.0,16.0,12.79,0.0
2016,2,3,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,13.0,2.5,5.0,13.0,11.1,0.0
2016,2,4,7,30,0.0,26.0,2.5,5.0,26.0,35.61,0.0
2016,2,4,7,45,222.0,32.5,2.55,5.5,63.0,249.99,193.93
2016,2,4,8,0,444.0,39.0,2.6,6.0,100.0,437.45,366.11
2016,2,4,8,15,519.5,46.5,2.55,6.5,144.0,523.11,440.73
2016,2,4,8,30,595.0,54.0,2.5,7.0,188.0,612.2,514.23
2016,2,4,8,45,639.5,60.0,2.5,7.5,231.5,674.74,563.73
2016,2,4,9,0,684.0,66.0,2.5,8.0,275.0,737.21,610.99
2016,2,4,9,15,519.5,101.5,2.5,8.0,273.0,637.39,533.13
2016,2,4,9,30,355.0,137.0,2.5,8.0,271.0,536.59,451.65
2016,2,4,9,45,572.0,109.5,2.55,8.5,350.0,718.11,594.78
2016,2,4,10,0,789.0,82.0,2.6,9.0,429.0,887.79,717.86
2016,2,4,10,15,805.5,84.0,2.55,9.5,460.0,908.45,728.06
2016,2,4,10,30,822.0,86.0,2.5,10.0,491.0,925.66,737.14
2016,2,4,10,45,836.0,87.0,2.5,10.5,516.0,935.57,741.52
2016,2,4,11,0,850.0,88.0,2.5,11.0,541.0,941.72,743.4
2016,2,4,11,15,726.5,124.5,2.4,11.5,521.0,863.65,684.67
2016,2,4,11,30,603.0,161.0,2.3,12.0,501.0,775.88,619.29
2016,2,4,11,45,601.0,166.5,2.25,12.5,510.0,764.39,609.79
2016,2,4,12,0,599.0,172.0,2.2,13.0,519.0,750.16,597.36
2016,2,4,12,15,738.5,131.0,2.05,13.0,560.0,804.91,636.22
2016,2,4,12,30,878.0,90.0,1.9,13.0,601.0,842.33,660.93
2016,2,4,12,45,876.0,89.5,1.8,13.5,595.5,806.95,633.37
2016,2,4,13,0,874.0,89.0,1.7,14.0,590.0,768.67,604.61
2016,2,4,13,15,868.5,88.5,1.6,14.0,576.5,725.2,573.14
2016,2,4,13,30,863.0,88.0,1.5,14.0,563.0,679.49,537.81
2016,2,4,13,45,642.0,141.0,1.45,14.0,487.0,555.14,441.68
2016,2,4,14,0,421.0,194.0,1.4,14.0,411.0,438.32,350.17
2016,2,4,14,15,446.5,177.0,1.3,14.0,396.5,408.12,325.71
2016,2,4,14,30,472.0,160.0,1.2,14.0,382.0,374.6,297.08
2016,2,4,14,45,487.0,144.0,1.2,14.0,358.5,334.44,262.51
2016,2,4,15,0,502.0,128.0,1.2,14.0,335.0,292.17,225.05
2016,2,4,15,15,478.0,120.5,1.1,13.5,302.5,244.21,183.28
2016,2,4,15,30,454.0,113.0,1.0,13.0,270.0,198.7,143.61
2016,2,4,15,45,435.0,100.0,0.95,12.5,234.5,152.17,104.12
2016,2,4,16,0,416.0,87.0,0.9,12.0,199.0,108.05,69.89
2016,2,4,16,15,377.5,74.5,0.95,11.5,162.0,66.27,44.94
2016,2,4,16,30,339.0,62.0,1.0,11.0,125.0,46.93,36.37
2016,2,4,16,45,282.5,47.5,1.05,10.5,89.5,36.37,26.47
2016,2,4,17,0,226.0,33.0,1.1,10.0,54.0,25.55,15.56
2016,2,4,17,15,113.0,16.5,1.15,9.5,27.0,12.85,0.0
2016,2,4,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,7,15,90.5,9.5,2.35,5.5,13.5,66.83,0.0
2016,2,5,7,30,181.0,19.0,2.4,6.0,27.0,177.18,0.0
2016,2,5,7,45,304.5,31.0,2.45,6.5,65.0,309.01,242.36
2016,2,5,8,0,428.0,43.0,2.5,7.0,103.0,429.93,359.0
2016,2,5,8,15,504.5,51.0,2.5,7.5,147.0,517.19,434.75
2016,2,5,8,30,581.0,59.0,2.5,8.0,191.0,607.67,509.13
2016,2,5,8,45,630.5,64.5,2.5,8.5,235.5,673.81,561.14
2016,2,5,9,0,680.0,70.0,2.5,9.0,280.0,740.02,610.94
2016,2,5,9,15,675.5,75.0,2.5,9.5,308.0,755.52,620.66
2016,2,5,9,30,671.0,80.0,2.5,10.0,336.0,768.01,627.94
2016,2,5,9,45,733.5,82.5,2.5,11.0,387.0,837.54,675.86
2016,2,5,10,0,796.0,85.0,2.5,12.0,438.0,899.43,716.19
2016,2,5,10,15,813.0,87.5,2.4,12.5,470.0,921.3,727.55
2016,2,5,10,30,830.0,90.0,2.3,13.0,502.0,939.66,736.62
2016,2,5,10,45,840.0,92.0,2.25,13.5,526.5,946.98,738.49
2016,2,5,11,0,850.0,94.0,2.2,14.0,551.0,950.52,737.94
2016,2,5,11,15,857.0,95.5,2.05,14.0,569.0,946.75,732.75
2016,2,5,11,30,864.0,97.0,1.9,14.0,587.0,939.14,725.1
2016,2,5,11,45,861.5,100.0,1.75,14.5,595.5,920.83,708.93
2016,2,5,12,0,859.0,103.0,1.6,15.0,604.0,899.03,690.66
2016,2,5,12,15,713.0,143.0,1.45,15.0,560.0,797.59,618.61
2016,2,5,12,30,567.0,183.0,1.3,15.0,516.0,685.74,536.85
2016,2,5,12,45,583.5,175.5,1.15,15.0,515.5,666.53,522.59
2016,2,5,13,0,600.0,168.0,1.0,15.0,515.0,650.99,509.59
2016,2,5,13,15,591.5,166.5,1.0,15.0,502.0,613.65,481.8
2016,2,5,13,30,583.0,165.0,1.0,15.0,489.0,569.31,448.74
2016,2,5,13,45,716.5,126.5,1.0,15.0,509.5,587.52,462.36
2016,2,5,14,0,850.0,88.0,1.0,15.0,530.0,583.18,457.5
2016,2,5,14,15,837.5,86.0,1.05,15.0,502.5,526.96,412.71
2016,2,5,14,30,825.0,84.0,1.1,15.0,475.0,470.21,366.35
2016,2,5,14,45,811.5,80.0,1.15,15.0,442.0,410.86,316.29
2016,2,5,15,0,798.0,76.0,1.2,15.0,409.0,351.71,264.7
2016,2,5,15,15,772.0,73.0,1.2,14.5,370.0,290.45,210.8
2016,2,5,15,30,746.0,70.0,1.2,14.0,331.0,231.4,158.47
2016,2,5,15,45,702.0,67.0,1.2,13.5,287.5,169.32,106.19
2016,2,5,16,0,658.0,64.0,1.2,13.0,244.0,114.49,65.19
2016,2,5,16,15,599.0,57.5,1.2,12.0,199.0,61.6,36.9
2016,2,5,16,30,540.0,51.0,1.2,11.0,154.0,41.2,31.31
2016,2,5,16,45,437.0,42.5,1.2,10.5,110.5,34.68,25.05
2016,2,5,17,0,334.0,34.0,1.2,10.0,67.0,28.19,18.03
2016,2,5,17,15,167.0,17.0,1.2,10.0,33.5,13.81,0.0
2016,2,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,15.0,2.25,6.5,15.0,12.8,0.0
2016,2,6,7,30,0.0,30.0,2.3,7.0,30.0,43.73,0.0
2016,2,6,7,45,233.0,35.0,2.35,8.0,68.5,261.27,206.32
2016,2,6,8,0,466.0,40.0,2.4,9.0,107.0,456.49,378.38
2016,2,6,8,15,538.5,47.0,2.3,9.5,151.0,540.12,449.32
2016,2,6,8,30,611.0,54.0,2.2,10.0,195.0,626.89,519.08
2016,2,6,8,45,660.0,58.0,2.1,10.5,239.5,691.11,567.93
2016,2,6,9,0,709.0,62.0,2.0,11.0,284.0,749.42,609.92
2016,2,6,9,15,740.0,65.5,1.9,11.5,325.0,796.61,641.77
2016,2,6,9,30,771.0,69.0,1.8,12.0,366.0,841.81,670.9
2016,2,6,9,45,791.0,72.5,1.75,12.5,402.5,874.2,690.45
2016,2,6,10,0,811.0,76.0,1.7,13.0,439.0,903.63,707.54
2016,2,6,10,15,826.0,77.5,1.6,13.5,470.0,922.36,716.23
2016,2,6,10,30,841.0,79.0,1.5,14.0,501.0,937.59,722.45
2016,2,6,10,45,854.5,79.5,1.4,14.5,526.0,946.39,724.24
2016,2,6,11,0,868.0,80.0,1.3,15.0,551.0,940.88,716.5
2016,2,6,11,15,874.5,81.0,1.35,15.0,568.0,936.27,713.43
2016,2,6,11,30,881.0,82.0,1.4,15.0,585.0,927.9,707.94
2016,2,6,11,45,702.0,141.0,1.45,15.5,546.0,830.52,640.33
2016,2,6,12,0,523.0,200.0,1.5,16.0,507.0,708.26,552.38
2016,2,6,12,15,517.5,202.5,1.5,16.0,507.5,687.33,537.93
2016,2,6,12,30,512.0,205.0,1.5,16.0,508.0,664.53,521.02
2016,2,6,12,45,691.5,146.0,1.55,16.0,551.0,729.48,571.32
2016,2,6,13,0,871.0,87.0,1.6,16.0,594.0,760.4,593.77
2016,2,6,13,15,865.5,86.0,1.6,16.0,580.5,717.27,563.01
2016,2,6,13,30,860.0,85.0,1.6,16.0,567.0,676.6,532.54
2016,2,6,13,45,853.0,83.5,1.6,16.5,546.5,626.97,493.59
2016,2,6,14,0,846.0,82.0,1.6,17.0,526.0,575.74,452.55
2016,2,6,14,15,631.0,129.0,1.55,16.5,450.5,464.09,365.74
2016,2,6,14,30,416.0,176.0,1.5,16.0,375.0,364.09,287.38
2016,2,6,14,45,542.0,134.5,1.45,16.0,374.5,348.81,271.84
2016,2,6,15,0,668.0,93.0,1.4,16.0,374.0,322.39,244.28
2016,2,6,15,15,635.0,91.0,1.25,15.5,338.0,266.97,195.65
2016,2,6,15,30,602.0,89.0,1.1,15.0,302.0,214.74,149.94
2016,2,6,15,45,635.0,73.0,1.0,15.0,272.0,164.39,104.41
2016,2,6,16,0,668.0,57.0,0.9,15.0,242.0,112.89,62.81
2016,2,6,16,15,611.5,51.5,0.95,14.0,198.0,57.38,32.6
2016,2,6,16,30,555.0,46.0,1.0,13.0,154.0,37.06,27.41
2016,2,6,16,45,465.0,38.0,1.05,12.5,111.5,30.86,21.55
2016,2,6,17,0,375.0,30.0,1.1,12.0,69.0,24.65,15.12
2016,2,6,17,15,187.5,15.0,1.1,12.0,34.5,12.05,0.0
2016,2,6,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,7,7,15,156.5,9.0,2.35,9.5,17.5,109.43,0.0
2016,2,7,7,30,313.0,18.0,2.4,10.0,35.0,264.06,35.26
2016,2,7,7,45,433.0,26.0,2.5,10.5,75.5,388.87,306.09
2016,2,7,8,0,553.0,34.0,2.6,11.0,116.0,508.39,416.85
2016,2,7,8,15,620.5,39.5,2.65,11.5,161.5,589.84,486.1
2016,2,7,8,30,688.0,45.0,2.7,12.0,207.0,673.58,553.34
2016,2,7,8,45,731.5,48.5,2.8,12.5,252.0,735.13,600.81
2016,2,7,9,0,775.0,52.0,2.9,13.0,297.0,796.15,645.89
2016,2,7,9,15,804.0,55.0,2.8,13.5,339.0,842.06,676.84
2016,2,7,9,30,833.0,58.0,2.7,14.0,381.0,875.62,697.76
2016,2,7,9,45,845.0,62.5,2.65,14.5,417.5,902.58,713.76
2016,2,7,10,0,857.0,67.0,2.6,15.0,454.0,926.24,727.1
2016,2,7,10,15,872.0,68.5,2.5,15.5,485.5,945.2,736.47
2016,2,7,10,30,887.0,70.0,2.4,16.0,517.0,960.63,743.3
2016,2,7,10,45,898.0,71.0,2.35,16.5,542.5,967.81,744.98
2016,2,7,11,0,909.0,72.0,2.3,17.0,568.0,971.13,744.21
2016,2,7,11,15,915.5,72.5,2.3,17.0,585.5,965.59,739.54
2016,2,7,11,30,922.0,73.0,2.3,17.0,603.0,956.14,732.45
2016,2,7,11,45,926.0,73.0,2.3,17.5,613.5,939.85,719.54
2016,2,7,12,0,930.0,73.0,2.3,18.0,624.0,919.76,704.26
2016,2,7,12,15,930.5,73.0,2.25,18.0,626.0,892.91,685.33
2016,2,7,12,30,931.0,73.0,2.2,18.0,628.0,862.57,664.11
2016,2,7,12,45,930.0,72.5,2.2,18.5,622.0,827.09,638.57
2016,2,7,13,0,929.0,72.0,2.2,19.0,616.0,788.5,610.85
2016,2,7,13,15,924.0,71.0,2.2,19.0,602.5,743.55,579.64
2016,2,7,13,30,919.0,70.0,2.2,19.0,589.0,696.19,545.31
2016,2,7,13,45,911.5,69.0,2.2,19.0,567.5,645.09,506.15
2016,2,7,14,0,904.0,68.0,2.2,19.0,546.0,592.26,464.6
2016,2,7,14,15,892.0,66.5,2.1,19.0,518.0,535.09,418.11
2016,2,7,14,30,880.0,65.0,2.0,19.0,490.0,477.19,369.71
2016,2,7,14,45,863.5,63.0,1.95,19.0,456.0,416.51,317.89
2016,2,7,15,0,847.0,61.0,1.9,19.0,422.0,356.17,264.89
2016,2,7,15,15,823.5,59.0,1.75,18.5,382.5,294.44,210.25
2016,2,7,15,30,800.0,57.0,1.6,18.0,343.0,232.53,155.41
2016,2,7,15,45,766.0,53.5,1.45,17.5,299.5,170.98,103.27
2016,2,7,16,0,732.0,50.0,1.3,17.0,256.0,113.16,59.95
2016,2,7,16,15,680.5,45.5,1.3,16.5,211.0,57.91,31.31
2016,2,7,16,30,629.0,41.0,1.3,16.0,166.0,36.27,26.38
2016,2,7,16,45,543.0,34.5,1.3,15.5,122.0,30.7,21.16
2016,2,7,17,0,457.0,28.0,1.3,15.0,78.0,25.16,15.49
2016,2,7,17,15,228.5,14.0,1.3,14.5,39.0,12.22,0.0
2016,2,7,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,7,15,126.5,10.0,2.95,9.5,17.5,90.87,0.0
2016,2,8,7,30,253.0,20.0,3.0,10.0,35.0,233.89,65.37
2016,2,8,7,45,373.5,30.5,3.15,11.0,75.0,360.01,286.8
2016,2,8,8,0,494.0,41.0,3.3,12.0,115.0,480.35,395.76
2016,2,8,8,15,566.5,47.5,3.2,12.5,160.5,564.57,467.0
2016,2,8,8,30,639.0,54.0,3.1,13.0,206.0,651.83,536.75
2016,2,8,8,45,682.5,59.0,3.05,14.0,251.0,706.99,577.76
2016,2,8,9,0,726.0,64.0,3.0,15.0,296.0,769.23,621.95
2016,2,8,9,15,757.5,67.5,2.9,15.5,338.0,817.44,654.7
2016,2,8,9,30,789.0,71.0,2.8,16.0,380.0,863.59,684.78
2016,2,8,9,45,816.0,72.0,2.75,16.5,418.5,899.71,707.17
2016,2,8,10,0,843.0,73.0,2.7,17.0,457.0,932.88,727.02
2016,2,8,10,15,858.0,75.0,2.65,17.0,489.0,952.52,738.54
2016,2,8,10,30,873.0,77.0,2.6,17.0,521.0,957.73,740.18
2016,2,8,10,45,883.0,78.5,2.55,17.5,546.0,964.53,741.75
2016,2,8,11,0,893.0,80.0,2.5,18.0,571.0,967.51,740.81
2016,2,8,11,15,900.0,80.5,2.45,18.0,589.0,962.48,735.99
2016,2,8,11,30,907.0,81.0,2.4,18.0,607.0,953.58,728.78
2016,2,8,11,45,910.5,81.5,2.35,18.5,617.0,937.59,715.59
2016,2,8,12,0,914.0,82.0,2.3,19.0,627.0,917.85,700.09
2016,2,8,12,15,914.5,82.0,2.25,19.0,629.0,891.23,681.39
2016,2,8,12,30,915.0,82.0,2.2,19.0,631.0,861.18,660.45
2016,2,8,12,45,919.0,79.5,2.15,19.5,626.5,827.75,636.0
2016,2,8,13,0,923.0,77.0,2.1,20.0,622.0,790.93,609.26
2016,2,8,13,15,918.5,76.5,2.0,20.0,608.5,746.99,578.24
2016,2,8,13,30,914.0,76.0,1.9,20.0,595.0,700.59,544.08
2016,2,8,13,45,905.5,75.0,1.85,20.0,574.0,648.93,504.7
2016,2,8,14,0,897.0,74.0,1.8,20.0,553.0,595.63,463.1
2016,2,8,14,15,885.0,72.5,1.75,20.0,525.0,538.64,417.53
2016,2,8,14,30,873.0,71.0,1.7,20.0,497.0,480.92,369.99
2016,2,8,14,45,855.5,69.0,1.65,20.0,462.5,420.01,318.57
2016,2,8,15,0,838.0,67.0,1.6,20.0,428.0,359.01,265.65
2016,2,8,15,15,814.0,64.5,1.5,19.5,388.0,296.3,210.85
2016,2,8,15,30,790.0,62.0,1.4,19.0,348.0,235.48,157.4
2016,2,8,15,45,754.5,58.5,1.3,18.5,304.5,174.11,105.84
2016,2,8,16,0,719.0,55.0,1.2,18.0,261.0,116.69,63.07
2016,2,8,16,15,666.0,50.5,1.2,17.0,215.0,62.07,34.81
2016,2,8,16,30,613.0,46.0,1.2,16.0,169.0,40.54,30.16
2016,2,8,16,45,525.5,38.5,1.3,15.5,124.5,31.41,21.82
2016,2,8,17,0,438.0,31.0,1.4,15.0,80.0,25.56,15.96
2016,2,8,17,15,219.0,15.5,1.4,14.5,40.0,12.45,0.84
2016,2,8,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,15,102.0,11.0,2.6,9.5,17.0,75.86,0.0
2016,2,9,7,30,204.0,22.0,2.7,10.0,34.0,203.83,80.22
2016,2,9,7,45,298.0,34.5,2.8,10.5,71.0,308.89,248.42
2016,2,9,8,0,392.0,47.0,2.9,11.0,108.0,408.37,339.85
2016,2,9,8,15,451.5,56.5,2.9,11.5,149.0,482.94,403.96
2016,2,9,8,30,511.0,66.0,2.9,12.0,190.0,559.85,466.93
2016,2,9,8,45,548.0,74.5,2.95,12.5,231.5,617.46,512.24
2016,2,9,9,0,585.0,83.0,3.0,13.0,273.0,674.76,555.57
2016,2,9,9,15,622.5,85.0,2.9,13.5,311.0,723.5,590.17
2016,2,9,9,30,660.0,87.0,2.8,14.0,349.0,770.73,622.47
2016,2,9,9,45,628.0,105.5,2.7,14.5,374.0,771.06,619.36
2016,2,9,10,0,596.0,124.0,2.6,15.0,399.0,766.55,613.03
2016,2,9,10,15,740.5,100.5,2.4,15.5,465.0,878.82,690.11
2016,2,9,10,30,885.0,77.0,2.2,16.0,531.0,970.69,748.37
2016,2,9,10,45,895.5,78.0,2.05,16.5,556.5,977.31,747.5
2016,2,9,11,0,906.0,79.0,1.9,17.0,582.0,980.08,744.98
2016,2,9,11,15,769.5,119.5,1.8,17.5,556.0,903.88,689.93
2016,2,9,11,30,633.0,160.0,1.7,18.0,530.0,807.68,621.51
2016,2,9,11,45,777.5,121.5,1.6,18.5,583.5,879.85,669.48
2016,2,9,12,0,922.0,83.0,1.5,19.0,637.0,927.5,697.81
2016,2,9,12,15,922.5,83.0,1.35,19.0,639.0,900.62,676.99
2016,2,9,12,30,923.0,83.0,1.2,19.0,641.0,870.27,654.84
2016,2,9,12,45,921.5,82.5,1.1,19.5,635.0,834.41,628.6
2016,2,9,13,0,920.0,82.0,1.0,20.0,629.0,795.49,600.42
2016,2,9,13,15,696.5,145.5,0.85,20.0,554.5,670.95,511.04
2016,2,9,13,30,473.0,209.0,0.7,20.0,480.0,541.49,415.03
2016,2,9,13,45,482.0,198.0,0.55,20.0,466.0,508.47,390.41
2016,2,9,14,0,491.0,187.0,0.4,20.0,452.0,473.51,362.85
2016,2,9,14,15,346.0,202.0,0.3,19.5,384.0,372.44,286.63
2016,2,9,14,30,201.0,217.0,0.2,19.0,316.0,288.75,223.1
2016,2,9,14,45,228.5,198.5,0.15,19.0,303.5,268.26,206.49
2016,2,9,15,0,256.0,180.0,0.1,19.0,291.0,248.86,189.39
2016,2,9,15,15,209.0,166.5,0.15,18.5,251.5,200.91,151.81
2016,2,9,15,30,162.0,153.0,0.2,18.0,212.0,162.79,122.33
2016,2,9,15,45,151.0,135.5,0.25,18.0,185.5,133.34,98.55
2016,2,9,16,0,140.0,118.0,0.3,18.0,159.0,105.56,76.96
2016,2,9,16,15,126.5,99.0,0.35,17.5,131.0,78.45,58.01
2016,2,9,16,30,113.0,80.0,0.4,17.0,103.0,60.31,47.29
2016,2,9,16,45,93.0,60.5,0.5,16.5,76.0,46.39,34.76
2016,2,9,17,0,73.0,41.0,0.6,16.0,49.0,32.14,21.58
2016,2,9,17,15,36.5,24.0,0.65,15.5,28.0,19.23,5.79
2016,2,9,17,30,0.0,7.0,0.7,15.0,7.0,5.97,0.0
2016,2,9,17,45,0.0,3.5,0.75,15.0,3.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,7,15,76.0,11.5,1.15,10.5,16.5,59.41,0.0
2016,2,10,7,30,152.0,23.0,1.1,11.0,33.0,168.78,80.59
2016,2,10,7,45,227.0,38.0,1.1,11.5,67.0,259.46,207.48
2016,2,10,8,0,302.0,53.0,1.1,12.0,101.0,344.11,283.63
2016,2,10,8,15,345.5,67.0,1.15,12.5,139.0,406.59,337.08
2016,2,10,8,30,389.0,81.0,1.2,13.0,177.0,471.02,389.66
2016,2,10,8,45,413.0,95.0,1.25,13.5,214.5,519.55,427.45
2016,2,10,9,0,437.0,109.0,1.3,14.0,252.0,567.63,463.53
2016,2,10,9,15,452.0,122.0,1.2,14.0,287.0,605.25,490.29
2016,2,10,9,30,467.0,135.0,1.1,14.0,322.0,641.37,515.09
2016,2,10,9,45,488.0,141.5,1.0,14.5,353.5,673.32,535.1
2016,2,10,10,0,509.0,148.0,0.9,15.0,385.0,703.57,553.28
2016,2,10,10,15,673.5,117.5,0.85,15.0,453.0,836.34,644.05
2016,2,10,10,30,838.0,87.0,0.8,15.0,521.0,950.21,716.52
2016,2,10,10,45,848.0,89.0,0.8,15.5,546.0,957.62,717.13
2016,2,10,11,0,858.0,91.0,0.8,16.0,571.0,961.21,717.02
2016,2,10,11,15,865.0,92.0,0.85,16.0,588.5,956.8,714.28
2016,2,10,11,30,872.0,93.0,0.9,16.0,606.0,948.51,709.26
2016,2,10,11,45,640.5,168.0,0.95,16.5,548.5,807.78,614.41
2016,2,10,12,0,409.0,243.0,1.0,17.0,491.0,637.65,492.33
2016,2,10,12,15,646.0,168.0,1.0,17.0,561.0,771.45,592.61
2016,2,10,12,30,883.0,93.0,1.0,17.0,631.0,849.64,644.33
2016,2,10,12,45,883.5,91.5,1.05,17.5,626.0,815.44,619.78
2016,2,10,13,0,884.0,90.0,1.1,18.0,621.0,778.19,594.49
2016,2,10,13,15,879.0,89.5,1.1,18.0,607.5,735.16,565.46
2016,2,10,13,30,874.0,89.0,1.1,18.0,594.0,694.55,536.13
2016,2,10,13,45,646.0,148.5,1.15,18.5,514.5,569.17,441.84
2016,2,10,14,0,418.0,208.0,1.2,19.0,435.0,451.45,351.98
2016,2,10,14,15,415.0,196.5,1.15,19.0,412.5,411.48,321.05
2016,2,10,14,30,412.0,185.0,1.1,19.0,390.0,371.19,288.52
2016,2,10,14,45,415.0,170.5,1.1,19.0,364.5,330.54,255.0
2016,2,10,15,0,418.0,156.0,1.1,19.0,339.0,289.2,219.97
2016,2,10,15,15,373.0,147.0,1.05,18.5,299.5,238.11,178.05
2016,2,10,15,30,328.0,138.0,1.0,18.0,260.0,189.93,138.71
2016,2,10,15,45,306.0,124.5,1.0,17.5,227.5,150.78,106.67
2016,2,10,16,0,284.0,111.0,1.0,17.0,195.0,114.43,78.97
2016,2,10,16,15,260.5,94.5,1.05,16.0,161.0,78.83,56.27
2016,2,10,16,30,237.0,78.0,1.1,15.0,127.0,58.62,46.26
2016,2,10,16,45,200.0,60.0,1.15,14.5,94.5,45.76,34.55
2016,2,10,17,0,163.0,42.0,1.2,14.0,62.0,32.58,22.26
2016,2,10,17,15,81.5,26.0,1.2,14.0,36.0,20.4,7.73
2016,2,10,17,30,0.0,10.0,1.2,14.0,10.0,8.54,0.0
2016,2,10,17,45,0.0,5.0,1.2,14.0,5.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,15,86.0,12.0,1.8,10.5,18.0,66.44,0.0
2016,2,11,7,30,172.0,24.0,1.8,11.0,36.0,185.92,102.95
2016,2,11,7,45,240.0,39.0,1.8,11.5,70.0,270.22,218.1
2016,2,11,8,0,308.0,54.0,1.8,12.0,104.0,350.12,290.46
2016,2,11,8,15,351.0,68.0,1.7,12.0,142.5,412.52,344.54
2016,2,11,8,30,394.0,82.0,1.6,12.0,181.0,476.81,397.56
2016,2,11,8,45,415.0,96.0,1.5,12.5,218.0,522.9,433.01
2016,2,11,9,0,436.0,110.0,1.4,13.0,255.0,568.38,466.41
2016,2,11,9,15,464.0,118.0,1.25,13.5,290.0,611.54,496.23
2016,2,11,9,30,492.0,126.0,1.1,14.0,325.0,653.88,524.13
2016,2,11,9,45,503.5,137.5,1.0,14.5,357.5,683.61,542.28
2016,2,11,10,0,515.0,149.0,0.9,15.0,390.0,711.18,558.43
2016,2,11,10,15,672.5,119.5,0.85,15.5,456.5,838.78,644.22
2016,2,11,10,30,830.0,90.0,0.8,16.0,523.0,947.47,711.8
2016,2,11,10,45,838.5,92.5,0.8,16.5,547.5,954.06,711.96
2016,2,11,11,0,847.0,95.0,0.8,17.0,572.0,956.85,711.36
2016,2,11,11,15,559.0,180.5,0.8,17.0,499.5,766.81,583.55
2016,2,11,11,30,271.0,266.0,0.8,17.0,427.0,562.31,434.26
2016,2,11,11,45,268.5,272.5,0.8,17.5,434.0,557.18,431.27
2016,2,11,12,0,266.0,279.0,0.8,18.0,441.0,550.83,425.36
2016,2,11,12,15,213.0,284.0,0.8,18.0,414.5,480.57,372.99
2016,2,11,12,30,160.0,289.0,0.8,18.0,388.0,430.88,335.33
2016,2,11,12,45,207.0,282.0,0.8,18.5,408.5,450.88,350.91
2016,2,11,13,0,254.0,275.0,0.8,19.0,429.0,481.16,372.86
2016,2,11,13,15,330.0,253.0,0.7,19.0,448.5,497.31,384.86
2016,2,11,13,30,406.0,231.0,0.6,19.0,468.0,506.66,391.34
2016,2,11,13,45,447.0,211.5,0.55,19.0,464.0,500.01,385.48
2016,2,11,14,0,488.0,192.0,0.5,19.0,460.0,477.1,367.54
2016,2,11,14,15,508.0,176.0,0.4,19.0,442.0,441.46,339.1
2016,2,11,14,30,528.0,160.0,0.3,19.0,424.0,402.94,307.7
2016,2,11,14,45,452.0,163.0,0.2,19.0,378.0,339.23,257.3
2016,2,11,15,0,376.0,166.0,0.1,19.0,332.0,278.61,209.39
2016,2,11,15,15,449.5,137.0,0.25,18.5,318.0,251.82,184.9
2016,2,11,15,30,523.0,108.0,0.4,18.0,304.0,211.64,147.85
2016,2,11,15,45,464.0,107.0,0.55,18.0,265.5,163.77,109.76
2016,2,11,16,0,405.0,106.0,0.7,18.0,227.0,122.66,80.39
2016,2,11,16,15,360.0,92.5,0.85,17.5,186.5,79.84,54.85
2016,2,11,16,30,315.0,79.0,1.0,17.0,146.0,58.74,46.02
2016,2,11,16,45,251.0,63.0,1.15,16.5,108.0,47.39,35.73
2016,2,11,17,0,187.0,47.0,1.3,16.0,70.0,35.78,24.88
2016,2,11,17,15,93.5,29.0,1.35,15.5,40.5,22.62,10.09
2016,2,11,17,30,0.0,11.0,1.4,15.0,11.0,9.39,0.0
2016,2,11,17,45,0.0,5.5,1.45,15.0,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
