Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,15,75.0,13.0,1.15,11.5,18.5,60.17,0.0
2016,2,12,7,30,150.0,26.0,1.1,12.0,37.0,175.83,106.41
2016,2,12,7,45,226.0,41.5,1.1,12.5,72.0,263.62,212.05
2016,2,12,8,0,302.0,57.0,1.1,13.0,107.0,349.9,287.92
2016,2,12,8,15,346.5,71.0,1.05,13.0,146.0,413.24,341.69
2016,2,12,8,30,391.0,85.0,1.0,13.0,185.0,478.62,394.72
2016,2,12,8,45,436.0,92.5,0.95,13.5,223.0,536.81,438.74
2016,2,12,9,0,481.0,100.0,0.9,14.0,261.0,596.0,481.54
2016,2,12,9,15,497.0,112.0,0.85,14.0,297.5,634.62,508.38
2016,2,12,9,30,513.0,124.0,0.8,14.0,334.0,671.62,533.43
2016,2,12,9,45,568.5,122.5,0.8,14.5,375.0,736.76,577.51
2016,2,12,10,0,624.0,121.0,0.8,15.0,416.0,792.92,613.68
2016,2,12,10,15,529.0,158.0,0.85,15.0,420.0,736.35,572.91
2016,2,12,10,30,434.0,195.0,0.9,15.0,424.0,685.16,534.66
2016,2,12,10,45,628.5,148.5,0.95,15.5,496.5,824.54,633.99
2016,2,12,11,0,823.0,102.0,1.0,16.0,569.0,943.42,710.8
2016,2,12,11,15,829.5,103.0,1.05,16.0,586.5,938.83,706.11
2016,2,12,11,30,836.0,104.0,1.1,16.0,604.0,930.48,700.86
2016,2,12,11,45,696.5,151.0,1.15,16.5,572.0,842.69,641.03
2016,2,12,12,0,557.0,198.0,1.2,17.0,540.0,740.12,569.22
2016,2,12,12,15,521.5,212.5,1.2,17.0,533.5,704.97,544.24
2016,2,12,12,30,486.0,227.0,1.2,17.0,527.0,669.02,517.75
2016,2,12,12,45,505.0,217.5,1.3,17.0,527.0,652.17,506.98
2016,2,12,13,0,524.0,208.0,1.4,17.0,527.0,632.26,493.47
2016,2,12,13,15,444.5,225.5,1.45,17.0,492.5,564.94,442.84
2016,2,12,13,30,365.0,243.0,1.5,17.0,458.0,491.12,387.07
2016,2,12,13,45,343.0,238.0,1.55,17.5,434.5,450.1,355.23
2016,2,12,14,0,321.0,233.0,1.6,18.0,411.0,410.39,323.74
2016,2,12,14,15,455.0,188.0,1.6,17.5,425.5,425.04,335.06
2016,2,12,14,30,589.0,143.0,1.6,17.0,440.0,420.77,329.62
2016,2,12,14,45,460.5,159.0,1.6,17.0,382.0,339.36,264.2
2016,2,12,15,0,332.0,175.0,1.6,17.0,324.0,271.03,209.68
2016,2,12,15,15,406.0,146.0,1.55,16.5,311.5,246.9,186.15
2016,2,12,15,30,480.0,117.0,1.5,16.0,299.0,209.51,150.26
2016,2,12,15,45,441.5,110.0,1.45,16.0,262.0,162.59,111.2
2016,2,12,16,0,403.0,103.0,1.4,16.0,225.0,120.24,79.28
2016,2,12,16,15,366.0,89.5,1.45,15.5,186.5,77.89,53.56
2016,2,12,16,30,329.0,76.0,1.5,15.0,148.0,56.6,44.56
2016,2,12,16,45,273.0,61.0,1.55,15.0,110.5,45.99,34.78
2016,2,12,17,0,217.0,46.0,1.6,15.0,73.0,35.1,24.53
2016,2,12,17,15,108.5,30.0,1.6,14.5,43.5,23.41,11.51
2016,2,12,17,30,0.0,14.0,1.6,14.0,14.0,11.95,0.0
2016,2,12,17,45,0.0,7.0,1.65,14.0,7.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,7,15,169.0,12.0,2.0,9.5,25.0,121.0,0.0
2016,2,13,7,30,338.0,24.0,2.0,10.0,50.0,308.99,205.3
2016,2,13,7,45,453.5,32.5,2.0,10.5,94.0,422.96,343.37
2016,2,13,8,0,569.0,41.0,2.0,11.0,138.0,533.01,437.97
2016,2,13,8,15,633.0,46.5,1.85,11.5,185.0,613.55,502.94
2016,2,13,8,30,697.0,52.0,1.7,12.0,232.0,695.79,565.16
2016,2,13,8,45,386.0,95.0,1.6,12.5,198.0,496.38,410.92
2016,2,13,9,0,75.0,138.0,1.5,13.0,164.0,222.39,183.72
2016,2,13,9,15,119.5,157.5,1.5,13.5,204.5,304.29,252.22
2016,2,13,9,30,164.0,177.0,1.5,14.0,245.0,369.32,303.96
2016,2,13,9,45,227.5,187.5,1.5,15.0,291.0,461.54,375.08
2016,2,13,10,0,291.0,198.0,1.5,16.0,337.0,534.26,428.92
2016,2,13,10,15,292.5,212.0,1.45,16.5,359.5,550.6,438.34
2016,2,13,10,30,294.0,226.0,1.4,17.0,382.0,565.41,446.96
2016,2,13,10,45,622.0,146.5,1.4,17.5,496.5,816.91,631.13
2016,2,13,11,0,950.0,67.0,1.4,18.0,611.0,1012.54,757.51
2016,2,13,11,15,955.5,67.5,1.45,18.0,629.0,1005.7,750.32
2016,2,13,11,30,961.0,68.0,1.5,18.0,647.0,994.77,743.36
2016,2,13,11,45,965.5,67.5,1.6,18.5,657.0,977.57,731.79
2016,2,13,12,0,970.0,67.0,1.7,19.0,667.0,956.38,717.65
2016,2,13,12,15,970.0,67.5,1.7,19.0,669.0,928.52,699.15
2016,2,13,12,30,970.0,68.0,1.7,19.0,671.0,897.0,678.28
2016,2,13,12,45,958.5,72.0,1.75,19.0,664.0,856.8,652.01
2016,2,13,13,0,947.0,76.0,1.8,19.0,657.0,813.9,623.69
2016,2,13,13,15,941.5,75.5,2.0,19.0,642.5,767.97,594.15
2016,2,13,13,30,936.0,75.0,2.2,19.0,628.0,719.58,561.17
2016,2,13,13,45,924.0,75.5,2.45,19.0,605.0,665.93,521.79
2016,2,13,14,0,912.0,76.0,2.7,19.0,582.0,610.88,479.72
2016,2,13,14,15,899.5,74.5,2.75,18.5,553.0,552.42,433.59
2016,2,13,14,30,887.0,73.0,2.8,18.0,524.0,493.24,385.15
2016,2,13,14,45,868.0,71.5,2.85,18.0,488.5,430.96,331.91
2016,2,13,15,0,849.0,70.0,2.9,18.0,453.0,368.57,277.06
2016,2,13,15,15,682.0,91.5,2.75,17.5,381.5,283.28,207.32
2016,2,13,15,30,515.0,113.0,2.6,17.0,310.0,214.22,152.68
2016,2,13,15,45,483.5,104.5,2.5,16.5,272.0,165.11,111.52
2016,2,13,16,0,452.0,96.0,2.4,16.0,234.0,119.76,76.99
2016,2,13,16,15,417.0,83.5,2.4,15.5,195.0,75.27,50.38
2016,2,13,16,30,382.0,71.0,2.4,15.0,156.0,53.3,41.68
2016,2,13,16,45,413.5,54.0,2.45,14.5,125.5,43.5,32.71
2016,2,13,17,0,445.0,37.0,2.5,14.0,95.0,30.35,20.62
2016,2,13,17,15,303.5,26.0,2.5,13.5,57.5,21.41,10.67
2016,2,13,17,30,162.0,15.0,2.5,13.0,20.0,12.8,0.0
2016,2,13,17,45,81.0,7.5,2.5,13.0,10.0,6.4,0.0
2016,2,13,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,7,15,28.0,14.0,2.35,10.5,16.0,30.33,0.0
2016,2,14,7,30,56.0,28.0,2.4,11.0,32.0,85.86,56.59
2016,2,14,7,45,83.5,46.0,2.45,12.0,58.0,132.34,106.27
2016,2,14,8,0,111.0,64.0,2.5,13.0,84.0,177.73,147.1
2016,2,14,8,15,124.5,83.5,2.35,13.5,112.0,215.26,179.9
2016,2,14,8,30,138.0,103.0,2.2,14.0,140.0,252.68,211.55
2016,2,14,8,45,146.0,122.5,2.05,14.5,167.5,285.2,237.96
2016,2,14,9,0,154.0,142.0,1.9,15.0,195.0,317.31,263.17
2016,2,14,9,15,299.5,141.5,1.9,15.5,260.5,468.73,385.93
2016,2,14,9,30,445.0,141.0,1.9,16.0,326.0,629.84,508.89
2016,2,14,9,45,276.0,176.5,1.95,17.0,295.0,493.37,397.97
2016,2,14,10,0,107.0,212.0,2.0,18.0,264.0,331.95,266.89
2016,2,14,10,15,283.0,202.5,2.1,18.5,351.5,529.11,423.34
2016,2,14,10,30,459.0,193.0,2.2,19.0,439.0,708.21,556.34
2016,2,14,10,45,311.0,230.0,2.3,19.5,400.0,581.39,457.33
2016,2,14,11,0,163.0,267.0,2.4,20.0,361.0,455.19,358.35
2016,2,14,11,15,346.0,236.0,2.4,20.0,443.5,607.47,477.2
2016,2,14,11,30,529.0,205.0,2.4,20.0,526.0,755.61,586.28
2016,2,14,11,45,713.0,144.5,2.4,20.5,584.5,852.4,652.84
2016,2,14,12,0,897.0,84.0,2.4,21.0,643.0,912.62,691.67
2016,2,14,12,15,899.0,84.0,2.4,21.0,646.0,887.56,673.82
2016,2,14,12,30,901.0,84.0,2.4,21.0,649.0,858.99,654.43
2016,2,14,12,45,898.5,84.5,2.45,21.0,643.5,823.98,630.95
2016,2,14,13,0,896.0,85.0,2.5,21.0,638.0,785.99,605.28
2016,2,14,13,15,891.5,84.5,2.5,21.0,625.0,742.69,575.3
2016,2,14,13,30,887.0,84.0,2.5,21.0,612.0,696.98,542.13
2016,2,14,13,45,547.0,169.5,2.5,21.0,491.5,523.35,409.57
2016,2,14,14,0,207.0,255.0,2.5,21.0,371.0,356.28,279.3
2016,2,14,14,15,374.0,208.0,2.5,20.5,405.0,392.92,308.79
2016,2,14,14,30,541.0,161.0,2.5,20.0,439.0,410.59,320.41
2016,2,14,14,45,506.5,156.5,2.5,20.0,403.5,356.24,275.23
2016,2,14,15,0,472.0,152.0,2.5,20.0,368.0,305.05,232.22
2016,2,14,15,15,470.5,137.5,2.45,19.5,336.0,258.54,192.03
2016,2,14,15,30,469.0,123.0,2.4,19.0,304.0,212.04,151.44
2016,2,14,15,45,442.5,113.0,2.35,19.0,268.0,165.17,112.22
2016,2,14,16,0,416.0,103.0,2.3,19.0,232.0,121.52,78.96
2016,2,14,16,15,384.5,89.5,2.25,18.0,193.5,78.51,53.16
2016,2,14,16,30,353.0,76.0,2.2,17.0,155.0,56.64,44.29
2016,2,14,16,45,309.5,60.5,2.2,16.5,118.0,45.73,34.42
2016,2,14,17,0,266.0,45.0,2.2,16.0,81.0,34.49,24.06
2016,2,14,17,15,133.0,31.5,2.25,15.5,49.5,24.21,13.18
2016,2,14,17,30,0.0,18.0,2.3,15.0,18.0,15.36,0.0
2016,2,14,17,45,0.0,9.0,2.35,15.0,9.0,7.68,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,7,15,203.0,12.5,1.7,13.5,29.5,144.13,0.0
2016,2,15,7,30,406.0,25.0,1.7,14.0,59.0,352.35,251.49
2016,2,15,7,45,507.5,32.5,1.75,14.5,103.5,455.57,364.91
2016,2,15,8,0,609.0,40.0,1.8,15.0,148.0,565.14,456.12
2016,2,15,8,15,667.5,44.5,1.85,15.5,195.5,641.17,516.71
2016,2,15,8,30,726.0,49.0,1.9,16.0,243.0,718.52,575.13
2016,2,15,8,45,765.0,52.5,2.0,16.5,289.5,778.01,618.17
2016,2,15,9,0,804.0,56.0,2.1,17.0,336.0,836.61,658.93
2016,2,15,9,15,829.0,58.5,2.15,17.0,379.0,869.17,680.85
2016,2,15,9,30,854.0,61.0,2.2,17.0,422.0,909.11,707.64
2016,2,15,9,45,873.0,62.5,2.25,17.5,460.0,939.17,725.7
2016,2,15,10,0,892.0,64.0,2.3,18.0,498.0,966.1,741.46
2016,2,15,10,15,904.0,65.5,2.3,18.5,529.5,982.73,749.58
2016,2,15,10,30,916.0,67.0,2.3,19.0,561.0,995.61,755.3
2016,2,15,10,45,925.0,67.5,2.3,19.5,586.5,1000.33,755.67
2016,2,15,11,0,934.0,68.0,2.3,20.0,612.0,1001.06,753.62
2016,2,15,11,15,939.5,69.0,2.3,20.0,629.5,995.0,748.7
2016,2,15,11,30,945.0,70.0,2.3,20.0,647.0,984.88,741.31
2016,2,15,11,45,947.5,70.5,2.3,20.5,657.0,967.31,727.74
2016,2,15,12,0,950.0,71.0,2.3,21.0,667.0,945.85,711.81
2016,2,15,12,15,950.5,71.0,2.3,21.0,669.5,918.22,693.22
2016,2,15,12,30,951.0,71.0,2.3,21.0,672.0,886.98,672.26
2016,2,15,12,45,940.0,74.5,2.3,21.0,664.5,847.03,645.29
2016,2,15,13,0,929.0,78.0,2.3,21.0,657.0,804.44,616.39
2016,2,15,13,15,924.5,77.5,2.25,21.0,643.0,759.83,585.49
2016,2,15,13,30,920.0,77.0,2.2,21.0,629.0,712.71,551.72
2016,2,15,13,45,911.0,76.5,2.2,21.0,607.5,660.47,512.35
2016,2,15,14,0,902.0,76.0,2.2,21.0,586.0,606.6,470.7
2016,2,15,14,15,890.5,74.5,2.1,21.0,557.5,549.05,424.63
2016,2,15,14,30,879.0,73.0,2.0,21.0,529.0,490.69,376.59
2016,2,15,14,45,640.5,121.0,1.95,21.0,441.5,384.03,292.84
2016,2,15,15,0,402.0,169.0,1.9,21.0,354.0,294.89,223.87
2016,2,15,15,15,601.5,117.0,1.75,20.5,366.5,282.71,206.03
2016,2,15,15,30,801.0,65.0,1.6,20.0,379.0,243.2,162.83
2016,2,15,15,45,769.5,61.5,1.45,19.5,334.5,181.15,110.49
2016,2,15,16,0,738.0,58.0,1.3,19.0,290.0,122.56,66.58
2016,2,15,16,15,691.0,53.5,1.3,18.5,243.5,66.32,37.01
2016,2,15,16,30,644.0,49.0,1.3,18.0,197.0,42.84,32.08
2016,2,15,16,45,572.0,42.5,1.3,17.5,151.0,37.51,27.19
2016,2,15,17,0,500.0,36.0,1.3,17.0,105.0,29.55,19.8
2016,2,15,17,15,366.0,26.0,1.3,16.5,65.5,21.41,11.32
2016,2,15,17,30,232.0,16.0,1.3,16.0,26.0,13.22,0.0
2016,2,15,17,45,116.0,8.0,1.35,16.0,13.0,6.83,0.0
2016,2,15,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,198.0,13.0,1.9,12.5,30.5,170.68,0.0
2016,2,16,7,30,396.0,26.0,1.9,13.0,61.0,357.8,264.11
2016,2,16,7,45,495.5,34.0,1.9,13.5,105.5,448.83,362.58
2016,2,16,8,0,595.0,42.0,1.9,14.0,150.0,557.23,452.87
2016,2,16,8,15,653.5,47.5,1.75,14.5,198.0,634.33,513.27
2016,2,16,8,30,712.0,53.0,1.6,15.0,246.0,712.82,570.91
2016,2,16,8,45,750.0,56.5,1.5,15.5,292.0,771.27,611.06
2016,2,16,9,0,788.0,60.0,1.4,16.0,338.0,828.71,648.45
2016,2,16,9,15,814.0,63.0,1.4,16.5,381.0,872.78,676.15
2016,2,16,9,30,840.0,66.0,1.4,17.0,424.0,914.47,701.49
2016,2,16,9,45,857.0,68.5,1.45,17.5,462.0,933.29,711.58
2016,2,16,10,0,874.0,71.0,1.5,18.0,500.0,959.38,726.71
2016,2,16,10,15,887.0,72.5,1.55,18.5,532.0,976.76,735.84
2016,2,16,10,30,900.0,74.0,1.6,19.0,564.0,990.46,742.68
2016,2,16,10,45,908.5,75.5,1.65,19.5,589.0,995.9,744.22
2016,2,16,11,0,917.0,77.0,1.7,20.0,614.0,997.37,743.4
2016,2,16,11,15,766.0,128.0,1.7,20.0,586.0,918.12,690.04
2016,2,16,11,30,615.0,179.0,1.7,20.0,558.0,816.85,621.61
2016,2,16,11,45,774.0,129.5,1.75,20.5,614.0,893.09,673.48
2016,2,16,12,0,933.0,80.0,1.8,21.0,670.0,942.51,704.61
2016,2,16,12,15,933.5,80.0,1.8,21.0,672.0,915.13,685.65
2016,2,16,12,30,934.0,80.0,1.8,21.0,674.0,884.2,665.19
2016,2,16,12,45,933.5,79.0,1.85,21.0,668.5,847.92,641.59
2016,2,16,13,0,933.0,78.0,1.9,21.0,663.0,808.45,615.64
2016,2,16,13,15,928.5,77.5,1.95,21.0,649.0,763.6,585.67
2016,2,16,13,30,924.0,77.0,2.0,21.0,635.0,716.24,552.74
2016,2,16,13,45,917.0,76.0,2.05,21.0,614.0,664.46,514.26
2016,2,16,14,0,910.0,75.0,2.1,21.0,593.0,610.87,473.23
2016,2,16,14,15,899.0,73.5,2.1,20.5,564.5,553.1,428.32
2016,2,16,14,30,888.0,72.0,2.1,20.0,536.0,494.45,381.05
2016,2,16,14,45,664.0,118.0,2.1,20.0,452.0,391.13,299.41
2016,2,16,15,0,440.0,164.0,2.1,20.0,368.0,304.01,231.33
2016,2,16,15,15,590.5,116.5,1.95,19.5,365.5,279.14,204.49
2016,2,16,15,30,741.0,69.0,1.8,19.0,363.0,233.35,157.99
2016,2,16,15,45,696.0,69.5,1.7,19.0,320.5,176.28,110.04
2016,2,16,16,0,651.0,70.0,1.6,19.0,278.0,120.73,68.63
2016,2,16,16,15,610.0,63.5,1.5,18.0,233.5,67.99,40.01
2016,2,16,16,30,569.0,57.0,1.4,17.0,189.0,45.17,34.29
2016,2,16,16,45,494.0,49.0,1.35,16.5,144.5,39.31,28.92
2016,2,16,17,0,419.0,41.0,1.3,16.0,100.0,33.4,23.29
2016,2,16,17,15,209.5,33.5,1.25,15.5,63.0,25.89,15.29
2016,2,16,17,30,0.0,26.0,1.2,15.0,26.0,20.04,0.0
2016,2,16,17,45,0.0,13.0,1.2,15.0,13.0,11.1,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,8.5,3.75,15.0,8.5,6.99,0.0
2016,2,17,7,30,0.0,17.0,3.6,15.0,17.0,14.01,5.08
2016,2,17,7,45,0.0,29.0,3.5,15.5,29.0,23.95,14.23
2016,2,17,8,0,0.0,41.0,3.4,16.0,41.0,33.91,22.96
2016,2,17,8,15,0.0,55.0,3.5,16.0,55.0,46.83,34.16
2016,2,17,8,30,0.0,69.0,3.6,16.0,69.0,59.96,45.44
2016,2,17,8,45,0.0,82.5,3.7,16.5,82.5,72.45,55.92
2016,2,17,9,0,0.0,96.0,3.8,17.0,96.0,84.89,66.2
2016,2,17,9,15,63.0,141.5,4.0,17.0,169.0,207.95,170.89
2016,2,17,9,30,126.0,187.0,4.2,17.0,242.0,344.49,282.96
2016,2,17,9,45,194.5,200.0,4.45,17.5,292.5,423.96,347.05
2016,2,17,10,0,263.0,213.0,4.7,18.0,343.0,525.66,426.8
2016,2,17,10,15,140.0,208.0,4.75,18.0,278.0,373.46,303.18
2016,2,17,10,30,17.0,203.0,4.8,18.0,213.0,203.42,162.34
2016,2,17,10,45,103.0,239.5,4.9,18.0,300.0,346.41,280.18
2016,2,17,11,0,189.0,276.0,5.0,18.0,387.0,490.04,394.17
2016,2,17,11,15,94.5,201.5,4.95,18.0,257.0,305.48,246.25
2016,2,17,11,30,0.0,127.0,4.9,18.0,127.0,107.87,83.39
2016,2,17,11,45,0.0,98.5,4.9,18.0,98.5,82.22,62.46
2016,2,17,12,0,0.0,70.0,4.9,18.0,70.0,58.18,42.63
2016,2,17,12,15,6.5,146.5,4.9,17.5,151.0,130.58,102.47
2016,2,17,12,30,13.0,223.0,4.9,17.0,232.0,206.55,164.43
2016,2,17,12,45,193.5,245.5,4.9,17.0,368.0,400.56,324.08
2016,2,17,13,0,374.0,268.0,4.9,17.0,504.0,565.09,453.98
2016,2,17,13,15,290.5,276.5,4.9,17.0,457.5,492.09,394.97
2016,2,17,13,30,207.0,285.0,4.9,17.0,411.0,413.51,332.11
2016,2,17,13,45,199.5,277.5,4.95,17.0,396.0,387.05,311.12
2016,2,17,14,0,192.0,270.0,5.0,17.0,381.0,360.95,290.04
2016,2,17,14,15,146.5,253.0,4.9,16.5,335.5,306.69,246.51
2016,2,17,14,30,101.0,236.0,4.8,16.0,290.0,251.72,202.24
2016,2,17,14,45,50.5,190.0,4.75,16.0,217.0,182.59,146.05
2016,2,17,15,0,0.0,144.0,4.7,16.0,144.0,119.21,94.53
2016,2,17,15,15,0.0,78.5,4.65,15.5,78.5,65.15,49.65
2016,2,17,15,30,0.0,13.0,4.6,15.0,13.0,10.71,3.51
2016,2,17,15,45,0.0,11.5,4.55,15.0,11.5,9.47,2.47
2016,2,17,16,0,0.0,10.0,4.5,15.0,10.0,8.23,1.41
2016,2,17,16,15,0.0,8.5,4.45,14.5,8.5,6.99,0.35
2016,2,17,16,30,0.0,7.0,4.4,14.0,7.0,5.75,0.0
2016,2,17,16,45,0.0,5.0,4.4,14.0,5.0,4.1,0.0
2016,2,17,17,0,0.0,3.0,4.4,14.0,3.0,2.46,0.0
2016,2,17,17,15,0.0,1.5,4.4,14.0,1.5,1.23,0.0
2016,2,17,17,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,17,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,15,65.0,21.0,3.95,11.0,27.0,85.56,0.0
2016,2,18,7,30,130.0,42.0,4.0,11.0,54.0,179.91,138.43
2016,2,18,7,45,240.5,56.5,4.1,11.5,96.0,295.3,245.19
2016,2,18,8,0,351.0,71.0,4.2,12.0,138.0,408.21,343.76
2016,2,18,8,15,421.0,81.5,4.25,12.0,183.5,489.86,414.0
2016,2,18,8,30,491.0,92.0,4.3,12.0,229.0,575.3,484.18
2016,2,18,8,45,545.0,98.0,4.35,12.5,275.0,648.64,541.43
2016,2,18,9,0,599.0,104.0,4.4,13.0,321.0,719.76,595.03
2016,2,18,9,15,396.5,145.5,4.4,13.0,296.5,585.96,487.48
2016,2,18,9,30,194.0,187.0,4.4,13.0,272.0,408.82,340.67
2016,2,18,9,45,444.0,158.5,4.45,13.5,374.5,655.61,541.34
2016,2,18,10,0,694.0,130.0,4.5,14.0,477.0,877.34,706.73
2016,2,18,10,15,543.0,174.5,4.45,14.0,456.5,773.47,626.2
2016,2,18,10,30,392.0,219.0,4.4,14.0,436.0,652.8,530.54
2016,2,18,10,45,372.5,235.0,4.4,14.0,449.0,647.64,525.49
2016,2,18,11,0,353.0,251.0,4.4,14.0,462.0,640.6,518.47
2016,2,18,11,15,331.5,264.0,4.35,14.0,467.0,626.43,505.99
2016,2,18,11,30,310.0,277.0,4.3,14.0,472.0,611.0,492.68
2016,2,18,11,45,300.5,288.5,4.3,14.0,479.5,603.97,486.39
2016,2,18,12,0,291.0,300.0,4.3,14.0,487.0,595.64,479.14
2016,2,18,12,15,532.0,225.0,4.25,14.0,568.0,729.86,586.17
2016,2,18,12,30,773.0,150.0,4.2,14.0,649.0,840.31,669.74
2016,2,18,12,45,803.5,135.0,4.2,14.0,650.0,812.49,648.68
2016,2,18,13,0,834.0,120.0,4.2,14.0,651.0,785.85,629.47
2016,2,18,13,15,507.0,204.0,4.1,14.0,525.0,590.46,476.71
2016,2,18,13,30,180.0,288.0,4.0,14.0,399.0,397.79,321.16
2016,2,18,13,45,104.5,258.0,3.95,14.0,322.0,298.34,241.46
2016,2,18,14,0,29.0,228.0,3.9,14.0,245.0,218.64,176.2
2016,2,18,14,15,189.0,222.0,3.8,14.0,323.5,300.84,244.02
2016,2,18,14,30,349.0,216.0,3.7,14.0,402.0,362.63,291.84
2016,2,18,14,45,174.5,129.5,3.6,14.0,222.5,189.84,151.61
2016,2,18,15,0,0.0,43.0,3.5,14.0,43.0,35.57,24.69
2016,2,18,15,15,175.0,97.0,3.35,13.5,167.5,135.46,104.32
2016,2,18,15,30,350.0,151.0,3.2,13.0,292.0,205.19,154.27
2016,2,18,15,45,324.5,139.0,3.05,13.0,258.5,164.79,119.84
2016,2,18,16,0,299.0,127.0,2.9,13.0,225.0,127.52,90.77
2016,2,18,16,15,274.5,109.5,2.7,12.5,189.0,89.79,66.11
2016,2,18,16,30,250.0,92.0,2.5,12.0,153.0,68.27,55.67
2016,2,18,16,45,215.0,74.0,2.3,11.5,118.0,55.66,44.16
2016,2,18,17,0,180.0,56.0,2.1,11.0,83.0,42.73,32.12
2016,2,18,17,15,111.5,38.0,2.05,10.5,53.0,29.37,19.09
2016,2,18,17,30,43.0,20.0,2.0,10.0,23.0,16.12,0.0
2016,2,18,17,45,21.5,10.0,1.95,10.0,11.5,8.54,0.0
2016,2,18,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,34.0,17.5,3.7,10.5,21.0,48.17,0.0
2016,2,19,7,30,68.0,35.0,3.9,11.0,42.0,103.79,79.1
2016,2,19,7,45,93.0,55.0,4.1,11.5,70.0,150.66,123.61
2016,2,19,8,0,118.0,75.0,4.3,12.0,98.0,197.46,165.57
2016,2,19,8,15,134.5,95.0,4.45,12.0,128.0,237.9,201.38
2016,2,19,8,30,151.0,115.0,4.6,12.0,158.0,278.57,236.56
2016,2,19,8,45,161.0,133.5,4.75,12.5,186.5,311.35,263.73
2016,2,19,9,0,171.0,152.0,4.9,13.0,215.0,343.97,290.12
2016,2,19,9,15,223.5,166.0,4.9,13.0,258.5,430.02,360.98
2016,2,19,9,30,276.0,180.0,4.9,13.0,302.0,498.03,415.97
2016,2,19,9,45,138.0,152.5,4.9,13.5,213.5,306.65,256.11
2016,2,19,10,0,0.0,125.0,4.9,14.0,125.0,108.59,86.07
2016,2,19,10,15,0.0,140.0,4.75,14.0,140.0,122.5,97.64
2016,2,19,10,30,0.0,155.0,4.6,14.0,155.0,136.39,108.97
2016,2,19,10,45,33.5,210.5,4.5,14.0,231.0,242.87,197.67
2016,2,19,11,0,67.0,266.0,4.4,14.0,307.0,337.19,274.18
2016,2,19,11,15,36.0,231.0,4.25,13.5,253.5,262.4,212.78
2016,2,19,11,30,5.0,196.0,4.1,13.0,200.0,177.6,142.68
2016,2,19,11,45,13.0,220.0,4.0,13.0,228.5,207.4,167.37
2016,2,19,12,0,21.0,244.0,3.9,13.0,257.0,236.75,191.31
2016,2,19,12,15,10.5,182.5,3.8,13.0,189.0,167.03,134.01
2016,2,19,12,30,0.0,121.0,3.7,13.0,121.0,101.84,79.87
2016,2,19,12,45,15.5,189.5,3.65,13.0,200.0,175.74,141.51
2016,2,19,13,0,31.0,258.0,3.6,13.0,279.0,263.27,212.86
2016,2,19,13,15,15.5,167.5,3.45,13.0,178.0,153.68,123.17
2016,2,19,13,30,0.0,77.0,3.3,13.0,77.0,64.01,48.44
2016,2,19,13,45,1.5,129.5,3.2,13.0,130.5,109.56,86.72
2016,2,19,14,0,3.0,182.0,3.1,13.0,184.0,155.55,124.91
2016,2,19,14,15,10.0,190.0,2.95,12.5,195.5,165.34,133.36
2016,2,19,14,30,17.0,198.0,2.8,12.0,207.0,174.02,140.91
2016,2,19,14,45,8.5,167.0,2.65,12.0,171.5,142.45,114.88
2016,2,19,15,0,0.0,136.0,2.5,12.0,136.0,112.58,90.23
2016,2,19,15,15,98.0,154.0,2.4,11.5,194.0,158.36,126.27
2016,2,19,15,30,196.0,172.0,2.3,11.0,252.0,184.79,144.01
2016,2,19,15,45,179.5,156.0,2.2,11.0,223.0,153.01,117.16
2016,2,19,16,0,163.0,140.0,2.1,11.0,194.0,123.44,93.61
2016,2,19,16,15,148.0,120.0,2.0,10.5,163.5,93.64,72.39
2016,2,19,16,30,133.0,100.0,1.9,10.0,133.0,74.07,61.33
2016,2,19,16,45,109.0,79.5,1.8,10.0,102.5,59.77,48.14
2016,2,19,17,0,85.0,59.0,1.7,10.0,72.0,45.14,34.45
2016,2,19,17,15,42.5,39.5,1.65,9.5,46.0,30.77,20.59
2016,2,19,17,30,0.0,20.0,1.6,9.0,20.0,16.29,0.0
2016,2,19,17,45,0.0,10.0,1.6,9.0,10.0,8.54,0.0
2016,2,19,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,7,15,123.0,18.0,2.15,5.5,31.0,130.59,28.16
2016,2,20,7,30,246.0,36.0,2.1,6.0,62.0,262.46,212.46
2016,2,20,7,45,307.5,51.5,2.1,6.5,101.5,337.21,284.85
2016,2,20,8,0,369.0,67.0,2.1,7.0,141.0,416.54,354.68
2016,2,20,8,15,414.0,79.0,2.05,7.5,182.5,480.74,408.7
2016,2,20,8,30,459.0,91.0,2.0,8.0,224.0,546.84,461.48
2016,2,20,8,45,501.0,96.5,2.0,9.0,264.0,602.51,503.14
2016,2,20,9,0,543.0,102.0,2.0,10.0,304.0,667.83,550.51
2016,2,20,9,15,490.5,128.0,1.9,10.5,326.5,652.97,535.89
2016,2,20,9,30,438.0,154.0,1.8,11.0,349.0,641.51,523.58
2016,2,20,9,45,479.0,159.5,1.75,11.5,389.5,691.63,559.35
2016,2,20,10,0,520.0,165.0,1.7,12.0,430.0,740.47,592.57
2016,2,20,10,15,687.0,131.5,1.6,12.0,504.5,875.72,686.56
2016,2,20,10,30,854.0,98.0,1.5,12.0,579.0,991.61,761.85
2016,2,20,10,45,855.0,103.0,1.4,12.5,602.5,993.59,757.34
2016,2,20,11,0,856.0,108.0,1.3,13.0,626.0,991.64,751.86
2016,2,20,11,15,573.0,197.0,1.15,13.0,548.0,804.33,621.07
2016,2,20,11,30,290.0,286.0,1.0,13.0,470.0,602.01,469.92
2016,2,20,11,45,349.5,276.5,0.9,13.5,502.0,635.66,495.64
2016,2,20,12,0,409.0,267.0,0.8,14.0,534.0,665.63,515.55
2016,2,20,12,15,326.5,286.5,0.75,14.0,500.5,598.05,463.92
2016,2,20,12,30,244.0,306.0,0.7,14.0,467.0,516.88,403.14
2016,2,20,12,45,391.5,261.5,0.7,14.0,516.5,591.96,461.73
2016,2,20,13,0,539.0,217.0,0.7,14.0,566.0,655.17,508.3
2016,2,20,13,15,553.0,207.0,0.7,14.0,558.0,627.16,487.17
2016,2,20,13,30,567.0,197.0,0.7,14.0,550.0,596.39,464.73
2016,2,20,13,45,721.0,144.5,0.75,14.5,578.5,616.73,479.89
2016,2,20,14,0,875.0,92.0,0.8,15.0,607.0,612.54,475.37
2016,2,20,14,15,864.0,90.5,0.85,14.5,578.0,555.07,431.36
2016,2,20,14,30,853.0,89.0,0.9,14.0,549.0,496.83,385.42
2016,2,20,14,45,840.0,85.5,0.95,14.0,514.5,435.36,334.39
2016,2,20,15,0,827.0,82.0,1.0,14.0,480.0,373.98,281.55
2016,2,20,15,15,805.0,79.0,1.0,14.0,439.5,310.79,225.88
2016,2,20,15,30,783.0,76.0,1.0,14.0,399.0,249.33,171.27
2016,2,20,15,45,757.5,71.0,1.05,14.0,355.0,187.56,118.29
2016,2,20,16,0,732.0,66.0,1.1,14.0,311.0,128.6,73.08
2016,2,20,16,15,687.0,61.0,1.15,13.0,263.5,72.02,42.89
2016,2,20,16,30,642.0,56.0,1.2,12.0,216.0,44.53,34.52
2016,2,20,16,45,577.0,48.5,1.3,11.5,169.0,39.02,29.42
2016,2,20,17,0,512.0,41.0,1.4,11.0,122.0,33.44,24.07
2016,2,20,17,15,391.5,31.0,1.45,10.5,79.5,25.44,16.15
2016,2,20,17,30,271.0,21.0,1.5,10.0,37.0,17.39,1.93
2016,2,20,17,45,135.5,10.5,1.6,10.0,18.5,8.96,0.0
2016,2,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,21,7,15,210.5,16.0,1.85,7.5,39.5,192.07,73.66
2016,2,21,7,30,421.0,32.0,1.9,8.0,79.0,383.99,310.24
2016,2,21,7,45,515.0,40.5,1.95,9.0,126.0,482.99,399.98
2016,2,21,8,0,609.0,49.0,2.0,10.0,173.0,588.71,486.74
2016,2,21,8,15,665.5,54.5,2.0,10.5,222.5,657.42,541.12
2016,2,21,8,30,722.0,60.0,2.0,11.0,272.0,735.31,599.62
2016,2,21,8,45,762.5,63.0,2.0,11.5,320.0,796.21,642.76
2016,2,21,9,0,803.0,66.0,2.0,12.0,368.0,856.04,683.47
2016,2,21,9,15,828.5,69.0,1.95,12.5,412.0,900.24,711.12
2016,2,21,9,30,854.0,72.0,1.9,13.0,456.0,941.9,736.27
2016,2,21,9,45,874.0,74.0,1.9,13.5,495.5,963.05,747.34
2016,2,21,10,0,894.0,76.0,1.9,14.0,535.0,991.58,763.55
2016,2,21,10,15,906.5,77.5,1.85,14.0,568.0,1008.53,772.44
2016,2,21,10,30,919.0,79.0,1.8,14.0,601.0,1021.68,778.93
2016,2,21,10,45,928.5,80.0,1.75,14.5,627.0,1027.26,779.04
2016,2,21,11,0,938.0,81.0,1.7,15.0,653.0,1028.76,776.7
2016,2,21,11,15,943.0,81.5,1.65,15.0,671.0,1021.14,769.97
2016,2,21,11,30,948.0,82.0,1.6,15.0,689.0,1009.43,760.85
2016,2,21,11,45,950.5,83.0,1.6,15.5,699.0,991.91,747.48
2016,2,21,12,0,953.0,84.0,1.6,16.0,709.0,970.43,731.72
2016,2,21,12,15,953.0,84.0,1.65,16.0,711.0,941.72,713.32
2016,2,21,12,30,953.0,84.0,1.7,16.0,713.0,909.39,692.47
2016,2,21,12,45,948.5,84.5,1.8,16.5,706.0,870.48,666.31
2016,2,21,13,0,944.0,85.0,1.9,17.0,699.0,828.56,637.84
2016,2,21,13,15,939.0,84.5,1.95,17.0,684.5,782.41,606.77
2016,2,21,13,30,934.0,84.0,2.0,17.0,670.0,733.73,572.66
2016,2,21,13,45,923.5,84.0,2.15,17.0,647.0,679.77,532.86
2016,2,21,14,0,913.0,84.0,2.3,17.0,624.0,624.28,490.44
2016,2,21,14,15,901.0,82.5,2.4,16.5,594.5,565.26,444.39
2016,2,21,14,30,889.0,81.0,2.5,16.0,565.0,505.47,395.85
2016,2,21,14,45,871.0,79.5,2.6,16.0,528.5,442.59,342.34
2016,2,21,15,0,853.0,78.0,2.7,16.0,492.0,379.5,286.99
2016,2,21,15,15,830.5,75.5,2.7,15.5,450.5,315.03,229.73
2016,2,21,15,30,808.0,73.0,2.7,15.0,409.0,252.3,173.56
2016,2,21,15,45,776.5,69.0,2.7,15.0,363.5,188.81,118.72
2016,2,21,16,0,745.0,65.0,2.7,15.0,318.0,128.85,72.73
2016,2,21,16,15,698.5,60.5,2.7,14.0,269.5,71.75,42.38
2016,2,21,16,30,652.0,56.0,2.7,13.0,221.0,44.53,34.37
2016,2,21,16,45,583.5,49.0,2.7,12.5,173.0,39.38,29.62
2016,2,21,17,0,515.0,42.0,2.7,12.0,125.0,34.21,24.66
2016,2,21,17,15,394.5,32.0,2.65,11.5,82.5,26.24,16.86
2016,2,21,17,30,274.0,22.0,2.6,11.0,40.0,18.21,3.99
2016,2,21,17,45,137.0,11.0,2.6,11.0,20.0,9.39,0.0
2016,2,21,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
