Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,6,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,234.0,15.5,1.85,9.5,42.5,208.36,103.53
2016,2,22,7,30,468.0,31.0,1.9,10.0,85.0,407.09,328.17
2016,2,22,7,45,552.0,38.5,1.95,10.5,132.0,501.03,412.52
2016,2,22,8,0,636.0,46.0,2.0,11.0,179.0,599.82,493.84
2016,2,22,8,15,689.5,51.0,2.0,11.5,228.5,674.17,551.99
2016,2,22,8,30,743.0,56.0,2.0,12.0,278.0,749.46,607.83
2016,2,22,8,45,776.5,60.5,2.05,12.5,325.5,806.51,648.15
2016,2,22,9,0,810.0,65.0,2.1,13.0,373.0,862.24,686.12
2016,2,22,9,15,835.0,67.5,2.1,13.5,417.5,905.44,713.52
2016,2,22,9,30,860.0,70.0,2.1,14.0,462.0,946.08,738.51
2016,2,22,9,45,877.0,72.5,2.15,14.5,500.5,965.06,748.68
2016,2,22,10,0,894.0,75.0,2.2,15.0,539.0,991.39,764.04
2016,2,22,10,15,907.0,77.0,2.2,15.0,572.5,1009.51,774.52
2016,2,22,10,30,920.0,79.0,2.2,15.0,606.0,1023.8,782.55
2016,2,22,10,45,928.0,80.5,2.2,15.5,631.5,1028.5,782.84
2016,2,22,11,0,936.0,82.0,2.2,16.0,657.0,1029.13,780.67
2016,2,22,11,15,942.0,82.5,2.15,16.0,675.5,1022.44,774.68
2016,2,22,11,30,948.0,83.0,2.1,16.0,694.0,1011.65,766.21
2016,2,22,11,45,951.0,83.5,2.1,16.5,704.5,993.93,752.54
2016,2,22,12,0,954.0,84.0,2.1,17.0,715.0,972.25,736.44
2016,2,22,12,15,955.0,84.5,2.1,17.0,717.5,944.9,718.05
2016,2,22,12,30,956.0,85.0,2.1,17.0,720.0,913.84,697.22
2016,2,22,12,45,951.0,86.0,2.15,17.5,713.0,874.88,670.16
2016,2,22,13,0,946.0,87.0,2.2,18.0,706.0,832.91,640.94
2016,2,22,13,15,942.0,86.0,2.2,18.0,692.5,786.76,609.35
2016,2,22,13,30,938.0,85.0,2.2,18.0,679.0,738.01,574.78
2016,2,22,13,45,930.0,84.5,2.2,18.0,657.0,684.84,534.65
2016,2,22,14,0,922.0,84.0,2.2,18.0,635.0,629.88,492.05
2016,2,22,14,15,912.0,82.5,2.1,18.0,605.5,571.36,445.03
2016,2,22,14,30,902.0,81.0,2.0,18.0,576.0,511.82,395.82
2016,2,22,14,45,785.0,97.0,1.95,18.0,508.0,423.52,324.44
2016,2,22,15,0,668.0,113.0,1.9,18.0,440.0,343.91,259.35
2016,2,22,15,15,655.0,105.5,1.75,17.5,404.0,287.94,210.57
2016,2,22,15,30,642.0,98.0,1.6,17.0,368.0,232.97,162.19
2016,2,22,15,45,604.5,95.5,1.45,16.5,327.5,179.33,117.32
2016,2,22,16,0,567.0,93.0,1.3,16.0,287.0,130.14,80.61
2016,2,22,16,15,534.0,83.0,1.3,15.0,244.0,79.77,52.14
2016,2,22,16,30,501.0,73.0,1.3,14.0,201.0,56.95,45.29
2016,2,22,16,45,441.0,62.5,1.3,13.5,158.0,49.59,38.6
2016,2,22,17,0,381.0,52.0,1.3,13.0,115.0,42.05,31.51
2016,2,22,17,15,293.0,38.0,1.35,12.5,76.5,31.07,21.05
2016,2,22,17,30,205.0,24.0,1.4,12.0,38.0,19.78,6.24
2016,2,22,17,45,102.5,12.0,1.45,12.0,19.0,10.24,0.0
2016,2,22,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,6,45,63.0,5.5,1.45,8.5,6.5,0.0,0.0
2016,2,23,7,0,126.0,11.0,1.5,9.0,13.0,87.64,0.0
2016,2,23,7,15,286.5,23.0,1.55,9.0,50.5,257.24,149.85
2016,2,23,7,30,447.0,35.0,1.6,9.0,88.0,406.87,330.16
2016,2,23,7,45,535.5,43.0,1.65,9.5,136.5,502.87,415.03
2016,2,23,8,0,624.0,51.0,1.7,10.0,185.0,604.76,498.21
2016,2,23,8,15,602.0,64.0,1.8,10.5,219.0,625.72,515.87
2016,2,23,8,30,580.0,77.0,1.9,11.0,253.0,642.62,529.2
2016,2,23,8,45,627.0,78.5,2.0,11.5,296.5,703.16,574.37
2016,2,23,9,0,674.0,80.0,2.1,12.0,340.0,763.28,617.34
2016,2,23,9,15,767.0,78.0,2.1,12.5,405.5,855.98,681.73
2016,2,23,9,30,860.0,76.0,2.1,13.0,471.0,955.28,748.0
2016,2,23,9,45,879.5,77.5,2.1,13.5,510.5,986.3,765.16
2016,2,23,10,0,899.0,79.0,2.1,14.0,550.0,1002.71,772.9
2016,2,23,10,15,911.5,81.0,1.95,14.5,583.5,1020.27,779.61
2016,2,23,10,30,924.0,83.0,1.8,15.0,617.0,1033.97,783.53
2016,2,23,10,45,932.0,84.5,1.7,15.5,642.5,1038.55,782.16
2016,2,23,11,0,940.0,86.0,1.6,16.0,668.0,1039.03,778.3
2016,2,23,11,15,945.5,86.5,1.55,16.0,686.5,1031.7,771.8
2016,2,23,11,30,951.0,87.0,1.5,16.0,705.0,1020.26,762.89
2016,2,23,11,45,951.0,88.5,1.45,16.5,714.5,1000.72,747.51
2016,2,23,12,0,951.0,90.0,1.4,17.0,724.0,977.3,729.88
2016,2,23,12,15,951.0,90.5,1.3,17.0,726.0,948.97,709.77
2016,2,23,12,30,951.0,91.0,1.2,17.0,728.0,917.0,687.4
2016,2,23,12,45,945.5,92.0,1.2,17.5,720.5,877.61,660.45
2016,2,23,13,0,940.0,93.0,1.2,18.0,713.0,835.26,631.5
2016,2,23,13,15,935.0,92.5,1.1,18.0,698.5,788.97,599.57
2016,2,23,13,30,930.0,92.0,1.0,18.0,684.0,740.17,564.72
2016,2,23,13,45,920.0,91.5,0.95,18.0,661.0,685.9,524.7
2016,2,23,14,0,910.0,91.0,0.9,18.0,638.0,630.06,482.52
2016,2,23,14,15,899.0,89.0,0.85,18.0,608.5,570.97,436.72
2016,2,23,14,30,888.0,87.0,0.8,18.0,579.0,511.86,389.39
2016,2,23,14,45,730.5,114.5,0.75,18.0,502.5,415.63,314.3
2016,2,23,15,0,573.0,142.0,0.7,18.0,426.0,335.35,251.29
2016,2,23,15,15,623.5,116.5,0.65,17.5,402.0,288.03,209.38
2016,2,23,15,30,674.0,91.0,0.6,17.0,378.0,234.1,160.57
2016,2,23,15,45,623.0,93.0,0.55,17.0,336.0,180.03,116.13
2016,2,23,16,0,572.0,95.0,0.5,17.0,294.0,131.95,81.27
2016,2,23,16,15,536.5,85.5,0.55,16.5,250.0,81.53,53.25
2016,2,23,16,30,501.0,76.0,0.6,16.0,206.0,59.26,46.96
2016,2,23,16,45,433.0,65.5,0.7,16.0,161.5,51.93,40.29
2016,2,23,17,0,365.0,55.0,0.8,16.0,117.0,42.09,31.21
2016,2,23,17,15,274.0,40.5,0.9,15.5,78.0,31.24,21.03
2016,2,23,17,30,183.0,26.0,1.0,15.0,39.0,20.21,7.49
2016,2,23,17,45,91.5,13.0,1.1,14.5,19.5,11.1,0.0
2016,2,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,40.0,5.5,1.1,10.0,6.5,0.0,0.0
2016,2,24,7,0,80.0,11.0,1.1,10.0,13.0,59.16,0.0
2016,2,24,7,15,216.5,25.0,1.2,10.5,47.5,215.08,137.16
2016,2,24,7,30,353.0,39.0,1.3,11.0,82.0,344.15,279.26
2016,2,24,7,45,442.5,48.5,1.4,11.5,128.0,439.51,362.6
2016,2,24,8,0,532.0,58.0,1.5,12.0,174.0,540.87,445.34
2016,2,24,8,15,588.0,64.5,1.45,12.0,222.0,615.35,503.61
2016,2,24,8,30,644.0,71.0,1.4,12.0,270.0,691.37,560.32
2016,2,24,8,45,687.0,75.0,1.4,12.5,317.0,753.21,603.53
2016,2,24,9,0,730.0,79.0,1.4,13.0,364.0,814.56,644.79
2016,2,24,9,15,524.5,132.0,1.3,13.5,349.0,691.86,551.96
2016,2,24,9,30,319.0,185.0,1.2,14.0,334.0,544.84,437.6
2016,2,24,9,45,574.0,137.0,1.2,14.5,430.5,768.18,604.24
2016,2,24,10,0,829.0,89.0,1.2,15.0,527.0,958.78,730.02
2016,2,24,10,15,842.0,91.0,1.15,15.5,559.0,976.5,735.33
2016,2,24,10,30,855.0,93.0,1.1,16.0,591.0,990.51,740.62
2016,2,24,10,45,865.5,94.0,1.1,16.5,616.5,996.93,742.03
2016,2,24,11,0,876.0,95.0,1.1,17.0,642.0,988.01,733.76
2016,2,24,11,15,881.5,96.0,1.05,17.0,659.5,981.84,728.11
2016,2,24,11,30,887.0,97.0,1.0,17.0,677.0,971.8,720.08
2016,2,24,11,45,890.0,97.5,1.0,17.5,687.0,954.96,707.48
2016,2,24,12,0,893.0,98.0,1.0,18.0,697.0,934.38,692.7
2016,2,24,12,15,893.5,98.0,0.95,18.0,699.0,907.37,674.26
2016,2,24,12,30,894.0,98.0,0.9,18.0,701.0,876.92,653.72
2016,2,24,12,45,888.5,99.0,0.85,18.5,694.0,839.35,627.31
2016,2,24,13,0,883.0,100.0,0.8,19.0,687.0,799.01,599.15
2016,2,24,13,15,878.0,99.0,0.75,19.0,672.5,754.45,569.18
2016,2,24,13,30,873.0,98.0,0.7,19.0,658.0,707.57,536.1
2016,2,24,13,45,865.5,96.5,0.7,19.0,636.5,660.32,501.83
2016,2,24,14,0,858.0,95.0,0.7,19.0,615.0,606.64,462.05
2016,2,24,14,15,846.0,93.5,0.7,19.0,586.0,549.2,418.27
2016,2,24,14,30,834.0,92.0,0.7,19.0,557.0,491.15,372.49
2016,2,24,14,45,818.0,89.5,0.7,19.0,522.0,430.17,322.91
2016,2,24,15,0,802.0,87.0,0.7,19.0,487.0,369.64,272.03
2016,2,24,15,15,779.0,84.0,0.7,18.5,446.5,307.35,219.09
2016,2,24,15,30,756.0,81.0,0.7,18.0,406.0,246.98,167.12
2016,2,24,15,45,725.0,77.0,0.7,18.0,361.0,186.63,116.68
2016,2,24,16,0,694.0,73.0,0.7,18.0,316.0,125.94,71.16
2016,2,24,16,15,649.0,67.5,0.8,17.5,269.0,70.69,42.04
2016,2,24,16,30,604.0,62.0,0.9,17.0,222.0,48.62,37.44
2016,2,24,16,45,537.0,54.5,1.0,16.5,175.0,43.29,32.66
2016,2,24,17,0,470.0,47.0,1.1,16.0,128.0,37.93,27.63
2016,2,24,17,15,361.0,36.0,1.2,15.5,86.0,29.32,19.49
2016,2,24,17,30,252.0,25.0,1.3,15.0,44.0,20.59,8.63
2016,2,24,17,45,126.0,12.5,1.4,14.5,22.0,10.67,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,45,36.5,6.0,0.8,10.5,7.0,0.0,0.0
2016,2,25,7,0,73.0,12.0,0.8,11.0,14.0,55.74,0.0
2016,2,25,7,15,200.0,27.0,0.85,11.5,49.0,206.94,140.51
2016,2,25,7,30,327.0,42.0,0.9,12.0,84.0,328.77,266.11
2016,2,25,7,45,405.0,53.5,0.95,12.5,128.5,416.93,342.38
2016,2,25,8,0,483.0,65.0,1.0,13.0,173.0,510.3,417.76
2016,2,25,8,15,539.0,72.5,0.95,13.5,220.0,584.84,474.39
2016,2,25,8,30,595.0,80.0,0.9,14.0,267.0,660.89,529.18
2016,2,25,8,45,632.5,86.5,0.9,14.5,312.5,719.95,569.64
2016,2,25,9,0,670.0,93.0,0.9,15.0,358.0,778.33,608.2
2016,2,25,9,15,697.5,97.0,0.9,15.5,400.0,822.83,635.85
2016,2,25,9,30,725.0,101.0,0.9,16.0,442.0,865.28,661.53
2016,2,25,9,45,750.5,102.5,0.9,16.5,480.5,900.09,681.53
2016,2,25,10,0,776.0,104.0,0.9,17.0,519.0,925.6,695.16
2016,2,25,10,15,790.5,106.5,0.9,17.5,550.5,945.15,704.9
2016,2,25,10,30,805.0,109.0,0.9,18.0,582.0,961.12,712.39
2016,2,25,10,45,821.0,108.5,0.95,18.5,608.0,971.32,717.25
2016,2,25,11,0,837.0,108.0,1.0,19.0,634.0,977.62,719.81
2016,2,25,11,15,843.5,109.0,0.95,19.0,652.0,972.42,714.59
2016,2,25,11,30,850.0,110.0,0.9,19.0,670.0,963.34,707.21
2016,2,25,11,45,856.0,109.5,0.85,19.5,680.5,948.17,694.83
2016,2,25,12,0,862.0,109.0,0.8,20.0,691.0,929.18,680.27
2016,2,25,12,15,679.5,178.5,0.75,20.0,638.5,820.81,608.78
2016,2,25,12,30,497.0,248.0,0.7,20.0,586.0,702.69,525.94
2016,2,25,12,45,465.5,258.5,0.65,20.5,572.5,663.65,497.93
2016,2,25,13,0,434.0,269.0,0.6,21.0,559.0,624.62,468.83
2016,2,25,13,15,651.0,184.5,0.55,21.0,609.5,683.24,512.41
2016,2,25,13,30,868.0,100.0,0.5,21.0,660.0,711.29,532.35
2016,2,25,13,45,858.5,99.5,0.45,21.0,638.5,659.1,493.7
2016,2,25,14,0,849.0,99.0,0.4,21.0,617.0,605.47,454.1
2016,2,25,14,15,838.0,97.5,0.4,21.0,589.0,548.9,411.79
2016,2,25,14,30,827.0,96.0,0.4,21.0,561.0,491.62,367.43
2016,2,25,14,45,806.5,95.0,0.4,21.0,525.0,430.43,318.66
2016,2,25,15,0,786.0,94.0,0.4,21.0,489.0,370.19,269.03
2016,2,25,15,15,764.0,90.5,0.5,20.5,449.0,308.56,217.97
2016,2,25,15,30,742.0,87.0,0.6,20.0,409.0,245.72,165.08
2016,2,25,15,45,708.5,83.5,0.75,19.5,364.0,185.6,115.89
2016,2,25,16,0,675.0,80.0,0.9,19.0,319.0,129.31,74.5
2016,2,25,16,15,630.5,74.0,0.95,18.5,272.0,74.76,45.74
2016,2,25,16,30,586.0,68.0,1.0,18.0,225.0,53.13,41.24
2016,2,25,16,45,527.5,58.5,1.1,17.5,178.5,46.4,35.25
2016,2,25,17,0,469.0,49.0,1.2,17.0,132.0,39.51,28.92
2016,2,25,17,15,362.5,38.0,1.2,16.5,89.5,30.97,20.88
2016,2,25,17,30,256.0,27.0,1.2,16.0,47.0,22.3,10.52
2016,2,25,17,45,128.0,13.5,1.25,16.0,23.5,11.52,0.0
2016,2,25,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,3.5,0.85,12.0,3.5,0.0,0.0
2016,2,26,7,0,0.0,7.0,0.9,12.0,7.0,5.97,0.0
2016,2,26,7,15,0.0,23.5,1.0,12.0,23.5,20.22,9.21
2016,2,26,7,30,0.0,40.0,1.1,12.0,40.0,37.51,25.76
2016,2,26,7,45,2.0,60.0,1.2,12.5,60.5,59.99,45.51
2016,2,26,8,0,4.0,80.0,1.3,13.0,81.0,81.65,64.36
2016,2,26,8,15,11.5,99.5,1.35,13.5,103.0,106.89,86.14
2016,2,26,8,30,19.0,119.0,1.4,14.0,125.0,132.36,107.68
2016,2,26,8,45,24.5,137.0,1.5,14.5,146.0,154.4,125.89
2016,2,26,9,0,30.0,155.0,1.6,15.0,167.0,193.76,157.97
2016,2,26,9,15,180.0,172.0,1.6,15.0,256.0,373.26,307.08
2016,2,26,9,30,330.0,189.0,1.6,15.0,345.0,560.29,452.72
2016,2,26,9,45,300.0,211.5,1.65,15.5,362.0,559.74,447.87
2016,2,26,10,0,270.0,234.0,1.7,16.0,379.0,556.61,442.73
2016,2,26,10,15,543.0,171.5,1.7,16.0,486.0,773.48,606.48
2016,2,26,10,30,816.0,109.0,1.7,16.0,593.0,972.97,740.84
2016,2,26,10,45,655.5,168.5,1.7,16.5,568.0,884.22,675.8
2016,2,26,11,0,495.0,228.0,1.7,17.0,543.0,775.34,596.94
2016,2,26,11,15,436.0,255.0,1.7,17.0,538.0,736.97,568.5
2016,2,26,11,30,377.0,282.0,1.7,17.0,533.0,679.26,525.85
2016,2,26,11,45,432.5,267.5,1.75,17.5,559.0,721.07,555.99
2016,2,26,12,0,488.0,253.0,1.8,18.0,585.0,740.86,569.74
2016,2,26,12,15,519.5,241.5,1.85,18.0,595.5,737.59,567.96
2016,2,26,12,30,551.0,230.0,1.9,18.0,606.0,730.43,563.58
2016,2,26,12,45,710.0,168.5,2.0,18.0,649.0,779.7,602.0
2016,2,26,13,0,869.0,107.0,2.1,18.0,692.0,803.13,619.4
2016,2,26,13,15,683.5,170.5,2.15,18.0,625.5,693.67,539.24
2016,2,26,13,30,498.0,234.0,2.2,18.0,559.0,584.19,456.62
2016,2,26,13,45,457.0,239.0,2.3,18.0,529.5,531.94,417.45
2016,2,26,14,0,416.0,244.0,2.4,18.0,500.0,482.14,378.98
2016,2,26,14,15,616.0,170.0,2.45,17.5,529.5,498.3,391.74
2016,2,26,14,30,816.0,96.0,2.5,17.0,559.0,486.34,379.93
2016,2,26,14,45,804.0,92.0,2.6,17.0,524.5,426.47,328.96
2016,2,26,15,0,792.0,88.0,2.7,17.0,490.0,366.67,276.68
2016,2,26,15,15,769.5,85.0,2.7,16.5,449.5,305.02,222.31
2016,2,26,15,30,747.0,82.0,2.7,16.0,409.0,245.25,169.21
2016,2,26,15,45,719.5,77.0,2.7,15.5,365.0,185.09,117.74
2016,2,26,16,0,692.0,72.0,2.7,15.0,321.0,124.21,71.08
2016,2,26,16,15,648.0,67.0,2.55,14.5,274.0,69.5,41.93
2016,2,26,16,30,604.0,62.0,2.4,14.0,227.0,48.42,37.75
2016,2,26,16,45,537.5,55.0,2.3,14.0,180.0,43.51,33.22
2016,2,26,17,0,471.0,48.0,2.2,14.0,133.0,38.57,28.49
2016,2,26,17,15,364.5,38.0,2.05,13.5,91.0,30.87,21.15
2016,2,26,17,30,258.0,28.0,1.9,13.0,49.0,23.1,11.9
2016,2,26,17,45,129.0,14.0,1.8,12.5,24.5,11.95,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.0,1.55,9.5,11.0,9.39,0.0
2016,2,27,7,0,0.0,22.0,1.5,10.0,22.0,18.78,0.0
2016,2,27,7,15,221.0,30.5,1.5,10.5,60.5,229.06,170.53
2016,2,27,7,30,442.0,39.0,1.5,11.0,99.0,409.86,335.51
2016,2,27,7,45,521.5,46.5,1.55,11.5,146.5,498.93,410.99
2016,2,27,8,0,601.0,54.0,1.6,12.0,194.0,593.01,486.49
2016,2,27,8,15,651.0,59.5,1.55,12.5,242.5,663.48,539.62
2016,2,27,8,30,701.0,65.0,1.5,13.0,291.0,729.13,586.49
2016,2,27,8,45,734.0,69.5,1.5,13.5,337.5,784.87,624.52
2016,2,27,9,0,767.0,74.0,1.5,14.0,384.0,839.3,660.25
2016,2,27,9,15,791.0,77.0,1.4,14.0,427.0,881.48,686.25
2016,2,27,9,30,815.0,80.0,1.3,14.0,470.0,921.14,709.83
2016,2,27,9,45,831.0,82.5,1.2,14.5,508.0,949.43,723.77
2016,2,27,10,0,847.0,85.0,1.1,15.0,546.0,974.39,735.23
2016,2,27,10,15,860.0,87.0,1.05,15.5,578.0,992.15,742.7
2016,2,27,10,30,873.0,89.0,1.0,16.0,610.0,994.58,740.3
2016,2,27,10,45,707.5,150.5,0.95,16.5,584.5,916.46,685.73
2016,2,27,11,0,542.0,212.0,0.9,17.0,559.0,804.09,607.62
2016,2,27,11,15,404.0,261.0,0.9,17.0,523.5,692.4,528.3
2016,2,27,11,30,266.0,310.0,0.9,17.0,488.0,604.19,462.75
2016,2,27,11,45,280.0,312.0,0.95,17.0,502.0,608.6,467.16
2016,2,27,12,0,294.0,314.0,1.0,17.0,516.0,611.09,469.23
2016,2,27,12,15,327.5,307.0,1.0,17.0,532.5,619.17,475.46
2016,2,27,12,30,361.0,300.0,1.0,17.0,549.0,624.14,479.35
2016,2,27,12,45,350.0,300.0,1.0,17.5,539.5,596.51,458.17
2016,2,27,13,0,339.0,300.0,1.0,18.0,530.0,568.35,436.87
2016,2,27,13,15,603.0,202.5,1.0,18.0,602.0,664.86,510.26
2016,2,27,13,30,867.0,105.0,1.0,18.0,674.0,716.1,548.13
2016,2,27,13,45,572.0,191.5,1.05,18.0,562.0,561.11,432.83
2016,2,27,14,0,277.0,278.0,1.1,18.0,450.0,423.1,328.53
2016,2,27,14,15,366.0,244.5,1.1,17.5,460.0,419.55,327.06
2016,2,27,14,30,455.0,211.0,1.1,17.0,470.0,412.65,320.54
2016,2,27,14,45,557.5,166.5,1.1,17.0,464.5,384.73,295.68
2016,2,27,15,0,660.0,122.0,1.1,17.0,459.0,347.8,261.44
2016,2,27,15,15,716.5,101.5,1.1,16.5,441.0,301.11,218.52
2016,2,27,15,30,773.0,81.0,1.1,16.0,423.0,249.99,170.63
2016,2,27,15,45,751.5,75.5,1.1,16.0,379.0,188.69,118.32
2016,2,27,16,0,730.0,70.0,1.1,16.0,335.0,129.72,73.61
2016,2,27,16,15,688.0,65.0,1.15,15.5,287.0,73.07,44.19
2016,2,27,16,30,646.0,60.0,1.2,15.0,239.0,47.12,36.45
2016,2,27,16,45,587.0,53.0,1.25,14.5,191.0,42.15,31.98
2016,2,27,17,0,528.0,46.0,1.3,14.0,143.0,37.12,27.27
2016,2,27,17,15,421.0,36.5,1.35,13.5,98.5,29.71,20.23
2016,2,27,17,30,314.0,27.0,1.4,13.0,54.0,22.25,11.74
2016,2,27,17,45,157.0,13.5,1.5,12.5,27.0,11.52,0.0
2016,2,27,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,7.5,2.0,9.5,7.5,6.4,0.0
2016,2,28,7,0,0.0,15.0,2.0,10.0,15.0,12.62,0.0
2016,2,28,7,15,47.0,34.0,2.0,10.5,41.0,87.11,63.38
2016,2,28,7,30,94.0,53.0,2.0,11.0,67.0,145.62,118.82
2016,2,28,7,45,117.0,74.0,2.05,11.5,98.0,191.91,160.2
2016,2,28,8,0,140.0,95.0,2.1,12.0,129.0,238.77,200.92
2016,2,28,8,15,154.5,116.0,2.1,12.0,161.0,279.22,235.31
2016,2,28,8,30,169.0,137.0,2.1,12.0,193.0,319.8,268.86
2016,2,28,8,45,183.5,154.5,2.1,12.5,223.0,355.34,297.01
2016,2,28,9,0,198.0,172.0,2.1,13.0,253.0,391.05,324.58
2016,2,28,9,15,159.0,192.5,2.05,13.5,262.5,379.63,312.38
2016,2,28,9,30,120.0,213.0,2.0,14.0,272.0,365.75,298.46
2016,2,28,9,45,122.0,231.0,1.95,14.5,294.5,387.05,313.76
2016,2,28,10,0,124.0,249.0,1.9,15.0,317.0,407.67,328.12
2016,2,28,10,15,284.0,239.5,1.85,15.0,407.0,573.58,458.14
2016,2,28,10,30,444.0,230.0,1.8,15.0,497.0,740.0,580.72
2016,2,28,10,45,466.5,232.5,1.8,15.5,523.5,760.07,591.7
2016,2,28,11,0,489.0,235.0,1.8,16.0,550.0,777.51,602.21
2016,2,28,11,15,405.0,268.0,1.8,16.0,533.5,701.26,545.16
2016,2,28,11,30,321.0,301.0,1.8,16.0,517.0,646.46,503.21
2016,2,28,11,45,214.5,314.5,1.85,16.5,459.5,530.03,414.87
2016,2,28,12,0,108.0,328.0,1.9,17.0,402.0,419.19,328.76
2016,2,28,12,15,179.5,327.5,1.95,17.0,451.5,492.17,386.14
2016,2,28,12,30,251.0,327.0,2.0,17.0,501.0,541.87,424.29
2016,2,28,12,45,237.0,326.0,2.05,17.0,489.5,515.39,403.9
2016,2,28,13,0,223.0,325.0,2.1,17.0,478.0,489.12,384.05
2016,2,28,13,15,155.5,315.0,2.1,17.0,420.5,415.17,326.86
2016,2,28,13,30,88.0,305.0,2.1,17.0,363.0,336.39,265.44
2016,2,28,13,45,442.5,215.0,2.1,17.0,492.5,500.24,396.24
2016,2,28,14,0,797.0,125.0,2.1,17.0,622.0,600.04,470.93
2016,2,28,14,15,785.5,123.0,2.05,17.0,594.0,544.82,425.68
2016,2,28,14,30,774.0,121.0,2.0,17.0,566.0,488.49,379.47
2016,2,28,14,45,764.0,115.5,2.0,17.0,532.5,429.38,329.87
2016,2,28,15,0,754.0,110.0,2.0,17.0,499.0,370.25,278.75
2016,2,28,15,15,525.0,144.5,1.95,16.5,405.0,277.81,206.63
2016,2,28,15,30,296.0,179.0,1.9,16.0,311.0,212.28,158.97
2016,2,28,15,45,200.5,165.5,1.9,16.0,251.0,162.33,121.29
2016,2,28,16,0,105.0,152.0,1.9,16.0,191.0,125.31,95.63
2016,2,28,16,15,93.0,132.5,1.85,15.5,163.5,99.77,77.34
2016,2,28,16,30,81.0,113.0,1.8,15.0,136.0,84.6,69.54
2016,2,28,16,45,70.0,92.0,1.75,14.5,109.0,69.77,56.39
2016,2,28,17,0,59.0,71.0,1.7,14.0,82.0,54.66,42.72
2016,2,28,17,15,35.5,50.5,1.8,13.5,56.5,39.54,28.8
2016,2,28,17,30,12.0,30.0,1.9,13.0,31.0,24.15,13.62
2016,2,28,17,45,6.0,15.0,2.0,12.5,15.5,12.38,0.0
2016,2,28,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,29,6,45,89.5,9.0,1.45,8.5,13.5,59.73,0.0
2016,2,29,7,0,179.0,18.0,1.4,9.0,27.0,163.01,6.96
2016,2,29,7,15,310.5,30.0,1.45,9.5,67.0,290.82,230.26
2016,2,29,7,30,442.0,42.0,1.5,10.0,107.0,414.86,343.02
2016,2,29,7,45,530.0,49.0,1.55,11.0,156.5,510.32,422.12
2016,2,29,8,0,618.0,56.0,1.6,12.0,206.0,611.35,501.22
2016,2,29,8,15,667.0,61.0,1.55,12.5,255.0,681.14,552.91
2016,2,29,8,30,716.0,66.0,1.5,13.0,304.0,746.34,598.76
2016,2,29,8,45,749.5,70.0,1.5,13.5,351.5,802.38,636.49
2016,2,29,9,0,783.0,74.0,1.5,14.0,399.0,857.07,671.98
2016,2,29,9,15,806.0,77.0,1.5,14.5,442.5,898.62,697.29
2016,2,29,9,30,829.0,80.0,1.5,15.0,486.0,937.56,720.38
2016,2,29,9,45,838.5,85.0,1.5,16.0,523.0,962.81,732.5
2016,2,29,10,0,848.0,90.0,1.5,17.0,560.0,984.48,742.22
2016,2,29,10,15,860.0,92.0,1.45,17.0,592.0,1001.12,750.61
2016,2,29,10,30,872.0,94.0,1.4,17.0,624.0,1013.95,756.61
2016,2,29,10,45,881.5,94.5,1.35,17.5,649.0,1006.78,748.32
2016,2,29,11,0,891.0,95.0,1.3,18.0,674.0,1007.49,745.62
2016,2,29,11,15,896.5,96.0,1.3,18.0,691.5,1000.87,740.5
2016,2,29,11,30,902.0,97.0,1.3,18.0,709.0,990.27,733.09
2016,2,29,11,45,912.5,93.5,1.3,18.5,720.5,975.31,721.68
2016,2,29,12,0,923.0,90.0,1.3,19.0,732.0,956.27,707.84
2016,2,29,12,15,924.0,90.0,1.25,19.0,733.5,928.61,689.06
2016,2,29,12,30,925.0,90.0,1.2,19.0,735.0,897.36,668.09
2016,2,29,12,45,923.0,90.0,1.2,19.5,729.0,860.2,642.74
2016,2,29,13,0,921.0,90.0,1.2,20.0,723.0,819.93,615.3
2016,2,29,13,15,916.5,89.5,1.15,20.0,708.5,774.39,584.67
2016,2,29,13,30,912.0,89.0,1.1,20.0,694.0,726.35,551.26
2016,2,29,13,45,644.0,175.0,1.05,20.0,596.0,596.37,454.9
2016,2,29,14,0,376.0,261.0,1.0,20.0,498.0,464.44,356.27
2016,2,29,14,15,621.0,174.0,0.9,20.0,543.5,503.37,384.86
2016,2,29,14,30,866.0,87.0,0.8,20.0,589.0,500.25,378.02
2016,2,29,14,45,844.0,87.5,0.75,20.5,552.0,437.92,326.04
2016,2,29,15,0,822.0,88.0,0.7,21.0,515.0,376.11,273.72
2016,2,29,15,15,801.0,85.0,0.6,20.5,474.0,312.84,220.04
2016,2,29,15,30,780.0,82.0,0.5,20.0,433.0,251.23,167.33
2016,2,29,15,45,747.0,79.0,0.4,20.0,387.0,189.61,116.54
2016,2,29,16,0,714.0,76.0,0.3,20.0,341.0,127.68,71.13
2016,2,29,16,15,671.5,71.0,0.25,19.5,293.0,71.43,42.86
2016,2,29,16,30,629.0,66.0,0.2,19.0,245.0,51.36,39.56
2016,2,29,16,45,554.0,60.0,0.2,18.5,195.5,47.26,35.99
2016,2,29,17,0,479.0,54.0,0.2,18.0,146.0,43.23,32.25
2016,2,29,17,15,377.0,43.0,0.2,18.0,102.0,34.83,24.42
2016,2,29,17,30,275.0,32.0,0.2,18.0,58.0,26.31,15.67
2016,2,29,17,45,137.5,16.0,0.2,18.0,29.0,13.0,0.0
2016,2,29,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,6,45,77.5,9.5,1.6,10.5,14.0,53.25,0.0
2016,3,1,7,0,155.0,19.0,1.6,11.0,28.0,147.4,38.46
2016,3,1,7,15,258.5,33.5,1.65,11.5,65.5,259.43,206.27
2016,3,1,7,30,362.0,48.0,1.7,12.0,103.0,363.73,300.64
2016,3,1,7,45,427.5,58.5,1.8,13.0,147.5,443.44,368.24
2016,3,1,8,0,493.0,69.0,1.9,14.0,192.0,527.07,435.07
2016,3,1,8,15,544.5,74.5,1.9,14.5,236.5,595.91,487.75
2016,3,1,8,30,596.0,80.0,1.9,15.0,281.0,665.89,539.02
2016,3,1,8,45,567.5,100.5,1.95,15.5,314.0,682.27,549.04
2016,3,1,9,0,539.0,121.0,2.0,16.0,347.0,684.79,548.82
2016,3,1,9,15,495.5,147.0,2.1,16.5,372.0,685.5,547.57
2016,3,1,9,30,452.0,173.0,2.2,17.0,397.0,681.12,541.31
2016,3,1,9,45,463.0,186.0,2.3,17.5,430.5,711.09,561.38
2016,3,1,10,0,474.0,199.0,2.4,18.0,464.0,738.87,579.37
2016,3,1,10,15,535.5,189.5,2.45,18.0,505.0,788.9,615.51
2016,3,1,10,30,597.0,180.0,2.5,18.0,546.0,845.63,654.75
2016,3,1,10,45,763.5,131.0,2.55,18.0,618.0,951.38,726.83
2016,3,1,11,0,930.0,82.0,2.6,18.0,690.0,1031.19,779.21
2016,3,1,11,15,935.0,82.5,2.6,18.0,708.0,1023.19,772.18
2016,3,1,11,30,940.0,83.0,2.6,18.0,726.0,1011.09,763.5
2016,3,1,11,45,945.0,82.5,2.6,18.5,736.5,993.75,750.06
2016,3,1,12,0,950.0,82.0,2.6,19.0,747.0,972.37,734.13
2016,3,1,12,15,950.0,82.0,2.55,19.0,748.5,943.12,713.96
2016,3,1,12,30,950.0,82.0,2.5,19.0,750.0,910.26,691.43
2016,3,1,12,45,946.0,83.0,2.5,19.0,743.0,871.72,665.44
2016,3,1,13,0,942.0,84.0,2.5,19.0,736.0,830.1,637.2
2016,3,1,13,15,936.5,83.0,2.5,18.5,720.5,782.44,605.63
2016,3,1,13,30,931.0,82.0,2.5,18.0,705.0,732.33,571.27
2016,3,1,13,45,924.5,80.5,2.5,18.0,682.5,678.85,530.76
2016,3,1,14,0,918.0,79.0,2.5,18.0,660.0,623.52,487.7
2016,3,1,14,15,906.5,78.0,2.45,18.0,629.5,564.39,440.24
2016,3,1,14,30,895.0,77.0,2.4,18.0,599.0,504.44,390.66
2016,3,1,14,45,880.5,74.5,2.4,18.0,562.5,441.3,337.2
2016,3,1,15,0,866.0,72.0,2.4,18.0,526.0,378.31,282.22
2016,3,1,15,15,560.5,130.5,2.35,17.5,415.0,278.47,205.48
2016,3,1,15,30,255.0,189.0,2.3,17.0,304.0,209.4,157.62
2016,3,1,15,45,352.5,154.0,2.3,17.0,296.0,177.63,126.69
2016,3,1,16,0,450.0,119.0,2.3,17.0,288.0,132.64,87.41
2016,3,1,16,15,426.5,105.0,2.1,16.0,248.0,87.03,61.06
2016,3,1,16,30,403.0,91.0,1.9,15.0,208.0,66.54,53.66
2016,3,1,16,45,364.5,77.0,1.75,14.5,167.0,57.15,45.33
2016,3,1,17,0,326.0,63.0,1.6,14.0,126.0,47.45,36.5
2016,3,1,17,15,268.5,47.5,1.5,13.5,89.0,36.25,26.15
2016,3,1,17,30,211.0,32.0,1.4,13.0,52.0,24.74,14.94
2016,3,1,17,45,105.5,16.0,1.35,13.0,26.0,12.45,0.0
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,8.5,0.9,11.5,8.5,7.26,0.0
2016,3,2,7,0,0.0,17.0,1.0,12.0,17.0,14.03,0.63
2016,3,2,7,15,11.5,36.0,1.05,12.5,38.0,48.75,34.55
2016,3,2,7,30,23.0,55.0,1.1,13.0,59.0,79.29,61.93
2016,3,2,7,45,33.5,75.5,1.15,14.0,83.0,111.14,89.65
2016,3,2,8,0,44.0,96.0,1.2,15.0,107.0,142.9,116.7
2016,3,2,8,15,51.5,116.5,1.2,15.5,132.0,172.31,141.21
2016,3,2,8,30,59.0,137.0,1.2,16.0,157.0,201.78,165.15
2016,3,2,8,45,81.5,159.0,1.2,16.5,191.0,247.1,201.83
2016,3,2,9,0,104.0,181.0,1.2,17.0,225.0,312.36,253.1
2016,3,2,9,15,234.5,187.5,1.2,17.0,301.0,463.79,372.91
2016,3,2,9,30,365.0,194.0,1.2,17.0,377.0,599.62,475.0
2016,3,2,9,45,353.5,214.0,1.3,17.5,402.0,614.21,482.29
2016,3,2,10,0,342.0,234.0,1.4,18.0,427.0,626.52,489.09
2016,3,2,10,15,608.5,160.5,1.45,18.0,527.5,838.58,642.74
2016,3,2,10,30,875.0,87.0,1.5,18.0,628.0,998.0,746.62
2016,3,2,10,45,881.0,90.0,1.6,18.5,652.5,1002.19,746.25
2016,3,2,11,0,887.0,93.0,1.7,19.0,677.0,1002.4,745.42
2016,3,2,11,15,893.0,93.5,1.8,19.0,695.0,995.66,741.6
2016,3,2,11,30,899.0,94.0,1.9,19.0,713.0,984.96,735.33
2016,3,2,11,45,899.5,96.0,2.0,19.0,722.5,966.82,724.2
2016,3,2,12,0,900.0,98.0,2.1,19.0,732.0,944.92,710.64
2016,3,2,12,15,901.0,98.5,2.15,19.0,734.5,918.19,693.26
2016,3,2,12,30,902.0,99.0,2.2,19.0,737.0,887.93,673.5
2016,3,2,12,45,686.0,183.5,2.3,19.0,666.0,775.38,595.83
2016,3,2,13,0,470.0,268.0,2.4,19.0,595.0,650.14,502.91
2016,3,2,13,15,446.0,277.5,2.4,18.5,583.0,614.17,477.49
2016,3,2,13,30,422.0,287.0,2.4,18.0,571.0,568.8,444.24
2016,3,2,13,45,442.0,264.5,2.45,18.0,553.5,543.09,425.08
2016,3,2,14,0,462.0,242.0,2.5,18.0,536.0,505.13,396.1
2016,3,2,14,15,327.5,256.5,2.5,17.5,460.0,407.57,320.71
2016,3,2,14,30,193.0,271.0,2.5,17.0,384.0,326.32,257.41
2016,3,2,14,45,133.5,250.0,2.5,17.0,326.5,267.82,211.23
2016,3,2,15,0,74.0,229.0,2.5,17.0,269.0,214.39,169.13
2016,3,2,15,15,37.0,180.0,2.45,16.5,200.0,157.54,124.23
2016,3,2,15,30,0.0,131.0,2.4,16.0,131.0,106.97,84.26
2016,3,2,15,45,0.0,129.0,2.35,16.0,129.0,104.31,82.35
2016,3,2,16,0,0.0,127.0,2.3,16.0,127.0,101.19,79.93
2016,3,2,16,15,0.0,109.0,2.15,15.5,109.0,86.34,67.76
2016,3,2,16,30,0.0,91.0,2.0,15.0,91.0,72.36,58.81
2016,3,2,16,45,0.0,74.0,1.9,14.5,74.0,59.29,47.24
2016,3,2,17,0,0.0,57.0,1.8,14.0,57.0,46.09,35.33
2016,3,2,17,15,0.0,40.0,1.8,13.5,40.0,32.76,23.14
2016,3,2,17,30,0.0,23.0,1.8,13.0,23.0,18.98,10.29
2016,3,2,17,45,0.0,11.5,1.8,13.0,11.5,9.47,0.0
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.5,1.55,12.5,7.5,6.4,0.0
2016,3,3,7,0,0.0,15.0,1.6,13.0,15.0,12.36,1.19
2016,3,3,7,15,0.0,32.5,1.55,13.0,32.5,28.72,17.98
2016,3,3,7,30,0.0,50.0,1.5,13.0,50.0,46.37,33.66
2016,3,3,7,45,0.5,70.0,1.5,13.5,70.0,66.91,51.52
2016,3,3,8,0,1.0,90.0,1.5,14.0,90.0,86.88,68.64
2016,3,3,8,15,7.5,108.5,1.4,14.0,111.0,109.77,88.28
2016,3,3,8,30,14.0,127.0,1.3,14.0,132.0,132.96,107.85
2016,3,3,8,45,24.0,147.5,1.2,14.0,157.5,162.02,132.08
2016,3,3,9,0,34.0,168.0,1.1,14.0,183.0,209.04,170.46
2016,3,3,9,15,55.5,193.0,1.1,14.0,220.0,257.2,209.46
2016,3,3,9,30,77.0,218.0,1.1,14.0,257.0,305.67,247.89
2016,3,3,9,45,43.5,206.5,1.1,14.5,229.0,254.06,204.49
2016,3,3,10,0,10.0,195.0,1.1,15.0,201.0,186.59,148.6
2016,3,3,10,15,11.5,206.0,1.1,15.0,213.0,197.57,157.41
2016,3,3,10,30,13.0,217.0,1.1,15.0,225.0,208.55,165.89
2016,3,3,10,45,13.5,224.0,1.15,15.0,233.0,214.43,170.31
