Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,45,55.5,23.0,2.5,9.5,29.5,77.21,44.96
2016,3,14,7,0,111.0,46.0,2.5,10.0,59.0,152.14,122.8
2016,3,14,7,15,160.0,66.5,2.5,10.0,95.5,216.18,181.05
2016,3,14,7,30,209.0,87.0,2.5,10.0,132.0,283.76,240.74
2016,3,14,7,45,245.0,105.5,2.55,10.5,172.5,341.49,290.01
2016,3,14,8,0,281.0,124.0,2.6,11.0,213.0,401.38,339.4
2016,3,14,8,15,321.5,135.0,2.6,11.0,252.5,456.63,384.38
2016,3,14,8,30,362.0,146.0,2.6,11.0,292.0,534.5,445.49
2016,3,14,8,45,343.0,170.0,2.65,11.5,321.5,534.04,442.49
2016,3,14,9,0,324.0,194.0,2.7,12.0,351.0,551.2,453.08
2016,3,14,9,15,373.5,202.0,2.65,12.0,399.5,612.43,499.73
2016,3,14,9,30,423.0,210.0,2.6,12.0,448.0,696.35,561.44
2016,3,14,9,45,520.0,193.0,2.6,12.5,504.5,777.15,620.42
2016,3,14,10,0,617.0,176.0,2.6,13.0,561.0,866.96,682.67
2016,3,14,10,15,462.0,239.5,2.6,13.0,536.0,771.76,609.0
2016,3,14,10,30,307.0,303.0,2.6,13.0,511.0,660.84,523.04
2016,3,14,10,45,213.0,323.5,2.6,13.5,470.5,561.03,445.3
2016,3,14,11,0,119.0,344.0,2.6,14.0,430.0,483.33,382.58
2016,3,14,11,15,91.0,341.0,2.6,14.0,407.5,425.19,337.49
2016,3,14,11,30,63.0,338.0,2.6,14.0,385.0,389.19,308.75
2016,3,14,11,45,166.5,350.0,2.6,14.5,476.5,513.82,406.26
2016,3,14,12,0,270.0,362.0,2.6,15.0,568.0,630.25,493.22
2016,3,14,12,15,290.5,358.0,2.65,15.0,579.5,629.9,492.59
2016,3,14,12,30,311.0,354.0,2.7,15.0,591.0,627.1,490.95
2016,3,14,12,45,165.5,315.5,2.75,15.0,441.5,437.98,346.64
2016,3,14,13,0,20.0,277.0,2.8,15.0,292.0,253.54,200.43
2016,3,14,13,15,157.5,306.0,2.85,15.0,420.5,399.85,318.76
2016,3,14,13,30,295.0,335.0,2.9,15.0,549.0,518.1,410.1
2016,3,14,13,45,284.0,325.5,3.0,15.0,526.5,480.83,380.72
2016,3,14,14,0,273.0,316.0,3.1,15.0,504.0,444.17,352.2
2016,3,14,14,15,239.5,306.0,3.15,15.0,466.0,390.69,310.05
2016,3,14,14,30,206.0,296.0,3.2,15.0,428.0,347.24,275.35
2016,3,14,14,45,488.0,208.5,3.3,15.0,496.0,381.04,298.12
2016,3,14,15,0,770.0,121.0,3.4,15.0,564.0,374.79,283.76
2016,3,14,15,15,438.5,171.0,3.4,14.5,419.5,264.6,199.48
2016,3,14,15,30,107.0,221.0,3.4,14.0,275.0,195.59,153.51
2016,3,14,15,45,383.0,163.5,3.45,14.0,330.0,182.02,130.14
2016,3,14,16,0,659.0,106.0,3.5,14.0,385.0,135.72,83.58
2016,3,14,16,15,618.0,99.5,3.45,13.5,335.5,81.76,58.36
2016,3,14,16,30,577.0,93.0,3.4,13.0,286.0,70.14,57.31
2016,3,14,16,45,518.0,84.5,3.35,12.5,236.5,64.97,52.83
2016,3,14,17,0,459.0,76.0,3.3,12.0,187.0,57.14,45.77
2016,3,14,17,15,372.0,64.0,3.2,11.5,139.5,48.47,37.75
2016,3,14,17,30,285.0,52.0,3.1,11.0,92.0,39.69,29.36
2016,3,14,17,45,142.5,35.5,3.05,10.5,55.5,27.6,17.06
2016,3,14,18,0,0.0,19.0,3.0,10.0,19.0,15.27,0.0
2016,3,14,18,15,0.0,9.5,2.95,9.5,9.5,8.11,0.0
2016,3,14,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,5.5,1.8,6.5,5.5,0.0,0.0
2016,3,15,6,30,0.0,11.0,1.8,7.0,11.0,9.39,0.0
2016,3,15,6,45,168.0,25.5,1.8,8.0,46.5,165.17,112.04
2016,3,15,7,0,336.0,40.0,1.8,9.0,82.0,306.17,252.05
2016,3,15,7,15,427.5,50.0,1.75,9.5,129.5,399.72,334.89
2016,3,15,7,30,519.0,60.0,1.7,10.0,177.0,500.74,419.02
2016,3,15,7,45,585.0,66.0,1.65,10.5,228.5,583.0,483.5
2016,3,15,8,0,651.0,72.0,1.6,11.0,280.0,668.45,547.14
2016,3,15,8,15,690.0,76.5,1.6,11.5,330.0,730.95,591.15
2016,3,15,8,30,729.0,81.0,1.6,12.0,380.0,787.84,629.59
2016,3,15,8,45,760.0,84.0,1.6,13.0,428.0,840.75,662.73
2016,3,15,9,0,791.0,87.0,1.6,14.0,476.0,891.99,693.65
2016,3,15,9,15,811.0,90.0,1.55,14.0,519.0,930.43,716.9
2016,3,15,9,30,831.0,93.0,1.5,14.0,562.0,966.0,737.95
2016,3,15,9,45,848.0,94.0,1.45,14.5,600.5,992.89,751.55
2016,3,15,10,0,865.0,95.0,1.4,15.0,639.0,1004.3,754.9
2016,3,15,10,15,875.5,97.0,1.4,15.0,671.0,1018.57,762.67
2016,3,15,10,30,886.0,99.0,1.4,15.0,703.0,1028.98,768.0
2016,3,15,10,45,895.0,99.5,1.4,15.5,728.0,1032.15,767.4
2016,3,15,11,0,904.0,100.0,1.4,16.0,753.0,1031.29,764.46
2016,3,15,11,15,908.5,100.5,1.4,16.0,770.0,1021.87,757.63
2016,3,15,11,30,913.0,101.0,1.4,16.0,787.0,1008.45,748.48
2016,3,15,11,45,916.5,101.0,1.45,16.5,796.0,989.55,735.37
2016,3,15,12,0,920.0,101.0,1.5,17.0,805.0,966.76,719.86
2016,3,15,12,15,920.5,101.0,1.55,17.0,806.0,937.48,701.44
2016,3,15,12,30,921.0,101.0,1.6,17.0,807.0,904.66,680.62
2016,3,15,12,45,922.0,99.5,1.65,17.5,801.0,867.33,655.37
2016,3,15,13,0,923.0,98.0,1.7,18.0,795.0,826.74,627.77
2016,3,15,13,15,919.5,97.0,1.75,18.0,779.5,780.22,596.99
2016,3,15,13,30,916.0,96.0,1.8,18.0,764.0,731.18,562.73
2016,3,15,13,45,908.5,95.5,1.85,18.0,741.0,677.72,523.27
2016,3,15,14,0,901.0,95.0,1.9,18.0,718.0,622.56,481.27
2016,3,15,14,15,892.0,93.5,1.95,18.0,688.0,564.23,435.46
2016,3,15,14,30,883.0,92.0,2.0,18.0,658.0,504.9,387.18
2016,3,15,14,45,869.5,90.0,2.05,18.0,621.0,442.54,334.88
2016,3,15,15,0,856.0,88.0,2.1,18.0,584.0,378.11,279.31
2016,3,15,15,15,838.0,85.5,2.1,17.5,541.5,313.63,222.93
2016,3,15,15,30,820.0,83.0,2.1,17.0,499.0,250.44,167.43
2016,3,15,15,45,796.0,79.5,2.15,17.0,452.5,187.08,114.22
2016,3,15,16,0,772.0,76.0,2.2,17.0,406.0,126.38,70.56
2016,3,15,16,15,737.5,72.0,2.2,16.5,356.0,67.97,45.47
2016,3,15,16,30,703.0,68.0,2.2,16.0,306.0,56.95,45.0
2016,3,15,16,45,651.5,62.5,2.2,15.5,254.5,48.68,37.78
2016,3,15,17,0,600.0,57.0,2.2,15.0,203.0,45.05,34.54
2016,3,15,17,15,520.0,49.0,2.3,14.0,154.0,39.2,29.21
2016,3,15,17,30,440.0,41.0,2.4,13.0,105.0,33.32,23.61
2016,3,15,17,45,299.5,29.0,2.55,12.5,64.5,23.68,13.93
2016,3,15,18,0,159.0,17.0,2.7,12.0,24.0,13.92,0.0
2016,3,15,18,15,79.5,8.5,2.7,11.5,12.0,7.26,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,5.0,1.1,8.5,5.0,0.0,0.0
2016,3,16,6,30,0.0,10.0,1.0,9.0,10.0,8.54,0.0
2016,3,16,6,45,54.0,28.0,0.9,10.0,35.0,75.22,50.75
2016,3,16,7,0,108.0,46.0,0.8,11.0,60.0,147.31,119.07
2016,3,16,7,15,135.5,67.0,0.8,11.5,92.5,197.52,163.63
2016,3,16,7,30,163.0,88.0,0.8,12.0,125.0,248.99,207.8
2016,3,16,7,45,179.5,109.0,0.85,12.5,159.5,293.14,244.36
2016,3,16,8,0,196.0,130.0,0.9,13.0,194.0,337.7,280.0
2016,3,16,8,15,209.0,150.0,1.0,13.5,228.0,378.12,311.35
2016,3,16,8,30,222.0,170.0,1.1,14.0,262.0,418.44,341.81
2016,3,16,8,45,517.0,126.5,1.25,14.5,374.0,663.02,531.52
2016,3,16,9,0,812.0,83.0,1.4,15.0,486.0,907.49,701.13
2016,3,16,9,15,831.0,85.5,1.4,15.5,529.5,944.66,719.91
2016,3,16,9,30,850.0,88.0,1.4,16.0,573.0,978.89,739.06
2016,3,16,9,45,864.0,90.0,1.45,16.5,611.0,992.49,745.28
2016,3,16,10,0,878.0,92.0,1.5,17.0,649.0,1014.07,757.07
2016,3,16,10,15,888.0,93.5,1.5,17.0,680.5,1027.27,763.96
2016,3,16,10,30,898.0,95.0,1.5,17.0,712.0,1036.58,768.55
2016,3,16,10,45,905.5,96.0,1.55,17.5,736.0,1038.75,768.13
2016,3,16,11,0,913.0,97.0,1.6,18.0,760.0,1036.85,765.34
2016,3,16,11,15,917.0,97.5,1.6,18.0,777.0,1026.79,758.13
2016,3,16,11,30,921.0,98.0,1.6,18.0,794.0,1012.71,748.58
2016,3,16,11,45,923.5,98.0,1.6,18.5,802.5,992.66,733.94
2016,3,16,12,0,926.0,98.0,1.6,19.0,811.0,968.75,716.98
2016,3,16,12,15,926.0,98.0,1.6,19.0,811.5,938.83,697.54
2016,3,16,12,30,926.0,98.0,1.6,19.0,812.0,905.38,675.8
2016,3,16,12,45,928.0,95.5,1.65,19.5,805.5,867.65,650.48
2016,3,16,13,0,930.0,93.0,1.7,20.0,799.0,826.6,622.78
2016,3,16,13,15,926.0,92.5,1.7,20.0,783.5,779.93,591.68
2016,3,16,13,30,922.0,92.0,1.7,20.0,768.0,730.74,557.34
2016,3,16,13,45,916.0,91.0,1.7,20.0,745.0,677.5,518.08
2016,3,16,14,0,910.0,90.0,1.7,20.0,722.0,622.39,476.28
2016,3,16,14,15,900.5,88.5,1.7,20.0,692.0,563.37,430.22
2016,3,16,14,30,891.0,87.0,1.7,20.0,662.0,503.38,381.83
2016,3,16,14,45,878.5,85.0,1.7,20.0,625.0,441.03,329.96
2016,3,16,15,0,866.0,83.0,1.7,20.0,588.0,378.63,276.41
2016,3,16,15,15,849.0,80.5,1.65,19.5,546.0,314.75,221.0
2016,3,16,15,30,832.0,78.0,1.6,19.0,504.0,247.96,163.19
2016,3,16,15,45,808.5,75.0,1.6,19.0,457.0,184.41,110.39
2016,3,16,16,0,785.0,72.0,1.6,19.0,410.0,123.42,67.14
2016,3,16,16,15,752.0,68.0,1.55,18.0,360.0,64.27,42.47
2016,3,16,16,30,719.0,64.0,1.5,17.0,310.0,53.8,42.04
2016,3,16,16,45,671.0,59.0,1.45,16.5,259.0,50.2,38.98
2016,3,16,17,0,623.0,54.0,1.4,16.0,208.0,42.79,32.42
2016,3,16,17,15,546.0,46.5,1.45,15.5,158.5,37.25,27.34
2016,3,16,17,30,469.0,39.0,1.5,15.0,109.0,31.67,22.03
2016,3,16,17,45,335.5,28.0,1.6,14.5,67.5,22.84,13.3
2016,3,16,18,0,202.0,17.0,1.7,14.0,26.0,13.92,0.0
2016,3,16,18,15,101.0,8.5,1.7,13.5,13.0,7.26,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,9.0,2.1,10.5,9.0,7.68,0.0
2016,3,17,6,30,0.0,18.0,2.2,11.0,18.0,15.36,0.0
2016,3,17,6,45,228.0,27.5,2.35,11.5,58.0,209.87,155.58
2016,3,17,7,0,456.0,37.0,2.5,12.0,98.0,382.13,313.7
2016,3,17,7,15,540.0,44.5,2.45,12.5,148.0,472.74,392.55
2016,3,17,7,30,624.0,52.0,2.4,13.0,198.0,569.97,471.35
2016,3,17,7,45,676.0,57.5,2.4,13.5,250.5,639.51,525.06
2016,3,17,8,0,728.0,63.0,2.4,14.0,303.0,716.55,581.86
2016,3,17,8,15,763.0,67.0,2.3,14.5,354.5,777.96,623.95
2016,3,17,8,30,798.0,71.0,2.2,15.0,406.0,838.72,663.84
2016,3,17,8,45,822.5,74.0,2.1,15.5,454.5,887.24,693.57
2016,3,17,9,0,847.0,77.0,2.0,16.0,503.0,933.63,720.9
2016,3,17,9,15,865.0,79.5,1.9,16.5,546.5,959.51,733.52
2016,3,17,9,30,883.0,82.0,1.8,17.0,590.0,992.99,751.14
2016,3,17,9,45,896.0,84.0,1.75,17.5,628.5,1017.52,763.08
2016,3,17,10,0,909.0,86.0,1.7,18.0,667.0,1038.39,772.63
2016,3,17,10,15,918.5,87.5,1.65,18.5,698.5,1051.23,776.98
2016,3,17,10,30,928.0,89.0,1.6,19.0,730.0,1060.05,778.93
2016,3,17,10,45,934.0,90.0,1.55,19.5,754.5,1060.58,775.75
2016,3,17,11,0,940.0,91.0,1.5,20.0,779.0,1056.94,770.21
2016,3,17,11,15,944.0,91.5,1.4,20.0,796.0,1046.55,761.2
2016,3,17,11,30,948.0,92.0,1.3,20.0,813.0,1032.02,749.81
2016,3,17,11,45,950.5,92.5,1.25,20.5,822.0,1011.96,734.6
2016,3,17,12,0,953.0,93.0,1.2,21.0,831.0,987.91,717.1
2016,3,17,12,15,953.0,93.0,1.1,21.0,831.5,957.19,696.02
2016,3,17,12,30,953.0,93.0,1.0,21.0,832.0,922.85,672.75
2016,3,17,12,45,950.0,93.0,0.95,21.5,824.0,882.57,645.29
2016,3,17,13,0,947.0,93.0,0.9,22.0,816.0,839.21,615.88
2016,3,17,13,15,943.0,92.5,0.8,22.0,800.0,791.74,584.07
2016,3,17,13,30,939.0,92.0,0.7,22.0,784.0,741.69,549.25
2016,3,17,13,45,932.5,90.5,0.6,22.0,760.5,686.74,509.25
2016,3,17,14,0,926.0,89.0,0.5,22.0,737.0,629.97,467.0
2016,3,17,14,15,917.0,87.5,0.5,22.0,706.0,570.3,422.58
2016,3,17,14,30,908.0,86.0,0.5,22.0,675.0,509.59,375.69
2016,3,17,14,45,895.5,84.0,0.5,22.0,637.5,446.22,325.07
2016,3,17,15,0,883.0,82.0,0.5,22.0,600.0,382.78,272.58
2016,3,17,15,15,865.5,80.0,0.55,22.0,557.0,318.12,218.12
2016,3,17,15,30,848.0,78.0,0.6,22.0,514.0,250.5,161.1
2016,3,17,15,45,824.5,75.0,0.7,22.0,466.5,185.91,108.95
2016,3,17,16,0,801.0,72.0,0.8,22.0,419.0,123.88,66.07
2016,3,17,16,15,768.0,68.0,0.85,21.5,368.5,63.7,49.59
2016,3,17,16,30,735.0,64.0,0.9,21.0,318.0,53.9,41.42
2016,3,17,16,45,687.0,59.0,0.95,20.5,266.0,50.28,38.4
2016,3,17,17,0,639.0,54.0,1.0,20.0,214.0,46.64,35.23
2016,3,17,17,15,563.0,46.5,1.1,19.0,163.5,37.29,26.98
2016,3,17,17,30,487.0,39.0,1.2,18.0,113.0,31.68,21.78
2016,3,17,17,45,354.5,28.5,1.35,17.5,71.0,23.27,13.6
2016,3,17,18,0,222.0,18.0,1.5,17.0,29.0,14.78,0.0
2016,3,17,18,15,111.0,9.0,1.5,16.5,14.5,7.68,0.0
2016,3,17,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,74.5,7.5,2.35,10.5,10.5,43.63,0.0
2016,3,18,6,30,149.0,15.0,2.4,11.0,21.0,121.24,0.0
2016,3,18,6,45,291.0,27.5,2.45,11.5,61.0,247.95,189.12
2016,3,18,7,0,433.0,40.0,2.5,12.0,101.0,370.97,305.35
2016,3,18,7,15,517.0,48.5,2.45,12.0,151.0,462.14,385.38
2016,3,18,7,30,601.0,57.0,2.4,12.0,201.0,559.87,465.52
2016,3,18,7,45,300.5,69.0,2.4,12.5,141.0,351.36,296.69
2016,3,18,8,0,0.0,81.0,2.4,13.0,81.0,69.46,53.84
2016,3,18,8,15,0.0,99.0,2.4,13.5,99.0,86.23,68.14
2016,3,18,8,30,0.0,117.0,2.4,14.0,117.0,102.95,81.87
2016,3,18,8,45,41.0,168.0,2.4,14.5,188.5,209.12,171.04
2016,3,18,9,0,82.0,219.0,2.4,15.0,260.0,307.95,250.96
2016,3,18,9,15,98.5,241.0,2.4,15.0,295.5,347.65,281.82
2016,3,18,9,30,115.0,263.0,2.4,15.0,331.0,408.76,328.89
2016,3,18,9,45,83.0,269.5,2.4,15.5,320.0,359.26,287.74
2016,3,18,10,0,51.0,276.0,2.4,16.0,309.0,330.62,263.18
2016,3,18,10,15,71.0,300.0,2.35,16.0,348.5,374.85,297.67
2016,3,18,10,30,91.0,324.0,2.3,16.0,388.0,418.47,330.86
2016,3,18,10,45,142.5,341.0,2.3,16.5,444.5,506.7,397.44
2016,3,18,11,0,194.0,358.0,2.3,17.0,501.0,571.11,444.64
2016,3,18,11,15,352.5,319.0,2.25,17.0,586.0,698.24,540.18
2016,3,18,11,30,511.0,280.0,2.2,17.0,671.0,818.84,626.93
2016,3,18,11,45,716.5,195.5,2.2,17.5,750.0,917.49,695.75
2016,3,18,12,0,922.0,111.0,2.2,18.0,829.0,977.97,733.8
2016,3,18,12,15,922.0,111.0,2.15,18.0,829.5,947.79,712.34
2016,3,18,12,30,922.0,111.0,2.1,18.0,830.0,914.1,689.52
2016,3,18,12,45,917.5,112.0,2.1,18.0,821.5,874.35,663.06
2016,3,18,13,0,913.0,113.0,2.1,18.0,813.0,831.7,634.47
2016,3,18,13,15,908.5,112.0,2.15,18.0,797.0,784.48,602.84
2016,3,18,13,30,904.0,111.0,2.2,18.0,781.0,734.86,567.24
2016,3,18,13,45,898.0,109.0,2.3,18.0,758.0,681.18,527.6
2016,3,18,14,0,892.0,107.0,2.4,18.0,735.0,625.73,485.28
2016,3,18,14,15,882.0,105.5,2.45,18.0,704.0,567.07,438.82
2016,3,18,14,30,872.0,104.0,2.5,18.0,673.0,507.58,390.09
2016,3,18,14,45,862.0,100.5,2.55,18.0,636.5,444.71,337.1
2016,3,18,15,0,852.0,97.0,2.6,18.0,600.0,381.65,282.28
2016,3,18,15,15,834.0,94.0,2.65,17.5,557.0,316.82,225.55
2016,3,18,15,30,816.0,91.0,2.7,17.0,514.0,253.33,169.83
2016,3,18,15,45,626.5,119.5,2.75,16.5,426.5,185.53,120.65
2016,3,18,16,0,437.0,148.0,2.8,16.0,339.0,141.87,96.79
2016,3,18,16,15,408.5,136.0,2.65,15.5,298.0,98.31,81.22
2016,3,18,16,30,380.0,124.0,2.5,15.0,257.0,87.47,72.08
2016,3,18,16,45,350.5,107.0,2.45,14.5,214.5,76.86,62.93
2016,3,18,17,0,321.0,90.0,2.4,14.0,172.0,65.82,53.16
2016,3,18,17,15,277.0,72.5,2.3,13.5,131.5,53.89,42.36
2016,3,18,17,30,233.0,55.0,2.2,13.0,91.0,41.54,30.96
2016,3,18,17,45,150.5,37.5,2.15,12.5,57.5,29.22,19.1
2016,3,18,18,0,68.0,20.0,2.1,12.0,24.0,15.85,0.0
2016,3,18,18,15,34.0,10.0,2.05,11.5,12.0,8.54,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,6.0,1.55,11.0,6.0,5.12,0.0
2016,3,19,6,30,0.0,12.0,1.6,11.0,12.0,9.89,0.0
2016,3,19,6,45,16.0,31.5,1.7,11.5,34.0,44.55,30.19
2016,3,19,7,0,32.0,51.0,1.8,12.0,56.0,78.04,60.89
2016,3,19,7,15,47.0,72.5,1.85,12.0,82.5,113.97,92.85
2016,3,19,7,30,62.0,94.0,1.9,12.0,109.0,150.2,124.68
2016,3,19,7,45,73.5,115.5,1.95,12.5,137.5,184.25,153.69
2016,3,19,8,0,85.0,137.0,2.0,13.0,166.0,218.7,182.3
2016,3,19,8,15,134.5,159.0,2.0,13.0,213.0,304.81,253.83
2016,3,19,8,30,184.0,181.0,2.0,13.0,260.0,377.27,312.41
2016,3,19,8,45,239.0,196.5,2.05,13.5,311.5,468.71,383.72
2016,3,19,9,0,294.0,212.0,2.1,14.0,363.0,542.79,439.69
2016,3,19,9,15,147.5,191.5,2.05,14.5,267.5,355.2,288.83
2016,3,19,9,30,1.0,171.0,2.0,15.0,172.0,152.03,120.3
2016,3,19,9,45,75.0,238.0,2.0,15.5,287.0,313.5,252.43
2016,3,19,10,0,149.0,305.0,2.0,16.0,402.0,485.68,384.68
2016,3,19,10,15,174.5,320.0,2.0,16.0,439.0,524.96,412.85
2016,3,19,10,30,200.0,335.0,2.0,16.0,476.0,563.26,440.8
2016,3,19,10,45,256.0,337.5,2.0,16.5,524.0,638.67,495.23
2016,3,19,11,0,312.0,340.0,2.0,17.0,572.0,689.96,531.18
2016,3,19,11,15,315.5,347.5,2.0,17.0,586.0,691.88,531.45
2016,3,19,11,30,319.0,355.0,2.0,17.0,600.0,691.91,530.89
2016,3,19,11,45,296.0,365.0,2.05,17.0,594.5,667.5,512.65
2016,3,19,12,0,273.0,375.0,2.1,17.0,589.0,642.41,494.08
2016,3,19,12,15,329.0,360.0,2.1,17.0,618.0,662.28,509.75
2016,3,19,12,30,385.0,345.0,2.1,17.0,647.0,677.67,521.66
2016,3,19,12,45,642.0,223.5,2.1,17.0,721.0,769.48,592.31
2016,3,19,13,0,899.0,102.0,2.1,17.0,795.0,809.38,622.2
2016,3,19,13,15,896.0,101.0,2.05,17.0,780.5,764.03,589.99
2016,3,19,13,30,893.0,100.0,2.0,17.0,766.0,716.19,554.97
2016,3,19,13,45,891.0,97.5,2.0,17.0,744.5,665.3,516.61
2016,3,19,14,0,889.0,95.0,2.0,17.0,723.0,612.26,475.5
2016,3,19,14,15,880.5,93.5,2.0,17.0,693.5,554.76,429.68
2016,3,19,14,30,872.0,92.0,2.0,17.0,664.0,496.24,381.53
2016,3,19,14,45,864.0,88.5,2.05,17.0,629.0,435.45,330.1
2016,3,19,15,0,856.0,85.0,2.1,17.0,594.0,374.15,276.56
2016,3,19,15,15,840.0,82.5,2.15,16.5,552.5,311.15,221.11
2016,3,19,15,30,824.0,80.0,2.2,16.0,511.0,244.98,163.04
2016,3,19,15,45,806.5,76.0,2.3,16.0,465.5,182.06,109.99
2016,3,19,16,0,789.0,72.0,2.4,16.0,420.0,120.98,66.37
2016,3,19,16,15,757.5,68.0,2.35,15.5,370.0,61.71,49.11
2016,3,19,16,30,726.0,64.0,2.3,15.0,320.0,53.68,42.26
2016,3,19,16,45,686.5,58.0,2.3,15.0,269.5,49.32,38.44
2016,3,19,17,0,647.0,52.0,2.3,15.0,219.0,44.86,34.41
2016,3,19,17,15,574.5,45.5,2.15,14.0,169.0,39.66,29.71
2016,3,19,17,30,502.0,39.0,2.0,13.0,119.0,31.63,22.3
2016,3,19,17,45,379.0,29.0,1.9,12.5,76.5,23.65,14.51
2016,3,19,18,0,256.0,19.0,1.8,12.0,34.0,15.6,0.67
2016,3,19,18,15,128.0,9.5,1.75,11.5,17.0,8.11,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.0,2.4,11.5,7.0,5.97,0.0
2016,3,20,6,30,0.0,14.0,2.5,12.0,14.0,11.54,0.0
2016,3,20,6,45,12.5,33.0,2.6,12.5,35.0,43.85,29.91
2016,3,20,7,0,25.0,52.0,2.7,13.0,56.0,73.84,57.13
2016,3,20,7,15,39.0,73.5,2.75,13.0,82.0,108.67,87.98
2016,3,20,7,30,53.0,95.0,2.8,13.0,108.0,143.78,118.75
2016,3,20,7,45,61.5,116.5,2.85,13.5,135.0,175.06,145.32
2016,3,20,8,0,70.0,138.0,2.9,14.0,162.0,206.54,171.42
2016,3,20,8,15,215.5,149.0,2.9,14.0,240.0,379.99,317.03
2016,3,20,8,30,361.0,160.0,2.9,14.0,318.0,529.25,437.15
2016,3,20,8,45,338.0,185.5,2.95,14.5,346.0,546.79,447.01
2016,3,20,9,0,315.0,211.0,3.0,15.0,374.0,561.17,454.98
2016,3,20,9,15,216.0,240.0,3.05,15.0,356.0,480.86,389.31
2016,3,20,9,30,117.0,269.0,3.1,15.0,338.0,416.49,335.24
2016,3,20,9,45,73.5,263.5,3.2,15.5,308.0,341.08,273.97
2016,3,20,10,0,30.0,258.0,3.3,16.0,278.0,287.23,229.02
2016,3,20,10,15,15.0,137.0,3.4,16.0,147.0,141.84,112.0
2016,3,20,10,30,0.0,16.0,3.5,16.0,16.0,13.27,5.42
2016,3,20,10,45,3.0,110.5,3.65,16.5,113.0,95.82,73.73
2016,3,20,11,0,6.0,205.0,3.8,17.0,210.0,184.12,144.87
2016,3,20,11,15,3.0,144.0,3.85,17.0,146.5,125.18,97.08
2016,3,20,11,30,0.0,83.0,3.9,17.0,83.0,69.23,51.41
2016,3,20,11,45,0.0,82.5,4.0,17.0,82.5,68.82,51.08
2016,3,20,12,0,0.0,82.0,4.1,17.0,82.0,68.41,50.73
2016,3,20,12,15,8.5,180.0,4.1,17.0,187.0,160.69,125.87
2016,3,20,12,30,17.0,278.0,4.1,17.0,292.0,254.7,200.7
2016,3,20,12,45,13.0,253.0,4.15,17.0,263.5,227.28,178.77
2016,3,20,13,0,9.0,228.0,4.2,17.0,235.0,200.73,157.7
2016,3,20,13,15,4.5,130.5,4.1,16.5,134.0,112.62,87.05
2016,3,20,13,30,0.0,33.0,4.0,16.0,33.0,27.43,17.16
2016,3,20,13,45,0.0,82.0,3.95,16.0,82.0,68.33,51.08
2016,3,20,14,0,0.0,131.0,3.9,16.0,131.0,109.24,84.75
2016,3,20,14,15,0.0,116.0,3.8,16.0,116.0,96.59,74.47
2016,3,20,14,30,0.0,101.0,3.7,16.0,101.0,84.07,64.31
2016,3,20,14,45,0.0,85.0,3.6,16.0,85.0,70.71,53.41
2016,3,20,15,0,0.0,69.0,3.5,16.0,69.0,57.31,42.4
2016,3,20,15,15,0.0,67.5,3.35,15.5,67.5,56.03,41.54
2016,3,20,15,30,0.0,66.0,3.2,15.0,66.0,54.75,40.68
2016,3,20,15,45,23.0,122.0,3.1,15.0,132.0,101.34,78.87
2016,3,20,16,0,46.0,178.0,3.0,15.0,198.0,137.2,108.21
2016,3,20,16,15,41.5,158.0,2.85,14.5,174.5,116.69,97.6
2016,3,20,16,30,37.0,138.0,2.7,14.0,151.0,102.52,85.59
2016,3,20,16,45,30.0,117.0,2.6,14.0,126.5,87.99,72.88
2016,3,20,17,0,23.0,96.0,2.5,14.0,102.0,73.17,59.69
2016,3,20,17,15,13.0,75.5,2.4,13.5,78.5,59.4,47.3
2016,3,20,17,30,3.0,55.0,2.3,13.0,55.0,43.75,32.99
2016,3,20,17,45,1.5,35.5,2.2,13.0,35.5,28.69,18.86
2016,3,20,18,0,0.0,16.0,2.1,13.0,16.0,13.2,0.87
2016,3,20,18,15,0.0,8.0,2.1,12.5,8.0,6.83,0.0
2016,3,20,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,6,15,35.5,11.0,2.8,11.0,13.0,27.22,0.0
2016,3,21,6,30,71.0,22.0,2.9,11.0,26.0,79.67,21.18
2016,3,21,6,45,183.5,39.5,3.05,11.5,64.5,195.53,155.11
2016,3,21,7,0,296.0,57.0,3.2,12.0,103.0,299.58,248.96
2016,3,21,7,15,378.0,69.0,3.3,12.0,150.5,385.3,324.51
2016,3,21,7,30,460.0,81.0,3.4,12.0,198.0,478.22,403.55
2016,3,21,7,45,518.5,89.0,3.55,12.5,248.5,559.61,469.17
2016,3,21,8,0,577.0,97.0,3.7,13.0,299.0,639.53,530.79
2016,3,21,8,15,314.5,137.5,3.75,13.0,250.0,451.04,377.42
2016,3,21,8,30,52.0,178.0,3.8,13.0,201.0,233.48,192.43
2016,3,21,8,45,26.0,127.5,3.9,13.5,139.0,146.75,119.46
2016,3,21,9,0,0.0,77.0,4.0,14.0,77.0,63.93,48.55
2016,3,21,9,15,0.0,88.0,4.05,14.0,88.0,73.16,56.2
2016,3,21,9,30,0.0,99.0,4.1,14.0,99.0,82.79,64.09
2016,3,21,9,45,0.0,98.5,4.2,14.0,98.5,82.27,63.49
2016,3,21,10,0,0.0,98.0,4.3,14.0,98.0,81.8,62.96
2016,3,21,10,15,3.5,154.0,4.4,14.0,156.5,135.78,107.62
2016,3,21,10,30,7.0,210.0,4.5,14.0,215.0,191.38,152.91
2016,3,21,10,45,25.5,266.0,4.65,14.5,285.5,282.26,226.13
2016,3,21,11,0,44.0,322.0,4.8,15.0,356.0,357.78,285.54
2016,3,21,11,15,27.5,283.0,4.85,15.0,304.5,296.51,236.29
2016,3,21,11,30,11.0,244.0,4.9,15.0,253.0,223.43,177.41
2016,3,21,11,45,8.5,222.0,5.0,15.5,229.5,199.75,158.05
2016,3,21,12,0,6.0,200.0,5.1,16.0,206.0,176.78,139.19
2016,3,21,12,15,6.0,200.5,5.1,16.0,206.0,176.55,139.01
2016,3,21,12,30,6.0,201.0,5.1,16.0,206.0,176.29,138.8
2016,3,21,12,45,197.0,273.0,5.1,16.0,426.5,431.53,346.33
2016,3,21,13,0,388.0,345.0,5.1,16.0,647.0,634.6,503.37
2016,3,21,13,15,392.0,334.0,5.0,15.5,634.0,603.27,479.13
2016,3,21,13,30,396.0,323.0,4.9,15.0,621.0,570.65,454.52
2016,3,21,13,45,201.5,267.0,4.85,15.0,418.5,371.56,297.73
2016,3,21,14,0,7.0,211.0,4.8,15.0,216.0,180.1,142.64
2016,3,21,14,15,105.0,261.0,4.8,15.0,331.0,278.92,223.21
2016,3,21,14,30,203.0,311.0,4.8,15.0,446.0,353.72,281.57
2016,3,21,14,45,101.5,178.0,4.8,15.0,245.5,190.36,150.68
2016,3,21,15,0,0.0,45.0,4.8,15.0,45.0,37.31,25.76
2016,3,21,15,15,4.0,112.5,4.65,14.5,114.5,94.11,73.47
2016,3,21,15,30,8.0,180.0,4.5,14.0,184.0,146.1,116.89
2016,3,21,15,45,4.0,112.0,4.35,14.0,114.0,92.33,72.42
2016,3,21,16,0,0.0,44.0,4.2,14.0,44.0,36.39,25.47
2016,3,21,16,15,6.5,86.5,4.0,13.5,89.0,71.16,57.96
2016,3,21,16,30,13.0,129.0,3.8,13.0,134.0,100.29,84.03
2016,3,21,16,45,8.0,110.5,3.65,12.5,113.5,86.32,71.85
2016,3,21,17,0,3.0,92.0,3.5,12.0,93.0,72.24,59.36
2016,3,21,17,15,1.5,71.0,3.35,11.5,71.5,56.37,45.0
2016,3,21,17,30,0.0,50.0,3.2,11.0,50.0,40.32,30.26
2016,3,21,17,45,0.0,32.5,3.1,11.0,32.5,26.59,17.32
2016,3,21,18,0,0.0,15.0,3.0,11.0,15.0,12.36,1.39
2016,3,21,18,15,0.0,7.5,2.95,10.5,7.5,6.4,0.0
2016,3,21,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,22,6,15,97.0,11.5,2.25,7.5,17.0,58.62,0.0
2016,3,22,6,30,194.0,23.0,2.3,8.0,34.0,163.44,75.06
2016,3,22,6,45,328.0,34.5,2.4,9.0,77.0,278.71,225.99
2016,3,22,7,0,462.0,46.0,2.5,10.0,120.0,398.53,332.85
2016,3,22,7,15,539.5,53.5,2.6,10.5,171.0,485.85,408.48
2016,3,22,7,30,617.0,61.0,2.7,11.0,222.0,578.73,483.8
2016,3,22,7,45,667.0,66.5,2.8,11.5,274.5,651.71,540.28
2016,3,22,8,0,717.0,72.0,2.9,12.0,327.0,721.16,591.86
2016,3,22,8,15,750.5,76.5,2.9,12.0,378.5,781.53,635.43
2016,3,22,8,30,784.0,81.0,2.9,12.0,430.0,841.09,677.21
2016,3,22,8,45,811.0,83.0,2.95,12.5,478.5,890.16,709.45
2016,3,22,9,0,838.0,85.0,3.0,13.0,527.0,937.15,739.63
2016,3,22,9,15,855.5,87.5,3.0,13.0,570.5,973.01,762.49
2016,3,22,9,30,873.0,90.0,3.0,13.0,614.0,994.19,775.03
2016,3,22,9,45,889.5,90.5,3.05,13.5,653.0,1019.84,789.82
2016,3,22,10,0,906.0,91.0,3.1,14.0,692.0,1041.95,802.12
2016,3,22,10,15,915.0,92.5,3.1,14.0,723.0,1053.81,808.54
2016,3,22,10,30,924.0,94.0,3.1,14.0,754.0,1061.65,812.47
2016,3,22,10,45,932.0,94.0,3.1,14.5,778.5,1062.59,810.43
2016,3,22,11,0,940.0,94.0,3.1,15.0,803.0,1059.38,805.83
2016,3,22,11,15,944.0,94.5,3.1,15.0,819.5,1048.54,797.81
2016,3,22,11,30,948.0,95.0,3.1,15.0,836.0,1033.56,787.21
2016,3,22,11,45,951.5,94.5,3.15,15.0,845.0,1012.92,773.37
2016,3,22,12,0,955.0,94.0,3.2,15.0,854.0,988.29,756.9
2016,3,22,12,15,954.5,94.0,3.25,15.0,854.0,956.7,735.65
2016,3,22,12,30,954.0,94.0,3.3,15.0,854.0,921.54,711.88
2016,3,22,12,45,668.5,219.0,3.4,15.0,749.0,784.37,613.25
2016,3,22,13,0,383.0,344.0,3.5,15.0,644.0,628.86,493.88
2016,3,22,13,15,289.5,356.5,3.55,15.0,580.5,547.9,432.14
2016,3,22,13,30,196.0,369.0,3.6,15.0,517.0,465.44,368.03
2016,3,22,13,45,195.0,357.0,3.7,15.0,501.0,438.21,347.33
2016,3,22,14,0,194.0,345.0,3.8,15.0,485.0,410.85,325.99
2016,3,22,14,15,550.0,217.5,3.8,15.0,589.5,483.8,383.31
2016,3,22,14,30,906.0,90.0,3.8,15.0,694.0,507.39,396.8
2016,3,22,14,45,895.5,87.5,3.85,15.0,657.0,444.42,341.68
2016,3,22,15,0,885.0,85.0,3.9,15.0,620.0,381.17,285.12
2016,3,22,15,15,868.5,82.5,3.85,15.0,577.0,316.23,226.31
2016,3,22,15,30,852.0,80.0,3.8,15.0,534.0,247.92,165.22
2016,3,22,15,45,830.0,77.0,3.8,15.0,486.5,183.39,110.67
2016,3,22,16,0,808.0,74.0,3.8,15.0,439.0,121.23,66.79
2016,3,22,16,15,776.5,70.5,3.7,14.5,388.0,61.18,48.83
2016,3,22,16,30,745.0,67.0,3.6,14.0,337.0,56.06,44.54
2016,3,22,16,45,700.0,62.0,3.5,13.5,284.5,52.54,41.54
2016,3,22,17,0,655.0,57.0,3.4,13.0,232.0,48.98,38.4
2016,3,22,17,15,583.0,50.0,3.3,12.5,180.5,39.92,30.17
2016,3,22,17,30,511.0,43.0,3.2,12.0,129.0,34.81,25.3
2016,3,22,17,45,386.5,33.0,3.1,11.5,85.0,26.91,17.64
2016,3,22,18,0,262.0,23.0,3.0,11.0,41.0,18.96,6.24
2016,3,22,18,15,131.0,11.5,2.95,10.5,20.5,9.82,0.0
2016,3,22,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,23,6,15,68.5,11.5,1.8,6.5,16.0,44.35,0.0
2016,3,23,6,30,137.0,23.0,1.8,7.0,32.0,131.26,73.33
2016,3,23,6,45,216.5,39.5,1.8,8.0,68.5,213.92,174.43
2016,3,23,7,0,296.0,56.0,1.8,9.0,105.0,297.24,249.52
2016,3,23,7,15,344.0,71.0,1.75,9.5,148.0,363.34,307.2
2016,3,23,7,30,392.0,86.0,1.7,10.0,191.0,433.08,365.35
2016,3,23,7,45,433.0,96.5,1.7,10.5,234.5,494.33,414.44
2016,3,23,8,0,474.0,107.0,1.7,11.0,278.0,557.56,462.94
2016,3,23,8,15,580.0,99.0,1.7,11.5,339.0,666.11,543.51
2016,3,23,8,30,686.0,91.0,1.7,12.0,400.0,770.19,616.85
2016,3,23,8,45,757.5,91.0,1.75,13.0,466.0,850.17,669.42
2016,3,23,9,0,829.0,91.0,1.8,14.0,532.0,936.28,724.61
2016,3,23,9,15,847.0,93.5,1.7,14.5,575.5,972.4,743.51
2016,3,23,9,30,865.0,96.0,1.6,15.0,619.0,1005.4,760.41
2016,3,23,9,45,879.0,98.0,1.55,15.5,657.5,1018.32,764.58
2016,3,23,10,0,893.0,100.0,1.5,16.0,696.0,1039.41,774.37
2016,3,23,10,15,902.5,101.5,1.5,16.0,727.5,1051.52,780.53
2016,3,23,10,30,912.0,103.0,1.5,16.0,759.0,1059.63,784.37
2016,3,23,10,45,919.0,103.5,1.5,16.5,783.5,1059.98,781.98
2016,3,23,11,0,926.0,104.0,1.5,17.0,808.0,1056.21,777.23
2016,3,23,11,15,930.0,105.0,1.55,17.0,824.0,1045.86,770.78
2016,3,23,11,30,934.0,106.0,1.6,17.0,840.0,1031.41,761.88
2016,3,23,11,45,935.0,107.0,1.7,17.5,848.0,1010.04,747.94
2016,3,23,12,0,936.0,108.0,1.8,18.0,856.0,984.82,731.5
2016,3,23,12,15,935.5,108.0,1.85,18.0,856.5,953.49,711.71
2016,3,23,12,30,935.0,108.0,1.9,18.0,857.0,918.65,689.51
2016,3,23,12,45,924.5,112.0,1.95,18.0,846.5,876.18,661.98
2016,3,23,13,0,914.0,116.0,2.0,18.0,836.0,831.17,632.43
2016,3,23,13,15,909.5,115.0,2.05,18.0,819.5,783.63,600.75
2016,3,23,13,30,905.0,114.0,2.1,18.0,803.0,733.72,564.8
2016,3,23,13,45,894.0,114.5,2.2,18.0,778.0,678.87,524.34
2016,3,23,14,0,883.0,115.0,2.3,18.0,753.0,622.71,481.53
2016,3,23,14,15,872.5,113.5,2.35,18.0,721.5,565.19,435.98
2016,3,23,14,30,862.0,112.0,2.4,18.0,690.0,504.72,386.63
2016,3,23,14,45,846.5,110.0,2.45,18.0,652.0,441.37,333.46
2016,3,23,15,0,831.0,108.0,2.5,18.0,614.0,378.5,279.09
2016,3,23,15,15,812.5,105.0,2.5,17.5,570.5,314.75,223.48
2016,3,23,15,30,794.0,102.0,2.5,17.0,527.0,252.47,169.18
2016,3,23,15,45,766.5,98.5,2.55,17.0,479.0,190.22,117.87
2016,3,23,16,0,739.0,95.0,2.6,17.0,431.0,125.71,72.57
2016,3,23,16,15,481.0,119.5,2.6,16.5,328.5,85.27,69.48
2016,3,23,16,30,223.0,144.0,2.6,16.0,226.0,101.44,83.99
2016,3,23,16,45,195.5,126.0,2.6,15.5,190.0,90.02,74.23
2016,3,23,17,0,168.0,108.0,2.6,15.0,154.0,80.19,65.68
2016,3,23,17,15,143.0,86.5,2.55,14.0,119.5,65.19,52.39
2016,3,23,17,30,118.0,65.0,2.5,13.0,85.0,49.84,38.47
2016,3,23,17,45,71.0,44.5,2.5,12.5,55.5,34.71,24.37
2016,3,23,18,0,24.0,24.0,2.5,12.0,26.0,19.56,7.46
2016,3,23,18,15,12.0,12.0,2.45,11.5,13.0,10.24,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
