Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,6,15,85.5,12.5,2.6,8.5,18.5,53.85,0.0
2016,3,24,6,30,171.0,25.0,2.7,9.0,37.0,155.21,98.17
2016,3,24,6,45,279.0,39.5,2.8,10.0,78.5,251.51,205.75
2016,3,24,7,0,387.0,54.0,2.9,11.0,120.0,357.95,299.8
2016,3,24,7,15,461.0,64.0,2.9,11.5,169.5,442.86,373.01
2016,3,24,7,30,535.0,74.0,2.9,12.0,219.0,533.07,447.06
2016,3,24,7,45,446.0,101.0,2.95,12.5,238.5,510.52,427.61
2016,3,24,8,0,357.0,128.0,3.0,13.0,258.0,485.24,404.71
2016,3,24,8,15,516.0,119.0,3.0,13.5,337.5,624.87,515.07
2016,3,24,8,30,675.0,110.0,3.0,14.0,417.0,784.27,632.01
2016,3,24,8,45,683.0,122.0,3.05,15.0,461.0,824.52,656.24
2016,3,24,9,0,691.0,134.0,3.1,16.0,505.0,862.04,678.91
2016,3,24,9,15,712.5,138.0,3.0,16.0,547.5,900.62,703.49
2016,3,24,9,30,734.0,142.0,2.9,16.0,590.0,936.6,725.85
2016,3,24,9,45,761.0,140.0,2.8,16.5,629.5,968.11,743.43
2016,3,24,10,0,788.0,138.0,2.7,17.0,669.0,988.74,753.38
2016,3,24,10,15,681.5,186.0,2.6,17.5,660.0,942.46,718.02
2016,3,24,10,30,575.0,234.0,2.5,18.0,651.0,873.5,666.81
2016,3,24,10,45,699.0,191.5,2.45,18.5,714.5,955.23,721.65
2016,3,24,11,0,823.0,149.0,2.4,19.0,778.0,1014.6,757.73
2016,3,24,11,15,828.5,150.5,2.4,19.0,795.0,1006.68,751.18
2016,3,24,11,30,834.0,152.0,2.4,19.0,812.0,994.85,742.91
2016,3,24,11,45,827.0,158.0,2.4,19.0,818.0,971.85,727.38
2016,3,24,12,0,820.0,164.0,2.4,19.0,824.0,945.46,709.74
2016,3,24,12,15,682.5,226.5,2.4,19.0,775.5,862.3,652.63
2016,3,24,12,30,545.0,289.0,2.4,19.0,727.0,770.24,585.93
2016,3,24,12,45,711.5,209.0,2.4,19.5,775.0,808.19,615.32
2016,3,24,13,0,878.0,129.0,2.4,20.0,823.0,814.4,619.89
2016,3,24,13,15,873.0,128.0,2.4,20.0,807.0,774.08,591.52
2016,3,24,13,30,868.0,127.0,2.4,20.0,791.0,724.15,555.03
2016,3,24,13,45,860.0,126.0,2.4,20.0,767.0,670.33,514.83
2016,3,24,14,0,852.0,125.0,2.4,20.0,743.0,615.05,472.43
2016,3,24,14,15,842.0,123.0,2.4,19.5,712.5,556.64,427.22
2016,3,24,14,30,832.0,121.0,2.4,19.0,682.0,497.57,379.82
2016,3,24,14,45,810.5,121.5,2.45,19.0,643.5,435.59,328.07
2016,3,24,15,0,789.0,122.0,2.5,19.0,605.0,374.83,275.89
2016,3,24,15,15,770.0,118.5,2.55,18.5,562.5,309.14,219.42
2016,3,24,15,30,751.0,115.0,2.6,18.0,520.0,248.22,166.77
2016,3,24,15,45,718.5,112.5,2.65,18.0,472.0,187.95,117.67
2016,3,24,16,0,686.0,110.0,2.7,18.0,424.0,131.56,79.2
2016,3,24,16,15,650.5,103.0,2.8,17.5,373.5,76.0,61.12
2016,3,24,16,30,615.0,96.0,2.9,17.0,323.0,71.33,57.38
2016,3,24,16,45,586.5,84.5,3.0,16.5,274.0,64.16,51.27
2016,3,24,17,0,558.0,73.0,3.1,16.0,225.0,56.63,44.7
2016,3,24,17,15,487.0,63.0,3.1,15.5,175.5,49.7,38.47
2016,3,24,17,30,416.0,53.0,3.1,15.0,126.0,42.61,31.87
2016,3,24,17,45,316.5,39.0,3.15,14.5,83.5,31.7,21.65
2016,3,24,18,0,217.0,25.0,3.2,14.0,41.0,20.49,8.72
2016,3,24,18,15,108.5,12.5,3.1,13.5,20.5,10.67,0.0
2016,3,24,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,15,101.0,14.0,2.05,9.0,21.5,63.06,0.0
2016,3,25,6,30,202.0,28.0,2.1,9.0,43.0,179.42,123.02
2016,3,25,6,45,307.0,42.0,2.2,9.5,86.0,272.06,223.53
2016,3,25,7,0,412.0,56.0,2.3,10.0,129.0,377.07,316.25
2016,3,25,7,15,485.0,65.0,2.4,10.5,178.5,461.53,388.77
2016,3,25,7,30,558.0,74.0,2.5,11.0,228.0,550.95,461.68
2016,3,25,7,45,620.0,78.0,2.6,11.5,281.5,629.78,522.55
2016,3,25,8,0,682.0,82.0,2.7,12.0,335.0,711.03,582.94
2016,3,25,8,15,715.5,86.5,2.75,12.5,385.0,769.76,624.12
2016,3,25,8,30,749.0,91.0,2.8,13.0,435.0,822.28,659.72
2016,3,25,8,45,782.5,91.0,2.85,14.0,484.0,874.1,692.7
2016,3,25,9,0,816.0,91.0,2.9,15.0,533.0,924.09,723.54
2016,3,25,9,15,833.5,93.5,2.75,15.5,576.0,959.31,743.1
2016,3,25,9,30,851.0,96.0,2.6,16.0,619.0,991.45,760.18
2016,3,25,9,45,863.0,98.5,2.5,16.5,656.5,1002.64,763.28
2016,3,25,10,0,875.0,101.0,2.4,17.0,694.0,1022.01,772.11
2016,3,25,10,15,885.0,103.0,2.35,17.5,725.5,1034.98,777.13
2016,3,25,10,30,895.0,105.0,2.3,18.0,757.0,1044.01,779.69
2016,3,25,10,45,896.5,109.0,2.25,18.5,780.0,1042.61,775.56
2016,3,25,11,0,898.0,113.0,2.2,19.0,803.0,1037.13,769.07
2016,3,25,11,15,902.0,114.0,2.15,19.0,819.0,1026.86,761.12
2016,3,25,11,30,906.0,115.0,2.1,19.0,835.0,1012.6,750.78
2016,3,25,11,45,911.0,114.0,2.05,19.5,844.0,993.28,735.9
2016,3,25,12,0,916.0,113.0,2.0,20.0,853.0,970.06,718.69
2016,3,25,12,15,915.5,112.5,2.0,20.0,852.5,938.63,698.13
2016,3,25,12,30,915.0,112.0,2.0,20.0,852.0,903.8,675.33
2016,3,25,12,45,922.5,106.5,2.05,20.0,846.0,867.38,651.88
2016,3,25,13,0,930.0,101.0,2.1,20.0,840.0,827.32,625.72
2016,3,25,13,15,925.5,100.5,2.15,20.0,823.5,779.73,594.06
2016,3,25,13,30,921.0,100.0,2.2,20.0,807.0,729.71,558.5
2016,3,25,13,45,915.0,98.5,2.25,20.0,783.5,675.61,518.44
2016,3,25,14,0,909.0,97.0,2.3,20.0,760.0,619.72,475.75
2016,3,25,14,15,899.5,95.5,2.35,20.0,728.5,560.46,429.08
2016,3,25,14,30,890.0,94.0,2.4,20.0,697.0,500.28,380.04
2016,3,25,14,45,875.5,92.5,2.5,20.0,659.0,437.45,327.42
2016,3,25,15,0,861.0,91.0,2.6,20.0,621.0,374.83,273.33
2016,3,25,15,15,844.0,88.5,2.65,19.5,578.0,307.57,215.03
2016,3,25,15,30,827.0,86.0,2.7,19.0,535.0,244.31,159.97
2016,3,25,15,45,799.0,84.0,2.8,19.0,486.5,181.32,108.39
2016,3,25,16,0,771.0,82.0,2.9,19.0,438.0,121.53,67.86
2016,3,25,16,15,739.0,78.0,2.95,18.5,387.5,63.61,50.12
2016,3,25,16,30,707.0,74.0,3.0,18.0,337.0,55.95,43.69
2016,3,25,16,45,658.5,69.0,3.1,17.5,285.0,52.9,41.18
2016,3,25,17,0,610.0,64.0,3.2,17.0,233.0,49.84,38.55
2016,3,25,17,15,539.5,56.0,3.2,16.0,182.5,44.23,33.58
2016,3,25,17,30,469.0,48.0,3.2,15.0,132.0,38.54,28.33
2016,3,25,17,45,354.5,37.0,3.25,14.5,88.0,30.01,20.26
2016,3,25,18,0,240.0,26.0,3.3,14.0,44.0,21.36,9.94
2016,3,25,18,15,120.0,13.0,3.25,13.5,22.0,11.1,0.0
2016,3,25,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,15,151.0,12.5,2.4,10.5,24.5,87.23,0.0
2016,3,26,6,30,302.0,25.0,2.4,11.0,49.0,236.17,170.2
2016,3,26,6,45,409.5,34.5,2.45,12.0,93.5,329.2,269.16
2016,3,26,7,0,517.0,44.0,2.5,13.0,138.0,433.67,359.88
2016,3,26,7,15,582.5,50.5,2.45,13.5,188.5,513.56,426.58
2016,3,26,7,30,648.0,57.0,2.4,14.0,239.0,593.34,488.97
2016,3,26,7,45,690.0,61.5,2.4,14.5,290.5,660.27,538.77
2016,3,26,8,0,732.0,66.0,2.4,15.0,342.0,727.99,587.1
2016,3,26,8,15,761.5,70.0,2.4,15.5,392.0,784.37,625.33
2016,3,26,8,30,791.0,74.0,2.4,16.0,442.0,839.71,661.7
2016,3,26,8,45,811.5,77.0,2.4,16.5,488.5,883.8,689.16
2016,3,26,9,0,832.0,80.0,2.4,17.0,535.0,914.87,707.12
2016,3,26,9,15,847.5,82.5,2.45,17.5,577.0,948.06,726.89
2016,3,26,9,30,863.0,85.0,2.5,18.0,619.0,978.17,744.36
2016,3,26,9,45,873.5,87.0,2.55,18.5,655.5,999.28,755.7
2016,3,26,10,0,884.0,89.0,2.6,19.0,692.0,1016.74,764.73
2016,3,26,10,15,892.0,90.0,2.6,19.0,722.0,1026.66,769.8
2016,3,26,10,30,900.0,91.0,2.6,19.0,752.0,1032.66,772.5
2016,3,26,10,45,907.0,91.5,2.65,19.5,775.0,1033.05,770.74
2016,3,26,11,0,914.0,92.0,2.7,20.0,798.0,1029.39,766.52
2016,3,26,11,15,917.5,92.5,2.7,20.0,813.5,1018.16,758.46
2016,3,26,11,30,921.0,93.0,2.7,20.0,829.0,1002.93,747.97
2016,3,26,11,45,919.0,95.5,2.75,20.5,836.0,980.67,732.01
2016,3,26,12,0,917.0,98.0,2.8,21.0,843.0,954.72,713.72
2016,3,26,12,15,916.5,98.0,2.8,21.0,842.5,923.97,693.2
2016,3,26,12,30,916.0,98.0,2.8,21.0,842.0,889.81,670.37
2016,3,26,12,45,896.5,107.0,2.85,21.0,829.5,845.7,640.97
2016,3,26,13,0,877.0,116.0,2.9,21.0,817.0,799.59,609.92
2016,3,26,13,15,690.0,201.0,2.95,21.0,745.5,709.53,543.51
2016,3,26,13,30,503.0,286.0,3.0,21.0,674.0,614.52,471.59
2016,3,26,13,45,489.0,281.5,3.05,21.0,649.5,568.88,437.76
2016,3,26,14,0,475.0,277.0,3.1,21.0,625.0,523.48,403.09
2016,3,26,14,15,528.0,244.5,3.15,20.5,616.5,490.63,378.0
2016,3,26,14,30,581.0,212.0,3.2,20.0,608.0,451.41,346.44
2016,3,26,14,45,528.0,217.5,3.25,20.0,562.5,393.4,299.22
2016,3,26,15,0,475.0,223.0,3.3,20.0,517.0,340.55,255.74
2016,3,26,15,15,529.5,188.0,3.3,19.5,494.5,292.89,213.63
2016,3,26,15,30,584.0,153.0,3.3,19.0,472.0,240.44,166.68
2016,3,26,15,45,512.0,155.5,3.35,19.0,417.0,186.54,125.18
2016,3,26,16,0,440.0,158.0,3.4,19.0,362.0,143.09,97.35
2016,3,26,16,15,470.0,133.0,3.4,18.5,329.0,92.23,74.92
2016,3,26,16,30,500.0,108.0,3.4,18.0,296.0,77.34,62.36
2016,3,26,16,45,466.0,96.5,3.4,17.5,251.0,70.17,56.33
2016,3,26,17,0,432.0,85.0,3.4,17.0,206.0,62.74,49.91
2016,3,26,17,15,378.0,71.5,3.35,16.5,161.5,53.48,41.67
2016,3,26,17,30,324.0,58.0,3.3,16.0,117.0,43.95,32.97
2016,3,26,17,45,232.0,43.0,3.3,15.5,78.5,32.87,22.69
2016,3,26,18,0,140.0,28.0,3.3,15.0,40.0,21.59,10.57
2016,3,26,18,15,70.0,14.0,3.25,14.5,20.0,11.95,0.0
2016,3,26,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,6,15,132.5,14.5,2.6,10.5,25.5,79.69,0.0
2016,3,27,6,30,265.0,29.0,2.7,11.0,51.0,219.59,163.67
2016,3,27,6,45,369.0,40.5,2.8,11.5,96.0,311.59,256.36
2016,3,27,7,0,473.0,52.0,2.9,12.0,141.0,414.46,346.48
2016,3,27,7,15,542.5,60.0,2.9,12.5,192.0,497.59,416.95
2016,3,27,7,30,612.0,68.0,2.9,13.0,243.0,585.44,486.64
2016,3,27,7,45,653.0,75.0,2.95,13.5,295.0,653.03,537.73
2016,3,27,8,0,694.0,82.0,3.0,14.0,347.0,721.57,587.65
2016,3,27,8,15,727.0,86.5,3.1,14.0,398.0,780.19,629.93
2016,3,27,8,30,760.0,91.0,3.2,14.0,449.0,832.8,666.95
2016,3,27,8,45,785.5,94.5,3.3,14.5,497.0,881.47,699.2
2016,3,27,9,0,811.0,98.0,3.4,15.0,545.0,928.02,729.41
2016,3,27,9,15,828.5,100.5,3.45,15.0,588.0,963.02,752.12
2016,3,27,9,30,846.0,103.0,3.5,15.0,631.0,994.91,772.64
2016,3,27,9,45,858.5,106.0,3.6,15.5,669.0,1019.0,786.64
2016,3,27,10,0,871.0,109.0,3.7,16.0,707.0,1039.4,798.18
2016,3,27,10,15,881.0,110.5,3.75,16.0,738.5,1038.86,796.61
2016,3,27,10,30,891.0,112.0,3.8,16.0,770.0,1047.05,801.39
2016,3,27,10,45,897.5,114.0,3.85,16.5,794.0,1048.21,799.94
2016,3,27,11,0,904.0,116.0,3.9,17.0,818.0,1045.29,795.94
2016,3,27,11,15,908.5,117.0,3.9,17.0,834.5,1035.22,788.41
2016,3,27,11,30,913.0,118.0,3.9,17.0,851.0,1021.13,778.34
2016,3,27,11,45,913.5,119.5,3.95,17.5,859.0,999.76,762.33
2016,3,27,12,0,914.0,121.0,4.0,18.0,867.0,974.64,743.9
2016,3,27,12,15,914.0,121.0,4.0,18.0,867.0,943.95,722.79
2016,3,27,12,30,914.0,121.0,4.0,18.0,867.0,909.82,699.3
2016,3,27,12,45,906.0,124.0,4.05,18.0,857.5,868.7,671.08
2016,3,27,13,0,898.0,127.0,4.1,18.0,848.0,824.98,640.81
2016,3,27,13,15,893.5,126.0,4.1,18.0,831.5,777.85,607.19
2016,3,27,13,30,889.0,125.0,4.1,18.0,815.0,728.41,569.73
2016,3,27,13,45,718.0,187.5,4.2,18.0,734.0,633.84,496.22
2016,3,27,14,0,547.0,250.0,4.3,18.0,653.0,541.37,423.91
2016,3,27,14,15,576.0,227.5,4.35,17.5,636.0,500.48,391.96
2016,3,27,14,30,605.0,205.0,4.4,17.0,619.0,458.23,357.2
2016,3,27,14,45,485.0,230.5,4.45,17.0,551.0,385.34,298.13
2016,3,27,15,0,365.0,256.0,4.5,17.0,483.0,326.67,251.02
2016,3,27,15,15,455.0,211.5,4.45,16.5,474.5,288.93,215.86
2016,3,27,15,30,545.0,167.0,4.4,16.0,466.0,239.85,170.0
2016,3,27,15,45,425.0,176.0,4.4,16.0,397.0,187.57,131.5
2016,3,27,16,0,305.0,185.0,4.4,16.0,328.0,153.2,111.82
2016,3,27,16,15,362.0,154.0,4.3,15.0,305.0,108.94,90.6
2016,3,27,16,30,419.0,123.0,4.2,14.0,282.0,86.34,71.31
2016,3,27,16,45,362.5,115.0,4.15,13.5,238.0,81.7,67.48
2016,3,27,17,0,306.0,107.0,4.1,13.0,194.0,78.81,65.04
2016,3,27,17,15,262.5,88.5,4.1,12.5,152.0,66.03,53.55
2016,3,27,17,30,219.0,70.0,4.1,12.0,110.0,52.9,41.5
2016,3,27,17,45,152.0,50.5,4.1,12.0,74.0,38.66,28.14
2016,3,27,18,0,85.0,31.0,4.1,12.0,38.0,24.14,13.14
2016,3,27,18,15,42.5,15.5,4.1,11.5,19.0,13.23,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,6,15,184.0,14.0,4.3,7.5,30.5,129.68,0.0
2016,3,28,6,30,368.0,28.0,4.4,8.0,61.0,276.8,215.05
2016,3,28,6,45,480.0,36.5,4.55,8.5,109.5,375.58,314.7
2016,3,28,7,0,592.0,45.0,4.7,9.0,158.0,479.99,408.41
2016,3,28,7,15,654.5,50.5,4.75,9.5,211.5,561.1,477.56
2016,3,28,7,30,717.0,56.0,4.8,10.0,265.0,645.69,545.95
2016,3,28,7,45,759.0,60.0,4.9,10.5,319.0,714.73,599.44
2016,3,28,8,0,801.0,64.0,5.0,11.0,373.0,784.36,651.53
2016,3,28,8,15,829.0,67.5,5.0,11.0,425.5,841.06,692.9
2016,3,28,8,30,857.0,71.0,5.0,11.0,478.0,886.68,725.04
2016,3,28,8,45,877.5,73.0,5.0,11.5,526.5,930.73,754.08
2016,3,28,9,0,898.0,75.0,5.0,12.0,575.0,972.3,780.78
2016,3,28,9,15,912.5,77.5,4.95,12.0,618.5,1005.76,802.33
2016,3,28,9,30,927.0,80.0,4.9,12.0,662.0,1035.83,821.33
2016,3,28,9,45,937.0,81.5,4.85,12.5,700.0,1056.48,831.97
2016,3,28,10,0,947.0,83.0,4.8,13.0,738.0,1073.23,839.9
2016,3,28,10,15,954.5,84.5,4.75,13.0,769.0,1083.34,844.91
2016,3,28,10,30,962.0,86.0,4.7,13.0,800.0,1089.25,847.17
2016,3,28,10,45,966.5,87.0,4.7,13.5,823.0,1087.24,843.02
2016,3,28,11,0,971.0,88.0,4.7,14.0,846.0,1080.94,836.15
2016,3,28,11,15,974.0,88.5,4.65,14.0,862.0,1068.3,826.2
2016,3,28,11,30,977.0,89.0,4.6,14.0,878.0,1051.45,813.55
2016,3,28,11,45,977.0,90.0,4.6,14.0,885.5,1028.13,797.05
2016,3,28,12,0,977.0,91.0,4.6,14.0,893.0,1000.86,777.89
2016,3,28,12,15,766.5,193.5,4.5,14.0,822.5,900.77,706.12
2016,3,28,12,30,556.0,296.0,4.4,14.0,752.0,782.24,615.34
2016,3,28,12,45,547.5,294.5,4.35,14.0,740.0,745.67,588.33
2016,3,28,13,0,539.0,293.0,4.3,14.0,728.0,707.74,559.54
2016,3,28,13,15,437.5,324.0,4.2,14.0,672.5,629.36,498.21
2016,3,28,13,30,336.0,355.0,4.1,14.0,617.0,551.36,437.0
2016,3,28,13,45,208.5,349.0,4.05,14.0,510.5,435.55,346.39
2016,3,28,14,0,81.0,343.0,4.0,14.0,404.0,335.47,266.93
2016,3,28,14,15,40.5,251.0,3.9,14.0,281.5,230.55,183.72
2016,3,28,14,30,0.0,159.0,3.8,14.0,159.0,131.63,103.76
2016,3,28,14,45,292.5,172.0,3.75,14.0,355.0,261.55,206.15
2016,3,28,15,0,585.0,185.0,3.7,14.0,551.0,348.9,266.28
2016,3,28,15,15,710.5,138.5,3.6,14.0,552.5,304.17,221.24
2016,3,28,15,30,836.0,92.0,3.5,14.0,554.0,247.78,165.41
2016,3,28,15,45,505.0,147.0,3.4,14.0,419.0,177.92,120.78
2016,3,28,16,0,174.0,202.0,3.3,14.0,284.0,157.3,120.6
2016,3,28,16,15,454.0,138.5,3.15,13.5,319.5,95.4,79.14
2016,3,28,16,30,734.0,75.0,3.0,13.0,355.0,61.85,49.81
2016,3,28,16,45,692.0,69.0,2.95,13.0,302.5,53.01,42.04
2016,3,28,17,0,650.0,63.0,2.9,13.0,250.0,49.18,38.62
2016,3,28,17,15,582.0,56.0,2.9,12.0,198.0,44.29,34.26
2016,3,28,17,30,514.0,49.0,2.9,11.0,146.0,39.37,29.66
2016,3,28,17,45,403.0,38.5,2.9,10.5,99.5,31.25,21.9
2016,3,28,18,0,292.0,28.0,2.9,10.0,53.0,23.02,12.78
2016,3,28,18,15,146.0,14.0,2.9,9.5,26.5,11.95,0.0
2016,3,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,6,15,189.5,14.0,1.7,7.5,32.0,133.89,0.0
2016,3,29,6,30,379.0,28.0,1.8,8.0,64.0,282.97,222.17
2016,3,29,6,45,486.0,36.0,1.95,8.5,112.5,378.68,314.69
2016,3,29,7,0,593.0,44.0,2.1,9.0,161.0,480.09,403.37
2016,3,29,7,15,654.5,50.0,2.25,9.5,214.5,560.93,470.24
2016,3,29,7,30,716.0,56.0,2.4,10.0,268.0,645.31,536.54
2016,3,29,7,45,757.5,60.0,2.6,11.0,322.0,713.84,587.15
2016,3,29,8,0,799.0,64.0,2.8,12.0,376.0,782.94,636.31
2016,3,29,8,15,826.5,67.0,2.75,12.0,428.0,838.41,674.59
2016,3,29,8,30,854.0,70.0,2.7,12.0,480.0,882.78,703.92
2016,3,29,8,45,873.5,72.5,2.7,12.5,528.5,926.41,731.26
2016,3,29,9,0,893.0,75.0,2.7,13.0,577.0,967.51,756.29
2016,3,29,9,15,908.0,77.0,2.5,13.5,620.5,1000.66,773.4
2016,3,29,9,30,923.0,79.0,2.3,14.0,664.0,1030.48,787.73
2016,3,29,9,45,933.0,81.0,2.15,14.5,701.5,1051.63,796.46
2016,3,29,10,0,943.0,83.0,2.0,15.0,739.0,1068.88,802.5
2016,3,29,10,15,951.0,84.5,1.9,15.0,770.0,1079.41,806.31
2016,3,29,10,30,959.0,86.0,1.8,15.0,801.0,1085.75,807.53
2016,3,29,10,45,963.0,87.5,1.7,15.5,824.5,1083.74,802.0
2016,3,29,11,0,967.0,89.0,1.6,16.0,848.0,1077.46,793.97
2016,3,29,11,15,970.5,89.5,1.55,16.0,864.0,1065.28,784.72
2016,3,29,11,30,974.0,90.0,1.5,16.0,880.0,1048.88,773.0
2016,3,29,11,45,974.0,91.0,1.5,16.0,887.0,1025.54,757.83
2016,3,29,12,0,974.0,92.0,1.5,16.0,894.0,998.26,740.24
2016,3,29,12,15,973.0,92.0,1.5,16.0,893.5,965.24,718.93
2016,3,29,12,30,972.0,92.0,1.5,16.0,893.0,928.64,695.25
2016,3,29,12,45,966.5,93.5,1.5,16.0,883.0,886.45,667.7
2016,3,29,13,0,961.0,95.0,1.5,16.0,873.0,841.32,637.97
2016,3,29,13,15,956.5,94.0,1.55,16.0,856.0,791.83,605.47
2016,3,29,13,30,952.0,93.0,1.6,16.0,839.0,739.86,568.95
2016,3,29,13,45,942.5,93.5,1.65,16.0,813.5,683.87,527.62
2016,3,29,14,0,933.0,94.0,1.7,16.0,788.0,626.33,483.72
2016,3,29,14,15,923.5,93.0,1.75,16.0,756.0,566.2,436.3
2016,3,29,14,30,914.0,92.0,1.8,16.0,724.0,505.12,386.33
2016,3,29,14,45,898.5,91.5,1.85,16.0,684.5,441.38,332.54
2016,3,29,15,0,883.0,91.0,1.9,16.0,645.0,377.93,277.3
2016,3,29,15,15,866.0,88.5,1.95,15.5,601.0,313.05,220.37
2016,3,29,15,30,849.0,86.0,2.0,15.0,557.0,244.55,160.74
2016,3,29,15,45,824.0,83.5,2.05,15.0,508.5,180.36,107.92
2016,3,29,16,0,799.0,81.0,2.1,15.0,460.0,118.97,66.63
2016,3,29,16,15,768.0,77.0,2.1,14.5,408.5,62.58,49.98
2016,3,29,16,30,737.0,73.0,2.1,14.0,357.0,60.22,48.19
2016,3,29,16,45,690.5,68.5,2.15,14.0,303.5,52.56,41.47
2016,3,29,17,0,644.0,64.0,2.2,14.0,250.0,49.82,39.04
2016,3,29,17,15,577.0,56.5,2.2,13.0,198.5,44.58,34.4
2016,3,29,17,30,510.0,49.0,2.2,12.0,147.0,39.27,29.48
2016,3,29,17,45,395.5,39.0,2.2,11.5,100.5,31.57,22.14
2016,3,29,18,0,281.0,29.0,2.2,11.0,54.0,23.8,13.65
2016,3,29,18,15,140.5,14.5,2.2,10.5,27.0,11.79,0.0
2016,3,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,6,15,119.0,18.0,1.85,8.5,30.0,101.5,10.8
2016,3,30,6,30,238.0,36.0,1.9,9.0,60.0,210.45,166.44
2016,3,30,6,45,342.5,48.5,1.95,10.0,105.5,301.25,250.3
2016,3,30,7,0,447.0,61.0,2.0,11.0,151.0,407.8,341.52
2016,3,30,7,15,514.0,69.5,1.95,11.0,202.0,489.07,409.82
2016,3,30,7,30,581.0,78.0,1.9,11.0,253.0,574.64,477.88
2016,3,30,7,45,632.0,83.0,1.85,11.5,306.0,646.71,531.11
2016,3,30,8,0,683.0,88.0,1.8,12.0,359.0,720.36,583.27
2016,3,30,8,15,715.0,92.5,1.8,12.5,409.5,777.63,621.84
2016,3,30,8,30,747.0,97.0,1.8,13.0,460.0,834.13,658.82
2016,3,30,8,45,775.0,99.5,1.8,13.5,508.0,877.73,685.75
2016,3,30,9,0,803.0,102.0,1.8,14.0,556.0,925.06,714.83
2016,3,30,9,15,820.0,104.5,1.8,14.5,599.0,959.17,734.31
2016,3,30,9,30,837.0,107.0,1.8,15.0,642.0,990.19,751.63
2016,3,30,9,45,852.0,108.5,1.85,15.5,679.5,1014.64,765.17
2016,3,30,10,0,867.0,110.0,1.9,16.0,717.0,1022.8,768.04
2016,3,30,10,15,876.5,111.5,1.9,16.0,747.5,1034.13,774.09
2016,3,30,10,30,886.0,113.0,1.9,16.0,778.0,1041.56,777.67
2016,3,30,10,45,893.5,113.5,1.95,16.5,802.0,1041.88,776.06
2016,3,30,11,0,901.0,114.0,2.0,17.0,826.0,1038.17,772.05
2016,3,30,11,15,905.0,115.0,2.0,17.0,842.0,1027.47,764.44
2016,3,30,11,30,909.0,116.0,2.0,17.0,858.0,1012.78,754.44
2016,3,30,11,45,911.5,116.0,2.0,17.0,865.5,991.7,740.39
2016,3,30,12,0,914.0,116.0,2.0,17.0,873.0,966.85,723.97
2016,3,30,12,15,914.0,116.0,2.0,17.0,873.0,936.09,703.66
2016,3,30,12,30,914.0,116.0,2.0,17.0,873.0,901.91,681.06
2016,3,30,12,45,916.0,113.5,2.0,17.5,865.5,863.7,654.4
2016,3,30,13,0,918.0,111.0,2.0,18.0,858.0,822.28,625.49
2016,3,30,13,15,913.5,110.0,2.05,18.0,841.0,774.44,593.5
2016,3,30,13,30,909.0,109.0,2.1,18.0,824.0,724.26,557.11
2016,3,30,13,45,903.0,107.5,2.15,18.0,800.0,670.56,517.08
2016,3,30,14,0,897.0,106.0,2.2,18.0,776.0,615.13,474.46
2016,3,30,14,15,887.5,104.5,2.3,17.5,744.5,556.38,428.88
2016,3,30,14,30,878.0,103.0,2.4,17.0,713.0,496.78,380.7
2016,3,30,14,45,865.5,101.0,2.5,17.0,675.5,434.97,328.28
2016,3,30,15,0,853.0,99.0,2.6,17.0,638.0,370.35,272.07
2016,3,30,15,15,836.0,96.0,2.75,16.5,594.5,305.97,215.6
2016,3,30,15,30,819.0,93.0,2.9,16.0,551.0,242.87,160.39
2016,3,30,15,45,795.5,90.0,3.05,16.0,503.0,180.39,109.04
2016,3,30,16,0,772.0,87.0,3.2,16.0,455.0,120.58,68.97
2016,3,30,16,15,740.5,82.5,3.25,15.5,404.0,66.35,53.09
2016,3,30,16,30,709.0,78.0,3.3,15.0,353.0,58.45,46.41
2016,3,30,16,45,664.0,72.5,3.4,14.5,300.5,55.17,43.69
2016,3,30,17,0,619.0,67.0,3.5,14.0,248.0,51.84,40.83
2016,3,30,17,15,552.0,59.5,3.4,13.0,197.0,46.72,36.3
2016,3,30,17,30,485.0,52.0,3.3,12.0,146.0,41.54,31.51
2016,3,30,17,45,375.0,41.5,3.25,11.5,100.5,33.54,23.91
2016,3,30,18,0,265.0,31.0,3.2,11.0,55.0,25.45,15.25
2016,3,30,18,15,132.5,15.5,3.1,10.5,27.5,12.61,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,6,15,141.5,18.5,2.3,10.5,33.0,114.79,36.2
2016,3,31,6,30,283.0,37.0,2.4,11.0,66.0,237.93,189.2
2016,3,31,6,45,385.5,48.0,2.5,11.5,113.0,330.88,274.31
2016,3,31,7,0,488.0,59.0,2.6,12.0,160.0,433.64,362.87
2016,3,31,7,15,244.0,72.5,2.6,12.0,123.0,290.93,245.68
2016,3,31,7,30,0.0,86.0,2.6,12.0,86.0,75.75,59.53
2016,3,31,7,45,0.0,103.0,2.6,12.5,103.0,91.3,72.81
2016,3,31,8,0,0.0,120.0,2.6,13.0,120.0,106.79,85.56
2016,3,31,8,15,23.0,158.5,2.55,13.5,170.0,165.51,135.1
2016,3,31,8,30,46.0,197.0,2.5,14.0,220.0,244.03,199.43
2016,3,31,8,45,100.0,227.0,2.45,14.5,283.0,327.84,267.32
2016,3,31,9,0,154.0,257.0,2.4,15.0,346.0,434.15,350.25
2016,3,31,9,15,189.0,275.5,2.4,15.0,392.5,489.3,392.01
2016,3,31,9,30,224.0,294.0,2.4,15.0,439.0,544.65,433.43
2016,3,31,9,45,557.0,197.5,2.4,15.5,583.5,814.78,637.71
2016,3,31,10,0,890.0,101.0,2.4,16.0,728.0,1035.47,784.77
2016,3,31,10,15,898.5,102.5,2.4,16.5,758.5,1045.9,786.44
2016,3,31,10,30,907.0,104.0,2.4,17.0,789.0,1052.35,787.95
2016,3,31,10,45,913.5,104.5,2.45,17.5,812.0,1051.59,785.5
2016,3,31,11,0,920.0,105.0,2.5,18.0,835.0,1046.74,780.59
2016,3,31,11,15,924.0,105.5,2.5,18.0,850.5,1035.31,772.46
2016,3,31,11,30,928.0,106.0,2.5,18.0,866.0,1019.85,761.87
2016,3,31,11,45,930.0,106.0,2.5,18.0,874.0,997.98,747.17
2016,3,31,12,0,932.0,106.0,2.5,18.0,882.0,972.28,730.05
2016,3,31,12,15,931.5,106.0,2.6,18.0,881.0,940.65,709.9
2016,3,31,12,30,931.0,106.0,2.7,18.0,880.0,905.57,687.25
2016,3,31,12,45,934.5,102.5,2.8,18.5,873.0,867.06,660.76
2016,3,31,13,0,938.0,99.0,2.9,19.0,866.0,825.19,631.74
2016,3,31,13,15,934.0,98.5,2.95,19.0,849.0,777.46,599.2
2016,3,31,13,30,930.0,98.0,3.0,19.0,832.0,727.26,562.44
2016,3,31,13,45,922.5,97.5,3.15,19.0,807.5,672.63,521.42
2016,3,31,14,0,915.0,97.0,3.3,19.0,783.0,616.34,477.76
2016,3,31,14,15,906.5,95.5,3.4,18.5,752.0,557.27,431.12
2016,3,31,14,30,898.0,94.0,3.5,18.0,721.0,497.19,381.84
2016,3,31,14,45,885.5,92.5,3.6,18.0,683.0,434.79,328.28
2016,3,31,15,0,873.0,91.0,3.7,18.0,645.0,372.37,273.2
2016,3,31,15,15,857.0,88.5,3.7,17.5,602.0,308.48,216.57
2016,3,31,15,30,841.0,86.0,3.7,17.0,559.0,240.71,157.33
2016,3,31,15,45,818.5,83.5,3.75,17.0,511.0,177.5,105.36
2016,3,31,16,0,796.0,81.0,3.8,17.0,463.0,116.77,64.99
2016,3,31,16,15,766.5,77.0,3.75,16.5,412.5,62.41,49.42
2016,3,31,16,30,737.0,73.0,3.7,16.0,362.0,60.07,47.65
2016,3,31,16,45,694.5,68.5,3.7,15.5,309.5,57.16,45.27
2016,3,31,17,0,652.0,64.0,3.7,15.0,257.0,49.76,38.81
2016,3,31,17,15,588.5,57.0,3.55,14.0,205.0,44.92,34.56
2016,3,31,17,30,525.0,50.0,3.4,13.0,153.0,40.03,30.07
2016,3,31,17,45,419.0,40.5,3.25,12.5,106.5,32.79,23.19
2016,3,31,18,0,313.0,31.0,3.1,12.0,60.0,25.5,15.45
2016,3,31,18,15,156.5,15.5,2.95,11.5,30.0,12.59,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,165.0,17.5,2.4,10.5,36.0,131.01,60.35
2016,4,1,6,30,330.0,35.0,2.5,11.0,72.0,263.2,211.2
2016,4,1,6,45,427.0,45.0,2.65,11.5,119.0,353.71,293.82
2016,4,1,7,0,524.0,55.0,2.8,12.0,166.0,453.52,379.89
2016,4,1,7,15,584.0,62.0,2.8,12.5,217.5,530.99,444.04
2016,4,1,7,30,644.0,69.0,2.8,13.0,269.0,612.14,507.03
2016,4,1,7,45,684.5,74.5,2.8,13.5,321.5,678.53,555.99
2016,4,1,8,0,725.0,80.0,2.8,14.0,374.0,740.81,600.09
2016,4,1,8,15,753.5,84.0,2.75,14.0,424.0,795.94,638.35
2016,4,1,8,30,782.0,88.0,2.7,14.0,474.0,849.83,674.77
2016,4,1,8,45,803.0,91.0,2.7,14.5,521.0,893.8,702.41
2016,4,1,9,0,824.0,94.0,2.7,15.0,568.0,935.4,727.92
2016,4,1,9,15,840.0,96.5,2.65,15.0,610.5,968.74,748.28
2016,4,1,9,30,856.0,99.0,2.6,15.0,653.0,998.91,766.35
2016,4,1,9,45,867.5,101.0,2.6,15.5,689.5,1008.4,769.4
2016,4,1,10,0,879.0,103.0,2.6,16.0,726.0,1026.13,778.34
2016,4,1,10,15,887.5,104.5,2.5,16.0,756.0,1036.42,782.65
2016,4,1,10,30,896.0,106.0,2.4,16.0,786.0,1042.78,784.49
2016,4,1,10,45,902.5,107.0,2.35,16.5,809.5,1042.53,781.22
2016,4,1,11,0,909.0,108.0,2.3,17.0,833.0,1038.23,775.52
2016,4,1,11,15,912.5,108.5,2.25,17.0,848.5,1026.35,766.5
2016,4,1,11,30,916.0,109.0,2.2,17.0,864.0,1010.5,755.1
2016,4,1,11,45,918.5,109.0,2.2,17.5,871.5,989.26,739.48
2016,4,1,12,0,921.0,109.0,2.2,18.0,879.0,964.23,721.51
2016,4,1,12,15,921.0,109.0,2.2,18.0,878.5,933.28,701.03
2016,4,1,12,30,921.0,109.0,2.2,18.0,878.0,898.9,678.23
2016,4,1,12,45,922.5,106.5,2.2,18.0,870.5,860.05,652.31
2016,4,1,13,0,924.0,104.0,2.2,18.0,863.0,818.01,624.04
2016,4,1,13,15,920.0,103.5,2.25,18.0,846.5,770.81,592.27
2016,4,1,13,30,916.0,103.0,2.3,18.0,830.0,721.18,556.09
2016,4,1,13,45,910.5,101.5,2.35,18.0,806.0,667.53,515.82
2016,4,1,14,0,905.0,100.0,2.4,18.0,782.0,612.08,472.91
2016,4,1,14,15,896.5,98.5,2.45,18.0,751.0,553.53,426.19
2016,4,1,14,30,888.0,97.0,2.5,18.0,720.0,494.0,377.05
2016,4,1,14,45,876.5,95.0,2.6,18.0,682.5,432.15,324.56
2016,4,1,15,0,865.0,93.0,2.7,18.0,645.0,370.21,270.4
2016,4,1,15,15,849.5,90.5,2.75,17.5,602.0,302.86,211.54
2016,4,1,15,30,834.0,88.0,2.8,17.0,559.0,239.78,156.4
2016,4,1,15,45,812.5,85.0,2.9,17.0,511.5,176.8,104.91
2016,4,1,16,0,791.0,82.0,3.0,17.0,464.0,116.2,64.88
2016,4,1,16,15,762.0,78.0,3.0,16.5,413.5,63.04,49.95
2016,4,1,16,30,733.0,74.0,3.0,16.0,363.0,60.74,48.22
2016,4,1,16,45,691.0,69.0,3.0,15.5,310.5,57.45,45.53
2016,4,1,17,0,649.0,64.0,3.0,15.0,258.0,49.66,38.73
2016,4,1,17,15,586.5,57.5,2.85,14.0,206.5,45.23,34.86
2016,4,1,17,30,524.0,51.0,2.7,13.0,155.0,40.77,30.76
2016,4,1,17,45,422.0,41.0,2.55,12.5,108.5,33.15,23.56
2016,4,1,18,0,320.0,31.0,2.4,12.0,62.0,25.43,15.6
2016,4,1,18,15,160.0,15.5,2.3,11.5,31.0,12.54,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,15,170.5,18.0,1.5,9.5,38.0,136.09,76.24
2016,4,2,6,30,341.0,36.0,1.5,10.0,76.0,270.69,218.53
2016,4,2,6,45,430.5,46.5,1.5,10.5,123.0,357.8,296.78
2016,4,2,7,0,520.0,57.0,1.5,11.0,170.0,453.41,377.85
2016,4,2,7,15,260.0,67.0,1.4,11.5,123.5,294.15,247.56
2016,4,2,7,30,0.0,77.0,1.3,12.0,77.0,65.85,50.95
2016,4,2,7,45,0.0,91.5,1.25,12.5,91.5,78.89,62.2
2016,4,2,8,0,0.0,106.0,1.2,13.0,106.0,91.91,72.89
2016,4,2,8,15,0.0,130.5,1.15,13.5,130.5,115.0,91.8
2016,4,2,8,30,0.0,155.0,1.1,14.0,155.0,138.1,110.35
2016,4,2,8,45,2.5,169.0,1.1,14.5,170.5,152.8,121.85
2016,4,2,9,0,5.0,183.0,1.1,15.0,186.0,167.63,133.34
2016,4,2,9,15,57.5,241.5,1.1,15.5,279.0,297.31,237.59
2016,4,2,9,30,110.0,300.0,1.1,16.0,372.0,414.5,326.94
2016,4,2,9,45,121.0,319.5,1.1,16.5,403.0,466.57,363.48
2016,4,2,10,0,132.0,339.0,1.1,17.0,434.0,496.43,383.73
2016,4,2,10,15,230.5,342.0,1.15,17.0,515.0,596.11,458.14
2016,4,2,10,30,329.0,345.0,1.2,17.0,596.0,716.47,543.6
2016,4,2,10,45,445.5,312.0,1.25,17.5,663.0,811.45,608.84
2016,4,2,11,0,562.0,279.0,1.3,18.0,730.0,884.75,658.38
2016,4,2,11,15,712.5,212.0,1.3,18.0,794.0,957.98,707.64
2016,4,2,11,30,863.0,145.0,1.3,18.0,858.0,1008.11,738.55
2016,4,2,11,45,865.0,145.0,1.35,18.5,865.5,986.34,723.05
2016,4,2,12,0,867.0,145.0,1.4,19.0,873.0,960.88,706.16
2016,4,2,12,15,867.0,145.0,1.45,19.0,872.0,930.07,687.11
2016,4,2,12,30,867.0,145.0,1.5,19.0,871.0,895.92,665.76
2016,4,2,12,45,878.0,136.5,1.55,19.0,865.5,850.72,636.82
2016,4,2,13,0,889.0,128.0,1.6,19.0,860.0,812.04,612.02
2016,4,2,13,15,884.5,127.0,1.65,19.0,843.0,765.18,580.44
2016,4,2,13,30,880.0,126.0,1.7,19.0,826.0,716.08,545.36
2016,4,2,13,45,874.5,123.5,1.75,19.0,802.0,663.05,506.41
2016,4,2,14,0,869.0,121.0,1.8,19.0,778.0,608.34,464.93
2016,4,2,14,15,859.0,119.0,1.8,19.0,747.0,551.03,419.79
2016,4,2,14,30,849.0,117.0,1.8,19.0,716.0,491.12,371.22
2016,4,2,14,45,834.5,115.5,1.85,19.0,678.0,429.49,319.9
2016,4,2,15,0,820.0,114.0,1.9,19.0,640.0,368.27,267.39
2016,4,2,15,15,802.5,111.0,1.9,18.5,597.0,305.74,213.42
2016,4,2,15,30,785.0,108.0,1.9,18.0,554.0,244.62,160.97
2016,4,2,15,45,758.5,105.0,1.9,18.0,506.0,178.65,108.06
2016,4,2,16,0,732.0,102.0,1.9,18.0,458.0,120.35,70.11
2016,4,2,16,15,700.0,97.0,1.9,17.5,407.5,70.08,55.85
2016,4,2,16,30,668.0,92.0,1.9,17.0,357.0,67.81,54.2
2016,4,2,16,45,617.5,86.5,1.95,16.5,304.5,64.92,51.9
2016,4,2,17,0,567.0,81.0,2.0,16.0,252.0,62.04,49.51
2016,4,2,17,15,501.5,72.0,2.0,15.0,201.5,56.19,44.44
2016,4,2,17,30,436.0,63.0,2.0,14.0,151.0,50.23,39.02
2016,4,2,17,45,330.5,50.0,2.0,13.5,105.5,38.34,28.04
2016,4,2,18,0,225.0,37.0,2.0,13.0,60.0,28.53,18.29
2016,4,2,18,15,112.5,18.5,2.0,12.5,30.0,14.38,0.0
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
