Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,5,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,26.0,4.5,1.7,8.5,5.0,0.0,0.0
2016,4,3,6,0,52.0,9.0,1.7,9.0,10.0,31.59,0.0
2016,4,3,6,15,193.5,24.5,1.75,9.5,45.0,155.36,97.99
2016,4,3,6,30,335.0,40.0,1.8,10.0,80.0,271.4,220.36
2016,4,3,6,45,431.0,50.0,1.85,10.5,128.5,362.23,301.49
2016,4,3,7,0,527.0,60.0,1.9,11.0,177.0,461.86,386.16
2016,4,3,7,15,263.5,60.0,1.9,11.5,118.5,286.43,242.39
2016,4,3,7,30,0.0,60.0,1.9,12.0,60.0,49.69,37.2
2016,4,3,7,45,0.0,71.5,1.9,12.5,71.5,59.29,45.48
2016,4,3,8,0,0.0,83.0,1.9,13.0,83.0,69.45,53.89
2016,4,3,8,15,0.0,94.5,1.9,13.5,94.5,79.64,62.21
2016,4,3,8,30,0.0,106.0,1.9,14.0,106.0,89.85,70.43
2016,4,3,8,45,0.5,138.5,1.9,14.5,139.0,120.51,95.52
2016,4,3,9,0,1.0,171.0,1.9,15.0,172.0,151.59,120.47
2016,4,3,9,15,7.5,199.0,1.9,15.5,204.5,184.31,146.6
2016,4,3,9,30,14.0,227.0,1.9,16.0,237.0,217.21,172.43
2016,4,3,9,45,13.5,234.5,1.95,16.5,244.5,222.64,175.92
2016,4,3,10,0,13.0,242.0,2.0,17.0,252.0,228.11,179.53
2016,4,3,10,15,27.5,283.5,2.0,17.0,305.0,302.53,237.78
2016,4,3,10,30,42.0,325.0,2.0,17.0,358.0,358.84,280.72
2016,4,3,10,45,64.0,354.0,2.0,17.5,405.0,408.48,317.76
2016,4,3,11,0,86.0,383.0,2.0,18.0,452.0,456.89,353.19
2016,4,3,11,15,503.5,251.5,2.0,18.0,668.5,784.43,600.38
2016,4,3,11,30,921.0,120.0,2.0,18.0,885.0,1024.76,761.64
2016,4,3,11,45,919.5,122.0,2.0,18.5,892.0,1001.33,741.76
2016,4,3,12,0,918.0,124.0,2.0,19.0,899.0,974.23,722.68
2016,4,3,12,15,918.0,124.0,2.05,19.0,898.0,943.0,702.88
2016,4,3,12,30,918.0,124.0,2.1,19.0,897.0,908.37,680.7
2016,4,3,12,45,913.0,125.0,2.15,19.0,887.5,867.35,654.03
2016,4,3,13,0,908.0,126.0,2.2,19.0,878.0,823.58,625.22
2016,4,3,13,15,903.0,125.5,2.25,19.0,860.5,775.97,592.69
2016,4,3,13,30,898.0,125.0,2.3,19.0,843.0,726.09,556.47
2016,4,3,13,45,887.5,125.5,2.4,19.0,817.5,671.59,516.07
2016,4,3,14,0,877.0,126.0,2.5,19.0,792.0,617.96,474.89
2016,4,3,14,15,741.5,170.0,2.55,18.5,717.0,532.09,408.96
2016,4,3,14,30,606.0,214.0,2.6,18.0,642.0,457.7,350.93
2016,4,3,14,45,714.0,167.5,2.65,18.0,646.5,420.67,317.66
2016,4,3,15,0,822.0,121.0,2.7,18.0,651.0,373.48,273.42
2016,4,3,15,15,704.5,140.5,2.7,17.5,573.0,297.39,211.48
2016,4,3,15,30,587.0,160.0,2.7,17.0,495.0,238.33,165.01
2016,4,3,15,45,619.5,135.0,2.75,17.0,462.0,180.8,116.53
2016,4,3,16,0,652.0,110.0,2.8,17.0,429.0,119.47,72.59
2016,4,3,16,15,621.5,104.0,2.75,16.5,381.5,73.88,59.4
2016,4,3,16,30,591.0,98.0,2.7,16.0,334.0,71.19,57.39
2016,4,3,16,45,520.5,99.0,2.7,15.5,285.5,73.42,59.61
2016,4,3,17,0,450.0,100.0,2.7,15.0,237.0,72.88,59.3
2016,4,3,17,15,442.5,83.0,2.6,14.0,196.5,61.79,49.59
2016,4,3,17,30,435.0,66.0,2.5,13.0,156.0,52.68,41.37
2016,4,3,17,45,337.0,52.5,2.45,12.5,110.0,40.19,29.83
2016,4,3,18,0,239.0,39.0,2.4,12.0,64.0,30.07,19.82
2016,4,3,18,15,119.5,19.5,2.35,11.5,32.0,15.15,0.0
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,2.8,9.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,2.8,10.0,12.0,10.24,0.0
2016,4,4,6,15,170.5,26.5,2.85,10.5,48.0,148.09,99.91
2016,4,4,6,30,341.0,41.0,2.9,11.0,84.0,276.09,225.15
2016,4,4,6,45,438.0,51.0,2.95,11.5,133.0,367.92,307.12
2016,4,4,7,0,535.0,61.0,3.0,12.0,182.0,468.63,393.15
2016,4,4,7,15,595.5,68.0,3.0,12.5,235.0,547.2,457.7
2016,4,4,7,30,656.0,75.0,3.0,13.0,288.0,629.31,520.93
2016,4,4,7,45,697.5,80.0,3.0,14.0,341.5,696.36,568.95
2016,4,4,8,0,739.0,85.0,3.0,15.0,395.0,764.12,615.61
2016,4,4,8,15,767.5,89.0,2.95,15.5,446.0,814.4,648.7
2016,4,4,8,30,796.0,93.0,2.9,16.0,497.0,868.55,683.74
2016,4,4,8,45,814.5,97.0,2.9,16.5,544.0,911.55,710.37
2016,4,4,9,0,833.0,101.0,2.9,17.0,591.0,951.97,734.8
2016,4,4,9,15,849.0,103.5,2.8,17.0,634.0,985.24,754.52
2016,4,4,9,30,865.0,106.0,2.7,17.0,677.0,1015.26,771.84
2016,4,4,9,45,874.0,109.5,2.65,17.5,713.5,1023.41,773.42
2016,4,4,10,0,883.0,113.0,2.6,18.0,750.0,1039.94,780.91
2016,4,4,10,15,891.5,114.5,2.5,18.0,780.0,1049.84,784.9
2016,4,4,10,30,900.0,116.0,2.4,18.0,810.0,1055.79,786.43
2016,4,4,10,45,904.5,118.0,2.35,18.5,833.0,1054.17,782.27
2016,4,4,11,0,909.0,120.0,2.3,19.0,856.0,1048.48,775.72
2016,4,4,11,15,912.5,121.0,2.25,19.0,871.0,1036.7,766.88
2016,4,4,11,30,916.0,122.0,2.2,19.0,886.0,1020.94,755.65
2016,4,4,11,45,916.5,123.0,2.2,19.5,893.0,998.41,739.34
2016,4,4,12,0,917.0,124.0,2.2,20.0,900.0,972.17,720.77
2016,4,4,12,15,916.5,123.5,2.15,20.0,899.0,940.02,699.21
2016,4,4,12,30,916.0,123.0,2.1,20.0,898.0,904.52,675.45
2016,4,4,12,45,916.5,121.0,2.1,20.0,889.5,865.25,649.58
2016,4,4,13,0,917.0,119.0,2.1,20.0,881.0,822.89,621.44
2016,4,4,13,15,912.5,118.0,2.2,20.0,863.5,774.89,589.42
2016,4,4,13,30,908.0,117.0,2.3,20.0,846.0,724.58,553.36
2016,4,4,13,45,898.0,117.5,2.45,20.0,820.5,670.04,513.29
2016,4,4,14,0,888.0,118.0,2.6,20.0,795.0,614.15,470.75
2016,4,4,14,15,691.0,186.5,2.85,20.0,700.5,518.8,397.48
2016,4,4,14,30,494.0,255.0,3.1,20.0,606.0,436.14,333.52
2016,4,4,14,45,665.0,183.0,3.35,20.0,629.5,412.65,310.79
2016,4,4,15,0,836.0,111.0,3.6,20.0,653.0,368.74,268.25
2016,4,4,15,15,818.5,108.5,3.7,19.5,609.0,305.74,213.25
2016,4,4,15,30,801.0,106.0,3.8,19.0,565.0,244.13,159.99
2016,4,4,15,45,778.0,102.0,3.9,19.0,517.0,182.26,110.17
2016,4,4,16,0,755.0,98.0,4.0,19.0,469.0,117.23,67.13
2016,4,4,16,15,723.0,93.5,3.8,18.5,418.0,67.72,53.59
2016,4,4,16,30,691.0,89.0,3.6,18.0,367.0,65.69,52.13
2016,4,4,16,45,648.5,82.5,3.45,17.5,315.0,62.02,49.14
2016,4,4,17,0,606.0,76.0,3.3,17.0,263.0,58.24,45.97
2016,4,4,17,15,540.0,68.0,3.15,16.0,211.0,53.0,41.46
2016,4,4,17,30,474.0,60.0,3.0,15.0,159.0,47.68,36.66
2016,4,4,17,45,375.0,48.5,2.9,14.5,112.5,39.11,28.66
2016,4,4,18,0,276.0,37.0,2.8,14.0,66.0,28.67,18.59
2016,4,4,18,15,138.0,18.5,2.7,13.5,33.0,14.41,0.0
2016,4,4,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,5,5,45,49.0,6.5,1.8,9.5,8.0,0.0,0.0
2016,4,5,6,0,98.0,13.0,1.7,10.0,16.0,56.3,0.0
2016,4,5,6,15,247.5,26.5,1.65,10.5,54.0,192.55,137.24
2016,4,5,6,30,397.0,40.0,1.6,11.0,92.0,307.51,250.2
2016,4,5,6,45,487.0,49.0,1.55,12.0,142.0,396.55,327.7
2016,4,5,7,0,577.0,58.0,1.5,13.0,192.0,493.67,407.56
2016,4,5,7,15,634.0,64.0,1.55,13.5,245.5,570.2,468.04
2016,4,5,7,30,691.0,70.0,1.6,14.0,299.0,649.9,527.3
2016,4,5,7,45,735.0,73.0,1.65,14.5,353.0,713.29,572.02
2016,4,5,8,0,779.0,76.0,1.7,15.0,407.0,782.27,619.28
2016,4,5,8,15,805.0,79.5,1.75,15.5,458.5,836.02,654.22
2016,4,5,8,30,831.0,83.0,1.8,16.0,510.0,888.23,687.36
2016,4,5,8,45,851.0,85.5,1.85,16.5,557.5,931.6,713.77
2016,4,5,9,0,871.0,88.0,1.9,17.0,605.0,961.53,730.8
2016,4,5,9,15,885.0,90.5,1.95,17.5,647.5,993.14,748.96
2016,4,5,9,30,899.0,93.0,2.0,18.0,690.0,1021.42,764.78
2016,4,5,9,45,907.0,95.5,2.05,18.5,726.0,1040.06,774.27
2016,4,5,10,0,915.0,98.0,2.1,19.0,762.0,1054.83,781.41
2016,4,5,10,15,922.5,99.5,2.15,19.0,792.5,1063.94,786.53
2016,4,5,10,30,930.0,101.0,2.2,19.0,823.0,1068.98,789.22
2016,4,5,10,45,934.5,102.5,2.25,19.5,845.0,1066.82,785.96
2016,4,5,11,0,939.0,104.0,2.3,20.0,867.0,1060.5,780.25
2016,4,5,11,15,942.0,104.5,2.3,20.0,882.0,1047.48,771.26
2016,4,5,11,30,945.0,105.0,2.3,20.0,897.0,1030.39,759.84
2016,4,5,11,45,945.5,105.5,2.35,20.5,904.0,1006.95,743.54
2016,4,5,12,0,946.0,106.0,2.4,21.0,911.0,979.7,724.85
2016,4,5,12,15,945.5,106.0,2.35,21.0,909.5,947.4,703.25
2016,4,5,12,30,945.0,106.0,2.3,21.0,908.0,911.64,679.36
2016,4,5,12,45,943.0,105.0,2.25,21.5,898.5,870.39,650.5
2016,4,5,13,0,941.0,104.0,2.2,22.0,889.0,826.16,619.6
2016,4,5,13,15,936.5,103.5,2.15,22.0,871.5,777.77,586.85
2016,4,5,13,30,932.0,103.0,2.1,22.0,854.0,726.99,549.77
2016,4,5,13,45,924.5,102.0,2.05,22.0,828.5,671.73,508.58
2016,4,5,14,0,917.0,101.0,2.0,22.0,803.0,614.86,465.06
2016,4,5,14,15,907.5,99.5,2.0,22.0,771.0,555.18,418.36
2016,4,5,14,30,898.0,98.0,2.0,22.0,739.0,494.64,369.38
2016,4,5,14,45,885.5,96.0,2.0,22.0,700.0,431.91,317.14
2016,4,5,15,0,873.0,94.0,2.0,22.0,661.0,369.22,263.44
2016,4,5,15,15,856.5,91.5,1.95,21.5,617.5,305.39,208.51
2016,4,5,15,30,840.0,89.0,1.9,21.0,574.0,237.49,150.97
2016,4,5,15,45,818.5,86.0,1.85,21.0,525.5,174.34,100.81
2016,4,5,16,0,797.0,83.0,1.8,21.0,477.0,113.59,62.39
2016,4,5,16,15,767.5,79.0,1.7,20.5,426.0,63.56,49.53
2016,4,5,16,30,738.0,75.0,1.6,20.0,375.0,61.28,47.87
2016,4,5,16,45,697.0,70.0,1.55,20.0,322.0,58.03,45.17
2016,4,5,17,0,656.0,65.0,1.5,20.0,269.0,50.22,38.42
2016,4,5,17,15,595.5,58.5,1.5,19.0,217.5,45.82,34.68
2016,4,5,17,30,535.0,52.0,1.5,18.0,166.0,41.37,30.72
2016,4,5,17,45,436.5,42.5,1.5,17.0,118.5,34.19,24.15
2016,4,5,18,0,338.0,33.0,1.5,16.0,71.0,26.92,17.08
2016,4,5,18,15,169.0,16.5,1.5,15.5,35.5,13.23,0.48
2016,4,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,5,45,50.5,7.0,2.45,12.5,8.5,5.97,0.0
2016,4,6,6,0,101.0,14.0,2.5,13.0,17.0,58.62,0.0
2016,4,6,6,15,240.5,27.5,2.55,13.5,55.0,189.83,138.53
2016,4,6,6,30,380.0,41.0,2.6,14.0,93.0,298.97,242.44
2016,4,6,6,45,468.0,50.5,2.65,15.0,142.5,386.5,318.63
2016,4,6,7,0,556.0,60.0,2.7,16.0,192.0,481.96,397.84
2016,4,6,7,15,612.5,66.5,2.65,16.5,245.0,557.81,458.22
2016,4,6,7,30,669.0,73.0,2.6,17.0,298.0,636.83,517.2
2016,4,6,7,45,708.5,78.0,2.55,17.5,351.0,702.61,563.73
2016,4,6,8,0,748.0,83.0,2.5,18.0,404.0,764.33,605.58
2016,4,6,8,15,776.0,87.0,2.5,18.5,455.0,819.44,641.66
2016,4,6,8,30,804.0,91.0,2.5,19.0,506.0,873.19,675.84
2016,4,6,8,45,825.0,93.5,2.5,19.5,554.0,916.76,702.2
2016,4,6,9,0,846.0,96.0,2.5,20.0,602.0,957.83,726.46
2016,4,6,9,15,861.5,98.5,2.5,20.5,645.0,990.67,744.85
2016,4,6,9,30,877.0,101.0,2.5,21.0,688.0,1008.35,753.11
2016,4,6,9,45,889.0,103.0,2.55,21.5,725.0,1030.01,764.69
2016,4,6,10,0,901.0,105.0,2.6,22.0,762.0,1047.95,773.82
2016,4,6,10,15,909.5,106.5,2.6,22.0,792.5,1057.86,778.83
2016,4,6,10,30,918.0,108.0,2.6,22.0,823.0,1063.74,781.44
2016,4,6,10,45,923.5,109.0,2.6,22.5,846.0,1061.93,777.77
2016,4,6,11,0,929.0,110.0,2.6,23.0,869.0,1056.0,771.7
2016,4,6,11,15,932.5,111.0,2.55,23.0,884.0,1043.97,762.85
2016,4,6,11,30,936.0,112.0,2.5,23.0,899.0,1027.88,751.6
2016,4,6,11,45,937.0,112.5,2.45,23.5,906.0,1004.94,734.63
2016,4,6,12,0,938.0,113.0,2.4,24.0,913.0,978.2,715.4
2016,4,6,12,15,937.0,113.0,2.35,24.0,911.5,945.55,693.81
2016,4,6,12,30,936.0,113.0,2.3,24.0,910.0,909.5,670.02
2016,4,6,12,45,933.5,112.5,2.25,24.5,900.5,868.53,641.66
2016,4,6,13,0,931.0,112.0,2.2,25.0,891.0,824.64,611.32
2016,4,6,13,15,926.5,111.0,2.15,25.0,874.0,776.11,578.55
2016,4,6,13,30,922.0,110.0,2.1,25.0,857.0,725.24,541.87
2016,4,6,13,45,914.5,109.5,2.05,25.5,831.5,670.82,500.76
2016,4,6,14,0,907.0,109.0,2.0,26.0,806.0,614.8,457.54
2016,4,6,14,15,897.5,107.0,1.9,26.0,774.0,555.16,411.21
2016,4,6,14,30,888.0,105.0,1.8,26.0,742.0,494.69,362.84
2016,4,6,14,45,875.0,103.5,1.75,26.0,703.5,432.69,312.04
2016,4,6,15,0,862.0,102.0,1.7,26.0,665.0,367.55,257.57
2016,4,6,15,15,845.5,99.5,1.6,25.5,621.0,303.42,203.5
2016,4,6,15,30,829.0,97.0,1.5,25.0,577.0,240.51,150.94
2016,4,6,15,45,684.5,121.5,1.45,25.0,496.0,176.72,106.54
2016,4,6,16,0,540.0,146.0,1.4,25.0,415.0,134.1,85.76
2016,4,6,16,15,521.0,132.5,1.3,24.5,370.0,91.52,72.22
2016,4,6,16,30,502.0,119.0,1.2,24.0,325.0,83.84,66.16
2016,4,6,16,45,460.0,110.5,1.1,24.0,279.0,78.89,62.14
2016,4,6,17,0,418.0,102.0,1.0,24.0,233.0,73.78,57.87
2016,4,6,17,15,376.5,87.0,1.0,23.0,188.5,63.96,49.65
2016,4,6,17,30,335.0,72.0,1.0,22.0,144.0,53.77,40.85
2016,4,6,17,45,269.0,55.5,1.0,21.5,103.0,42.0,30.35
2016,4,6,18,0,203.0,39.0,1.0,21.0,62.0,29.89,19.23
2016,4,6,18,15,101.5,19.5,0.85,21.0,31.0,15.09,2.28
2016,4,6,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.0,1.75,13.5,5.0,4.27,0.0
2016,4,7,6,0,0.0,10.0,1.8,14.0,10.0,8.23,0.0
2016,4,7,6,15,8.0,29.0,1.9,14.5,30.0,30.51,18.12
2016,4,7,6,30,16.0,48.0,2.0,15.0,50.0,60.35,44.86
2016,4,7,6,45,31.0,70.0,2.1,15.5,76.5,94.56,74.7
2016,4,7,7,0,46.0,92.0,2.2,16.0,103.0,129.3,104.68
2016,4,7,7,15,59.5,113.5,2.25,16.0,131.0,163.09,133.52
2016,4,7,7,30,73.0,135.0,2.3,16.0,159.0,197.68,162.49
2016,4,7,7,45,102.0,159.0,2.35,16.5,199.5,264.82,217.3
2016,4,7,8,0,131.0,183.0,2.4,17.0,240.0,318.84,260.24
2016,4,7,8,15,126.0,206.0,2.4,17.0,266.0,342.81,277.96
2016,4,7,8,30,121.0,229.0,2.4,17.0,292.0,365.74,294.7
2016,4,7,8,45,127.0,251.5,2.4,17.5,323.0,397.43,317.78
2016,4,7,9,0,133.0,274.0,2.4,18.0,354.0,428.63,340.06
2016,4,7,9,15,193.5,290.5,2.35,18.0,416.0,505.88,399.06
2016,4,7,9,30,254.0,307.0,2.3,18.0,478.0,605.89,472.59
2016,4,7,9,45,331.0,305.5,2.25,18.5,541.0,680.83,525.94
2016,4,7,10,0,408.0,304.0,2.2,19.0,604.0,755.68,577.8
2016,4,7,10,15,473.5,290.0,2.15,19.0,651.0,825.06,625.16
2016,4,7,10,30,539.0,276.0,2.1,19.0,698.0,872.09,656.83
2016,4,7,10,45,526.0,291.0,2.1,19.0,713.0,866.83,651.34
2016,4,7,11,0,513.0,306.0,2.1,19.0,728.0,858.69,644.56
2016,4,7,11,15,529.5,309.0,2.1,19.0,751.0,864.87,648.41
2016,4,7,11,30,546.0,312.0,2.1,19.0,774.0,867.75,649.93
2016,4,7,11,45,555.5,306.5,2.15,19.0,779.5,852.37,639.74
2016,4,7,12,0,565.0,301.0,2.2,19.0,785.0,834.08,627.68
2016,4,7,12,15,523.0,319.0,2.2,19.0,767.0,789.65,595.85
2016,4,7,12,30,481.0,337.0,2.2,19.0,749.0,744.93,563.77
2016,4,7,12,45,658.0,247.0,2.25,19.0,804.0,782.8,594.55
2016,4,7,13,0,835.0,157.0,2.3,19.0,859.0,798.29,608.34
2016,4,7,13,15,830.0,155.5,2.3,19.0,841.5,751.32,574.06
2016,4,7,13,30,825.0,154.0,2.3,19.0,824.0,702.35,538.11
2016,4,7,13,45,814.0,154.0,2.35,19.0,799.0,649.2,498.41
2016,4,7,14,0,803.0,154.0,2.4,19.0,774.0,595.1,456.82
2016,4,7,14,15,791.5,151.5,2.4,18.5,742.5,537.98,412.32
2016,4,7,14,30,780.0,149.0,2.4,18.0,711.0,480.59,366.02
2016,4,7,14,45,763.5,147.0,2.45,18.0,673.0,418.64,314.25
2016,4,7,15,0,747.0,145.0,2.5,18.0,635.0,359.64,263.45
2016,4,7,15,15,727.5,141.0,2.5,17.5,592.5,299.43,211.54
2016,4,7,15,30,708.0,137.0,2.5,17.0,550.0,241.05,161.7
2016,4,7,15,45,596.5,150.0,2.5,17.0,478.0,185.13,120.95
2016,4,7,16,0,485.0,163.0,2.5,17.0,406.0,140.84,96.15
2016,4,7,16,15,413.5,156.5,2.4,16.5,348.5,105.31,86.62
2016,4,7,16,30,342.0,150.0,2.3,16.0,291.0,106.32,87.98
2016,4,7,16,45,303.5,137.0,2.25,15.5,249.5,98.0,81.1
2016,4,7,17,0,265.0,124.0,2.2,15.0,208.0,89.42,73.84
2016,4,7,17,15,231.5,104.0,2.05,14.5,168.0,76.15,62.22
2016,4,7,17,30,198.0,84.0,1.9,14.0,128.0,62.46,49.94
2016,4,7,17,45,149.5,63.5,1.8,14.0,91.5,47.94,36.6
2016,4,7,18,0,101.0,43.0,1.7,14.0,55.0,33.05,22.66
2016,4,7,18,15,50.5,21.5,1.65,13.5,27.5,17.02,4.57
2016,4,7,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,6.5,1.4,11.5,6.5,5.55,0.0
2016,4,8,6,0,0.0,13.0,1.4,12.0,13.0,10.72,0.0
2016,4,8,6,15,24.5,32.5,1.45,12.5,36.0,47.93,32.69
2016,4,8,6,30,49.0,52.0,1.5,13.0,59.0,94.49,74.28
2016,4,8,6,45,68.5,74.0,1.55,13.5,88.5,134.24,109.25
2016,4,8,7,0,88.0,96.0,1.6,14.0,118.0,174.96,144.42
2016,4,8,7,15,106.5,117.5,1.6,14.5,150.0,215.48,178.5
2016,4,8,7,30,125.0,139.0,1.6,15.0,182.0,257.12,212.55
2016,4,8,7,45,86.0,156.5,1.6,15.5,188.5,231.85,190.1
2016,4,8,8,0,47.0,174.0,1.6,16.0,195.0,218.14,176.89
2016,4,8,8,15,33.0,183.0,1.55,16.0,199.0,213.47,172.08
2016,4,8,8,30,19.0,192.0,1.5,16.0,203.0,192.08,153.75
2016,4,8,8,45,35.0,223.0,1.5,16.5,244.0,256.21,204.75
2016,4,8,9,0,51.0,254.0,1.5,17.0,285.0,304.51,241.83
2016,4,8,9,15,65.0,279.5,1.5,17.0,322.0,344.63,272.35
2016,4,8,9,30,79.0,305.0,1.5,17.0,359.0,384.66,302.38
2016,4,8,9,45,126.5,330.0,1.55,17.5,421.5,479.28,373.17
2016,4,8,10,0,174.0,355.0,1.6,18.0,484.0,552.17,425.85
2016,4,8,10,15,179.0,370.5,1.65,18.0,507.5,570.26,437.85
2016,4,8,10,30,184.0,386.0,1.7,18.0,531.0,587.17,449.42
2016,4,8,10,45,149.0,395.0,1.75,18.0,514.5,555.46,424.97
2016,4,8,11,0,114.0,404.0,1.8,18.0,498.0,523.43,400.55
2016,4,8,11,15,107.0,409.0,1.85,18.0,499.0,495.72,380.32
2016,4,8,11,30,100.0,414.0,1.9,18.0,500.0,487.66,374.2
2016,4,8,11,45,155.0,422.0,1.95,18.0,556.0,557.3,426.33
2016,4,8,12,0,210.0,430.0,2.0,18.0,612.0,604.95,461.46
2016,4,8,12,15,289.0,410.5,2.0,18.0,659.5,656.55,499.54
2016,4,8,12,30,368.0,391.0,2.0,18.0,707.0,687.19,522.36
2016,4,8,12,45,528.5,311.0,2.05,18.0,759.5,732.39,557.61
2016,4,8,13,0,689.0,231.0,2.1,18.0,812.0,756.69,577.32
2016,4,8,13,15,517.5,301.0,2.1,18.0,733.0,654.56,500.88
2016,4,8,13,30,346.0,371.0,2.1,18.0,654.0,560.47,430.08
2016,4,8,13,45,279.5,373.5,2.15,18.0,597.5,496.16,382.26
2016,4,8,14,0,213.0,376.0,2.2,18.0,541.0,434.61,335.76
2016,4,8,14,15,271.0,348.0,2.2,18.0,549.5,425.24,328.41
2016,4,8,14,30,329.0,320.0,2.2,18.0,558.0,406.46,312.61
2016,4,8,14,45,463.0,263.0,2.25,18.0,578.5,389.15,295.69
2016,4,8,15,0,597.0,206.0,2.3,18.0,599.0,355.16,263.09
2016,4,8,15,15,298.5,163.0,2.3,17.5,359.5,202.04,148.82
2016,4,8,15,30,0.0,120.0,2.3,17.0,120.0,98.68,76.26
2016,4,8,15,45,30.0,164.5,2.3,17.0,179.5,131.68,102.39
2016,4,8,16,0,60.0,209.0,2.3,17.0,239.0,156.26,122.15
2016,4,8,16,15,145.0,188.0,2.25,16.5,250.5,131.66,109.25
2016,4,8,16,30,230.0,167.0,2.2,16.0,262.0,115.19,95.6
2016,4,8,16,45,189.0,153.0,2.15,16.0,224.5,109.97,91.34
2016,4,8,17,0,148.0,139.0,2.1,16.0,187.0,99.87,82.66
2016,4,8,17,15,121.5,115.5,2.0,15.5,150.0,84.22,69.05
2016,4,8,17,30,95.0,92.0,1.9,15.0,113.0,68.17,54.78
2016,4,8,17,45,64.0,67.5,1.8,14.5,80.0,51.09,39.31
2016,4,8,18,0,33.0,43.0,1.7,14.0,47.0,34.01,23.56
2016,4,8,18,15,16.5,23.0,1.65,14.0,25.0,18.8,6.51
2016,4,8,18,30,0.0,3.0,1.6,14.0,3.0,2.56,0.0
2016,4,8,18,45,0.0,1.5,1.55,14.0,1.5,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,2.0,13.0,2.0,1.71,0.0
2016,4,9,6,0,0.0,4.0,2.0,13.0,4.0,3.28,0.0
2016,4,9,6,15,0.0,12.0,2.0,13.0,12.0,9.86,2.29
2016,4,9,6,30,0.0,20.0,2.0,13.0,20.0,16.47,8.28
2016,4,9,6,45,0.0,30.0,2.05,13.0,30.0,24.74,15.59
2016,4,9,7,0,0.0,40.0,2.1,13.0,40.0,33.04,22.87
2016,4,9,7,15,0.0,51.0,2.1,13.0,51.0,42.19,30.8
2016,4,9,7,30,0.0,62.0,2.1,13.0,62.0,51.36,38.63
2016,4,9,7,45,0.0,69.5,2.15,13.5,69.5,57.62,43.79
2016,4,9,8,0,0.0,77.0,2.2,14.0,77.0,63.9,48.88
2016,4,9,8,15,0.0,102.5,2.15,14.0,102.5,86.73,67.93
2016,4,9,8,30,0.0,128.0,2.1,14.0,128.0,110.14,87.2
2016,4,9,8,45,0.0,112.0,2.1,14.0,112.0,94.63,74.01
2016,4,9,9,0,0.0,96.0,2.1,14.0,96.0,80.06,61.69
2016,4,9,9,15,0.0,118.5,2.05,14.0,118.5,100.06,78.11
2016,4,9,9,30,0.0,141.0,2.0,14.0,141.0,120.22,94.47
2016,4,9,9,45,0.0,128.0,2.0,14.5,128.0,108.3,84.3
2016,4,9,10,0,0.0,115.0,2.0,15.0,115.0,96.73,74.53
2016,4,9,10,15,0.0,103.5,2.0,15.0,103.5,86.71,66.21
2016,4,9,10,30,0.0,92.0,2.0,15.0,92.0,76.84,58.03
2016,4,9,10,45,0.0,110.0,2.05,15.0,110.0,92.41,70.71
2016,4,9,11,0,0.0,128.0,2.1,15.0,128.0,108.03,83.34
2016,4,9,11,15,6.0,190.5,2.05,15.0,196.0,168.79,132.48
2016,4,9,11,30,12.0,253.0,2.0,15.0,264.0,230.02,180.98
2016,4,9,11,45,10.5,235.0,2.0,15.5,244.5,211.46,165.71
2016,4,9,12,0,9.0,217.0,2.0,16.0,225.0,193.28,151.02
2016,4,9,12,15,9.0,216.5,2.0,16.0,224.5,192.02,150.05
2016,4,9,12,30,9.0,216.0,2.0,16.0,224.0,190.71,149.02
2016,4,9,12,45,12.5,252.0,2.0,16.0,263.0,223.65,175.08
2016,4,9,13,0,16.0,288.0,2.0,16.0,302.0,255.81,200.22
2016,4,9,13,15,8.0,180.5,2.0,16.0,187.5,157.04,122.24
2016,4,9,13,30,0.0,73.0,2.0,16.0,73.0,60.92,44.61
2016,4,9,13,45,0.0,94.0,2.0,16.0,94.0,78.47,59.13
2016,4,9,14,0,0.0,115.0,2.0,16.0,115.0,95.86,73.39
2016,4,9,14,15,1.0,143.0,2.0,16.0,144.0,119.26,92.52
2016,4,9,14,30,2.0,171.0,2.0,16.0,173.0,142.03,111.06
2016,4,9,14,45,1.5,171.5,2.05,16.0,173.0,141.5,110.81
2016,4,9,15,0,1.0,172.0,2.1,16.0,173.0,140.9,110.58
2016,4,9,15,15,0.5,96.5,2.05,16.0,97.0,80.37,61.31
2016,4,9,15,30,0.0,21.0,2.0,16.0,21.0,17.38,8.99
2016,4,9,15,45,0.0,82.5,2.0,16.0,82.5,68.55,52.01
2016,4,9,16,0,0.0,144.0,2.0,16.0,144.0,114.99,90.69
2016,4,9,16,15,0.0,85.5,1.9,15.5,85.5,70.81,56.86
2016,4,9,16,30,0.0,27.0,1.8,15.0,27.0,22.29,14.25
2016,4,9,16,45,0.0,23.0,1.75,15.0,23.0,18.96,11.35
2016,4,9,17,0,0.0,19.0,1.7,15.0,19.0,15.65,8.4
2016,4,9,17,15,0.0,15.5,1.55,14.5,15.5,12.75,5.82
2016,4,9,17,30,0.0,12.0,1.4,14.0,12.0,9.86,3.2
2016,4,9,17,45,0.0,8.5,1.3,14.0,8.5,6.98,0.54
2016,4,9,18,0,0.0,5.0,1.2,14.0,5.0,4.1,0.0
2016,4,9,18,15,0.0,2.5,1.2,13.5,2.5,2.05,0.0
2016,4,9,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.65,12.0,0.5,0.43,0.0
2016,4,10,6,0,0.0,1.0,1.7,12.0,1.0,0.82,0.0
2016,4,10,6,15,0.0,2.5,1.75,12.0,2.5,2.05,0.0
2016,4,10,6,30,0.0,4.0,1.8,12.0,4.0,3.28,0.0
2016,4,10,6,45,0.0,6.0,1.9,12.5,6.0,4.92,0.0
2016,4,10,7,0,0.0,8.0,2.0,13.0,8.0,6.57,0.03
2016,4,10,7,15,0.0,10.5,2.0,13.0,10.5,8.64,1.83
2016,4,10,7,30,0.0,13.0,2.0,13.0,13.0,10.7,3.62
2016,4,10,7,45,0.0,21.0,2.05,13.5,21.0,17.32,9.28
2016,4,10,8,0,0.0,29.0,2.1,14.0,29.0,23.95,14.89
2016,4,10,8,15,0.0,34.5,2.1,14.0,34.5,28.53,18.73
2016,4,10,8,30,0.0,40.0,2.1,14.0,40.0,33.11,22.54
2016,4,10,8,45,0.0,54.0,2.1,14.0,54.0,44.78,32.31
2016,4,10,9,0,0.0,68.0,2.1,14.0,68.0,56.49,42.03
2016,4,10,9,15,0.0,75.5,2.1,14.0,75.5,62.79,47.16
2016,4,10,9,30,0.0,83.0,2.1,14.0,83.0,69.1,52.29
2016,4,10,9,45,0.0,115.0,2.15,14.5,115.0,96.75,74.87
2016,4,10,10,0,0.0,147.0,2.2,15.0,147.0,125.16,97.74
2016,4,10,10,15,5.5,195.0,2.25,15.0,199.5,174.08,137.29
2016,4,10,10,30,11.0,243.0,2.3,15.0,252.0,223.51,176.6
2016,4,10,10,45,8.0,213.0,2.35,15.0,220.0,192.01,151.15
2016,4,10,11,0,5.0,183.0,2.4,15.0,188.0,161.47,126.56
2016,4,10,11,15,8.5,218.5,2.45,15.0,226.0,196.24,154.43
2016,4,10,11,30,12.0,254.0,2.5,15.0,264.0,230.81,181.76
2016,4,10,11,45,20.0,298.5,2.55,15.5,315.5,277.39,217.98
2016,4,10,12,0,28.0,343.0,2.6,16.0,367.0,338.35,264.61
2016,4,10,12,15,24.0,326.5,2.65,16.0,347.0,302.35,236.57
2016,4,10,12,30,20.0,310.0,2.7,16.0,327.0,282.06,220.9
2016,4,10,12,45,31.5,338.5,2.8,16.0,365.5,324.38,254.11
2016,4,10,13,0,43.0,367.0,2.9,16.0,404.0,353.79,276.94
2016,4,10,13,15,26.5,299.5,2.95,16.0,322.5,277.28,217.54
2016,4,10,13,30,10.0,232.0,3.0,16.0,241.0,200.64,157.28
2016,4,10,13,45,15.0,258.0,3.05,16.0,270.5,223.85,176.06
2016,4,10,14,0,20.0,284.0,3.1,16.0,300.0,245.79,193.52
2016,4,10,14,15,12.5,239.0,3.1,15.5,249.0,203.05,160.05
2016,4,10,14,30,5.0,194.0,3.1,15.0,198.0,161.84,127.52
2016,4,10,14,45,6.5,199.5,3.1,15.0,204.5,165.57,130.8
2016,4,10,15,0,8.0,205.0,3.1,15.0,211.0,168.76,133.57
2016,4,10,15,15,12.0,208.0,3.05,15.0,216.0,170.02,134.7
2016,4,10,15,30,16.0,211.0,3.0,15.0,221.0,170.19,134.92
2016,4,10,15,45,8.0,170.5,3.0,15.0,175.5,136.82,108.31
2016,4,10,16,0,0.0,130.0,3.0,15.0,130.0,104.86,82.59
2016,4,10,16,15,0.0,124.0,2.9,14.5,124.0,99.38,82.14
2016,4,10,16,30,0.0,118.0,2.8,14.0,118.0,94.26,78.07
2016,4,10,16,45,0.0,101.5,2.75,14.0,101.5,81.59,67.12
2016,4,10,17,0,0.0,85.0,2.7,14.0,85.0,68.81,55.91
2016,4,10,17,15,0.0,69.0,2.55,13.5,69.0,56.28,44.86
2016,4,10,17,30,0.0,53.0,2.4,13.0,53.0,43.64,33.48
2016,4,10,17,45,0.0,38.5,2.25,13.0,38.5,31.83,22.64
2016,4,10,18,0,0.0,24.0,2.1,13.0,24.0,19.79,11.54
2016,4,10,18,15,0.0,13.5,2.0,12.5,13.5,11.11,2.36
2016,4,10,18,30,0.0,3.0,1.9,12.0,3.0,2.56,0.0
2016,4,10,18,45,0.0,1.5,1.85,12.0,1.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,5,45,56.0,11.5,0.65,10.5,14.5,32.77,0.0
2016,4,11,6,0,112.0,23.0,0.6,11.0,29.0,99.97,40.42
2016,4,11,6,15,222.5,38.5,0.65,11.5,68.0,190.14,149.29
2016,4,11,6,30,333.0,54.0,0.7,12.0,107.0,283.99,231.91
2016,4,11,6,45,408.5,65.0,0.8,12.5,154.5,361.26,298.03
2016,4,11,7,0,484.0,76.0,0.9,13.0,202.0,451.38,371.7
2016,4,11,7,15,333.0,109.5,0.95,13.0,205.0,398.91,329.05
2016,4,11,7,30,182.0,143.0,1.0,13.0,208.0,304.17,251.55
2016,4,11,7,45,113.0,160.5,1.1,13.5,203.0,272.68,224.3
2016,4,11,8,0,44.0,178.0,1.2,14.0,198.0,218.43,177.62
2016,4,11,8,15,37.0,193.0,1.2,14.0,211.0,227.12,184.04
2016,4,11,8,30,30.0,208.0,1.2,14.0,224.0,235.36,189.74
2016,4,11,8,45,22.0,211.5,1.25,14.5,224.0,212.03,169.89
2016,4,11,9,0,14.0,215.0,1.3,15.0,224.0,206.17,164.2
2016,4,11,9,15,78.5,269.5,1.3,15.0,323.5,344.55,274.9
2016,4,11,9,30,143.0,324.0,1.3,15.0,423.0,489.47,384.62
2016,4,11,9,45,186.5,340.0,1.35,15.5,475.5,548.71,426.96
2016,4,11,10,0,230.0,356.0,1.4,16.0,528.0,607.53,468.76
2016,4,11,10,15,150.0,362.0,1.4,16.0,476.0,528.88,408.18
2016,4,11,10,30,70.0,368.0,1.4,16.0,424.0,428.6,331.78
2016,4,11,10,45,95.0,389.0,1.4,16.5,467.5,471.73,364.04
2016,4,11,11,0,120.0,410.0,1.4,17.0,511.0,533.21,407.82
2016,4,11,11,15,123.5,414.5,1.4,17.0,520.0,534.2,407.74
2016,4,11,11,30,127.0,419.0,1.4,17.0,529.0,534.26,407.54
2016,4,11,11,45,150.5,428.5,1.4,17.0,559.5,556.97,424.19
2016,4,11,12,0,174.0,438.0,1.4,17.0,590.0,577.3,438.83
2016,4,11,12,15,510.5,293.5,1.4,17.0,737.5,750.04,568.7
2016,4,11,12,30,847.0,149.0,1.4,17.0,885.0,871.17,654.06
2016,4,11,12,45,825.5,160.0,1.45,17.5,871.0,827.33,622.71
2016,4,11,13,0,804.0,171.0,1.5,18.0,857.0,781.86,590.73
2016,4,11,13,15,799.0,169.5,1.5,17.5,840.0,736.1,559.4
2016,4,11,13,30,794.0,168.0,1.5,17.0,823.0,688.47,525.81
2016,4,11,13,45,785.0,167.0,1.55,17.0,798.5,637.15,487.94
2016,4,11,14,0,776.0,166.0,1.6,17.0,774.0,584.8,448.1
2016,4,11,14,15,765.0,163.5,1.6,17.0,743.0,528.22,403.58
2016,4,11,14,30,754.0,161.0,1.6,17.0,712.0,471.64,357.64
2016,4,11,14,45,745.0,155.0,1.65,17.0,676.0,413.06,308.88
2016,4,11,15,0,736.0,149.0,1.7,17.0,640.0,354.6,258.82
2016,4,11,15,15,392.0,197.5,1.7,16.5,457.5,249.29,182.94
2016,4,11,15,30,48.0,246.0,1.7,16.0,275.0,195.39,152.66
2016,4,11,15,45,44.5,227.0,1.7,16.0,252.0,174.5,136.55
2016,4,11,16,0,41.0,208.0,1.7,16.0,229.0,154.34,121.36
2016,4,11,16,15,38.0,187.0,1.7,16.0,204.5,135.37,112.48
2016,4,11,16,30,35.0,166.0,1.7,16.0,180.0,121.55,100.97
2016,4,11,16,45,275.0,131.5,1.7,16.0,223.0,94.25,77.56
2016,4,11,17,0,515.0,97.0,1.7,16.0,266.0,71.0,57.36
2016,4,11,17,15,455.0,86.5,1.65,15.5,216.5,64.0,51.32
2016,4,11,17,30,395.0,76.0,1.6,15.0,167.0,56.84,44.89
2016,4,11,17,45,322.5,61.0,1.55,14.5,122.5,46.15,35.11
2016,4,11,18,0,250.0,46.0,1.5,14.0,78.0,35.19,24.83
2016,4,11,18,15,142.0,28.5,1.55,13.5,45.0,21.99,10.69
2016,4,11,18,30,34.0,11.0,1.6,13.0,12.0,9.39,0.0
2016,4,11,18,45,17.0,5.5,1.7,12.5,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,4.0,2.4,11.0,4.0,3.41,0.0
2016,4,12,6,0,0.0,8.0,2.5,11.0,8.0,6.57,0.0
2016,4,12,6,15,0.0,19.5,2.55,11.0,19.5,16.06,7.68
2016,4,12,6,30,0.0,31.0,2.6,11.0,31.0,25.59,16.24
2016,4,12,6,45,0.0,45.5,2.65,11.5,45.5,37.64,26.85
2016,4,12,7,0,0.0,60.0,2.7,12.0,60.0,50.25,37.82
2016,4,12,7,15,0.0,75.0,2.7,12.0,75.0,63.76,49.48
2016,4,12,7,30,0.0,90.0,2.7,12.0,90.0,77.24,60.94
2016,4,12,7,45,181.0,128.5,2.75,12.5,211.0,304.46,256.23
2016,4,12,8,0,362.0,167.0,2.8,13.0,332.0,510.5,422.83
2016,4,12,8,15,347.5,192.0,2.8,13.5,365.0,537.48,439.97
2016,4,12,8,30,333.0,217.0,2.8,14.0,398.0,561.76,455.67
2016,4,12,8,45,174.5,219.0,2.85,14.5,314.5,400.32,325.14
2016,4,12,9,0,16.0,221.0,2.9,15.0,231.0,213.87,170.83
2016,4,12,9,15,13.0,221.5,2.9,15.0,230.0,209.9,167.53
2016,4,12,9,30,10.0,222.0,2.9,15.0,229.0,206.15,164.0
2016,4,12,9,45,51.0,287.0,2.95,15.5,325.5,331.06,263.73
2016,4,12,10,0,92.0,352.0,3.0,16.0,422.0,440.81,347.95
2016,4,12,10,15,94.5,364.5,3.05,16.0,438.5,453.15,356.33
2016,4,12,10,30,97.0,377.0,3.1,16.0,455.0,464.94,364.75
2016,4,12,10,45,221.5,379.5,3.2,16.5,564.0,608.52,474.54
2016,4,12,11,0,346.0,382.0,3.3,17.0,673.0,747.21,575.85
2016,4,12,11,15,330.0,394.5,3.35,17.0,675.5,733.29,563.99
2016,4,12,11,30,314.0,407.0,3.4,17.0,678.0,717.83,552.15
2016,4,12,11,45,584.0,276.0,3.45,17.0,784.5,846.58,651.35
2016,4,12,12,0,854.0,145.0,3.5,17.0,891.0,924.78,708.04
2016,4,12,12,15,854.0,145.0,3.55,17.0,890.5,894.91,686.92
2016,4,12,12,30,854.0,145.0,3.6,17.0,890.0,871.83,671.37
2016,4,12,12,45,604.0,268.0,3.65,17.0,792.0,751.13,581.61
2016,4,12,13,0,354.0,391.0,3.7,17.0,694.0,627.24,486.23
2016,4,12,13,15,361.0,380.0,3.8,17.0,684.0,598.91,465.99
2016,4,12,13,30,368.0,369.0,3.9,17.0,674.0,569.16,443.76
2016,4,12,13,45,576.5,266.5,4.0,17.0,727.5,590.84,461.99
2016,4,12,14,0,785.0,164.0,4.1,17.0,781.0,586.87,458.59
2016,4,12,14,15,774.5,161.5,4.1,17.0,750.5,531.34,412.94
2016,4,12,14,30,764.0,159.0,4.1,17.0,720.0,473.22,364.27
2016,4,12,14,45,750.5,155.5,4.2,17.0,683.0,414.38,313.9
2016,4,12,15,0,737.0,152.0,4.3,17.0,646.0,356.12,262.86
2016,4,12,15,15,718.5,148.0,4.3,16.5,604.0,297.02,211.17
2016,4,12,15,30,700.0,144.0,4.3,16.0,562.0,239.65,161.76
2016,4,12,15,45,535.5,169.0,4.35,16.0,473.5,185.29,124.62
2016,4,12,16,0,371.0,194.0,4.4,16.0,385.0,155.33,112.78
2016,4,12,16,15,382.0,170.5,4.3,15.5,349.5,113.16,93.79
2016,4,12,16,30,393.0,147.0,4.2,15.0,314.0,100.22,82.99
2016,4,12,16,45,346.5,138.0,4.15,14.5,271.0,99.09,82.4
2016,4,12,17,0,300.0,129.0,4.1,14.0,228.0,92.94,77.28
2016,4,12,17,15,262.0,110.0,4.0,13.5,185.5,80.34,66.25
2016,4,12,17,30,224.0,91.0,3.9,13.0,143.0,67.36,54.62
2016,4,12,17,45,172.0,71.0,3.85,13.0,105.0,53.27,41.63
2016,4,12,18,0,120.0,51.0,3.8,13.0,67.0,38.84,28.13
2016,4,12,18,15,60.0,30.5,3.75,12.5,38.5,24.14,12.84
2016,4,12,18,30,0.0,10.0,3.7,12.0,10.0,8.54,0.0
2016,4,12,18,45,0.0,5.0,3.65,12.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,5,45,61.5,13.0,2.25,9.5,17.5,36.36,0.0
2016,4,13,6,0,123.0,26.0,2.3,10.0,35.0,111.72,65.28
2016,4,13,6,15,234.5,42.0,2.4,10.5,75.5,200.15,160.64
2016,4,13,6,30,346.0,58.0,2.5,11.0,116.0,296.05,245.9
2016,4,13,6,45,426.5,68.5,2.65,11.5,165.5,376.61,316.28
2016,4,13,7,0,507.0,79.0,2.8,12.0,215.0,470.37,394.86
2016,4,13,7,15,560.0,86.5,2.8,12.5,267.5,543.05,453.35
2016,4,13,7,30,613.0,94.0,2.8,13.0,320.0,618.4,511.07
2016,4,13,7,45,652.5,100.0,2.85,13.5,372.0,683.14,558.13
2016,4,13,8,0,692.0,106.0,2.9,14.0,424.0,748.4,604.18
2016,4,13,8,15,719.5,110.5,2.85,14.5,474.0,801.24,639.25
2016,4,13,8,30,747.0,115.0,2.8,15.0,524.0,852.85,672.58
2016,4,13,8,45,772.5,117.0,2.8,15.5,571.0,891.87,696.61
2016,4,13,9,0,798.0,119.0,2.8,16.0,618.0,935.09,723.28
