Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,9,15,812.5,122.0,2.75,16.0,659.5,966.05,742.03
2016,4,13,9,30,827.0,125.0,2.7,16.0,701.0,993.8,758.56
2016,4,13,9,45,850.5,121.0,2.7,16.5,739.5,1019.25,772.53
2016,4,13,10,0,874.0,117.0,2.7,17.0,778.0,1028.3,775.51
2016,4,13,10,15,881.5,118.5,2.7,17.0,807.0,1036.43,779.65
2016,4,13,10,30,889.0,120.0,2.7,17.0,836.0,1040.67,781.34
2016,4,13,10,45,892.0,122.5,2.7,17.0,857.0,1037.43,778.27
2016,4,13,11,0,895.0,125.0,2.7,17.0,878.0,1030.22,772.78
2016,4,13,11,15,898.0,125.5,2.7,17.0,892.5,1017.04,763.5
2016,4,13,11,30,901.0,126.0,2.7,17.0,907.0,1000.01,751.83
2016,4,13,11,45,896.5,130.0,2.7,17.5,911.5,975.56,733.92
2016,4,13,12,0,892.0,134.0,2.7,18.0,916.0,947.66,713.84
2016,4,13,12,15,891.5,134.0,2.7,18.0,914.5,916.33,692.83
2016,4,13,12,30,891.0,134.0,2.7,18.0,913.0,881.79,669.59
2016,4,13,12,45,885.0,135.5,2.7,18.0,902.5,841.11,642.01
2016,4,13,13,0,879.0,137.0,2.7,18.0,892.0,797.93,612.51
2016,4,13,13,15,874.5,136.0,2.75,18.0,875.0,751.41,579.07
2016,4,13,13,30,870.0,135.0,2.8,18.0,858.0,702.76,542.92
2016,4,13,13,45,855.5,138.0,2.85,18.0,831.5,652.73,504.55
2016,4,13,14,0,841.0,141.0,2.9,18.0,805.0,597.46,461.29
2016,4,13,14,15,832.0,139.0,2.9,17.5,774.0,540.31,416.02
2016,4,13,14,30,823.0,137.0,2.9,17.0,743.0,482.52,368.61
2016,4,13,14,45,802.5,137.5,2.95,17.0,704.0,421.96,317.09
2016,4,13,15,0,782.0,138.0,3.0,17.0,665.0,362.64,265.4
2016,4,13,15,15,765.0,134.5,3.0,16.5,622.0,297.75,209.2
2016,4,13,15,30,748.0,131.0,3.0,16.0,579.0,238.35,158.14
2016,4,13,15,45,724.0,126.5,3.05,16.0,531.5,179.03,111.13
2016,4,13,16,0,700.0,122.0,3.1,16.0,484.0,122.61,76.06
2016,4,13,16,15,669.0,116.5,3.1,15.5,434.0,82.02,66.64
2016,4,13,16,30,638.0,111.0,3.1,15.0,384.0,80.0,65.25
2016,4,13,16,45,592.0,104.0,3.1,14.5,332.0,76.6,62.57
2016,4,13,17,0,546.0,97.0,3.1,14.0,280.0,73.11,59.73
2016,4,13,17,15,486.0,87.5,2.95,13.5,229.0,64.88,52.52
2016,4,13,17,30,426.0,78.0,2.8,13.0,178.0,58.4,46.68
2016,4,13,17,45,332.5,64.5,2.7,12.5,130.5,48.69,37.71
2016,4,13,18,0,239.0,51.0,2.6,12.0,83.0,38.83,28.32
2016,4,13,18,15,119.5,32.5,2.55,11.5,48.5,25.31,14.25
2016,4,13,18,30,0.0,14.0,2.5,11.0,14.0,11.95,0.0
2016,4,13,18,45,0.0,7.0,2.45,10.5,7.0,5.97,0.0
2016,4,13,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,45,66.0,14.5,2.2,9.5,19.5,39.53,0.0
2016,4,14,6,0,132.0,29.0,2.2,10.0,39.0,121.67,77.73
2016,4,14,6,15,248.0,44.0,2.25,10.0,81.0,209.46,169.18
2016,4,14,6,30,364.0,59.0,2.3,10.0,123.0,307.41,256.37
2016,4,14,6,45,439.5,70.0,2.35,10.5,172.5,386.47,325.24
2016,4,14,7,0,515.0,81.0,2.4,11.0,222.0,477.96,401.48
2016,4,14,7,15,596.5,75.0,2.5,11.5,271.5,556.18,465.06
2016,4,14,7,30,678.0,69.0,2.6,12.0,321.0,633.84,523.92
2016,4,14,7,45,672.0,83.0,2.75,12.5,364.0,677.76,555.36
2016,4,14,8,0,666.0,97.0,2.9,13.0,407.0,714.85,581.11
2016,4,14,8,15,656.5,114.0,2.95,13.0,447.5,749.13,604.92
2016,4,14,8,30,647.0,131.0,3.0,13.0,488.0,779.64,625.66
2016,4,14,8,45,628.0,152.5,3.1,13.5,523.0,802.48,639.75
2016,4,14,9,0,609.0,174.0,3.2,14.0,558.0,820.87,650.61
2016,4,14,9,15,506.0,229.0,3.25,14.0,562.0,781.31,618.17
2016,4,14,9,30,403.0,284.0,3.3,14.0,566.0,722.72,571.62
2016,4,14,9,45,622.0,211.0,3.4,14.5,671.0,894.55,699.6
2016,4,14,10,0,841.0,138.0,3.5,15.0,776.0,1030.39,790.94
2016,4,14,10,15,849.0,140.0,3.55,15.0,805.0,1039.37,795.03
2016,4,14,10,30,857.0,142.0,3.6,15.0,834.0,1044.42,797.74
2016,4,14,10,45,437.5,219.0,3.65,15.5,573.0,695.09,545.89
2016,4,14,11,0,18.0,296.0,3.7,16.0,312.0,277.05,216.98
2016,4,14,11,15,433.0,229.5,3.8,16.0,605.5,681.94,538.97
2016,4,14,11,30,848.0,163.0,3.9,16.0,899.0,997.82,765.4
2016,4,14,11,45,835.0,172.5,4.0,16.0,902.0,970.8,744.49
2016,4,14,12,0,822.0,182.0,4.1,16.0,905.0,940.59,724.11
2016,4,14,12,15,821.5,181.5,4.2,16.0,903.0,909.29,702.88
2016,4,14,12,30,821.0,181.0,4.3,16.0,901.0,874.92,679.4
2016,4,14,12,45,845.5,164.0,4.4,16.0,898.5,842.76,657.59
2016,4,14,13,0,870.0,147.0,4.5,16.0,896.0,805.93,631.88
2016,4,14,13,15,865.5,146.0,4.55,16.0,879.0,758.39,596.22
2016,4,14,13,30,861.0,145.0,4.6,16.0,862.0,708.74,558.17
2016,4,14,13,45,848.5,146.5,4.65,16.0,836.0,654.46,515.57
2016,4,14,14,0,836.0,148.0,4.7,16.0,810.0,599.28,471.13
2016,4,14,14,15,593.0,235.0,4.7,16.0,695.5,496.02,388.47
2016,4,14,14,30,350.0,322.0,4.7,16.0,581.0,412.07,321.89
2016,4,14,14,45,571.0,229.5,4.75,16.0,626.5,399.51,306.78
2016,4,14,15,0,792.0,137.0,4.8,16.0,672.0,363.95,268.86
2016,4,14,15,15,774.0,133.0,4.8,15.5,628.5,297.89,210.79
2016,4,14,15,30,756.0,129.0,4.8,15.0,585.0,237.45,158.25
2016,4,14,15,45,746.5,119.5,4.8,15.0,539.5,176.0,108.43
2016,4,14,16,0,737.0,110.0,4.8,15.0,494.0,115.7,69.85
2016,4,14,16,15,707.0,105.0,4.7,14.5,443.0,74.39,60.23
2016,4,14,16,30,677.0,100.0,4.6,14.0,392.0,72.37,58.78
2016,4,14,16,45,640.5,93.0,4.6,14.0,340.5,68.72,55.73
2016,4,14,17,0,604.0,86.0,4.6,14.0,289.0,64.93,52.47
2016,4,14,17,15,545.0,78.0,4.35,13.5,237.0,60.03,48.21
2016,4,14,17,30,486.0,70.0,4.1,13.0,185.0,55.02,43.68
2016,4,14,17,45,399.0,58.5,3.95,12.5,137.5,46.77,36.02
2016,4,14,18,0,312.0,47.0,3.8,12.0,90.0,36.13,26.01
2016,4,14,18,15,186.0,31.0,3.7,11.5,53.5,23.96,13.52
2016,4,14,18,30,60.0,15.0,3.6,11.0,17.0,11.99,0.0
2016,4,14,18,45,30.0,7.5,3.5,10.5,8.5,6.4,0.0
2016,4,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,45,119.0,13.5,2.65,7.5,22.5,60.54,0.0
2016,4,15,6,0,238.0,27.0,2.7,8.0,45.0,171.48,118.63
2016,4,15,6,15,355.5,38.5,2.75,8.5,90.0,261.47,213.81
2016,4,15,6,30,473.0,50.0,2.8,9.0,135.0,363.48,304.76
2016,4,15,6,45,541.0,59.0,2.9,9.5,186.5,442.9,374.24
2016,4,15,7,0,609.0,68.0,3.0,10.0,238.0,527.74,445.38
2016,4,15,7,15,657.5,74.0,3.15,10.5,292.0,599.36,502.78
2016,4,15,7,30,706.0,80.0,3.3,11.0,346.0,673.16,558.79
2016,4,15,7,45,735.5,86.0,3.45,12.0,398.5,733.09,601.29
2016,4,15,8,0,765.0,92.0,3.6,13.0,451.0,787.88,638.71
2016,4,15,8,15,790.5,96.0,3.55,13.5,502.0,840.67,673.89
2016,4,15,8,30,816.0,100.0,3.5,14.0,553.0,891.82,707.02
2016,4,15,8,45,833.5,103.5,3.45,14.5,600.0,932.85,732.21
2016,4,15,9,0,851.0,107.0,3.4,15.0,647.0,971.14,755.11
2016,4,15,9,15,865.5,109.5,3.3,15.0,689.0,1002.29,773.79
2016,4,15,9,30,880.0,112.0,3.2,15.0,731.0,1017.81,781.63
2016,4,15,9,45,895.5,111.5,3.1,15.5,768.5,1039.37,792.28
2016,4,15,10,0,911.0,111.0,3.0,16.0,806.0,1057.29,800.33
2016,4,15,10,15,918.5,112.5,2.95,16.5,835.5,1065.43,802.38
2016,4,15,10,30,926.0,114.0,2.9,17.0,865.0,1069.51,801.94
2016,4,15,10,45,933.0,113.5,2.9,17.5,888.0,1066.86,797.75
2016,4,15,11,0,940.0,113.0,2.9,18.0,911.0,1060.1,791.07
2016,4,15,11,15,942.5,113.5,2.9,18.0,924.5,1045.84,781.13
2016,4,15,11,30,945.0,114.0,2.9,18.0,938.0,1027.57,768.73
2016,4,15,11,45,948.5,113.0,2.95,18.0,945.0,1004.83,753.91
2016,4,15,12,0,952.0,112.0,3.0,18.0,952.0,978.25,736.54
2016,4,15,12,15,950.5,112.0,3.0,18.0,949.5,944.49,713.91
2016,4,15,12,30,949.0,112.0,3.0,18.0,947.0,907.39,688.96
2016,4,15,12,45,949.5,109.5,3.05,18.5,937.5,866.41,660.3
2016,4,15,13,0,950.0,107.0,3.1,19.0,928.0,822.33,629.34
2016,4,15,13,15,945.5,106.0,3.1,19.0,909.5,773.1,594.71
2016,4,15,13,30,941.0,105.0,3.1,19.0,891.0,721.52,556.15
2016,4,15,13,45,935.5,103.5,3.15,19.0,865.5,666.8,514.44
2016,4,15,14,0,930.0,102.0,3.2,19.0,840.0,610.29,470.09
2016,4,15,14,15,921.0,100.5,3.2,19.0,807.5,550.5,421.66
2016,4,15,14,30,912.0,99.0,3.2,19.0,775.0,489.82,370.96
2016,4,15,14,45,900.0,97.0,3.2,19.0,736.0,426.96,317.05
2016,4,15,15,0,888.0,95.0,3.2,19.0,697.0,364.11,261.82
2016,4,15,15,15,873.0,92.5,3.15,19.0,653.0,300.37,205.42
2016,4,15,15,30,858.0,90.0,3.1,19.0,609.0,237.54,151.01
2016,4,15,15,45,839.0,87.0,3.05,19.0,561.0,168.49,96.5
2016,4,15,16,0,820.0,84.0,3.0,19.0,513.0,107.32,59.64
2016,4,15,16,15,794.0,80.5,2.9,18.5,461.5,64.35,50.54
2016,4,15,16,30,768.0,77.0,2.8,18.0,410.0,62.5,49.24
2016,4,15,16,45,734.5,72.0,2.7,17.5,357.0,59.36,46.74
2016,4,15,17,0,701.0,67.0,2.6,17.0,304.0,56.12,44.09
2016,4,15,17,15,648.0,61.0,2.55,16.0,251.0,47.56,36.71
2016,4,15,17,30,595.0,55.0,2.5,15.0,198.0,43.52,33.16
2016,4,15,17,45,516.0,46.5,2.45,14.5,149.0,37.25,27.38
2016,4,15,18,0,437.0,38.0,2.4,14.0,100.0,30.88,21.3
2016,4,15,18,15,300.0,26.5,2.45,13.5,60.5,21.63,11.8
2016,4,15,18,30,163.0,15.0,2.5,13.0,21.0,12.24,0.0
2016,4,15,18,45,81.5,7.5,2.55,13.0,10.5,6.4,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,5,45,125.0,14.0,1.4,10.5,24.0,63.49,0.0
2016,4,16,6,0,250.0,28.0,1.3,11.0,48.0,179.25,127.26
2016,4,16,6,15,358.5,39.5,1.25,11.5,92.5,264.11,212.95
2016,4,16,6,30,467.0,51.0,1.2,12.0,137.0,361.11,296.93
2016,4,16,6,45,536.0,59.5,1.2,13.0,188.0,440.24,362.82
2016,4,16,7,0,605.0,68.0,1.2,14.0,239.0,524.87,429.71
2016,4,16,7,15,652.0,74.0,1.2,14.5,292.5,595.13,482.66
2016,4,16,7,30,699.0,80.0,1.2,15.0,346.0,667.45,533.89
2016,4,16,7,45,732.5,84.5,1.3,15.5,398.5,728.36,575.87
2016,4,16,8,0,766.0,89.0,1.4,16.0,451.0,784.93,613.69
2016,4,16,8,15,790.5,93.0,1.4,16.5,501.5,836.72,646.14
2016,4,16,8,30,815.0,97.0,1.4,17.0,552.0,886.84,676.65
2016,4,16,8,45,831.0,101.0,1.45,18.0,598.5,926.92,699.17
2016,4,16,9,0,847.0,105.0,1.5,19.0,645.0,964.22,719.55
2016,4,16,9,15,861.0,107.5,1.5,19.0,686.5,994.72,737.26
2016,4,16,9,30,875.0,110.0,1.5,19.0,728.0,1009.73,744.97
2016,4,16,9,45,888.5,110.0,1.55,19.5,765.0,1029.73,755.56
2016,4,16,10,0,902.0,110.0,1.6,20.0,802.0,1046.09,763.79
2016,4,16,10,15,909.5,111.5,1.6,20.5,831.0,1054.17,766.09
2016,4,16,10,30,917.0,113.0,1.6,21.0,860.0,1058.23,766.09
2016,4,16,10,45,926.0,111.5,1.6,21.5,883.0,1056.56,762.67
2016,4,16,11,0,935.0,110.0,1.6,22.0,906.0,1050.8,756.93
2016,4,16,11,15,938.0,110.5,1.6,22.0,920.0,1037.11,747.84
2016,4,16,11,30,941.0,111.0,1.6,22.0,934.0,1019.43,736.44
2016,4,16,11,45,944.0,110.0,1.65,22.5,941.0,996.34,721.07
2016,4,16,12,0,947.0,109.0,1.7,23.0,948.0,969.45,703.34
2016,4,16,12,15,946.5,109.0,1.7,23.0,946.0,936.76,682.59
2016,4,16,12,30,946.0,109.0,1.7,23.0,944.0,900.68,659.6
2016,4,16,12,45,944.0,108.5,1.7,23.0,934.0,859.72,633.27
2016,4,16,13,0,942.0,108.0,1.7,23.0,924.0,815.82,604.79
2016,4,16,13,15,937.5,107.0,1.7,23.0,906.5,766.95,571.88
2016,4,16,13,30,933.0,106.0,1.7,23.0,889.0,715.78,535.29
2016,4,16,13,45,928.5,104.0,1.7,23.0,864.0,661.67,495.57
2016,4,16,14,0,924.0,102.0,1.7,23.0,839.0,605.71,453.25
2016,4,16,14,15,915.5,100.5,1.7,23.0,807.0,546.56,407.15
2016,4,16,14,30,907.0,99.0,1.7,23.0,775.0,486.47,358.72
2016,4,16,14,45,898.0,96.5,1.75,23.0,737.0,424.72,307.55
2016,4,16,15,0,889.0,94.0,1.8,23.0,699.0,362.63,254.59
2016,4,16,15,15,874.0,92.0,1.8,23.0,655.0,299.3,200.07
2016,4,16,15,30,859.0,90.0,1.8,23.0,611.0,236.87,147.35
2016,4,16,15,45,836.0,88.0,1.8,23.0,562.0,168.02,94.48
2016,4,16,16,0,813.0,86.0,1.8,23.0,513.0,107.61,59.24
2016,4,16,16,15,786.5,82.5,1.75,22.5,462.0,65.63,50.77
2016,4,16,16,30,760.0,79.0,1.7,22.0,411.0,63.85,49.57
2016,4,16,16,45,704.0,79.0,1.65,21.5,355.5,59.07,45.7
2016,4,16,17,0,648.0,79.0,1.6,21.0,300.0,59.84,46.58
2016,4,16,17,15,594.0,72.0,1.5,20.0,248.0,55.5,43.01
2016,4,16,17,30,540.0,65.0,1.4,19.0,196.0,51.08,39.22
2016,4,16,17,45,436.0,57.0,1.35,18.5,146.0,45.47,34.08
2016,4,16,18,0,332.0,49.0,1.3,18.0,96.0,37.66,26.78
2016,4,16,18,15,215.5,33.0,1.3,17.5,58.5,25.53,14.9
2016,4,16,18,30,99.0,17.0,1.3,17.0,21.0,13.23,0.0
2016,4,16,18,45,49.5,8.5,1.3,17.0,10.5,7.26,0.0
2016,4,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,45,99.0,15.5,0.7,12.5,24.0,70.99,0.0
2016,4,17,6,0,198.0,31.0,0.7,13.0,48.0,156.2,112.55
2016,4,17,6,15,298.0,45.0,0.75,13.5,91.0,235.45,188.38
2016,4,17,6,30,398.0,59.0,0.8,14.0,134.0,329.16,268.34
2016,4,17,6,45,467.0,69.0,0.85,14.5,184.0,406.92,332.96
2016,4,17,7,0,536.0,79.0,0.9,15.0,234.0,490.16,399.18
2016,4,17,7,15,584.5,87.0,0.95,15.5,286.0,561.02,453.1
2016,4,17,7,30,633.0,95.0,1.0,16.0,338.0,634.18,505.89
2016,4,17,7,45,669.5,100.0,1.05,16.5,390.0,695.75,547.9
2016,4,17,8,0,706.0,105.0,1.1,17.0,442.0,757.53,588.86
2016,4,17,8,15,732.0,109.5,1.15,17.5,491.5,809.15,621.67
2016,4,17,8,30,758.0,114.0,1.2,18.0,541.0,859.42,652.94
2016,4,17,8,45,781.0,116.5,1.25,18.5,588.0,897.06,675.19
2016,4,17,9,0,804.0,119.0,1.3,19.0,635.0,938.23,699.64
2016,4,17,9,15,819.0,121.5,1.35,19.5,676.0,968.87,716.88
2016,4,17,9,30,834.0,124.0,1.4,20.0,717.0,996.3,732.08
2016,4,17,9,45,853.0,122.0,1.45,20.5,754.5,1019.22,744.38
2016,4,17,10,0,872.0,120.0,1.5,21.0,792.0,1025.63,746.27
2016,4,17,10,15,879.5,121.5,1.55,21.5,820.5,1033.45,749.39
2016,4,17,10,30,887.0,123.0,1.6,22.0,849.0,1037.38,750.15
2016,4,17,10,45,895.0,123.0,1.65,22.5,871.5,1036.3,747.92
2016,4,17,11,0,903.0,123.0,1.7,23.0,894.0,1031.23,743.37
2016,4,17,11,15,906.0,123.5,1.7,23.0,908.0,1017.77,734.39
2016,4,17,11,30,909.0,124.0,1.7,23.0,922.0,1000.46,723.17
2016,4,17,11,45,912.0,123.5,1.7,23.5,929.0,978.38,707.67
2016,4,17,12,0,915.0,123.0,1.7,24.0,936.0,952.62,689.96
2016,4,17,12,15,914.5,123.0,1.65,24.0,934.0,920.69,669.05
2016,4,17,12,30,914.0,123.0,1.6,24.0,932.0,885.49,646.06
2016,4,17,12,45,914.0,121.0,1.6,24.5,923.0,845.79,619.43
2016,4,17,13,0,914.0,119.0,1.6,25.0,914.0,803.16,590.76
2016,4,17,13,15,910.0,118.0,1.5,25.0,896.5,755.77,557.73
2016,4,17,13,30,906.0,117.0,1.4,25.0,879.0,706.13,521.74
2016,4,17,13,45,902.0,114.5,1.3,25.0,854.5,653.16,482.64
2016,4,17,14,0,898.0,112.0,1.2,25.0,830.0,598.39,441.2
2016,4,17,14,15,889.0,110.5,1.05,25.0,798.0,540.34,395.88
2016,4,17,14,30,880.0,109.0,0.9,25.0,766.0,481.47,348.66
2016,4,17,14,45,871.0,106.0,0.8,25.0,728.5,420.86,299.12
2016,4,17,15,0,862.0,103.0,0.7,25.0,691.0,359.96,248.13
2016,4,17,15,15,847.0,100.0,0.6,25.0,647.5,292.63,192.02
2016,4,17,15,30,832.0,97.0,0.5,25.0,604.0,230.3,140.69
2016,4,17,15,45,814.0,93.0,0.4,25.0,557.0,168.18,93.98
2016,4,17,16,0,796.0,89.0,0.3,25.0,510.0,108.06,59.44
2016,4,17,16,15,770.0,85.5,0.35,24.5,459.0,67.52,51.82
2016,4,17,16,30,744.0,82.0,0.4,24.0,408.0,65.85,50.8
2016,4,17,16,45,709.0,76.5,0.45,24.0,356.0,62.47,48.09
2016,4,17,17,0,674.0,71.0,0.5,24.0,304.0,54.08,41.04
2016,4,17,17,15,623.0,64.5,0.65,23.0,251.5,49.89,37.65
2016,4,17,17,30,572.0,58.0,0.8,22.0,199.0,45.6,34.01
2016,4,17,17,45,494.0,49.5,0.95,21.5,150.5,39.45,28.5
2016,4,17,18,0,416.0,41.0,1.1,21.0,102.0,33.21,22.69
2016,4,17,18,15,292.5,28.5,1.15,20.5,63.0,23.22,13.03
2016,4,17,18,30,169.0,16.0,1.2,20.0,24.0,13.03,0.0
2016,4,17,18,45,84.5,8.0,1.25,19.5,12.0,6.83,0.0
2016,4,17,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,135.5,15.0,0.55,13.5,27.5,88.69,0.0
2016,4,18,6,0,271.0,30.0,0.5,14.0,55.0,190.95,140.24
2016,4,18,6,15,374.0,41.5,0.5,14.5,100.0,274.4,218.32
2016,4,18,6,30,477.0,53.0,0.5,15.0,145.0,369.12,297.84
2016,4,18,6,45,545.5,61.0,0.5,16.0,196.5,447.84,361.0
2016,4,18,7,0,614.0,69.0,0.5,17.0,248.0,531.91,424.91
2016,4,18,7,15,660.0,75.0,0.45,17.5,301.5,601.73,474.72
2016,4,18,7,30,706.0,81.0,0.4,18.0,355.0,673.49,522.57
2016,4,18,7,45,737.5,86.0,0.4,18.5,408.0,729.12,557.82
2016,4,18,8,0,769.0,91.0,0.4,19.0,461.0,789.05,594.96
2016,4,18,8,15,793.0,95.0,0.45,19.5,511.0,840.33,626.06
2016,4,18,8,30,817.0,99.0,0.5,20.0,561.0,889.9,655.49
2016,4,18,8,45,835.0,102.0,0.6,21.0,608.0,930.55,678.46
2016,4,18,9,0,853.0,105.0,0.7,22.0,655.0,968.5,699.53
2016,4,18,9,15,866.5,107.0,0.8,22.5,696.0,997.86,716.39
2016,4,18,9,30,880.0,109.0,0.9,23.0,737.0,1011.81,723.78
2016,4,18,9,45,894.0,108.5,1.0,23.5,774.0,1031.68,735.1
2016,4,18,10,0,908.0,108.0,1.1,24.0,811.0,1047.9,744.11
2016,4,18,10,15,915.0,109.5,1.15,24.0,840.0,1055.38,748.34
2016,4,18,10,30,922.0,111.0,1.2,24.0,869.0,1058.83,750.36
2016,4,18,10,45,927.5,111.5,1.25,24.5,890.5,1055.64,747.03
2016,4,18,11,0,933.0,112.0,1.3,25.0,912.0,1048.37,741.41
2016,4,18,11,15,936.0,112.5,1.3,25.0,926.0,1034.59,732.5
2016,4,18,11,30,939.0,113.0,1.3,25.0,940.0,1016.83,721.34
2016,4,18,11,45,939.5,113.5,1.3,25.5,946.0,992.85,705.04
2016,4,18,12,0,940.0,114.0,1.3,26.0,952.0,965.17,686.6
2016,4,18,12,15,939.0,114.0,1.3,26.0,949.5,932.16,666.19
2016,4,18,12,30,938.0,114.0,1.3,26.0,947.0,895.84,643.64
2016,4,18,12,45,932.0,115.5,1.3,26.0,936.0,853.74,617.24
2016,4,18,13,0,926.0,117.0,1.3,26.0,925.0,809.03,588.92
2016,4,18,13,15,921.5,116.5,1.3,26.0,907.0,761.24,557.08
2016,4,18,13,30,917.0,116.0,1.3,26.0,889.0,711.18,522.05
2016,4,18,13,45,905.5,117.5,1.3,26.0,862.5,656.5,482.77
2016,4,18,14,0,894.0,119.0,1.3,26.0,836.0,600.65,441.45
2016,4,18,14,15,885.0,117.5,1.3,25.5,804.0,542.77,398.09
2016,4,18,14,30,876.0,116.0,1.3,25.0,772.0,484.07,352.38
2016,4,18,14,45,855.0,117.5,1.35,25.0,731.5,420.12,300.85
2016,4,18,15,0,834.0,119.0,1.4,25.0,691.0,358.82,249.91
2016,4,18,15,15,817.5,116.5,1.4,24.5,647.5,297.02,198.21
2016,4,18,15,30,801.0,114.0,1.4,24.0,604.0,236.54,148.38
2016,4,18,15,45,771.5,113.0,1.45,24.0,554.5,177.15,103.89
2016,4,18,16,0,742.0,112.0,1.5,24.0,505.0,114.39,66.73
2016,4,18,16,15,557.5,135.0,1.5,23.5,413.5,92.89,73.55
2016,4,18,16,30,373.0,158.0,1.5,23.0,322.0,106.42,85.41
2016,4,18,16,45,336.5,146.0,1.55,22.5,280.0,103.87,83.67
2016,4,18,17,0,300.0,134.0,1.6,22.0,238.0,96.09,77.4
2016,4,18,17,15,273.5,114.0,1.6,21.0,197.0,83.1,66.62
2016,4,18,17,30,247.0,94.0,1.6,20.0,156.0,69.65,55.15
2016,4,18,17,45,204.0,74.5,1.6,19.0,117.5,56.0,43.17
2016,4,18,18,0,161.0,55.0,1.6,18.0,79.0,41.99,30.58
2016,4,18,18,15,80.5,36.5,1.65,17.5,48.5,28.21,17.48
2016,4,18,18,30,0.0,18.0,1.7,17.0,18.0,14.71,0.0
2016,4,18,18,45,0.0,9.0,1.75,16.5,9.0,7.68,0.0
2016,4,18,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,45,114.5,17.0,1.2,12.5,28.0,80.81,0.0
2016,4,19,6,0,229.0,34.0,1.1,13.0,56.0,173.76,130.36
2016,4,19,6,15,328.0,47.5,1.05,13.5,100.0,253.74,204.31
2016,4,19,6,30,427.0,61.0,1.0,14.0,144.0,348.22,284.58
2016,4,19,6,45,504.5,68.5,1.0,15.0,196.0,430.16,351.54
2016,4,19,7,0,582.0,76.0,1.0,16.0,248.0,518.05,419.87
2016,4,19,7,15,628.0,82.5,0.95,16.5,301.0,587.16,471.01
2016,4,19,7,30,674.0,89.0,0.9,17.0,354.0,658.22,519.98
2016,4,19,7,45,715.0,92.0,0.9,17.5,407.5,722.31,562.42
2016,4,19,8,0,756.0,95.0,0.9,18.0,461.0,782.13,600.48
2016,4,19,8,15,780.0,98.5,0.9,18.5,510.5,832.36,630.9
2016,4,19,8,30,804.0,102.0,0.9,19.0,560.0,880.89,659.53
2016,4,19,8,45,825.0,104.0,0.9,19.5,607.0,922.79,683.19
2016,4,19,9,0,846.0,106.0,0.9,20.0,654.0,962.14,704.86
2016,4,19,9,15,859.5,108.5,0.85,20.5,695.5,991.89,719.12
2016,4,19,9,30,873.0,111.0,0.8,21.0,737.0,1006.15,723.63
2016,4,19,9,45,878.5,115.0,0.8,22.0,771.5,1022.28,729.24
2016,4,19,10,0,884.0,119.0,0.8,23.0,806.0,1034.57,732.49
2016,4,19,10,15,711.5,208.5,0.8,23.0,774.5,976.6,695.53
2016,4,19,10,30,539.0,298.0,0.8,23.0,743.0,882.67,633.09
2016,4,19,10,45,718.5,214.5,0.8,23.5,823.5,975.02,693.79
2016,4,19,11,0,898.0,131.0,0.8,24.0,904.0,1031.76,725.22
2016,4,19,11,15,723.5,231.5,0.85,24.0,860.5,968.14,685.94
2016,4,19,11,30,549.0,332.0,0.9,24.0,817.0,875.6,624.91
2016,4,19,11,45,722.0,236.5,0.95,24.5,879.0,929.08,663.58
2016,4,19,12,0,895.0,141.0,1.0,25.0,941.0,948.49,674.6
2016,4,19,12,15,691.5,248.5,1.05,25.0,865.5,858.62,616.68
2016,4,19,12,30,488.0,356.0,1.1,25.0,790.0,752.68,544.3
2016,4,19,12,45,480.5,352.0,1.15,25.0,776.0,716.16,521.31
2016,4,19,13,0,473.0,348.0,1.2,25.0,762.0,678.62,496.4
2016,4,19,13,15,405.0,368.5,1.25,24.5,718.0,617.66,454.83
2016,4,19,13,30,337.0,389.0,1.3,24.0,674.0,558.06,413.57
2016,4,19,13,45,366.5,366.0,1.4,24.0,668.0,532.25,396.07
2016,4,19,14,0,396.0,343.0,1.5,24.0,662.0,503.24,375.17
2016,4,19,14,15,298.5,351.5,1.55,23.5,586.5,432.16,323.44
2016,4,19,14,30,201.0,360.0,1.6,23.0,511.0,371.77,279.44
2016,4,19,14,45,153.0,339.0,1.7,23.0,450.5,319.77,240.88
2016,4,19,15,0,105.0,318.0,1.8,23.0,390.0,277.06,209.31
2016,4,19,15,15,79.0,288.0,1.85,22.5,340.5,238.09,180.52
2016,4,19,15,30,53.0,258.0,1.9,22.0,291.0,203.19,154.93
2016,4,19,15,45,35.0,224.5,2.0,21.5,246.0,171.23,131.39
2016,4,19,16,0,17.0,191.0,2.1,21.0,201.0,148.98,115.44
2016,4,19,16,15,80.0,189.0,2.15,20.5,226.0,137.89,112.58
2016,4,19,16,30,143.0,187.0,2.2,20.0,251.0,130.69,107.1
2016,4,19,16,45,128.5,166.5,2.25,19.5,218.5,117.84,96.67
2016,4,19,17,0,114.0,146.0,2.3,19.0,186.0,104.61,85.72
2016,4,19,17,15,101.0,122.5,2.25,18.0,154.0,89.26,72.83
2016,4,19,17,30,88.0,99.0,2.2,17.0,122.0,73.48,59.19
2016,4,19,17,45,71.0,77.0,2.2,16.5,92.5,58.15,45.53
2016,4,19,18,0,54.0,55.0,2.2,16.0,63.0,42.45,31.28
2016,4,19,18,15,27.0,35.0,2.15,15.5,39.0,28.04,17.66
2016,4,19,18,30,0.0,15.0,2.1,15.0,15.0,12.38,0.0
2016,4,19,18,45,0.0,7.5,2.05,15.0,7.5,6.4,0.0
2016,4,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,45,137.5,17.0,1.15,11.5,30.5,90.85,4.53
2016,4,20,6,0,275.0,34.0,1.2,12.0,61.0,196.53,150.11
2016,4,20,6,15,376.0,45.5,1.2,12.5,106.5,279.61,226.45
2016,4,20,6,30,477.0,57.0,1.2,13.0,152.0,373.4,306.63
2016,4,20,6,45,539.0,66.0,1.3,14.0,203.5,449.22,369.29
2016,4,20,7,0,601.0,75.0,1.4,15.0,255.0,529.72,432.77
2016,4,20,7,15,646.0,81.0,1.35,15.5,308.0,598.25,484.06
2016,4,20,7,30,691.0,87.0,1.3,16.0,361.0,668.58,533.17
2016,4,20,7,45,723.5,92.0,1.3,16.5,413.5,728.78,573.43
2016,4,20,8,0,756.0,97.0,1.3,17.0,466.0,788.78,612.31
2016,4,20,8,15,779.5,100.5,1.3,17.5,515.5,833.67,639.63
2016,4,20,8,30,803.0,104.0,1.3,18.0,565.0,881.66,668.57
2016,4,20,8,45,826.5,105.0,1.35,18.5,612.5,924.64,694.25
2016,4,20,9,0,850.0,106.0,1.4,19.0,660.0,965.17,718.01
2016,4,20,9,15,863.0,107.5,1.4,19.0,700.5,993.23,734.03
2016,4,20,9,30,876.0,109.0,1.4,19.0,741.0,1005.95,740.29
2016,4,20,9,45,897.0,105.0,1.45,19.5,779.0,1028.77,752.75
2016,4,20,10,0,918.0,101.0,1.5,20.0,817.0,1048.1,762.86
2016,4,20,10,15,747.5,193.0,1.55,20.0,790.0,995.41,728.66
2016,4,20,10,30,577.0,285.0,1.6,20.0,763.0,906.43,668.62
2016,4,20,10,45,529.5,311.5,1.65,20.5,758.5,877.32,647.57
2016,4,20,11,0,482.0,338.0,1.7,21.0,754.0,845.47,623.98
2016,4,20,11,15,491.5,343.5,1.7,21.0,773.5,846.69,624.61
2016,4,20,11,30,501.0,349.0,1.7,21.0,793.0,844.9,622.95
2016,4,20,11,45,707.0,239.0,1.75,21.0,870.5,916.16,675.76
2016,4,20,12,0,913.0,129.0,1.8,21.0,948.0,952.21,699.4
2016,4,20,12,15,912.0,129.0,1.8,21.0,945.5,919.78,677.78
2016,4,20,12,30,911.0,129.0,1.8,21.0,943.0,884.16,654.73
2016,4,20,12,45,905.5,130.0,1.85,21.0,932.5,842.81,628.22
2016,4,20,13,0,900.0,131.0,1.9,21.0,922.0,798.92,599.7
2016,4,20,13,15,895.5,130.5,1.9,21.0,903.5,752.15,566.66
2016,4,20,13,30,891.0,130.0,1.9,21.0,885.0,703.2,531.04
2016,4,20,13,45,881.5,129.5,1.95,21.0,859.0,649.26,491.17
2016,4,20,14,0,872.0,129.0,2.0,21.0,833.0,594.09,449.11
2016,4,20,14,15,862.5,127.5,2.0,20.5,801.0,537.22,404.92
2016,4,20,14,30,853.0,126.0,2.0,20.0,769.0,478.42,357.63
2016,4,20,14,45,839.5,123.5,2.0,20.0,730.5,416.95,306.12
2016,4,20,15,0,826.0,121.0,2.0,20.0,692.0,355.87,253.66
2016,4,20,15,15,809.5,118.0,1.95,19.5,648.5,294.33,200.77
2016,4,20,15,30,793.0,115.0,1.9,19.0,605.0,234.12,149.99
2016,4,20,15,45,775.5,109.5,1.9,19.0,557.5,173.5,103.11
2016,4,20,16,0,758.0,104.0,1.9,19.0,510.0,114.9,68.54
2016,4,20,16,15,555.5,134.0,1.85,18.5,416.0,91.79,74.12
2016,4,20,16,30,353.0,164.0,1.8,18.0,322.0,114.71,94.27
2016,4,20,16,45,328.0,148.5,1.8,18.0,281.0,105.29,86.4
2016,4,20,17,0,303.0,133.0,1.8,18.0,240.0,95.51,78.15
2016,4,20,17,15,278.5,113.0,1.7,17.0,199.0,82.53,67.23
2016,4,20,17,30,254.0,93.0,1.6,16.0,158.0,69.1,55.6
2016,4,20,17,45,217.0,74.0,1.55,15.5,120.5,55.81,43.69
2016,4,20,18,0,180.0,55.0,1.5,15.0,83.0,42.15,31.22
2016,4,20,18,15,110.0,37.0,1.5,14.5,52.0,28.73,18.49
2016,4,20,18,30,40.0,19.0,1.5,14.0,21.0,15.46,0.0
2016,4,20,18,45,20.0,9.5,1.5,13.5,10.5,8.11,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,10.0,0.9,13.5,10.0,8.22,0.0
2016,4,21,6,0,0.0,20.0,0.9,14.0,20.0,16.49,7.69
2016,4,21,6,15,0.0,35.5,1.0,14.0,35.5,29.35,19.12
2016,4,21,6,30,0.0,51.0,1.1,14.0,51.0,43.2,31.26
2016,4,21,6,45,0.0,68.0,1.2,14.5,68.0,58.77,44.67
2016,4,21,7,0,0.0,85.0,1.3,15.0,85.0,74.2,57.73
2016,4,21,7,15,0.0,103.0,1.35,15.0,103.0,90.59,71.46
2016,4,21,7,30,0.0,121.0,1.4,15.0,121.0,106.91,84.92
2016,4,21,7,45,9.5,150.0,1.5,15.5,154.5,142.28,114.09
2016,4,21,8,0,19.0,179.0,1.6,16.0,188.0,178.31,143.21
2016,4,21,8,15,133.0,215.0,1.65,16.0,290.5,350.05,283.25
2016,4,21,8,30,247.0,251.0,1.7,16.0,393.0,516.29,411.42
2016,4,21,8,45,328.5,254.0,1.8,16.5,459.5,599.88,472.81
2016,4,21,9,0,410.0,257.0,1.9,17.0,526.0,705.96,548.76
2016,4,21,9,15,356.0,291.0,1.95,17.0,535.0,675.93,523.97
2016,4,21,9,30,302.0,325.0,2.0,17.0,544.0,661.73,511.31
2016,4,21,9,45,339.5,331.5,2.05,17.5,589.0,705.72,541.96
2016,4,21,10,0,377.0,338.0,2.1,18.0,634.0,748.54,570.84
2016,4,21,10,15,311.5,370.0,2.1,18.0,620.5,713.04,542.55
2016,4,21,10,30,246.0,402.0,2.1,18.0,607.0,675.24,513.23
2016,4,21,10,45,229.5,416.0,2.1,18.0,611.0,646.83,492.48
2016,4,21,11,0,213.0,430.0,2.1,18.0,615.0,637.25,484.71
2016,4,21,11,15,289.5,417.0,2.15,18.0,672.5,707.0,535.84
2016,4,21,11,30,366.0,404.0,2.2,18.0,730.0,754.49,570.29
2016,4,21,11,45,384.5,391.5,2.25,18.5,736.0,744.12,562.18
2016,4,21,12,0,403.0,379.0,2.3,19.0,742.0,743.04,560.78
2016,4,21,12,15,628.5,264.5,2.35,19.0,828.5,815.67,616.93
2016,4,21,12,30,854.0,150.0,2.4,19.0,915.0,863.81,652.6
2016,4,21,12,45,857.5,145.5,2.5,19.0,907.0,816.82,620.81
2016,4,21,13,0,861.0,141.0,2.6,19.0,899.0,776.85,594.05
2016,4,21,13,15,587.5,270.0,2.65,19.0,782.5,662.26,506.98
2016,4,21,13,30,314.0,399.0,2.7,19.0,666.0,549.23,420.53
2016,4,21,13,45,587.0,261.0,2.8,19.0,742.5,582.55,448.36
2016,4,21,14,0,860.0,123.0,2.9,19.0,819.0,581.58,447.35
2016,4,21,14,15,851.0,121.5,2.9,19.0,788.0,525.73,401.72
2016,4,21,14,30,842.0,120.0,2.9,19.0,757.0,467.65,353.31
2016,4,21,14,45,496.0,223.0,2.95,19.0,593.5,359.84,271.06
2016,4,21,15,0,150.0,326.0,3.0,19.0,430.0,292.66,224.32
2016,4,21,15,15,218.5,296.5,2.95,18.5,438.0,274.04,207.16
2016,4,21,15,30,287.0,267.0,2.9,18.0,446.0,242.25,178.72
2016,4,21,15,45,236.0,251.0,2.9,18.0,390.5,206.23,152.86
2016,4,21,16,0,185.0,235.0,2.9,18.0,335.0,171.6,130.61
2016,4,21,16,15,123.0,208.5,2.85,17.5,272.5,143.29,118.55
2016,4,21,16,30,61.0,182.0,2.8,17.0,210.0,132.09,109.59
2016,4,21,16,45,56.5,160.5,2.8,17.0,183.5,117.81,97.62
2016,4,21,17,0,52.0,139.0,2.8,17.0,157.0,103.22,85.21
2016,4,21,17,15,44.5,117.0,2.65,16.5,131.0,88.01,72.18
2016,4,21,17,30,37.0,95.0,2.5,16.0,105.0,72.49,58.6
2016,4,21,17,45,25.5,74.0,2.4,15.5,80.0,57.29,45.01
2016,4,21,18,0,14.0,53.0,2.3,15.0,55.0,41.83,30.96
2016,4,21,18,15,7.0,34.0,2.25,14.5,35.0,27.54,17.6
2016,4,21,18,30,0.0,15.0,2.2,14.0,15.0,12.37,0.0
2016,4,21,18,45,0.0,7.5,2.15,13.5,7.5,6.4,0.0
2016,4,21,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,45,109.5,19.5,3.75,13.5,31.5,84.27,30.11
2016,4,22,6,0,219.0,39.0,3.8,14.0,63.0,174.12,134.6
2016,4,22,6,15,316.5,51.5,3.85,14.0,106.5,251.59,205.2
2016,4,22,6,30,414.0,64.0,3.9,14.0,150.0,339.82,282.65
2016,4,22,6,45,484.0,72.0,4.0,14.0,200.5,420.55,352.12
2016,4,22,7,0,554.0,80.0,4.1,14.0,251.0,502.75,420.77
2016,4,22,7,15,600.5,86.5,4.2,14.0,303.0,570.8,476.03
2016,4,22,7,30,647.0,93.0,4.3,14.0,355.0,640.88,530.42
2016,4,22,7,45,683.5,97.5,4.45,14.0,407.0,701.9,576.35
2016,4,22,8,0,720.0,102.0,4.6,14.0,459.0,763.11,621.62
2016,4,22,8,15,497.5,175.0,4.7,14.0,433.5,664.5,543.0
2016,4,22,8,30,275.0,248.0,4.8,14.0,408.0,537.64,438.33
2016,4,22,8,45,203.5,276.0,4.9,14.5,400.0,486.82,395.42
2016,4,22,9,0,132.0,304.0,5.0,15.0,392.0,450.82,363.31
2016,4,22,9,15,66.0,200.0,5.1,15.0,244.0,253.03,204.67
2016,4,22,9,30,0.0,96.0,5.2,15.0,96.0,80.12,60.94
2016,4,22,9,45,13.5,200.0,5.35,15.0,211.0,186.68,148.64
2016,4,22,10,0,27.0,304.0,5.5,15.0,326.0,317.89,253.63
2016,4,22,10,15,13.5,209.0,5.55,15.0,220.0,193.99,153.79
2016,4,22,10,30,0.0,114.0,5.6,15.0,114.0,95.9,73.5
2016,4,22,10,45,3.5,154.5,5.65,15.0,157.5,134.64,105.24
2016,4,22,11,0,7.0,195.0,5.7,15.0,201.0,173.58,136.77
2016,4,22,11,15,100.5,322.0,5.7,14.5,411.5,411.28,328.96
2016,4,22,11,30,194.0,449.0,5.7,14.0,622.0,618.59,489.73
2016,4,22,11,45,97.0,272.5,5.7,14.0,359.0,348.85,279.39
2016,4,22,12,0,0.0,96.0,5.7,14.0,96.0,80.53,60.83
2016,4,22,12,15,63.5,273.0,5.6,14.0,330.5,296.68,237.63
2016,4,22,12,30,127.0,450.0,5.5,14.0,565.0,515.36,408.22
2016,4,22,12,45,121.0,443.5,5.4,14.0,552.0,493.0,389.98
2016,4,22,13,0,115.0,437.0,5.3,14.0,539.0,470.79,372.61
2016,4,22,13,15,88.0,413.0,5.2,14.0,490.5,413.64,327.85
2016,4,22,13,30,61.0,389.0,5.1,14.0,442.0,366.83,290.95
2016,4,22,13,45,458.0,261.5,5.05,14.0,635.0,503.73,402.48
2016,4,22,14,0,855.0,134.0,5.0,14.0,828.0,587.82,466.39
2016,4,22,14,15,847.5,132.0,5.0,14.0,797.5,531.22,418.09
2016,4,22,14,30,840.0,130.0,5.0,14.0,767.0,473.82,368.31
2016,4,22,14,45,434.0,199.5,5.0,14.0,528.0,318.4,246.65
2016,4,22,15,0,28.0,269.0,5.0,14.0,289.0,218.2,173.5
2016,4,22,15,15,230.5,251.0,5.0,14.0,395.5,241.9,185.66
2016,4,22,15,30,433.0,233.0,5.0,14.0,502.0,242.61,176.37
2016,4,22,15,45,290.0,235.5,5.0,14.0,409.5,197.03,145.96
2016,4,22,16,0,147.0,238.0,5.0,14.0,317.0,170.94,133.54
2016,4,22,16,15,151.5,214.0,4.9,13.5,289.0,146.7,123.59
2016,4,22,16,30,156.0,190.0,4.8,13.0,261.0,132.71,112.01
2016,4,22,16,45,241.5,158.0,4.7,13.0,252.0,110.0,92.39
2016,4,22,17,0,327.0,126.0,4.6,13.0,243.0,91.38,76.15
2016,4,22,17,15,287.5,111.5,4.35,12.5,202.5,81.68,67.74
2016,4,22,17,30,248.0,97.0,4.1,12.0,162.0,71.7,58.87
2016,4,22,17,45,306.0,75.0,3.9,12.0,136.5,55.81,44.36
2016,4,22,18,0,364.0,53.0,3.7,12.0,111.0,40.66,30.36
2016,4,22,18,15,241.0,39.0,3.5,11.5,71.5,30.04,20.08
2016,4,22,18,30,118.0,25.0,3.3,11.0,32.0,19.35,3.86
2016,4,22,18,45,59.0,12.5,3.15,11.0,16.0,10.67,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,23,5,45,158.5,17.5,2.35,10.0,35.5,106.25,50.18
2016,4,23,6,0,317.0,35.0,2.4,11.0,71.0,217.39,171.3
2016,4,23,6,15,412.0,45.0,2.4,11.5,117.0,297.99,244.78
2016,4,23,6,30,507.0,55.0,2.4,12.0,163.0,388.37,323.27
2016,4,23,6,45,564.0,63.0,2.45,12.5,213.5,461.03,384.82
2016,4,23,7,0,621.0,71.0,2.5,13.0,264.0,537.82,447.12
2016,4,23,7,15,663.0,76.5,2.5,13.0,316.5,604.07,498.97
2016,4,23,7,30,705.0,82.0,2.5,13.0,369.0,671.86,549.25
