Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,7,45,728.5,88.5,2.5,13.5,419.5,726.88,587.37
2016,4,23,8,0,752.0,95.0,2.5,14.0,470.0,776.72,620.7
2016,4,23,8,15,774.5,98.5,2.5,14.5,519.0,825.11,652.19
2016,4,23,8,30,797.0,102.0,2.5,15.0,568.0,871.74,681.75
2016,4,23,8,45,809.5,107.0,2.5,15.5,612.0,908.63,703.96
2016,4,23,9,0,822.0,112.0,2.5,16.0,656.0,942.63,723.96
2016,4,23,9,15,835.0,114.0,2.5,16.0,696.0,970.56,741.01
2016,4,23,9,30,848.0,116.0,2.5,16.0,736.0,995.21,755.85
2016,4,23,9,45,864.0,114.5,2.5,16.5,771.5,1003.01,758.0
2016,4,23,10,0,880.0,113.0,2.5,17.0,807.0,1019.62,766.33
2016,4,23,10,15,887.0,114.0,2.5,17.0,835.0,1026.17,769.4
2016,4,23,10,30,894.0,115.0,2.5,17.0,863.0,1028.84,770.14
2016,4,23,10,45,898.5,116.0,2.55,17.5,884.0,1025.08,765.9
2016,4,23,11,0,903.0,117.0,2.6,18.0,905.0,1017.39,759.26
2016,4,23,11,15,906.0,117.5,2.6,18.0,918.0,1003.82,749.82
2016,4,23,11,30,909.0,118.0,2.6,18.0,931.0,986.43,738.01
2016,4,23,11,45,907.5,120.0,2.6,18.0,936.0,962.56,721.98
2016,4,23,12,0,906.0,122.0,2.6,18.0,941.0,935.22,703.68
2016,4,23,12,15,905.0,122.0,2.65,18.0,938.5,903.14,682.6
2016,4,23,12,30,904.0,122.0,2.7,18.0,936.0,867.91,659.26
2016,4,23,12,45,898.5,123.0,2.8,18.5,925.0,827.03,630.95
2016,4,23,13,0,893.0,124.0,2.9,19.0,914.0,783.65,600.67
2016,4,23,13,15,617.5,257.5,3.05,18.5,799.0,670.48,515.82
2016,4,23,13,30,342.0,391.0,3.2,18.0,684.0,559.0,430.94
2016,4,23,13,45,237.5,394.0,3.35,18.0,594.5,473.33,366.41
2016,4,23,14,0,133.0,397.0,3.5,18.0,505.0,396.7,307.83
2016,4,23,14,15,274.5,353.0,3.55,18.0,565.5,418.33,324.24
2016,4,23,14,30,416.0,309.0,3.6,18.0,626.0,423.09,325.19
2016,4,23,14,45,209.5,245.0,3.7,18.0,405.0,268.93,207.0
2016,4,23,15,0,3.0,181.0,3.8,18.0,184.0,148.38,115.47
2016,4,23,15,15,386.5,149.5,3.8,17.5,391.5,205.87,148.61
2016,4,23,15,30,770.0,118.0,3.8,17.0,599.0,229.81,149.45
2016,4,23,15,45,744.5,116.0,3.85,17.0,551.5,166.4,99.93
2016,4,23,16,0,719.0,114.0,3.9,17.0,504.0,111.29,67.82
2016,4,23,16,15,690.5,109.5,3.85,16.5,455.0,76.23,61.23
2016,4,23,16,30,662.0,105.0,3.8,16.0,406.0,74.74,60.29
2016,4,23,16,45,614.0,101.0,3.8,15.5,353.5,73.33,59.36
2016,4,23,17,0,566.0,97.0,3.8,15.0,301.0,71.99,58.45
2016,4,23,17,15,512.5,88.5,3.65,14.5,251.0,67.09,54.29
2016,4,23,17,30,459.0,80.0,3.5,14.0,201.0,59.71,47.77
2016,4,23,17,45,382.5,68.5,3.4,14.0,154.0,51.58,40.29
2016,4,23,18,0,306.0,57.0,3.3,14.0,107.0,43.29,32.45
2016,4,23,18,15,202.0,40.5,3.2,13.5,69.0,31.02,20.83
2016,4,23,18,30,98.0,24.0,3.1,13.0,31.0,18.92,4.85
2016,4,23,18,45,49.0,12.0,3.05,13.0,15.5,10.24,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,24,5,45,107.5,22.0,3.35,10.5,34.5,88.52,47.2
2016,4,24,6,0,215.0,44.0,3.5,11.0,69.0,177.83,140.58
2016,4,24,6,15,307.5,58.0,3.5,11.5,114.0,254.38,209.76
2016,4,24,6,30,400.0,72.0,3.5,12.0,159.0,340.97,285.48
2016,4,24,6,45,475.0,80.5,3.55,12.5,211.0,423.32,355.63
2016,4,24,7,0,550.0,89.0,3.6,13.0,263.0,509.32,426.36
2016,4,24,7,15,596.0,96.5,3.6,13.5,315.5,578.14,480.66
2016,4,24,7,30,642.0,104.0,3.6,14.0,368.0,648.85,534.11
2016,4,24,7,45,684.0,107.0,3.6,14.5,421.5,712.53,579.69
2016,4,24,8,0,726.0,110.0,3.6,15.0,475.0,776.63,624.3
2016,4,24,8,15,751.0,114.0,3.55,15.5,524.5,826.87,657.36
2016,4,24,8,30,776.0,118.0,3.5,16.0,574.0,869.9,684.57
2016,4,24,8,45,800.5,119.0,3.5,16.5,621.5,913.01,711.67
2016,4,24,9,0,825.0,120.0,3.5,17.0,669.0,953.73,736.68
2016,4,24,9,15,570.5,223.0,3.4,17.0,613.5,829.42,645.37
2016,4,24,9,30,316.0,326.0,3.3,17.0,558.0,673.96,525.28
2016,4,24,9,45,334.5,338.0,3.25,17.5,594.0,704.94,546.85
2016,4,24,10,0,353.0,350.0,3.2,18.0,630.0,734.35,565.82
2016,4,24,10,15,622.5,240.0,3.25,18.0,754.0,913.07,698.07
2016,4,24,10,30,892.0,130.0,3.3,18.0,878.0,1041.04,783.91
2016,4,24,10,45,896.5,131.5,3.4,18.5,899.0,1037.5,778.88
2016,4,24,11,0,901.0,133.0,3.5,19.0,920.0,1030.0,772.54
2016,4,24,11,15,903.5,133.5,3.7,19.0,933.5,1015.67,763.93
2016,4,24,11,30,906.0,134.0,3.9,19.0,947.0,997.54,752.77
2016,4,24,11,45,900.5,138.5,4.1,19.0,950.5,972.02,736.49
2016,4,24,12,0,895.0,143.0,4.3,19.0,954.0,943.15,717.8
2016,4,24,12,15,894.0,143.0,4.5,19.0,951.5,911.06,697.09
2016,4,24,12,30,893.0,143.0,4.7,19.0,949.0,875.87,674.13
2016,4,24,12,45,693.0,246.5,4.95,19.0,868.5,786.63,608.84
2016,4,24,13,0,493.0,350.0,5.2,19.0,788.0,689.12,534.21
2016,4,24,13,15,484.5,342.5,5.35,18.5,766.0,646.43,503.79
2016,4,24,13,30,476.0,335.0,5.5,18.0,744.0,603.33,472.04
2016,4,24,13,45,387.5,357.5,5.65,18.0,684.5,533.3,417.42
2016,4,24,14,0,299.0,380.0,5.8,18.0,625.0,474.44,371.02
2016,4,24,14,15,418.5,320.5,5.85,17.5,648.5,463.74,362.44
2016,4,24,14,30,538.0,261.0,5.9,17.0,672.0,439.56,341.09
2016,4,24,14,45,627.5,220.5,5.95,17.0,677.0,405.11,308.86
2016,4,24,15,0,717.0,180.0,6.0,17.0,682.0,358.75,265.0
2016,4,24,15,15,698.0,175.5,6.0,16.5,639.0,300.96,214.41
2016,4,24,15,30,679.0,171.0,6.0,16.0,596.0,245.06,166.67
2016,4,24,15,45,668.5,159.5,6.05,16.0,551.5,187.3,120.99
2016,4,24,16,0,658.0,148.0,6.1,16.0,507.0,130.92,86.23
2016,4,24,16,15,627.0,141.5,6.05,15.5,457.0,97.54,80.11
2016,4,24,16,30,596.0,135.0,6.0,15.0,407.0,95.55,78.8
2016,4,24,16,45,563.5,124.0,6.0,15.0,356.5,87.81,72.25
2016,4,24,17,0,531.0,113.0,6.0,15.0,306.0,81.3,66.69
2016,4,24,17,15,476.0,102.5,5.95,14.5,255.0,74.65,61.01
2016,4,24,17,30,421.0,92.0,5.9,14.0,204.0,67.81,54.98
2016,4,24,17,45,347.0,78.0,5.85,13.5,156.5,58.14,46.2
2016,4,24,18,0,273.0,64.0,5.8,13.0,109.0,48.24,36.96
2016,4,24,18,15,179.0,45.0,5.7,12.5,70.5,34.29,23.8
2016,4,24,18,30,85.0,26.0,5.6,12.0,32.0,20.37,6.8
2016,4,24,18,45,42.5,13.0,5.6,11.5,16.0,11.1,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,25,5,15,51.0,5.0,3.1,7.5,6.0,0.0,0.0
2016,4,25,5,30,102.0,10.0,3.2,8.0,12.0,45.13,0.0
2016,4,25,5,45,258.0,22.0,3.3,8.5,48.0,155.62,95.15
2016,4,25,6,0,414.0,34.0,3.4,9.0,84.0,262.13,210.51
2016,4,25,6,15,504.0,42.5,3.5,9.5,132.5,343.54,285.61
2016,4,25,6,30,594.0,51.0,3.6,10.0,181.0,433.98,365.26
2016,4,25,6,45,650.5,57.0,3.75,10.5,234.5,504.33,426.01
2016,4,25,7,0,707.0,63.0,3.9,11.0,288.0,582.58,490.53
2016,4,25,7,15,745.5,67.5,3.9,11.5,342.5,648.97,541.27
2016,4,25,7,30,784.0,72.0,3.9,12.0,397.0,716.26,590.67
2016,4,25,7,45,812.5,75.5,3.95,12.5,450.5,774.6,631.92
2016,4,25,8,0,841.0,79.0,4.0,13.0,504.0,832.14,671.55
2016,4,25,8,15,861.0,81.5,4.0,13.0,554.5,870.62,697.37
2016,4,25,8,30,881.0,84.0,4.0,13.0,605.0,915.58,727.71
2016,4,25,8,45,897.0,86.0,4.0,13.5,651.5,953.8,751.39
2016,4,25,9,0,913.0,88.0,4.0,14.0,698.0,989.13,772.77
2016,4,25,9,15,924.0,90.0,3.95,14.0,739.0,1016.4,789.46
2016,4,25,9,30,935.0,92.0,3.9,14.0,780.0,1040.1,803.69
2016,4,25,9,45,943.5,93.0,3.9,14.5,815.5,1056.4,811.71
2016,4,25,10,0,952.0,94.0,3.9,15.0,851.0,1068.77,817.18
2016,4,25,10,15,958.0,95.0,3.9,15.0,879.5,1074.57,819.85
2016,4,25,10,30,964.0,96.0,3.9,15.0,908.0,1076.21,819.91
2016,4,25,10,45,967.0,97.0,3.9,15.5,928.5,1070.68,813.76
2016,4,25,11,0,970.0,98.0,3.9,16.0,949.0,1060.98,805.02
2016,4,25,11,15,972.0,98.5,3.9,16.0,962.0,1045.66,794.16
2016,4,25,11,30,974.0,99.0,3.9,16.0,975.0,1026.3,780.72
2016,4,25,11,45,971.5,101.0,3.9,16.5,979.5,1000.32,761.41
2016,4,25,12,0,969.0,103.0,3.9,17.0,984.0,970.68,739.72
2016,4,25,12,15,968.0,103.0,3.85,17.0,981.5,936.94,716.34
2016,4,25,12,30,967.0,103.0,3.8,17.0,979.0,899.84,690.6
2016,4,25,12,45,958.5,106.0,3.8,17.5,966.5,856.36,659.31
2016,4,25,13,0,950.0,109.0,3.8,18.0,954.0,810.35,626.14
2016,4,25,13,15,946.0,108.5,3.75,18.0,936.0,762.2,590.8
2016,4,25,13,30,942.0,108.0,3.7,18.0,918.0,711.71,552.14
2016,4,25,13,45,935.0,107.0,3.7,18.0,892.0,656.89,509.46
2016,4,25,14,0,928.0,106.0,3.7,18.0,866.0,600.48,464.36
2016,4,25,14,15,919.5,104.5,3.75,18.0,833.5,541.61,416.1
2016,4,25,14,30,911.0,103.0,3.8,18.0,801.0,481.83,365.56
2016,4,25,14,45,900.0,101.5,3.85,18.0,762.5,420.46,312.3
2016,4,25,15,0,889.0,100.0,3.9,18.0,724.0,358.98,257.73
2016,4,25,15,15,874.5,97.5,3.95,17.5,680.0,296.06,202.21
2016,4,25,15,30,860.0,95.0,4.0,17.0,636.0,234.0,148.76
2016,4,25,15,45,841.0,92.0,4.05,17.0,587.5,165.2,94.94
2016,4,25,16,0,822.0,89.0,4.1,17.0,539.0,104.74,60.03
2016,4,25,16,15,796.5,85.5,4.1,16.5,487.5,67.34,53.48
2016,4,25,16,30,771.0,82.0,4.1,16.0,436.0,65.65,52.31
2016,4,25,16,45,734.0,78.0,4.1,16.0,382.5,63.38,50.49
2016,4,25,17,0,697.0,74.0,4.1,16.0,329.0,56.01,44.12
2016,4,25,17,15,648.0,68.5,4.0,15.0,276.5,52.63,41.37
2016,4,25,17,30,599.0,63.0,3.9,14.0,224.0,49.21,38.45
2016,4,25,17,45,520.0,55.5,3.85,13.5,173.5,43.95,33.63
2016,4,25,18,0,441.0,48.0,3.8,13.0,123.0,38.66,28.58
2016,4,25,18,15,324.5,36.0,3.7,12.5,81.0,29.27,19.6
2016,4,25,18,30,208.0,24.0,3.6,12.0,39.0,19.69,7.27
2016,4,25,18,45,104.0,12.0,3.5,11.5,19.5,10.24,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,15,32.0,5.5,1.85,7.5,6.5,0.0,0.0
2016,4,26,5,30,64.0,11.0,1.8,8.0,13.0,32.36,0.0
2016,4,26,5,45,197.0,25.5,1.8,9.0,47.0,132.63,85.51
2016,4,26,6,0,330.0,40.0,1.8,10.0,81.0,228.28,182.52
2016,4,26,6,15,419.0,50.0,1.85,10.5,127.5,306.75,253.07
2016,4,26,6,30,508.0,60.0,1.9,11.0,174.0,394.04,328.47
2016,4,26,6,45,398.5,90.0,2.0,11.5,194.0,380.68,318.76
2016,4,26,7,0,289.0,120.0,2.1,12.0,214.0,345.25,289.41
2016,4,26,7,15,317.0,135.5,2.1,12.5,254.5,395.23,330.01
2016,4,26,7,30,345.0,151.0,2.1,13.0,295.0,446.76,370.13
2016,4,26,7,45,363.0,169.5,2.15,13.5,338.5,494.86,406.3
2016,4,26,8,0,381.0,188.0,2.2,14.0,382.0,542.9,441.51
2016,4,26,8,15,484.0,176.0,2.1,14.5,447.5,650.91,521.93
2016,4,26,8,30,587.0,164.0,2.0,15.0,513.0,753.51,594.59
2016,4,26,8,45,606.5,174.0,1.9,15.5,558.5,797.02,621.04
2016,4,26,9,0,626.0,184.0,1.8,16.0,604.0,838.6,645.99
2016,4,26,9,15,601.0,209.5,1.8,16.0,632.5,850.32,651.74
2016,4,26,9,30,576.0,235.0,1.8,16.0,661.0,851.52,650.27
2016,4,26,9,45,449.0,298.5,1.8,16.0,640.0,794.46,605.84
2016,4,26,10,0,322.0,362.0,1.8,16.0,619.0,714.11,545.56
2016,4,26,10,15,336.0,372.0,1.9,16.0,648.0,734.77,560.94
2016,4,26,10,30,350.0,382.0,2.0,16.0,677.0,753.46,574.0
2016,4,26,10,45,350.0,392.5,2.15,16.5,694.0,756.6,575.2
2016,4,26,11,0,350.0,403.0,2.3,17.0,711.0,757.66,575.08
2016,4,26,11,15,292.0,425.5,2.4,17.0,685.5,712.63,541.84
2016,4,26,11,30,234.0,448.0,2.5,17.0,660.0,651.86,497.61
2016,4,26,11,45,264.5,444.0,2.7,17.5,684.5,678.59,517.35
2016,4,26,12,0,295.0,440.0,2.9,18.0,709.0,686.98,523.5
2016,4,26,12,15,289.0,440.5,3.0,18.0,703.5,665.05,507.77
2016,4,26,12,30,283.0,441.0,3.1,18.0,698.0,642.19,491.44
2016,4,26,12,45,384.5,397.5,3.25,18.0,742.5,664.34,510.23
2016,4,26,13,0,486.0,354.0,3.4,18.0,787.0,684.86,526.86
2016,4,26,13,15,652.5,259.0,3.45,18.0,828.5,692.31,534.68
2016,4,26,13,30,819.0,164.0,3.5,18.0,870.0,681.6,528.18
2016,4,26,13,45,823.0,156.0,3.6,18.0,848.0,631.68,489.61
2016,4,26,14,0,827.0,148.0,3.7,18.0,826.0,579.53,448.33
2016,4,26,14,15,817.5,145.5,3.75,18.0,795.0,523.17,402.34
2016,4,26,14,30,808.0,143.0,3.8,18.0,764.0,466.33,354.59
2016,4,26,14,45,791.0,143.0,3.85,18.0,726.0,408.43,304.79
2016,4,26,15,0,774.0,143.0,3.9,18.0,688.0,351.41,254.73
2016,4,26,15,15,757.0,139.0,3.95,17.5,645.0,287.22,199.3
2016,4,26,15,30,740.0,135.0,4.0,17.0,602.0,228.95,149.74
2016,4,26,15,45,719.0,130.5,4.05,17.0,555.5,171.6,105.32
2016,4,26,16,0,698.0,126.0,4.1,17.0,509.0,116.74,73.28
2016,4,26,16,15,497.5,153.0,4.1,16.5,413.0,102.24,83.77
2016,4,26,16,30,297.0,180.0,4.1,16.0,317.0,123.31,102.51
2016,4,26,16,45,438.0,138.5,4.2,15.5,313.5,95.62,78.86
2016,4,26,17,0,579.0,97.0,4.3,15.0,310.0,71.77,58.22
2016,4,26,17,15,527.5,88.5,4.2,14.5,260.0,66.86,54.09
2016,4,26,17,30,476.0,80.0,4.1,14.0,210.0,61.81,49.66
2016,4,26,17,45,400.5,69.5,4.05,13.5,162.5,52.32,41.09
2016,4,26,18,0,325.0,59.0,4.0,13.0,115.0,44.78,34.0
2016,4,26,18,15,225.0,43.0,3.95,12.5,76.0,32.91,22.81
2016,4,26,18,30,125.0,27.0,3.9,12.0,37.0,20.83,8.77
2016,4,26,18,45,62.5,13.5,3.85,12.0,18.5,11.52,0.0
2016,4,26,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,27.0,6.0,2.3,9.5,6.5,0.0,0.0
2016,4,27,5,30,54.0,12.0,2.5,10.0,13.0,29.63,0.0
2016,4,27,5,45,177.0,27.0,2.7,10.5,46.5,127.21,85.24
2016,4,27,6,0,300.0,42.0,2.9,11.0,80.0,213.71,171.18
2016,4,27,6,15,388.0,52.5,2.95,11.5,126.0,292.74,242.02
2016,4,27,6,30,476.0,63.0,3.0,12.0,172.0,378.39,316.46
2016,4,27,6,45,274.0,96.0,3.15,12.5,162.5,293.93,247.13
2016,4,27,7,0,72.0,129.0,3.3,13.0,153.0,180.96,149.94
2016,4,27,7,15,81.5,151.0,3.45,13.0,182.5,212.91,177.03
2016,4,27,7,30,91.0,173.0,3.6,13.0,212.0,245.32,203.74
2016,4,27,7,45,88.5,195.5,3.8,13.5,237.0,268.95,222.07
2016,4,27,8,0,86.0,218.0,4.0,14.0,262.0,291.97,239.59
2016,4,27,8,15,45.5,201.0,4.15,14.0,224.5,235.91,192.17
2016,4,27,8,30,5.0,184.0,4.3,14.0,187.0,166.37,133.35
2016,4,27,8,45,2.5,171.0,4.45,14.5,172.5,150.64,119.85
2016,4,27,9,0,0.0,158.0,4.6,15.0,158.0,135.58,106.9
2016,4,27,9,15,5.5,194.0,4.7,15.0,198.5,173.77,138.05
2016,4,27,9,30,11.0,230.0,4.8,15.0,239.0,212.31,169.08
2016,4,27,9,45,12.5,246.5,4.9,15.0,257.0,228.52,181.79
2016,4,27,10,0,14.0,263.0,5.0,15.0,275.0,244.62,194.4
2016,4,27,10,15,440.0,201.0,5.05,15.0,574.0,677.55,544.26
2016,4,27,10,30,866.0,139.0,5.1,15.0,873.0,1020.21,794.08
2016,4,27,10,45,472.0,279.0,5.15,15.0,680.5,779.5,613.78
2016,4,27,11,0,78.0,419.0,5.2,15.0,488.0,470.61,370.25
2016,4,27,11,15,102.0,435.5,5.2,15.0,527.0,504.88,397.81
2016,4,27,11,30,126.0,452.0,5.2,15.0,566.0,553.21,434.58
2016,4,27,11,45,498.0,304.5,5.2,15.0,759.0,773.14,609.42
2016,4,27,12,0,870.0,157.0,5.2,15.0,952.0,941.38,735.46
2016,4,27,12,15,869.5,157.0,5.15,15.0,950.0,909.33,711.13
2016,4,27,12,30,869.0,157.0,5.1,15.0,948.0,874.15,685.76
2016,4,27,12,45,864.5,157.5,5.1,15.0,937.5,833.33,656.51
2016,4,27,13,0,860.0,158.0,5.1,15.0,927.0,790.04,624.02
2016,4,27,13,15,855.5,156.5,5.1,15.0,909.0,742.75,587.65
2016,4,27,13,30,851.0,155.0,5.1,15.0,891.0,693.48,549.01
2016,4,27,13,45,846.0,152.0,5.1,15.5,866.0,640.89,505.98
2016,4,27,14,0,841.0,149.0,5.1,16.0,841.0,586.84,460.87
2016,4,27,14,15,720.5,195.5,5.05,16.0,773.0,512.99,400.3
2016,4,27,14,30,600.0,242.0,5.0,16.0,705.0,449.82,348.08
2016,4,27,14,45,300.5,203.0,4.95,16.0,435.0,268.23,207.01
2016,4,27,15,0,1.0,164.0,4.9,16.0,165.0,134.48,105.24
2016,4,27,15,15,312.5,166.5,4.8,16.0,364.5,197.68,145.54
2016,4,27,15,30,624.0,169.0,4.7,16.0,564.0,231.45,157.62
2016,4,27,15,45,678.0,143.0,4.65,16.0,542.5,174.91,110.29
2016,4,27,16,0,732.0,117.0,4.6,16.0,521.0,112.04,68.95
2016,4,27,16,15,703.5,112.0,4.55,15.5,470.5,77.68,62.71
2016,4,27,16,30,675.0,107.0,4.5,15.0,420.0,75.88,61.5
2016,4,27,16,45,337.5,59.5,4.45,15.0,216.0,40.61,30.52
2016,4,27,17,0,0.0,12.0,4.4,15.0,12.0,9.88,3.19
2016,4,27,17,15,261.0,43.0,4.3,14.5,114.5,30.41,21.63
2016,4,27,17,30,522.0,74.0,4.2,14.0,217.0,57.18,45.57
2016,4,27,17,45,460.0,63.0,4.15,13.5,169.5,49.56,38.65
2016,4,27,18,0,398.0,52.0,4.1,13.0,122.0,41.68,31.3
2016,4,27,18,15,291.0,39.5,4.05,12.5,81.0,30.53,20.82
2016,4,27,18,30,184.0,27.0,4.0,12.0,40.0,20.96,9.47
2016,4,27,18,45,92.0,13.5,3.95,12.0,20.0,11.52,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,15,47.5,6.5,2.8,8.5,8.0,5.55,0.0
2016,4,28,5,30,95.0,13.0,2.9,9.0,16.0,45.21,0.0
2016,4,28,5,45,229.0,26.0,3.0,10.0,51.5,150.95,105.46
2016,4,28,6,0,363.0,39.0,3.1,11.0,87.0,242.83,195.25
2016,4,28,6,15,448.5,48.0,3.1,11.5,134.0,319.86,264.7
2016,4,28,6,30,534.0,57.0,3.1,12.0,181.0,405.29,338.9
2016,4,28,6,45,593.5,63.0,3.1,12.5,232.5,478.18,400.37
2016,4,28,7,0,653.0,69.0,3.1,13.0,284.0,555.26,462.71
2016,4,28,7,15,692.0,74.0,3.05,13.5,337.0,619.71,511.76
2016,4,28,7,30,731.0,79.0,3.0,14.0,390.0,682.03,556.58
2016,4,28,7,45,761.0,82.0,2.95,15.0,441.5,738.75,594.63
2016,4,28,8,0,791.0,85.0,2.9,16.0,493.0,794.88,630.97
2016,4,28,8,15,812.0,88.5,2.8,16.5,542.5,842.7,661.11
2016,4,28,8,30,833.0,92.0,2.7,17.0,592.0,888.6,689.16
2016,4,28,8,45,850.5,94.0,2.65,17.5,637.5,916.94,704.83
2016,4,28,9,0,868.0,96.0,2.6,18.0,683.0,952.4,725.32
2016,4,28,9,15,880.0,98.0,2.55,18.5,723.5,979.56,739.83
2016,4,28,9,30,892.0,100.0,2.5,19.0,764.0,1003.35,752.02
2016,4,28,9,45,908.0,98.0,2.45,19.5,801.0,1023.13,761.51
2016,4,28,10,0,924.0,96.0,2.4,20.0,838.0,1039.3,768.65
2016,4,28,10,15,931.0,97.0,2.35,20.0,866.5,1045.91,771.12
2016,4,28,10,30,938.0,98.0,2.3,20.0,895.0,1048.49,771.2
2016,4,28,10,45,939.5,100.5,2.3,20.5,915.0,1043.11,765.44
2016,4,28,11,0,941.0,103.0,2.3,21.0,935.0,1033.66,757.29
2016,4,28,11,15,944.0,104.0,2.35,21.0,949.0,1020.12,748.69
2016,4,28,11,30,947.0,105.0,2.4,21.0,963.0,1002.62,737.62
2016,4,28,11,45,945.0,107.0,2.5,21.0,967.5,977.61,722.18
2016,4,28,12,0,943.0,109.0,2.6,21.0,972.0,949.03,704.35
2016,4,28,12,15,942.5,109.0,2.65,21.0,970.0,916.49,683.31
2016,4,28,12,30,942.0,109.0,2.7,21.0,968.0,880.66,659.95
2016,4,28,12,45,940.5,108.0,2.8,21.0,958.0,840.04,633.46
2016,4,28,13,0,939.0,107.0,2.9,21.0,948.0,796.55,604.67
2016,4,28,13,15,935.0,106.5,2.95,21.0,930.5,749.07,570.9
2016,4,28,13,30,931.0,106.0,3.0,21.0,913.0,699.31,533.94
2016,4,28,13,45,922.0,107.0,3.1,21.0,887.0,645.72,493.27
2016,4,28,14,0,913.0,108.0,3.2,21.0,861.0,590.75,450.24
2016,4,28,14,15,905.0,106.5,3.3,21.0,829.5,533.14,403.81
2016,4,28,14,30,897.0,105.0,3.4,21.0,798.0,474.61,355.08
2016,4,28,14,45,880.5,106.0,3.5,21.0,758.5,414.15,303.47
2016,4,28,15,0,864.0,107.0,3.6,21.0,719.0,354.18,251.13
2016,4,28,15,15,849.5,104.5,3.65,20.5,676.0,287.64,193.75
2016,4,28,15,30,835.0,102.0,3.7,20.0,633.0,226.5,141.91
2016,4,28,15,45,810.0,101.0,3.8,20.0,584.5,166.48,96.2
2016,4,28,16,0,785.0,100.0,3.9,20.0,536.0,109.3,64.37
2016,4,28,16,15,759.5,96.0,3.9,19.5,485.5,74.18,58.68
2016,4,28,16,30,734.0,92.0,3.9,19.0,435.0,66.25,52.16
2016,4,28,16,45,696.5,87.5,3.95,18.5,382.0,64.12,50.6
2016,4,28,17,0,659.0,83.0,4.0,18.0,329.0,61.95,48.94
2016,4,28,17,15,610.0,76.5,3.95,17.0,277.0,58.12,45.85
2016,4,28,17,30,561.0,70.0,3.9,16.0,225.0,54.2,42.56
2016,4,28,17,45,487.5,61.5,3.85,15.5,175.5,48.41,37.33
2016,4,28,18,0,414.0,53.0,3.8,15.0,126.0,42.53,31.81
2016,4,28,18,15,305.0,40.5,3.6,14.0,84.5,32.88,22.78
2016,4,28,18,30,196.0,28.0,3.4,13.0,43.0,21.74,10.51
2016,4,28,18,45,98.0,14.0,3.2,12.5,21.5,11.95,0.0
2016,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.0,1.65,9.5,7.0,5.97,0.0
2016,4,29,5,30,0.0,14.0,1.7,10.0,14.0,11.56,0.0
2016,4,29,5,45,102.0,33.5,1.75,10.5,47.5,95.31,66.68
2016,4,29,6,0,204.0,53.0,1.8,11.0,81.0,181.39,145.33
2016,4,29,6,15,288.0,68.0,1.85,11.0,126.0,254.13,209.92
2016,4,29,6,30,372.0,83.0,1.9,11.0,171.0,335.75,280.7
2016,4,29,6,45,483.5,78.0,1.95,11.5,221.0,425.09,355.82
2016,4,29,7,0,595.0,73.0,2.0,12.0,271.0,520.03,432.83
2016,4,29,7,15,403.0,123.5,2.05,12.0,267.5,458.61,381.1
2016,4,29,7,30,211.0,174.0,2.1,12.0,264.0,353.09,293.16
2016,4,29,7,45,443.0,150.0,2.2,12.5,370.0,553.91,455.7
2016,4,29,8,0,675.0,126.0,2.3,13.0,476.0,748.29,601.47
2016,4,29,8,15,699.5,130.5,2.35,13.0,524.0,796.8,633.58
2016,4,29,8,30,724.0,135.0,2.4,13.0,572.0,843.87,665.5
2016,4,29,8,45,743.0,139.0,2.45,13.5,616.5,883.44,690.46
2016,4,29,9,0,762.0,143.0,2.5,14.0,661.0,920.65,713.52
2016,4,29,9,15,776.5,146.0,2.5,14.0,701.0,942.63,726.74
2016,4,29,9,30,791.0,149.0,2.5,14.0,741.0,968.63,742.89
2016,4,29,9,45,818.5,142.5,2.5,14.5,779.0,994.17,757.25
2016,4,29,10,0,846.0,136.0,2.5,15.0,817.0,1016.24,769.21
2016,4,29,10,15,853.5,137.5,2.6,15.5,845.0,1023.3,772.24
2016,4,29,10,30,861.0,139.0,2.7,16.0,873.0,1012.63,763.68
2016,4,29,10,45,866.5,140.0,2.8,16.5,893.5,1009.49,760.44
2016,4,29,11,0,872.0,141.0,2.9,17.0,914.0,1002.55,754.68
2016,4,29,11,15,875.5,142.0,3.0,17.0,927.5,989.88,746.6
2016,4,29,11,30,879.0,143.0,3.1,17.0,941.0,973.49,736.09
2016,4,29,11,45,882.0,142.0,3.25,17.5,947.5,951.2,720.61
2016,4,29,12,0,885.0,141.0,3.4,18.0,954.0,925.45,702.74
2016,4,29,12,15,884.5,141.0,3.5,18.0,952.0,894.2,682.01
2016,4,29,12,30,884.0,141.0,3.6,18.0,950.0,859.91,659.04
2016,4,29,12,45,874.0,145.5,3.7,18.5,938.0,819.04,630.03
2016,4,29,13,0,864.0,150.0,3.8,19.0,926.0,776.02,598.45
2016,4,29,13,15,860.0,148.5,3.9,19.0,908.5,736.42,568.92
2016,4,29,13,30,856.0,147.0,4.0,19.0,891.0,687.5,531.98
2016,4,29,13,45,849.0,145.5,4.1,19.0,866.0,634.96,491.36
2016,4,29,14,0,842.0,144.0,4.2,19.0,841.0,581.13,448.56
2016,4,29,14,15,833.0,142.0,4.25,19.0,809.5,524.86,402.51
2016,4,29,14,30,824.0,140.0,4.3,19.0,778.0,468.0,354.67
2016,4,29,14,45,683.5,185.5,4.35,19.0,697.5,394.99,295.32
2016,4,29,15,0,543.0,231.0,4.4,19.0,617.0,337.85,249.42
2016,4,29,15,15,658.0,179.0,4.4,19.0,618.5,289.95,203.8
2016,4,29,15,30,773.0,127.0,4.4,19.0,620.0,233.31,150.65
2016,4,29,15,45,755.5,122.0,4.45,19.0,574.0,168.5,100.58
2016,4,29,16,0,738.0,117.0,4.5,19.0,528.0,111.54,67.77
2016,4,29,16,15,711.0,112.0,4.5,18.5,478.5,77.57,61.85
2016,4,29,16,30,684.0,107.0,4.5,18.0,429.0,75.79,60.67
2016,4,29,16,45,644.5,95.5,4.5,17.5,370.0,69.08,55.12
2016,4,29,17,0,605.0,84.0,4.5,17.0,311.0,62.01,49.19
2016,4,29,17,15,530.5,85.0,4.45,16.5,262.0,63.81,50.97
2016,4,29,17,30,456.0,86.0,4.4,16.0,213.0,63.67,50.93
2016,4,29,17,45,398.5,73.0,4.4,15.5,167.0,54.72,42.92
2016,4,29,18,0,341.0,60.0,4.4,15.0,121.0,45.51,34.46
2016,4,29,18,15,247.0,45.0,4.35,14.5,81.5,34.43,24.11
2016,4,29,18,30,153.0,30.0,4.3,14.0,42.0,23.14,11.94
2016,4,29,18,45,76.5,15.0,4.3,13.5,21.0,12.8,0.0
2016,4,29,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,59.5,8.0,3.35,11.5,10.0,24.86,0.0
2016,4,30,5,30,119.0,16.0,3.4,12.0,20.0,71.6,0.0
2016,4,30,5,45,253.5,28.5,3.5,12.5,57.5,163.31,118.36
2016,4,30,6,0,388.0,41.0,3.6,13.0,95.0,256.5,205.84
2016,4,30,6,15,471.5,50.0,3.65,13.5,143.0,333.86,274.99
2016,4,30,6,30,555.0,59.0,3.7,14.0,191.0,419.29,348.69
2016,4,30,6,45,612.5,65.0,3.8,14.5,243.5,491.89,409.68
2016,4,30,7,0,670.0,71.0,3.9,15.0,296.0,568.42,471.46
2016,4,30,7,15,708.0,76.0,3.9,15.0,349.0,632.8,521.45
2016,4,30,7,30,746.0,81.0,3.9,15.0,402.0,694.81,567.33
2016,4,30,7,45,774.5,84.0,3.95,15.5,454.5,750.77,606.55
2016,4,30,8,0,803.0,87.0,4.0,16.0,507.0,805.97,644.28
2016,4,30,8,15,823.5,90.0,3.95,16.5,556.0,852.98,674.76
2016,4,30,8,30,844.0,93.0,3.9,17.0,605.0,897.99,703.22
2016,4,30,8,45,860.5,95.0,3.85,17.5,650.5,925.55,718.86
2016,4,30,9,0,877.0,97.0,3.8,18.0,696.0,960.12,739.35
2016,4,30,9,15,888.0,99.0,3.75,18.0,736.0,986.32,755.2
2016,4,30,9,30,899.0,101.0,3.7,18.0,776.0,1009.1,768.72
2016,4,30,9,45,913.5,99.5,3.65,18.5,811.5,1027.89,778.08
2016,4,30,10,0,928.0,98.0,3.6,19.0,847.0,1043.03,785.01
2016,4,30,10,15,933.5,99.0,3.55,19.0,875.0,1048.02,786.74
2016,4,30,10,30,939.0,100.0,3.5,19.0,903.0,1049.0,786.01
2016,4,30,10,45,943.5,100.5,3.5,19.5,923.0,1044.39,780.64
2016,4,30,11,0,948.0,101.0,3.5,20.0,943.0,1035.73,772.78
2016,4,30,11,15,950.0,101.5,3.45,20.0,956.0,1020.62,761.89
2016,4,30,11,30,952.0,102.0,3.4,20.0,969.0,1001.6,748.56
2016,4,30,11,45,952.0,102.5,3.4,20.5,974.0,976.92,730.51
2016,4,30,12,0,952.0,103.0,3.4,21.0,979.0,948.61,710.16
2016,4,30,12,15,951.0,103.0,3.35,21.0,976.5,915.5,687.62
2016,4,30,12,30,950.0,103.0,3.3,21.0,974.0,879.12,662.84
2016,4,30,12,45,945.0,104.0,3.25,21.5,962.5,837.41,633.08
2016,4,30,13,0,940.0,105.0,3.2,22.0,951.0,793.05,601.46
2016,4,30,13,15,936.0,104.5,3.15,22.0,933.0,745.66,567.14
2016,4,30,13,30,932.0,104.0,3.1,22.0,915.0,696.0,529.79
2016,4,30,13,45,927.0,102.0,3.1,22.0,890.0,642.42,488.87
2016,4,30,14,0,922.0,100.0,3.1,22.0,865.0,587.12,445.45
2016,4,30,14,15,914.5,99.0,3.05,22.0,833.0,529.93,399.09
2016,4,30,14,30,907.0,98.0,3.0,22.0,801.0,471.73,350.52
2016,4,30,14,45,896.5,96.0,3.0,22.0,763.5,410.9,298.69
2016,4,30,15,0,886.0,94.0,3.0,22.0,726.0,349.94,245.6
2016,4,30,15,15,872.5,91.5,2.9,22.0,683.0,288.01,191.51
2016,4,30,15,30,859.0,89.0,2.8,22.0,640.0,226.84,139.7
2016,4,30,15,45,841.0,86.5,2.75,22.0,592.5,166.14,93.79
2016,4,30,16,0,823.0,84.0,2.7,22.0,545.0,99.24,54.9
2016,4,30,16,15,799.5,81.0,2.6,21.5,494.5,63.89,49.38
2016,4,30,16,30,776.0,78.0,2.5,21.0,444.0,62.46,48.46
2016,4,30,16,45,743.5,74.0,2.45,21.0,391.5,60.13,46.61
2016,4,30,17,0,711.0,70.0,2.4,21.0,339.0,57.74,44.68
2016,4,30,17,15,666.0,65.0,2.3,20.0,287.0,49.92,38.14
2016,4,30,17,30,621.0,60.0,2.2,19.0,235.0,46.76,35.54
2016,4,30,17,45,553.0,53.0,2.15,18.5,185.0,41.83,31.16
2016,4,30,18,0,485.0,46.0,2.1,18.0,135.0,36.85,26.55
2016,4,30,18,15,377.5,36.0,2.1,17.5,92.0,29.11,19.32
2016,4,30,18,30,270.0,26.0,2.1,17.0,49.0,21.25,10.69
2016,4,30,18,45,135.0,13.0,2.1,16.5,24.5,11.1,0.0
2016,4,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,5,15,60.5,8.5,1.3,11.5,11.0,25.58,0.0
2016,5,1,5,30,121.0,17.0,1.2,12.0,22.0,74.12,0.0
2016,5,1,5,45,248.5,29.5,1.2,13.0,59.0,162.02,118.49
2016,5,1,6,0,376.0,42.0,1.2,14.0,96.0,251.65,199.99
2016,5,1,6,15,459.0,51.0,1.15,14.5,143.5,328.07,266.28
2016,5,1,6,30,542.0,60.0,1.1,15.0,191.0,412.5,336.47
2016,5,1,6,45,595.0,67.0,1.1,15.5,242.5,482.75,392.86
2016,5,1,7,0,648.0,74.0,1.1,16.0,294.0,556.54,449.43
2016,5,1,7,15,686.0,79.0,1.15,16.5,346.5,619.89,495.76
2016,5,1,7,30,724.0,84.0,1.2,17.0,399.0,680.65,537.6
2016,5,1,7,45,751.0,88.5,1.25,18.0,450.0,736.26,573.44
2016,5,1,8,0,778.0,93.0,1.3,19.0,501.0,791.08,607.67
2016,5,1,8,15,799.0,96.0,1.3,19.5,549.5,837.69,635.93
2016,5,1,8,30,820.0,99.0,1.3,20.0,598.0,882.39,662.36
2016,5,1,8,45,834.5,102.0,1.3,20.5,642.5,918.79,682.82
2016,5,1,9,0,849.0,105.0,1.3,21.0,687.0,952.36,701.24
2016,5,1,9,15,861.0,107.0,1.25,21.5,727.0,967.95,707.11
2016,5,1,9,30,873.0,109.0,1.2,22.0,767.0,991.19,718.06
2016,5,1,9,45,882.0,111.0,1.2,22.5,801.0,1007.97,725.64
2016,5,1,10,0,891.0,113.0,1.2,23.0,835.0,1021.04,731.02
2016,5,1,10,15,897.5,114.0,1.1,23.0,862.5,1026.74,731.5
2016,5,1,10,30,904.0,115.0,1.0,23.0,890.0,1028.56,729.69
2016,5,1,10,45,908.5,116.0,0.95,23.5,910.5,1024.45,724.0
2016,5,1,11,0,913.0,117.0,0.9,24.0,931.0,1016.41,716.12
2016,5,1,11,15,915.5,117.5,0.85,24.0,944.0,1002.05,705.96
2016,5,1,11,30,918.0,118.0,0.8,24.0,957.0,983.89,693.67
2016,5,1,11,45,919.0,118.5,0.75,24.5,962.0,960.64,677.09
2016,5,1,12,0,920.0,119.0,0.7,25.0,967.0,933.86,658.52
2016,5,1,12,15,919.0,119.0,0.65,25.0,964.5,901.5,637.87
2016,5,1,12,30,918.0,119.0,0.6,25.0,962.0,866.0,615.3
2016,5,1,12,45,917.0,117.5,0.6,25.0,952.0,826.23,590.85
2016,5,1,13,0,916.0,116.0,0.6,25.0,942.0,783.67,564.41
2016,5,1,13,15,911.5,115.5,0.65,25.0,924.0,736.91,533.79
2016,5,1,13,30,907.0,115.0,0.7,25.0,906.0,687.99,500.58
2016,5,1,13,45,900.5,114.0,0.8,25.0,881.0,635.52,464.28
2016,5,1,14,0,894.0,113.0,0.9,25.0,856.0,581.54,425.32
2016,5,1,14,15,885.5,111.5,1.0,25.0,824.5,524.9,382.75
2016,5,1,14,30,877.0,110.0,1.1,25.0,793.0,467.43,337.73
2016,5,1,14,45,865.0,108.5,1.25,25.0,755.0,408.1,289.78
2016,5,1,15,0,853.0,107.0,1.4,25.0,717.0,348.84,240.32
2016,5,1,15,15,838.5,104.5,1.45,24.5,674.0,283.1,185.66
2016,5,1,15,30,824.0,102.0,1.5,24.0,631.0,222.92,136.27
2016,5,1,15,45,804.0,99.5,1.55,23.5,584.0,163.37,92.25
2016,5,1,16,0,784.0,97.0,1.6,23.0,537.0,106.05,61.12
2016,5,1,16,15,759.0,93.0,1.6,22.5,487.0,71.75,55.82
2016,5,1,16,30,734.0,89.0,1.6,22.0,437.0,69.95,54.63
2016,5,1,16,45,699.0,84.5,1.65,22.0,385.0,61.83,47.86
2016,5,1,17,0,664.0,80.0,1.7,22.0,333.0,59.59,46.09
2016,5,1,17,15,617.5,74.0,1.6,21.0,281.5,56.07,43.32
2016,5,1,17,30,571.0,68.0,1.5,20.0,230.0,52.47,40.36
2016,5,1,17,45,503.0,59.5,1.45,19.0,181.0,46.63,35.3
2016,5,1,18,0,435.0,51.0,1.4,18.0,132.0,40.67,29.91
2016,5,1,18,15,331.5,39.5,1.35,17.5,90.0,31.85,21.73
2016,5,1,18,30,228.0,28.0,1.3,17.0,48.0,22.84,12.24
2016,5,1,18,45,114.0,14.0,1.3,16.5,24.0,10.94,0.0
2016,5,1,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,15,47.0,9.0,1.0,10.5,11.5,21.91,0.0
2016,5,2,5,30,94.0,18.0,1.0,11.0,23.0,66.18,0.0
2016,5,2,5,45,202.0,33.5,1.05,11.5,58.5,144.69,107.42
2016,5,2,6,0,310.0,49.0,1.1,12.0,94.0,225.18,180.58
2016,5,2,6,15,391.0,60.0,1.1,12.5,140.5,297.51,243.76
2016,5,2,6,30,472.0,71.0,1.1,13.0,187.0,383.24,315.62
2016,5,2,6,45,532.5,73.5,1.15,13.5,233.0,450.19,370.4
2016,5,2,7,0,593.0,76.0,1.2,14.0,279.0,520.81,426.0
2016,5,2,7,15,544.0,102.5,1.2,14.5,312.5,543.14,440.83
2016,5,2,7,30,495.0,129.0,1.2,15.0,346.0,550.98,444.37
2016,5,2,7,45,278.5,173.5,1.2,15.5,298.5,427.04,344.52
2016,5,2,8,0,62.0,218.0,1.2,16.0,251.0,268.8,214.98
2016,5,2,8,15,52.0,232.5,1.15,16.5,262.0,274.75,218.94
2016,5,2,8,30,42.0,247.0,1.1,17.0,273.0,280.0,221.45
2016,5,2,8,45,284.5,236.0,1.1,17.5,430.5,529.94,416.37
2016,5,2,9,0,527.0,225.0,1.1,18.0,588.0,774.24,589.75
2016,5,2,9,15,515.0,246.0,1.1,18.0,617.5,792.46,597.22
2016,5,2,9,30,503.0,267.0,1.1,18.0,647.0,807.49,605.29
2016,5,2,9,45,681.5,197.0,1.1,18.5,736.5,920.97,681.36
2016,5,2,10,0,860.0,127.0,1.1,19.0,826.0,1003.58,730.49
2016,5,2,10,15,672.5,229.0,1.1,19.5,786.5,942.72,688.16
2016,5,2,10,30,485.0,331.0,1.1,20.0,747.0,847.07,619.65
2016,5,2,10,45,684.0,232.0,1.15,20.5,834.0,941.69,686.33
2016,5,2,11,0,883.0,133.0,1.2,21.0,921.0,1001.54,722.01
2016,5,2,11,15,885.5,133.5,1.2,21.0,934.0,987.36,711.8
2016,5,2,11,30,888.0,134.0,1.2,21.0,947.0,969.52,700.36
2016,5,2,11,45,886.5,136.0,1.25,21.5,951.5,945.79,684.78
2016,5,2,12,0,885.0,138.0,1.3,22.0,956.0,918.73,667.11
2016,5,2,12,15,884.0,138.0,1.35,22.0,953.5,887.18,647.76
2016,5,2,12,30,883.0,138.0,1.4,22.0,951.0,852.63,626.29
2016,5,2,12,45,876.5,140.0,1.45,22.0,939.5,812.64,600.98
2016,5,2,13,0,870.0,142.0,1.5,22.0,928.0,770.33,573.08
2016,5,2,13,15,865.0,141.0,1.55,22.0,910.5,724.56,541.2
2016,5,2,13,30,860.0,140.0,1.6,22.0,893.0,676.83,507.03
2016,5,2,13,45,847.5,142.0,1.65,22.0,866.5,627.94,470.82
2016,5,2,14,0,835.0,144.0,1.7,22.0,840.0,574.35,430.16
2016,5,2,14,15,825.5,142.5,1.75,22.0,808.5,518.86,386.79
2016,5,2,14,30,816.0,141.0,1.8,22.0,777.0,462.85,341.52
2016,5,2,14,45,794.0,143.0,1.85,22.0,738.0,404.7,293.43
2016,5,2,15,0,772.0,145.0,1.9,22.0,699.0,347.98,245.44
2016,5,2,15,15,653.5,174.0,1.9,21.5,623.5,283.37,195.0
2016,5,2,15,30,535.0,203.0,1.9,21.0,548.0,236.01,160.38
2016,5,2,15,45,605.0,170.5,1.9,20.5,533.0,183.38,117.57
2016,5,2,16,0,675.0,138.0,1.9,20.0,518.0,121.35,77.03
2016,5,2,16,15,485.5,162.0,1.9,19.5,422.5,107.04,86.64
2016,5,2,16,30,296.0,186.0,1.9,19.0,327.0,126.63,103.84
2016,5,2,16,45,393.0,147.5,1.95,18.5,312.0,100.38,81.84
2016,5,2,17,0,490.0,109.0,2.0,18.0,297.0,77.73,62.64
2016,5,2,17,15,417.5,107.0,1.95,17.5,250.5,76.72,62.03
2016,5,2,17,30,345.0,105.0,1.9,17.0,204.0,75.84,61.39
2016,5,2,17,45,284.0,89.0,1.9,16.5,159.5,66.53,53.15
2016,5,2,18,0,223.0,73.0,1.9,16.0,115.0,54.97,42.68
2016,5,2,18,15,153.5,53.5,1.85,15.5,78.5,40.79,29.67
2016,5,2,18,30,84.0,34.0,1.8,15.0,42.0,26.34,15.42
2016,5,2,18,45,42.0,17.0,1.8,14.5,21.0,13.48,0.0
2016,5,2,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,7.5,1.3,12.0,7.5,6.4,0.0
2016,5,3,5,30,0.0,15.0,1.3,12.0,15.0,12.38,0.0
2016,5,3,5,45,26.5,35.0,1.3,12.5,39.0,47.5,32.38
2016,5,3,6,0,53.0,55.0,1.3,13.0,63.0,90.7,70.57
2016,5,3,6,15,78.0,77.0,1.25,13.0,94.0,130.82,105.86
2016,5,3,6,30,103.0,99.0,1.2,13.0,125.0,172.86,142.38
