Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,6,45,132.5,117.5,1.2,13.5,158.5,215.33,178.34
2016,5,3,7,0,162.0,136.0,1.2,14.0,192.0,260.39,215.48
2016,5,3,7,15,152.5,160.0,1.25,14.5,219.5,285.99,235.15
2016,5,3,7,30,143.0,184.0,1.3,15.0,247.0,310.06,253.05
2016,5,3,7,45,127.0,207.0,1.4,15.5,268.0,326.21,264.2
2016,5,3,8,0,111.0,230.0,1.5,16.0,289.0,340.53,273.68
2016,5,3,8,15,229.5,239.5,1.6,16.0,376.0,474.12,378.88
2016,5,3,8,30,348.0,249.0,1.7,16.0,463.0,596.58,471.43
2016,5,3,8,45,226.5,283.0,1.8,16.5,426.0,508.2,400.41
2016,5,3,9,0,105.0,317.0,1.9,17.0,389.0,412.19,323.75
2016,5,3,9,15,246.0,317.0,1.85,17.0,500.0,587.17,457.32
2016,5,3,9,30,387.0,317.0,1.8,17.0,611.0,725.76,557.31
2016,5,3,9,45,376.0,337.5,1.8,17.5,633.0,737.03,561.2
2016,5,3,10,0,365.0,358.0,1.8,18.0,655.0,745.93,564.68
2016,5,3,10,15,310.5,387.0,1.7,18.0,646.0,718.08,541.87
2016,5,3,10,30,256.0,416.0,1.6,18.0,637.0,688.04,517.95
2016,5,3,10,45,244.0,429.0,1.55,18.5,644.0,682.07,511.66
2016,5,3,11,0,232.0,442.0,1.5,19.0,651.0,657.51,492.63
2016,5,3,11,15,241.0,447.5,1.4,19.0,667.0,662.47,495.27
2016,5,3,11,30,250.0,453.0,1.3,19.0,683.0,680.35,506.27
2016,5,3,11,45,189.0,459.0,1.2,19.5,633.5,603.87,449.85
2016,5,3,12,0,128.0,465.0,1.1,20.0,584.0,543.99,405.31
2016,5,3,12,15,100.5,451.5,1.05,19.5,545.0,486.76,365.12
2016,5,3,12,30,73.0,438.0,1.0,19.0,506.0,443.74,334.42
2016,5,3,12,45,104.5,445.5,1.0,19.0,541.0,467.01,352.18
2016,5,3,13,0,136.0,453.0,1.0,19.0,576.0,492.66,370.8
2016,5,3,13,15,187.0,441.5,1.05,19.0,607.0,504.95,380.43
2016,5,3,13,30,238.0,430.0,1.1,19.0,638.0,512.26,386.19
2016,5,3,13,45,242.5,416.0,1.15,19.5,623.5,485.74,366.21
2016,5,3,14,0,247.0,402.0,1.2,20.0,609.0,456.31,344.03
2016,5,3,14,15,339.0,356.5,1.3,19.5,628.5,445.31,336.23
2016,5,3,14,30,431.0,311.0,1.4,19.0,648.0,423.09,318.28
2016,5,3,14,45,287.5,325.0,1.5,19.0,545.0,350.07,263.74
2016,5,3,15,0,144.0,339.0,1.6,19.0,442.0,295.44,224.56
2016,5,3,15,15,290.5,290.5,1.65,19.0,483.5,278.43,205.83
2016,5,3,15,30,437.0,242.0,1.7,19.0,525.0,243.62,171.52
2016,5,3,15,45,375.0,236.0,1.8,19.0,466.5,204.08,144.15
2016,5,3,16,0,313.0,230.0,1.9,19.0,408.0,166.69,122.83
2016,5,3,16,15,343.5,201.5,1.95,18.5,380.0,135.53,111.11
2016,5,3,16,30,374.0,173.0,2.0,18.0,352.0,114.29,93.64
2016,5,3,16,45,279.0,163.5,2.05,17.5,288.5,113.57,93.56
2016,5,3,17,0,184.0,154.0,2.1,17.0,225.0,111.03,91.81
2016,5,3,17,15,155.5,136.0,2.05,16.5,190.0,98.86,81.58
2016,5,3,17,30,127.0,118.0,2.0,16.0,155.0,86.41,70.89
2016,5,3,17,45,103.0,96.0,1.95,16.0,122.0,71.35,57.49
2016,5,3,18,0,79.0,74.0,1.9,16.0,89.0,55.94,43.55
2016,5,3,18,15,47.5,52.5,1.8,15.5,60.5,41.06,29.96
2016,5,3,18,30,16.0,31.0,1.7,15.0,32.0,24.98,14.58
2016,5,3,18,45,8.0,15.5,1.6,15.0,16.0,12.86,0.0
2016,5,3,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,4.5,2.05,13.0,4.5,3.84,0.0
2016,5,4,5,30,0.0,9.0,2.1,13.0,9.0,7.4,0.0
2016,5,4,5,45,0.0,25.5,2.15,13.0,25.5,21.06,11.38
2016,5,4,6,0,0.0,42.0,2.2,13.0,42.0,36.09,24.82
2016,5,4,6,15,0.0,63.0,2.2,13.0,63.0,56.1,42.32
2016,5,4,6,30,0.0,84.0,2.2,13.0,84.0,75.76,59.4
2016,5,4,6,45,9.0,104.5,2.2,13.5,108.0,100.34,80.46
2016,5,4,7,0,18.0,125.0,2.2,14.0,132.0,125.63,101.77
2016,5,4,7,15,191.5,141.5,2.1,14.0,226.0,306.22,254.7
2016,5,4,7,30,365.0,158.0,2.0,14.0,320.0,482.35,396.09
2016,5,4,7,45,340.5,185.5,1.95,14.0,350.5,489.98,399.29
2016,5,4,8,0,316.0,213.0,1.9,14.0,381.0,511.09,413.35
2016,5,4,8,15,299.5,239.0,1.85,14.0,410.0,534.27,428.76
2016,5,4,8,30,283.0,265.0,1.8,14.0,439.0,554.91,441.97
2016,5,4,8,45,282.0,286.5,1.75,14.5,471.0,582.51,459.79
2016,5,4,9,0,281.0,308.0,1.7,15.0,503.0,608.54,476.08
2016,5,4,9,15,301.5,323.0,1.6,15.0,543.0,646.64,502.07
2016,5,4,9,30,322.0,338.0,1.5,15.0,583.0,683.72,526.7
2016,5,4,9,45,339.5,349.5,1.45,15.5,618.5,712.75,544.67
2016,5,4,10,0,357.0,361.0,1.4,16.0,654.0,740.17,561.29
2016,5,4,10,15,331.0,383.0,1.35,16.0,661.5,733.35,553.99
2016,5,4,10,30,305.0,405.0,1.3,16.0,669.0,724.38,545.67
2016,5,4,10,45,345.0,399.5,1.3,16.5,704.0,750.59,563.2
2016,5,4,11,0,385.0,394.0,1.3,17.0,739.0,774.39,578.49
2016,5,4,11,15,377.5,404.0,1.35,17.0,746.5,765.19,571.67
2016,5,4,11,30,370.0,414.0,1.4,17.0,754.0,754.04,563.91
2016,5,4,11,45,298.0,439.5,1.5,17.0,714.5,697.0,523.38
2016,5,4,12,0,226.0,465.0,1.6,17.0,675.0,629.64,475.46
2016,5,4,12,15,244.5,460.0,1.7,17.0,687.0,636.94,481.93
2016,5,4,12,30,263.0,455.0,1.8,17.0,699.0,630.52,478.13
2016,5,4,12,45,304.0,438.5,1.9,17.5,717.5,629.4,477.74
2016,5,4,13,0,345.0,422.0,2.0,18.0,736.0,624.48,474.32
2016,5,4,13,15,336.5,415.0,2.05,18.0,716.0,589.22,448.76
2016,5,4,13,30,328.0,408.0,2.1,18.0,696.0,553.96,423.01
2016,5,4,13,45,352.0,387.5,2.15,18.0,688.5,527.52,403.59
2016,5,4,14,0,376.0,367.0,2.2,18.0,681.0,498.46,381.47
2016,5,4,14,15,413.5,334.5,2.25,18.0,668.5,463.34,354.06
2016,5,4,14,30,451.0,302.0,2.3,18.0,656.0,424.46,322.59
2016,5,4,14,45,446.5,288.5,2.4,18.0,625.0,379.41,285.79
2016,5,4,15,0,442.0,275.0,2.5,18.0,594.0,334.64,248.51
2016,5,4,15,15,387.5,273.0,2.5,17.5,541.0,290.23,213.35
2016,5,4,15,30,333.0,271.0,2.5,17.0,488.0,248.25,181.41
2016,5,4,15,45,331.5,249.5,2.55,17.0,452.0,206.97,149.69
2016,5,4,16,0,330.0,228.0,2.6,17.0,416.0,166.31,123.25
2016,5,4,16,15,360.5,199.5,2.55,16.5,387.5,134.6,111.28
2016,5,4,16,30,391.0,171.0,2.5,16.0,359.0,113.15,93.44
2016,5,4,16,45,352.5,156.0,2.5,16.0,310.5,109.97,91.01
2016,5,4,17,0,314.0,141.0,2.5,16.0,262.0,100.56,83.09
2016,5,4,17,15,272.0,127.5,2.4,15.5,221.5,91.75,75.71
2016,5,4,17,30,230.0,114.0,2.3,15.0,181.0,82.67,67.9
2016,5,4,17,45,194.0,94.5,2.2,15.0,143.0,69.52,56.14
2016,5,4,18,0,158.0,75.0,2.1,15.0,105.0,55.99,43.81
2016,5,4,18,15,108.5,54.5,2.0,14.5,72.5,42.11,31.05
2016,5,4,18,30,59.0,34.0,1.9,14.0,40.0,26.89,16.41
2016,5,4,18,45,29.5,17.0,1.8,13.5,20.0,13.86,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,16.5,10.5,1.75,12.0,11.5,13.95,0.0
2016,5,5,5,30,33.0,21.0,1.8,12.0,23.0,37.0,9.19
2016,5,5,5,45,101.5,40.5,1.9,12.5,55.0,101.04,75.58
2016,5,5,6,0,170.0,60.0,2.0,13.0,87.0,161.12,129.14
2016,5,5,6,15,227.0,78.0,2.05,13.0,128.0,220.06,181.18
2016,5,5,6,30,284.0,96.0,2.1,13.0,169.0,284.66,237.11
2016,5,5,6,45,353.0,102.0,2.2,13.5,213.0,361.52,301.34
2016,5,5,7,0,422.0,108.0,2.3,14.0,257.0,432.25,358.98
2016,5,5,7,15,423.0,128.0,2.3,14.0,297.0,474.91,392.13
2016,5,5,7,30,424.0,148.0,2.3,14.0,337.0,516.04,423.21
2016,5,5,7,45,307.0,190.0,2.3,14.5,335.5,467.41,381.13
2016,5,5,8,0,190.0,232.0,2.3,15.0,334.0,408.37,330.79
2016,5,5,8,15,260.0,244.0,2.25,15.0,397.0,504.57,405.71
2016,5,5,8,30,330.0,256.0,2.2,15.0,460.0,586.55,467.17
2016,5,5,8,45,426.5,243.0,2.2,15.5,527.0,687.43,540.78
2016,5,5,9,0,523.0,230.0,2.2,16.0,594.0,772.97,601.21
2016,5,5,9,15,400.0,290.5,2.15,16.0,578.0,724.56,560.66
2016,5,5,9,30,277.0,351.0,2.1,16.0,562.0,652.71,504.52
2016,5,5,9,45,142.0,276.0,2.1,16.5,384.5,419.21,329.14
2016,5,5,10,0,7.0,201.0,2.1,17.0,207.0,179.74,139.64
2016,5,5,10,15,3.5,167.5,2.1,17.0,170.5,146.1,113.16
2016,5,5,10,30,0.0,134.0,2.1,17.0,134.0,113.22,86.61
2016,5,5,10,45,0.0,103.0,2.1,17.0,103.0,86.53,65.06
2016,5,5,11,0,0.0,72.0,2.1,17.0,72.0,60.24,43.72
2016,5,5,11,15,0.0,52.5,2.15,17.0,52.5,43.91,30.39
2016,5,5,11,30,0.0,33.0,2.2,17.0,33.0,27.58,17.03
2016,5,5,11,45,5.0,125.0,2.25,17.5,129.5,109.82,83.83
2016,5,5,12,0,10.0,217.0,2.3,18.0,226.0,192.77,149.35
2016,5,5,12,15,5.0,171.5,2.3,18.0,176.0,148.83,114.38
2016,5,5,12,30,0.0,126.0,2.3,18.0,126.0,105.79,80.06
2016,5,5,12,45,24.0,264.5,2.3,18.5,286.5,246.6,191.36
2016,5,5,13,0,48.0,403.0,2.3,19.0,447.0,378.99,291.36
2016,5,5,13,15,40.0,380.0,2.25,19.0,416.5,347.68,267.13
2016,5,5,13,30,32.0,357.0,2.2,19.0,386.0,317.7,244.53
2016,5,5,13,45,17.0,257.5,2.2,19.0,273.5,222.74,171.88
2016,5,5,14,0,2.0,158.0,2.2,19.0,161.0,132.17,101.05
2016,5,5,14,15,2.5,163.0,2.2,18.5,166.0,136.01,104.6
2016,5,5,14,30,3.0,168.0,2.2,18.0,171.0,139.67,107.87
2016,5,5,14,45,3.0,170.5,2.2,18.0,173.0,140.95,109.07
2016,5,5,15,0,3.0,173.0,2.2,18.0,175.0,142.08,110.18
2016,5,5,15,15,14.0,209.0,2.15,17.5,218.5,170.9,133.31
2016,5,5,15,30,25.0,245.0,2.1,17.0,262.0,195.85,153.19
2016,5,5,15,45,112.5,247.5,2.05,17.0,313.0,187.38,143.09
2016,5,5,16,0,200.0,250.0,2.0,17.0,364.0,179.43,136.91
2016,5,5,16,15,209.5,225.5,1.95,16.5,335.0,154.33,127.9
2016,5,5,16,30,219.0,201.0,1.9,16.0,306.0,140.34,116.67
2016,5,5,16,45,109.5,126.5,1.85,16.0,179.0,94.27,77.28
2016,5,5,17,0,0.0,52.0,1.8,16.0,52.0,43.03,32.58
2016,5,5,17,15,0.0,44.0,1.7,15.5,44.0,36.36,26.85
2016,5,5,17,30,0.0,36.0,1.6,15.0,36.0,29.71,20.99
2016,5,5,17,45,0.0,28.5,1.55,15.0,28.5,23.49,15.38
2016,5,5,18,0,0.0,21.0,1.5,15.0,21.0,17.29,9.72
2016,5,5,18,15,0.0,14.5,1.35,14.5,14.5,11.92,4.8
2016,5,5,18,30,0.0,8.0,1.2,14.0,8.0,6.56,0.0
2016,5,5,18,45,0.0,4.0,1.1,13.5,4.0,3.28,0.0
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,18.5,11.0,1.5,11.0,12.0,14.98,0.0
2016,5,6,5,30,37.0,22.0,1.5,11.0,24.0,39.76,13.6
2016,5,6,5,45,99.0,42.5,1.55,11.5,56.5,102.3,77.29
2016,5,6,6,0,161.0,63.0,1.6,12.0,89.0,160.37,129.03
2016,5,6,6,15,218.5,81.5,1.55,12.0,130.0,219.56,181.13
2016,5,6,6,30,276.0,100.0,1.5,12.0,171.0,284.48,237.02
2016,5,6,6,45,347.0,105.0,1.45,12.5,214.5,360.66,300.14
2016,5,6,7,0,418.0,110.0,1.4,13.0,258.0,431.28,356.82
2016,5,6,7,15,433.0,127.0,1.3,13.0,302.0,480.43,394.31
2016,5,6,7,30,448.0,144.0,1.2,13.0,346.0,529.34,430.38
2016,5,6,7,45,305.5,189.5,1.2,13.5,334.5,464.94,376.27
2016,5,6,8,0,163.0,235.0,1.2,14.0,323.0,388.41,312.6
2016,5,6,8,15,85.0,213.5,1.15,14.0,259.5,280.9,226.39
2016,5,6,8,30,7.0,192.0,1.1,14.0,196.0,174.66,138.72
2016,5,6,8,45,3.5,168.0,1.1,14.0,170.0,148.04,117.08
2016,5,6,9,0,0.0,144.0,1.1,14.0,144.0,122.47,95.94
2016,5,6,9,15,0.0,105.5,1.1,14.0,105.5,88.35,67.89
2016,5,6,9,30,0.0,67.0,1.1,14.0,67.0,55.82,40.97
2016,5,6,9,45,9.0,176.5,1.15,14.5,184.0,159.88,126.0
2016,5,6,10,0,18.0,286.0,1.2,15.0,301.0,268.84,211.22
2016,5,6,10,15,27.0,322.5,1.2,15.0,346.0,329.5,257.17
2016,5,6,10,30,36.0,359.0,1.2,15.0,391.0,372.49,289.18
2016,5,6,10,45,26.0,327.5,1.25,15.5,351.0,328.66,254.92
2016,5,6,11,0,16.0,296.0,1.3,16.0,311.0,271.77,210.93
2016,5,6,11,15,23.0,333.5,1.3,16.0,355.0,311.03,241.22
2016,5,6,11,30,30.0,371.0,1.3,16.0,399.0,365.1,281.75
2016,5,6,11,45,60.0,413.0,1.35,16.0,468.5,427.73,328.82
2016,5,6,12,0,90.0,455.0,1.4,16.0,538.0,487.32,372.73
2016,5,6,12,15,57.5,405.5,1.4,16.0,459.0,407.19,312.73
2016,5,6,12,30,25.0,356.0,1.4,16.0,380.0,330.84,255.3
2016,5,6,12,45,96.0,407.5,1.4,16.0,495.5,426.05,328.66
2016,5,6,13,0,167.0,459.0,1.4,16.0,611.0,518.57,396.64
2016,5,6,13,15,155.0,449.0,1.4,16.0,588.5,487.29,372.83
2016,5,6,13,30,143.0,439.0,1.4,16.0,566.0,456.91,350.46
2016,5,6,13,45,81.5,371.0,1.4,16.5,443.0,352.09,271.58
2016,5,6,14,0,20.0,303.0,1.4,17.0,320.0,258.5,200.1
2016,5,6,14,15,44.5,330.0,1.3,17.0,366.0,285.45,221.17
2016,5,6,14,30,69.0,357.0,1.2,17.0,412.0,308.62,238.26
2016,5,6,14,45,186.0,339.5,1.2,17.0,477.0,325.88,249.0
2016,5,6,15,0,303.0,322.0,1.2,17.0,542.0,326.93,245.29
2016,5,6,15,15,239.5,310.5,1.1,17.0,478.0,283.78,212.25
2016,5,6,15,30,176.0,299.0,1.0,17.0,414.0,243.18,182.63
2016,5,6,15,45,268.5,261.0,0.95,17.0,422.0,206.12,150.58
2016,5,6,16,0,361.0,223.0,0.9,17.0,430.0,164.86,120.62
2016,5,6,16,15,482.5,177.0,0.85,16.5,427.0,115.8,94.8
2016,5,6,16,30,604.0,131.0,0.8,16.0,424.0,90.82,73.94
2016,5,6,16,45,585.5,114.0,0.8,16.0,372.0,80.97,65.69
2016,5,6,17,0,567.0,97.0,0.8,16.0,320.0,70.52,56.78
2016,5,6,17,15,489.0,98.5,0.75,15.5,271.0,71.47,57.88
2016,5,6,17,30,411.0,100.0,0.7,15.0,222.0,72.71,59.11
2016,5,6,17,45,351.5,86.5,0.7,15.0,176.5,63.72,51.05
2016,5,6,18,0,292.0,73.0,0.7,15.0,131.0,54.46,42.55
2016,5,6,18,15,212.0,56.0,0.7,14.5,91.5,42.26,31.31
2016,5,6,18,30,132.0,39.0,0.7,14.0,52.0,30.14,19.5
2016,5,6,18,45,66.0,19.5,0.75,13.5,26.0,15.46,0.0
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.5,1.4,11.5,4.5,3.84,0.0
2016,5,7,5,30,0.0,9.0,1.5,12.0,9.0,7.39,0.0
2016,5,7,5,45,0.0,21.0,1.6,12.5,21.0,17.31,8.61
2016,5,7,6,0,0.0,33.0,1.7,13.0,33.0,27.26,17.48
2016,5,7,6,15,0.0,47.5,1.75,13.0,47.5,39.36,28.13
2016,5,7,6,30,0.0,62.0,1.8,13.0,62.0,52.25,39.38
2016,5,7,6,45,0.0,78.5,1.85,13.0,78.5,67.06,52.11
2016,5,7,7,0,0.0,95.0,1.9,13.0,95.0,81.84,64.62
2016,5,7,7,15,10.0,129.5,1.95,13.0,134.0,121.86,98.52
2016,5,7,7,30,20.0,164.0,2.0,13.0,173.0,163.0,132.76
2016,5,7,7,45,10.0,144.5,2.05,13.5,149.0,134.12,107.81
2016,5,7,8,0,0.0,125.0,2.1,14.0,125.0,106.6,84.12
2016,5,7,8,15,0.0,94.0,2.1,14.0,94.0,78.31,60.35
2016,5,7,8,30,0.0,63.0,2.1,14.0,63.0,52.32,38.48
2016,5,7,8,45,0.0,98.0,2.15,14.5,98.0,81.77,62.8
2016,5,7,9,0,0.0,133.0,2.2,15.0,133.0,112.6,87.81
2016,5,7,9,15,0.0,96.0,2.15,15.0,96.0,80.13,60.93
2016,5,7,9,30,0.0,59.0,2.1,15.0,59.0,49.13,35.27
2016,5,7,9,45,0.0,63.0,2.1,15.5,63.0,52.51,37.94
2016,5,7,10,0,0.0,67.0,2.1,16.0,67.0,55.9,40.57
2016,5,7,10,15,0.0,57.5,2.05,16.0,57.5,47.99,34.01
2016,5,7,10,30,0.0,48.0,2.0,16.0,48.0,40.07,27.46
2016,5,7,10,45,0.0,73.0,2.0,16.5,73.0,61.05,44.54
2016,5,7,11,0,0.0,98.0,2.0,17.0,98.0,82.31,61.64
2016,5,7,11,15,0.0,96.5,1.95,17.0,96.5,81.06,60.56
2016,5,7,11,30,0.0,95.0,1.9,17.0,95.0,79.79,59.5
2016,5,7,11,45,0.0,83.5,1.9,17.0,83.5,70.05,51.6
2016,5,7,12,0,0.0,72.0,1.9,17.0,72.0,60.34,43.73
2016,5,7,12,15,0.0,93.0,1.85,17.0,93.0,78.03,58.07
2016,5,7,12,30,0.0,114.0,1.8,17.0,114.0,95.67,72.29
2016,5,7,12,45,1.5,136.5,1.75,17.0,138.5,115.63,88.36
2016,5,7,13,0,3.0,159.0,1.7,17.0,163.0,135.32,104.11
2016,5,7,13,15,1.5,128.5,1.65,17.0,130.5,108.45,82.61
2016,5,7,13,30,0.0,98.0,1.6,17.0,98.0,81.91,61.31
2016,5,7,13,45,2.0,134.0,1.6,17.0,136.0,112.8,86.36
2016,5,7,14,0,4.0,170.0,1.6,17.0,174.0,143.01,110.58
2016,5,7,14,15,16.0,238.5,1.55,17.0,251.5,202.91,158.0
2016,5,7,14,30,28.0,307.0,1.5,17.0,329.0,254.71,198.13
2016,5,7,14,45,50.5,316.5,1.5,17.0,354.0,263.95,204.76
2016,5,7,15,0,73.0,326.0,1.5,17.0,379.0,269.27,208.15
2016,5,7,15,15,63.5,301.5,1.45,16.5,346.0,240.86,186.5
2016,5,7,15,30,54.0,277.0,1.4,16.0,313.0,214.15,166.36
2016,5,7,15,45,63.0,260.5,1.4,16.0,299.5,196.09,152.26
2016,5,7,16,0,72.0,244.0,1.4,16.0,286.0,176.97,138.3
2016,5,7,16,15,36.0,183.0,1.35,16.0,204.0,134.91,111.41
2016,5,7,16,30,0.0,122.0,1.3,16.0,122.0,98.28,80.41
2016,5,7,16,45,0.0,95.5,1.3,16.0,95.5,78.19,63.29
2016,5,7,17,0,0.0,69.0,1.3,16.0,69.0,57.2,45.1
2016,5,7,17,15,0.0,58.5,1.2,15.5,58.5,48.44,37.56
2016,5,7,17,30,0.0,48.0,1.1,15.0,48.0,39.69,29.9
2016,5,7,17,45,0.0,38.0,1.05,15.0,38.0,31.38,22.43
2016,5,7,18,0,0.0,28.0,1.0,15.0,28.0,23.08,14.89
2016,5,7,18,15,0.0,19.5,0.95,14.5,19.5,16.05,8.46
2016,5,7,18,30,0.0,11.0,0.9,14.0,11.0,9.04,1.95
2016,5,7,18,45,0.0,5.5,0.9,13.5,5.5,4.51,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,15,51.5,12.5,1.0,11.5,16.0,26.2,0.0
2016,5,8,5,30,103.0,25.0,1.0,12.0,32.0,73.79,37.72
2016,5,8,5,45,199.0,40.5,1.05,12.5,68.5,149.49,114.84
2016,5,8,6,0,295.0,56.0,1.1,13.0,105.0,223.94,180.2
2016,5,8,6,15,147.5,64.5,1.15,13.0,89.0,158.65,129.55
2016,5,8,6,30,0.0,73.0,1.2,13.0,73.0,63.19,48.59
2016,5,8,6,45,0.0,91.5,1.25,13.5,91.5,80.0,62.99
2016,5,8,7,0,0.0,110.0,1.3,14.0,110.0,96.74,76.88
2016,5,8,7,15,103.0,148.5,1.25,14.0,195.0,233.65,192.75
2016,5,8,7,30,206.0,187.0,1.2,14.0,280.0,359.07,294.18
2016,5,8,7,45,124.0,201.5,1.2,14.5,259.5,314.52,254.96
2016,5,8,8,0,42.0,216.0,1.2,15.0,239.0,246.92,198.05
2016,5,8,8,15,58.5,244.0,1.15,15.5,279.0,290.64,232.26
2016,5,8,8,30,75.0,272.0,1.1,16.0,319.0,334.93,265.56
2016,5,8,8,45,43.0,247.5,1.1,16.5,274.5,277.45,218.83
2016,5,8,9,0,11.0,223.0,1.1,17.0,230.0,205.92,161.21
2016,5,8,9,15,17.5,256.0,1.1,17.0,269.0,242.7,190.12
2016,5,8,9,30,24.0,289.0,1.1,17.0,308.0,279.56,218.22
2016,5,8,9,45,32.5,318.5,1.15,17.0,345.5,334.75,259.97
2016,5,8,10,0,41.0,348.0,1.2,17.0,383.0,371.14,286.91
2016,5,8,10,15,88.5,389.0,1.2,17.0,466.0,457.35,351.55
2016,5,8,10,30,136.0,430.0,1.2,17.0,549.0,561.11,426.31
2016,5,8,10,45,115.5,435.0,1.3,17.5,537.5,540.42,409.32
2016,5,8,11,0,95.0,440.0,1.4,18.0,526.0,502.18,380.92
2016,5,8,11,15,100.5,441.5,1.45,18.0,533.5,503.26,382.11
2016,5,8,11,30,106.0,443.0,1.5,18.0,541.0,503.61,382.49
2016,5,8,11,45,161.5,456.5,1.6,18.5,607.0,573.09,433.06
2016,5,8,12,0,217.0,470.0,1.7,19.0,673.0,623.36,468.7
2016,5,8,12,15,533.0,310.0,1.75,19.0,806.5,752.97,566.74
2016,5,8,12,30,849.0,150.0,1.8,19.0,940.0,827.87,622.38
2016,5,8,12,45,435.5,242.0,1.9,19.0,647.0,565.12,432.79
2016,5,8,13,0,22.0,334.0,2.0,19.0,354.0,295.69,226.36
2016,5,8,13,15,174.0,373.0,2.05,19.0,527.0,437.31,336.59
2016,5,8,13,30,326.0,412.0,2.1,19.0,700.0,552.9,421.38
2016,5,8,13,45,169.0,330.0,2.15,19.0,479.0,372.23,286.3
2016,5,8,14,0,12.0,248.0,2.2,19.0,258.0,210.28,162.07
2016,5,8,14,15,60.5,312.5,2.25,19.0,360.5,279.56,216.24
2016,5,8,14,30,109.0,377.0,2.3,19.0,463.0,339.44,261.07
2016,5,8,14,45,468.5,244.0,2.35,19.0,589.0,353.84,265.11
2016,5,8,15,0,828.0,111.0,2.4,19.0,715.0,336.03,238.1
2016,5,8,15,15,814.5,108.5,2.4,18.5,673.5,277.18,186.83
2016,5,8,15,30,801.0,106.0,2.4,18.0,632.0,219.25,137.85
2016,5,8,15,45,414.5,162.5,2.45,18.0,434.0,154.61,103.69
2016,5,8,16,0,28.0,219.0,2.5,18.0,236.0,160.33,125.46
2016,5,8,16,15,14.0,176.0,2.5,17.5,184.5,137.05,112.86
2016,5,8,16,30,0.0,133.0,2.5,17.0,133.0,106.2,87.02
2016,5,8,16,45,60.0,147.5,2.5,17.0,171.0,111.43,91.87
2016,5,8,17,0,120.0,162.0,2.5,17.0,209.0,115.18,95.39
2016,5,8,17,15,348.5,115.5,2.5,16.5,226.0,81.41,66.34
2016,5,8,17,30,577.0,69.0,2.5,16.0,243.0,52.79,41.33
2016,5,8,17,45,518.5,61.5,2.5,15.5,195.0,47.83,36.95
2016,5,8,18,0,460.0,54.0,2.5,15.0,147.0,42.77,32.28
2016,5,8,18,15,367.0,43.5,2.35,14.5,104.5,34.89,24.94
2016,5,8,18,30,274.0,33.0,2.2,14.0,62.0,26.85,16.99
2016,5,8,18,45,137.0,16.5,2.1,13.5,31.0,13.2,0.0
2016,5,8,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,15,52.5,14.0,1.95,10.0,17.5,27.76,0.0
2016,5,9,5,30,105.0,28.0,2.0,10.0,35.0,79.22,44.37
2016,5,9,5,45,203.5,44.0,2.05,10.5,73.0,155.39,121.05
2016,5,9,6,0,302.0,60.0,2.1,11.0,111.0,231.68,188.74
2016,5,9,6,15,151.0,51.5,2.05,11.5,77.0,143.55,118.17
2016,5,9,6,30,0.0,43.0,2.0,12.0,43.0,35.53,25.09
2016,5,9,6,45,0.0,53.5,2.0,12.5,53.5,44.27,32.66
2016,5,9,7,0,0.0,64.0,2.0,13.0,64.0,53.03,40.05
2016,5,9,7,15,0.0,70.0,1.95,13.0,70.0,58.04,44.21
2016,5,9,7,30,0.0,76.0,1.9,13.0,76.0,63.07,48.33
2016,5,9,7,45,0.0,105.5,1.9,13.5,105.5,89.06,69.95
2016,5,9,8,0,0.0,135.0,1.9,14.0,135.0,115.81,91.79
2016,5,9,8,15,0.0,145.0,1.85,14.0,145.0,124.46,98.58
2016,5,9,8,30,0.0,155.0,1.8,14.0,155.0,133.14,105.38
2016,5,9,8,45,8.0,198.5,1.75,14.5,204.5,180.55,143.65
2016,5,9,9,0,16.0,242.0,1.7,15.0,254.0,228.7,181.57
2016,5,9,9,15,16.0,251.5,1.7,15.5,264.0,236.8,187.02
2016,5,9,9,30,16.0,261.0,1.7,16.0,274.0,244.87,192.57
2016,5,9,9,45,23.0,294.0,1.7,16.5,313.0,281.97,220.88
2016,5,9,10,0,30.0,327.0,1.7,17.0,352.0,338.4,263.28
2016,5,9,10,15,67.5,375.5,1.65,17.0,434.0,422.27,326.74
2016,5,9,10,30,105.0,424.0,1.6,17.0,516.0,505.11,387.47
2016,5,9,10,45,278.0,396.5,1.6,17.5,647.0,677.41,513.59
2016,5,9,11,0,451.0,369.0,1.6,18.0,778.0,823.38,614.6
2016,5,9,11,15,390.0,403.0,1.6,18.0,760.0,771.2,575.59
2016,5,9,11,30,329.0,437.0,1.6,18.0,742.0,733.07,547.71
2016,5,9,11,45,367.5,420.0,1.65,18.5,763.0,737.05,550.95
2016,5,9,12,0,406.0,403.0,1.7,19.0,784.0,746.91,557.54
2016,5,9,12,15,653.5,265.5,1.75,19.0,876.5,814.94,610.24
2016,5,9,12,30,901.0,128.0,1.8,19.0,969.0,850.4,636.92
2016,5,9,12,45,896.5,129.0,1.85,19.5,958.0,810.95,609.34
2016,5,9,13,0,892.0,130.0,1.9,20.0,947.0,769.05,579.99
2016,5,9,13,15,888.0,129.0,1.9,20.0,929.5,723.59,547.18
2016,5,9,13,30,884.0,128.0,1.9,20.0,912.0,676.06,512.07
2016,5,9,13,45,878.0,127.0,1.95,20.0,887.5,625.45,474.04
2016,5,9,14,0,872.0,126.0,2.0,20.0,863.0,573.35,433.65
2016,5,9,14,15,864.0,124.0,2.0,19.5,832.5,518.25,390.23
2016,5,9,14,30,856.0,122.0,2.0,19.0,802.0,462.33,344.6
2016,5,9,14,45,846.5,119.5,2.05,19.0,765.0,404.93,295.84
2016,5,9,15,0,837.0,117.0,2.1,19.0,728.0,342.92,242.43
2016,5,9,15,15,823.0,114.5,2.1,19.0,686.0,283.39,190.65
2016,5,9,15,30,809.0,112.0,2.1,19.0,644.0,224.85,141.21
2016,5,9,15,45,790.5,108.5,2.1,19.0,598.0,166.29,96.97
2016,5,9,16,0,772.0,105.0,2.1,19.0,552.0,109.79,65.69
2016,5,9,16,15,748.0,101.0,2.1,18.5,502.5,76.71,60.95
2016,5,9,16,30,724.0,97.0,2.1,18.0,453.0,68.64,54.33
2016,5,9,16,45,688.5,93.0,2.15,18.0,401.5,67.02,53.13
2016,5,9,17,0,653.0,89.0,2.2,18.0,350.0,65.38,51.86
2016,5,9,17,15,608.0,83.0,2.2,17.5,299.0,62.13,49.24
2016,5,9,17,30,563.0,77.0,2.2,17.0,248.0,58.79,46.46
2016,5,9,17,45,494.5,69.0,2.25,16.5,198.5,53.61,41.9
2016,5,9,18,0,426.0,61.0,2.3,16.0,149.0,48.34,37.06
2016,5,9,18,15,331.0,49.5,2.25,15.0,106.0,37.94,27.57
2016,5,9,18,30,236.0,38.0,2.2,14.0,63.0,29.28,19.15
2016,5,9,18,45,118.0,19.0,2.2,13.5,31.5,14.75,1.36
2016,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,72.5,13.5,1.65,11.5,18.5,33.34,0.0
2016,5,10,5,30,145.0,27.0,1.7,12.0,37.0,100.15,59.86
2016,5,10,5,45,253.5,40.0,1.75,12.5,76.0,170.55,132.24
2016,5,10,6,0,362.0,53.0,1.8,13.0,115.0,250.99,202.93
2016,5,10,6,15,435.0,62.5,1.7,13.5,162.0,324.86,266.78
2016,5,10,6,30,508.0,72.0,1.6,14.0,209.0,402.35,331.44
2016,5,10,6,45,268.5,103.5,1.55,14.5,177.0,292.84,242.29
2016,5,10,7,0,29.0,135.0,1.5,15.0,145.0,152.53,123.32
2016,5,10,7,15,27.5,152.5,1.35,15.5,163.5,169.2,136.81
2016,5,10,7,30,26.0,170.0,1.2,16.0,182.0,185.66,149.37
2016,5,10,7,45,28.5,190.0,1.05,17.0,204.5,207.94,166.09
2016,5,10,8,0,31.0,210.0,0.9,18.0,227.0,230.23,182.34
2016,5,10,8,15,42.0,237.0,0.8,18.5,262.5,267.62,210.59
2016,5,10,8,30,53.0,264.0,0.7,19.0,298.0,305.33,238.27
2016,5,10,8,45,57.0,285.5,0.65,19.5,324.0,330.69,255.93
2016,5,10,9,0,61.0,307.0,0.6,20.0,350.0,355.85,273.18
2016,5,10,9,15,159.0,333.0,0.6,20.5,454.0,495.55,376.04
2016,5,10,9,30,257.0,359.0,0.6,21.0,558.0,637.48,473.9
2016,5,10,9,45,554.0,246.0,0.6,21.5,698.0,829.5,606.14
2016,5,10,10,0,851.0,133.0,0.6,22.0,838.0,990.89,704.92
2016,5,10,10,15,858.5,134.5,0.65,22.0,865.5,997.55,706.63
2016,5,10,10,30,866.0,136.0,0.7,22.0,893.0,1000.47,708.62
2016,5,10,10,45,875.0,135.0,0.8,22.5,914.5,998.66,707.58
2016,5,10,11,0,884.0,134.0,0.9,23.0,936.0,993.05,704.29
2016,5,10,11,15,887.5,134.5,0.95,23.0,949.5,979.8,696.71
2016,5,10,11,30,891.0,135.0,1.0,23.0,963.0,962.88,686.97
2016,5,10,11,45,896.0,133.0,1.1,23.5,970.0,941.48,674.0
2016,5,10,12,0,901.0,131.0,1.2,24.0,977.0,916.57,658.73
2016,5,10,12,15,901.0,131.0,1.3,24.0,975.0,885.74,640.77
2016,5,10,12,30,901.0,131.0,1.4,24.0,973.0,851.86,620.57
2016,5,10,12,45,905.0,127.0,1.5,24.0,965.0,814.78,597.94
2016,5,10,13,0,909.0,123.0,1.6,24.0,957.0,774.68,572.45
2016,5,10,13,15,905.5,122.5,1.7,24.0,940.0,729.39,541.33
2016,5,10,13,30,902.0,122.0,1.8,24.0,923.0,681.9,507.66
2016,5,10,13,45,899.5,119.0,1.9,24.0,899.5,631.03,470.44
2016,5,10,14,0,897.0,116.0,2.0,24.0,876.0,578.3,430.48
2016,5,10,14,15,889.5,114.5,2.05,24.0,845.0,522.67,386.7
2016,5,10,14,30,882.0,113.0,2.1,24.0,814.0,466.11,340.7
2016,5,10,14,45,874.5,109.5,2.2,24.0,777.5,407.39,291.73
2016,5,10,15,0,867.0,106.0,2.3,24.0,741.0,348.26,241.19
2016,5,10,15,15,853.5,104.0,2.35,23.5,698.5,288.57,190.38
2016,5,10,15,30,840.0,102.0,2.4,23.0,656.0,222.94,136.34
2016,5,10,15,45,824.5,98.0,2.45,23.0,610.0,162.63,91.23
2016,5,10,16,0,809.0,94.0,2.5,23.0,564.0,103.99,59.06
2016,5,10,16,15,786.0,91.0,2.55,22.5,514.0,70.11,54.37
2016,5,10,16,30,763.0,88.0,2.6,22.0,464.0,68.99,53.75
2016,5,10,16,45,734.0,83.0,2.65,21.5,413.0,66.23,51.68
2016,5,10,17,0,705.0,78.0,2.7,21.0,362.0,58.07,44.91
2016,5,10,17,15,663.0,73.0,2.65,20.0,310.0,55.21,42.72
2016,5,10,17,30,621.0,68.0,2.6,19.0,258.0,52.29,40.39
2016,5,10,17,45,561.0,61.0,2.6,18.5,208.0,47.62,36.31
2016,5,10,18,0,501.0,54.0,2.6,18.0,158.0,42.88,32.0
2016,5,10,18,15,408.0,44.0,2.5,17.5,114.0,35.36,25.07
2016,5,10,18,30,315.0,34.0,2.4,17.0,70.0,27.71,17.66
2016,5,10,18,45,157.5,17.0,2.3,16.5,35.0,13.59,1.59
2016,5,10,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,5.0,1.9,11.5,5.0,4.27,0.0
2016,5,11,5,30,0.0,10.0,2.0,12.0,10.0,8.22,0.11
2016,5,11,5,45,0.0,20.5,2.1,12.5,20.5,16.89,8.42
2016,5,11,6,0,0.0,31.0,2.2,13.0,31.0,25.59,16.14
2016,5,11,6,15,0.0,43.0,2.1,13.5,43.0,35.55,24.87
2016,5,11,6,30,0.0,55.0,2.0,14.0,55.0,45.54,33.5
2016,5,11,6,45,0.0,67.5,1.95,14.5,67.5,56.23,42.58
2016,5,11,7,0,0.0,80.0,1.9,15.0,80.0,67.17,51.69
2016,5,11,7,15,0.0,88.5,1.85,15.5,88.5,74.4,57.52
2016,5,11,7,30,0.0,97.0,1.8,16.0,97.0,81.68,63.29
2016,5,11,7,45,1.5,132.5,1.75,16.5,133.5,115.35,90.85
2016,5,11,8,0,3.0,168.0,1.7,17.0,170.0,149.61,118.3
2016,5,11,8,15,4.5,179.0,1.65,17.5,182.0,160.38,126.34
2016,5,11,8,30,6.0,190.0,1.6,18.0,194.0,171.27,134.45
2016,5,11,8,45,12.5,221.0,1.55,18.5,230.0,205.94,161.47
2016,5,11,9,0,19.0,252.0,1.5,19.0,266.0,240.86,188.1
2016,5,11,9,15,93.0,311.5,1.45,19.0,383.0,389.02,303.01
2016,5,11,9,30,167.0,371.0,1.4,19.0,500.0,542.22,415.28
2016,5,11,9,45,151.0,387.5,1.4,19.5,508.5,541.84,411.58
2016,5,11,10,0,135.0,404.0,1.4,20.0,517.0,540.24,408.34
2016,5,11,10,15,515.5,264.5,1.4,20.0,713.5,806.51,603.59
2016,5,11,10,30,896.0,125.0,1.4,20.0,910.0,1017.87,740.99
2016,5,11,10,45,898.5,127.0,1.45,20.5,929.5,1012.57,733.53
2016,5,11,11,0,901.0,129.0,1.5,21.0,949.0,1003.41,726.61
2016,5,11,11,15,904.0,129.5,1.55,21.0,961.5,989.52,718.19
2016,5,11,11,30,907.0,130.0,1.6,21.0,974.0,971.91,707.48
2016,5,11,11,45,910.5,128.5,1.65,21.5,980.0,949.32,692.27
2016,5,11,12,0,914.0,127.0,1.7,22.0,986.0,923.24,674.85
2016,5,11,12,15,913.0,126.5,1.75,22.0,983.0,890.83,654.55
2016,5,11,12,30,912.0,126.0,1.8,22.0,980.0,855.42,632.13
2016,5,11,12,45,913.0,123.5,1.9,22.5,970.5,816.99,606.77
2016,5,11,13,0,914.0,121.0,2.0,23.0,961.0,775.72,578.79
2016,5,11,13,15,910.0,120.0,2.05,23.0,943.5,729.55,546.13
2016,5,11,13,30,906.0,119.0,2.1,23.0,926.0,681.24,511.05
2016,5,11,13,45,900.5,117.5,2.15,23.0,901.5,629.71,472.59
2016,5,11,14,0,895.0,116.0,2.2,23.0,877.0,576.59,431.72
2016,5,11,14,15,887.5,114.5,2.2,22.5,845.5,521.16,388.31
2016,5,11,14,30,880.0,113.0,2.2,22.0,814.0,464.8,342.61
2016,5,11,14,45,868.5,111.5,2.2,22.0,776.5,406.3,293.23
2016,5,11,15,0,857.0,110.0,2.2,22.0,739.0,347.81,242.81
2016,5,11,15,15,843.5,107.5,2.15,21.5,697.0,282.63,187.45
2016,5,11,15,30,830.0,105.0,2.1,21.0,655.0,223.17,137.87
2016,5,11,15,45,812.0,102.0,2.1,21.0,608.5,163.96,93.44
2016,5,11,16,0,794.0,99.0,2.1,21.0,562.0,106.71,62.04
2016,5,11,16,15,771.0,95.5,2.05,20.5,512.5,72.99,57.26
2016,5,11,16,30,748.0,92.0,2.0,20.0,463.0,71.64,56.45
2016,5,11,16,45,718.0,87.0,1.95,20.0,412.0,63.14,49.32
2016,5,11,17,0,688.0,82.0,1.9,20.0,361.0,60.64,47.32
2016,5,11,17,15,645.5,76.5,1.8,19.0,309.0,57.53,44.93
2016,5,11,17,30,603.0,71.0,1.7,18.0,257.0,54.35,42.38
2016,5,11,17,45,545.0,63.5,1.65,17.5,208.0,49.41,38.06
2016,5,11,18,0,487.0,56.0,1.6,17.0,159.0,44.37,33.47
2016,5,11,18,15,395.5,46.0,1.55,16.0,114.5,36.93,26.65
2016,5,11,18,30,304.0,36.0,1.5,15.0,70.0,29.36,19.33
2016,5,11,18,45,152.0,22.5,1.45,14.5,39.5,17.48,4.67
2016,5,11,19,0,0.0,9.0,1.4,14.0,9.0,7.68,0.0
2016,5,11,19,15,0.0,4.5,1.45,13.5,4.5,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,69.5,14.5,2.25,10.5,20.0,33.24,0.0
2016,5,12,5,30,139.0,29.0,2.4,11.0,40.0,101.41,65.54
2016,5,12,5,45,234.0,44.0,2.55,11.5,78.5,166.61,130.45
2016,5,12,6,0,329.0,59.0,2.7,12.0,117.0,241.8,197.04
2016,5,12,6,15,400.0,70.0,2.7,12.5,164.0,309.63,256.64
2016,5,12,6,30,471.0,81.0,2.7,13.0,211.0,384.38,320.29
2016,5,12,6,45,235.5,87.0,2.75,13.5,152.0,251.2,210.3
2016,5,12,7,0,0.0,93.0,2.8,14.0,93.0,79.45,62.14
2016,5,12,7,15,0.0,110.5,2.75,14.5,110.5,95.15,75.23
2016,5,12,7,30,0.0,128.0,2.7,15.0,128.0,110.83,87.92
2016,5,12,7,45,1.5,148.5,2.65,15.5,149.5,130.6,103.84
2016,5,12,8,0,3.0,169.0,2.6,16.0,171.0,150.47,119.59
2016,5,12,8,15,11.0,198.0,2.55,16.5,205.5,184.33,146.68
2016,5,12,8,30,19.0,227.0,2.5,17.0,240.0,218.62,173.62
2016,5,12,8,45,32.0,261.5,2.5,17.5,284.0,280.93,222.28
2016,5,12,9,0,45.0,296.0,2.5,18.0,328.0,328.08,258.06
2016,5,12,9,15,122.0,333.0,2.4,18.0,426.5,458.82,358.93
2016,5,12,9,30,199.0,370.0,2.3,18.0,525.0,571.6,442.5
2016,5,12,9,45,520.5,253.5,2.25,18.5,681.5,802.49,613.26
2016,5,12,10,0,842.0,137.0,2.2,19.0,838.0,997.0,742.73
2016,5,12,10,15,849.0,138.5,2.15,19.0,864.5,989.69,734.23
2016,5,12,10,30,856.0,140.0,2.1,19.0,891.0,992.08,734.46
2016,5,12,10,45,862.5,139.5,2.1,19.5,911.0,988.34,729.89
2016,5,12,11,0,869.0,139.0,2.1,20.0,931.0,980.89,723.1
2016,5,12,11,15,872.0,140.0,2.1,20.0,943.5,967.8,714.17
2016,5,12,11,30,875.0,141.0,2.1,20.0,956.0,951.11,703.02
2016,5,12,11,45,875.5,141.0,2.1,20.5,961.0,927.77,686.27
2016,5,12,12,0,876.0,141.0,2.1,21.0,966.0,901.18,667.5
2016,5,12,12,15,875.5,141.0,2.1,21.0,963.5,870.64,647.41
2016,5,12,12,30,875.0,141.0,2.1,21.0,961.0,837.17,625.3
2016,5,12,12,45,851.0,154.0,2.15,21.0,944.5,793.34,596.39
2016,5,12,13,0,827.0,167.0,2.2,21.0,928.0,756.47,569.91
2016,5,12,13,15,822.5,165.5,2.25,21.0,911.0,711.43,537.62
2016,5,12,13,30,818.0,164.0,2.3,21.0,894.0,664.57,503.23
2016,5,12,13,45,810.0,163.0,2.35,21.0,869.5,614.44,465.47
2016,5,12,14,0,802.0,162.0,2.4,21.0,845.0,563.25,425.78
2016,5,12,14,15,793.0,160.0,2.4,21.0,814.5,509.96,383.16
2016,5,12,14,30,784.0,158.0,2.4,21.0,784.0,456.21,338.91
2016,5,12,14,45,774.0,154.0,2.45,21.0,748.0,400.36,291.98
2016,5,12,15,0,764.0,150.0,2.5,21.0,712.0,344.66,244.18
2016,5,12,15,15,748.0,146.5,2.55,20.5,670.5,282.59,191.83
2016,5,12,15,30,732.0,143.0,2.6,20.0,629.0,226.67,145.48
2016,5,12,15,45,717.5,136.5,2.65,20.0,585.0,170.48,103.0
2016,5,12,16,0,703.0,130.0,2.7,20.0,541.0,115.98,72.02
2016,5,12,16,15,676.5,125.0,2.75,19.5,492.5,84.32,67.2
2016,5,12,16,30,650.0,120.0,2.8,19.0,444.0,82.95,66.42
2016,5,12,16,45,473.0,135.5,2.9,18.5,357.5,92.87,75.36
2016,5,12,17,0,296.0,151.0,3.0,18.0,271.0,106.41,87.46
2016,5,12,17,15,264.5,135.5,3.0,17.5,232.0,96.66,79.36
2016,5,12,17,30,233.0,120.0,3.0,17.0,193.0,86.58,70.81
2016,5,12,17,45,313.0,93.5,3.05,16.5,172.0,68.08,54.64
2016,5,12,18,0,393.0,67.0,3.1,16.0,151.0,50.56,39.06
2016,5,12,18,15,305.5,54.0,3.05,15.5,109.0,41.07,30.33
2016,5,12,18,30,218.0,41.0,3.0,15.0,67.0,31.43,21.14
2016,5,12,18,45,109.0,25.0,2.95,14.5,38.0,19.29,6.56
2016,5,12,19,0,0.0,9.0,2.9,14.0,9.0,7.68,0.0
2016,5,12,19,15,0.0,4.5,2.9,13.5,4.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,87.0,14.5,2.7,10.5,22.0,38.47,0.0
2016,5,13,5,30,174.0,29.0,2.8,11.0,44.0,114.26,76.07
2016,5,13,5,45,278.0,42.5,2.95,11.5,84.0,182.53,143.4
2016,5,13,6,0,382.0,56.0,3.1,12.0,124.0,265.59,216.74
2016,5,13,6,15,452.5,65.5,3.1,12.0,172.0,336.05,279.22
2016,5,13,6,30,523.0,75.0,3.1,12.0,220.0,412.82,345.3
2016,5,13,6,45,559.5,79.0,3.15,12.5,262.5,467.84,391.26
2016,5,13,7,0,596.0,83.0,3.2,13.0,305.0,524.45,436.85
2016,5,13,7,15,485.0,124.5,3.15,13.5,322.5,510.66,422.94
2016,5,13,7,30,374.0,166.0,3.1,14.0,340.0,492.29,404.74
2016,5,13,7,45,362.0,190.5,3.1,14.5,374.5,506.82,414.37
2016,5,13,8,0,350.0,215.0,3.1,15.0,409.0,535.47,434.06
2016,5,13,8,15,568.0,167.5,3.1,15.0,514.5,709.58,568.83
