Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,8,30,786.0,120.0,3.1,15.0,620.0,863.41,678.76
2016,5,13,8,45,632.0,186.5,3.1,15.5,606.5,817.93,641.92
2016,5,13,9,0,478.0,253.0,3.1,16.0,593.0,747.23,584.98
2016,5,13,9,15,416.0,295.0,3.15,16.5,602.5,737.35,574.18
2016,5,13,9,30,354.0,337.0,3.2,17.0,612.0,705.92,547.84
2016,5,13,9,45,619.5,228.5,3.25,17.5,735.0,879.64,676.86
2016,5,13,10,0,885.0,120.0,3.3,18.0,858.0,1007.51,761.91
2016,5,13,10,15,891.0,121.0,3.35,18.0,884.5,1012.36,763.42
2016,5,13,10,30,897.0,122.0,3.4,18.0,911.0,1013.41,763.6
2016,5,13,10,45,903.5,121.5,3.5,18.5,931.5,1009.6,759.62
2016,5,13,11,0,910.0,121.0,3.6,19.0,952.0,1001.95,753.19
2016,5,13,11,15,912.5,121.5,3.7,19.0,964.0,987.61,743.79
2016,5,13,11,30,915.0,122.0,3.8,19.0,976.0,969.56,731.96
2016,5,13,11,45,917.5,121.0,3.9,19.0,981.5,946.52,716.75
2016,5,13,12,0,920.0,120.0,4.0,19.0,987.0,920.01,699.13
2016,5,13,12,15,919.5,120.0,4.05,19.0,984.5,888.48,677.72
2016,5,13,12,30,919.0,120.0,4.1,19.0,982.0,853.88,654.08
2016,5,13,12,45,915.5,120.0,4.15,19.0,971.5,814.04,626.6
2016,5,13,13,0,912.0,120.0,4.2,19.0,961.0,771.65,596.61
2016,5,13,13,15,908.5,119.0,4.2,18.5,944.0,726.07,563.24
2016,5,13,13,30,905.0,118.0,4.2,18.0,927.0,678.31,527.34
2016,5,13,13,45,903.5,115.0,4.25,18.0,903.5,628.15,487.76
2016,5,13,14,0,902.0,112.0,4.3,18.0,880.0,576.04,445.59
2016,5,13,14,15,895.0,110.5,4.25,17.5,849.5,520.68,400.1
2016,5,13,14,30,888.0,109.0,4.2,17.0,819.0,464.34,352.34
2016,5,13,14,45,883.0,105.0,4.2,17.0,784.0,406.12,301.12
2016,5,13,15,0,878.0,101.0,4.2,17.0,749.0,347.2,248.3
2016,5,13,15,15,866.0,99.0,4.15,16.5,707.0,287.55,195.31
2016,5,13,15,30,854.0,97.0,4.1,16.0,665.0,228.46,144.44
2016,5,13,15,45,844.0,92.0,4.05,16.0,620.5,168.36,97.82
2016,5,13,16,0,834.0,87.0,4.0,16.0,576.0,100.68,57.27
2016,5,13,16,15,813.0,84.0,3.9,15.5,526.5,65.5,51.91
2016,5,13,16,30,792.0,81.0,3.8,15.0,477.0,64.18,51.07
2016,5,13,16,45,771.0,76.0,3.75,15.0,427.0,61.32,48.73
2016,5,13,17,0,750.0,71.0,3.7,15.0,377.0,58.3,46.23
2016,5,13,17,15,712.0,66.5,3.6,14.5,325.0,55.36,43.83
2016,5,13,17,30,674.0,62.0,3.5,14.0,273.0,52.37,41.31
2016,5,13,17,45,623.0,55.5,3.45,13.5,223.0,43.66,33.56
2016,5,13,18,0,572.0,49.0,3.4,13.0,173.0,39.1,29.37
2016,5,13,18,15,484.5,41.0,3.2,12.5,127.0,33.04,23.67
2016,5,13,18,30,397.0,33.0,3.0,12.0,81.0,26.93,17.64
2016,5,13,18,45,252.5,22.0,2.85,12.0,47.0,17.98,6.48
2016,5,13,19,0,108.0,11.0,2.7,12.0,13.0,9.39,0.0
2016,5,13,19,15,54.0,5.5,2.7,11.5,6.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,9.5,2.1,12.0,9.5,8.11,0.0
2016,5,14,5,30,0.0,19.0,2.2,12.0,19.0,15.67,6.14
2016,5,14,5,45,0.0,35.5,2.35,12.5,35.5,30.07,19.52
2016,5,14,6,0,0.0,52.0,2.5,13.0,52.0,45.16,32.81
2016,5,14,6,15,0.0,71.5,2.5,13.5,71.5,63.2,48.48
2016,5,14,6,30,0.0,91.0,2.5,14.0,91.0,81.03,63.73
2016,5,14,6,45,4.0,109.5,2.55,14.5,111.5,100.19,79.89
2016,5,14,7,0,8.0,128.0,2.6,15.0,132.0,119.66,96.03
2016,5,14,7,15,19.0,152.0,2.5,15.0,161.0,150.15,121.43
2016,5,14,7,30,30.0,176.0,2.4,15.0,190.0,194.2,157.55
2016,5,14,7,45,20.5,181.5,2.3,15.5,191.5,178.17,143.27
2016,5,14,8,0,11.0,187.0,2.2,16.0,193.0,174.51,139.24
2016,5,14,8,15,5.5,154.0,2.1,16.5,157.0,137.34,108.21
2016,5,14,8,30,0.0,121.0,2.0,17.0,121.0,102.08,78.82
2016,5,14,8,45,0.0,140.0,1.95,17.5,140.5,118.9,92.16
2016,5,14,9,0,0.0,159.0,1.9,18.0,160.0,135.77,105.28
2016,5,14,9,15,3.0,176.5,1.9,18.0,179.5,154.16,119.84
2016,5,14,9,30,6.0,194.0,1.9,18.0,199.0,172.62,134.35
2016,5,14,9,45,4.0,176.5,1.9,18.5,180.5,154.67,119.52
2016,5,14,10,0,2.0,159.0,1.9,19.0,162.0,137.06,105.11
2016,5,14,10,15,7.0,205.0,1.95,19.0,211.5,182.57,141.1
2016,5,14,10,30,12.0,251.0,2.0,19.0,261.0,228.27,176.6
2016,5,14,10,45,127.5,350.5,2.05,19.5,466.5,464.81,358.05
2016,5,14,11,0,243.0,450.0,2.1,20.0,672.0,683.64,513.99
2016,5,14,11,15,278.0,447.5,2.15,20.0,705.0,703.97,527.14
2016,5,14,11,30,313.0,445.0,2.2,20.0,738.0,721.57,539.94
2016,5,14,11,45,274.0,458.0,2.25,20.0,715.5,683.94,512.54
2016,5,14,12,0,235.0,471.0,2.3,20.0,693.0,636.03,478.28
2016,5,14,12,15,573.5,295.0,2.35,20.0,834.5,767.6,579.36
2016,5,14,12,30,912.0,119.0,2.4,20.0,976.0,846.42,637.32
2016,5,14,12,45,491.5,277.0,2.45,20.0,739.0,634.3,482.81
2016,5,14,13,0,71.0,435.0,2.5,20.0,502.0,420.01,319.35
2016,5,14,13,15,265.0,396.5,2.55,20.0,635.5,518.4,396.22
2016,5,14,13,30,459.0,358.0,2.6,20.0,769.0,592.38,450.95
2016,5,14,13,45,262.5,374.0,2.65,20.0,608.0,458.7,350.46
2016,5,14,14,0,66.0,390.0,2.7,20.0,447.0,347.77,266.53
2016,5,14,14,15,99.0,388.0,2.75,20.0,469.0,353.21,270.98
2016,5,14,14,30,132.0,386.0,2.8,20.0,491.0,350.73,268.48
2016,5,14,14,45,73.0,316.0,2.85,20.0,374.0,271.02,208.15
2016,5,14,15,0,14.0,246.0,2.9,20.0,257.0,200.92,155.25
2016,5,14,15,15,118.5,274.0,2.9,19.5,354.0,230.24,175.12
2016,5,14,15,30,223.0,302.0,2.9,19.0,451.0,252.81,188.36
2016,5,14,15,45,111.5,214.5,2.95,19.0,289.0,166.96,125.75
2016,5,14,16,0,0.0,127.0,3.0,19.0,127.0,103.35,79.56
2016,5,14,16,15,348.5,117.5,2.95,18.5,292.0,76.7,60.92
2016,5,14,16,30,697.0,108.0,2.9,18.0,457.0,75.22,60.0
2016,5,14,16,45,650.0,100.5,2.9,17.5,399.0,71.33,56.95
2016,5,14,17,0,603.0,93.0,2.9,17.0,341.0,67.27,53.69
2016,5,14,17,15,541.5,93.0,2.85,16.5,292.5,68.55,55.07
2016,5,14,17,30,480.0,93.0,2.8,16.0,244.0,68.16,54.91
2016,5,14,17,45,435.0,80.5,2.75,16.0,198.5,59.82,47.5
2016,5,14,18,0,390.0,68.0,2.7,16.0,153.0,51.21,39.67
2016,5,14,18,15,311.0,55.0,2.55,15.5,111.5,41.79,31.03
2016,5,14,18,30,232.0,42.0,2.4,15.0,70.0,32.19,21.94
2016,5,14,18,45,116.0,27.0,2.25,14.5,41.0,20.81,8.87
2016,5,14,19,0,0.0,12.0,2.1,14.0,12.0,10.24,0.0
2016,5,14,19,15,0.0,6.0,2.1,13.5,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,15,88.0,15.5,2.2,11.5,23.0,51.55,0.0
2016,5,15,5,30,176.0,31.0,2.2,12.0,46.0,116.73,80.27
2016,5,15,5,45,280.5,43.0,2.25,13.0,86.0,183.21,143.4
2016,5,15,6,0,385.0,55.0,2.3,14.0,126.0,265.47,214.78
2016,5,15,6,15,455.0,64.0,2.15,14.5,173.5,334.99,274.85
2016,5,15,6,30,525.0,73.0,2.0,15.0,221.0,410.79,337.91
2016,5,15,6,45,580.5,78.5,1.85,15.5,272.0,479.26,392.65
2016,5,15,7,0,636.0,84.0,1.7,16.0,323.0,551.29,447.68
2016,5,15,7,15,671.0,89.0,1.65,16.5,374.0,611.03,491.46
2016,5,15,7,30,706.0,94.0,1.6,17.0,425.0,671.56,533.26
2016,5,15,7,45,736.5,96.0,1.55,17.5,476.0,721.73,565.82
2016,5,15,8,0,767.0,98.0,1.5,18.0,527.0,775.12,599.76
2016,5,15,8,15,787.0,101.5,1.5,18.5,574.0,820.18,627.51
2016,5,15,8,30,807.0,105.0,1.5,19.0,621.0,863.34,653.47
2016,5,15,8,45,826.0,105.5,1.5,19.5,666.0,899.92,674.57
2016,5,15,9,0,845.0,106.0,1.5,20.0,711.0,923.4,686.81
2016,5,15,9,15,857.0,108.0,1.55,20.0,749.5,949.28,702.73
2016,5,15,9,30,869.0,110.0,1.6,20.0,788.0,971.94,716.53
2016,5,15,9,45,888.0,106.0,1.65,20.5,824.5,991.65,727.12
2016,5,15,10,0,907.0,102.0,1.7,21.0,861.0,1007.95,735.58
2016,5,15,10,15,913.5,103.0,1.85,21.0,888.0,1013.59,740.11
2016,5,15,10,30,920.0,104.0,2.0,21.0,915.0,1015.35,742.29
2016,5,15,10,45,925.0,104.5,2.15,21.5,935.5,1011.21,739.31
2016,5,15,11,0,930.0,105.0,2.3,22.0,956.0,1003.16,733.86
2016,5,15,11,15,932.5,105.5,2.4,22.0,969.0,988.85,725.25
2016,5,15,11,30,935.0,106.0,2.5,22.0,982.0,970.76,714.23
2016,5,15,11,45,934.5,107.0,2.7,22.5,987.0,946.74,698.8
2016,5,15,12,0,934.0,108.0,2.9,23.0,992.0,919.28,680.92
2016,5,15,12,15,933.5,108.0,2.95,23.0,989.5,887.62,660.29
2016,5,15,12,30,933.0,108.0,3.0,23.0,987.0,852.84,637.44
2016,5,15,12,45,933.0,106.5,3.15,23.0,977.5,814.17,612.32
2016,5,15,13,0,933.0,105.0,3.3,23.0,968.0,772.66,584.81
2016,5,15,13,15,929.0,104.5,3.35,23.0,950.5,726.57,551.11
2016,5,15,13,30,925.0,104.0,3.4,23.0,933.0,678.29,514.97
2016,5,15,13,45,919.0,103.5,3.5,23.0,908.5,626.83,475.64
2016,5,15,14,0,913.0,103.0,3.6,23.0,884.0,573.79,433.88
2016,5,15,14,15,905.5,101.5,3.65,22.5,853.0,517.89,389.28
2016,5,15,14,30,898.0,100.0,3.7,22.0,822.0,461.04,342.36
2016,5,15,14,45,888.5,98.5,3.75,22.0,785.0,402.76,292.25
2016,5,15,15,0,879.0,97.0,3.8,22.0,748.0,344.25,240.95
2016,5,15,15,15,866.5,95.0,3.85,21.5,706.0,284.66,189.16
2016,5,15,15,30,854.0,93.0,3.9,21.0,664.0,225.69,139.42
2016,5,15,15,45,836.0,91.0,4.0,21.0,617.5,166.93,95.05
2016,5,15,16,0,818.0,89.0,4.1,21.0,571.0,101.46,56.97
2016,5,15,16,15,719.5,103.5,4.1,20.5,501.0,70.71,55.32
2016,5,15,16,30,621.0,118.0,4.1,20.0,431.0,80.81,64.33
2016,5,15,16,45,666.0,97.5,4.1,19.5,400.5,69.38,54.8
2016,5,15,17,0,711.0,77.0,4.1,19.0,370.0,62.35,48.98
2016,5,15,17,15,671.5,72.0,4.0,18.5,319.0,54.3,42.17
2016,5,15,17,30,632.0,67.0,3.9,18.0,268.0,51.35,39.73
2016,5,15,17,45,570.0,61.0,3.85,17.5,218.0,47.39,36.29
2016,5,15,18,0,508.0,55.0,3.8,17.0,168.0,43.41,32.67
2016,5,15,18,15,421.0,46.0,3.7,16.5,123.5,36.77,26.54
2016,5,15,18,30,334.0,37.0,3.6,16.0,79.0,30.04,20.06
2016,5,15,18,45,201.0,24.5,3.5,15.5,46.5,19.95,8.7
2016,5,15,19,0,68.0,12.0,3.4,15.0,14.0,10.24,0.0
2016,5,15,19,15,34.0,6.0,3.4,14.5,7.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,93.5,15.0,2.0,11.5,23.5,52.6,0.0
2016,5,16,5,30,187.0,30.0,2.0,12.0,47.0,118.72,82.67
2016,5,16,5,45,282.5,43.0,2.05,13.0,86.5,183.55,143.78
2016,5,16,6,0,378.0,56.0,2.1,14.0,126.0,262.81,212.57
2016,5,16,6,15,446.5,65.0,2.05,14.5,172.5,331.12,271.61
2016,5,16,6,30,515.0,74.0,2.0,15.0,219.0,405.54,333.69
2016,5,16,6,45,566.0,80.0,2.0,15.5,269.5,471.2,386.72
2016,5,16,7,0,617.0,86.0,2.0,16.0,320.0,540.05,440.22
2016,5,16,7,15,652.0,91.5,2.0,16.5,370.5,599.5,484.52
2016,5,16,7,30,687.0,97.0,2.0,17.0,421.0,659.79,527.31
2016,5,16,7,45,718.5,99.5,2.05,18.0,471.0,714.1,563.14
2016,5,16,8,0,750.0,102.0,2.1,19.0,521.0,764.49,595.21
2016,5,16,8,15,770.0,105.0,2.1,19.5,568.0,808.43,622.76
2016,5,16,8,30,790.0,108.0,2.1,20.0,615.0,850.5,648.55
2016,5,16,8,45,808.5,109.5,2.1,20.5,659.5,887.33,670.34
2016,5,16,9,0,827.0,111.0,2.1,21.0,704.0,921.64,690.17
2016,5,16,9,15,839.0,113.0,2.1,21.5,742.0,936.35,696.81
2016,5,16,9,30,851.0,115.0,2.1,22.0,780.0,958.69,708.71
2016,5,16,9,45,868.5,112.0,2.1,22.5,816.0,977.81,718.39
2016,5,16,10,0,886.0,109.0,2.1,23.0,852.0,993.56,725.92
2016,5,16,10,15,892.5,110.5,2.1,23.0,878.5,999.59,728.69
2016,5,16,10,30,899.0,112.0,2.1,23.0,905.0,1001.81,729.23
2016,5,16,10,45,904.0,112.5,2.15,23.5,925.5,997.71,725.05
2016,5,16,11,0,909.0,113.0,2.2,24.0,946.0,989.78,718.59
2016,5,16,11,15,912.0,113.5,2.25,24.0,959.0,976.14,709.97
2016,5,16,11,30,915.0,114.0,2.3,24.0,972.0,958.8,699.06
2016,5,16,11,45,916.5,114.0,2.35,24.0,977.5,936.01,684.66
2016,5,16,12,0,918.0,114.0,2.4,24.0,983.0,909.79,668.01
2016,5,16,12,15,917.5,114.0,2.45,24.0,980.5,878.58,648.0
2016,5,16,12,30,917.0,114.0,2.5,24.0,978.0,844.31,625.84
2016,5,16,12,45,915.5,113.0,2.6,24.5,968.5,805.51,599.59
2016,5,16,13,0,914.0,112.0,2.7,25.0,959.0,764.04,570.97
2016,5,16,13,15,910.5,111.5,2.75,25.0,941.5,719.11,538.7
2016,5,16,13,30,907.0,111.0,2.8,25.0,924.0,671.99,504.01
2016,5,16,13,45,902.0,109.5,2.85,25.0,900.0,621.2,465.7
2016,5,16,14,0,897.0,108.0,2.9,25.0,876.0,568.78,425.0
2016,5,16,14,15,889.5,106.5,2.9,24.5,845.5,513.77,381.7
2016,5,16,14,30,882.0,105.0,2.9,24.0,815.0,457.83,336.15
2016,5,16,14,45,869.5,105.0,2.95,24.0,778.0,400.52,287.65
2016,5,16,15,0,857.0,105.0,3.0,24.0,741.0,343.29,238.24
2016,5,16,15,15,844.0,102.5,3.0,23.5,699.5,284.51,187.9
2016,5,16,15,30,831.0,100.0,3.0,23.0,658.0,219.49,134.15
2016,5,16,15,45,810.0,99.0,3.05,23.0,611.5,161.75,91.07
2016,5,16,16,0,789.0,98.0,3.1,23.0,565.0,106.27,60.94
2016,5,16,16,15,766.5,94.5,3.1,22.5,516.5,71.87,55.82
2016,5,16,16,30,744.0,91.0,3.1,22.0,468.0,70.51,55.0
2016,5,16,16,45,714.0,87.0,3.1,22.0,417.5,62.78,48.57
2016,5,16,17,0,684.0,83.0,3.1,22.0,367.0,60.99,47.19
2016,5,16,17,15,643.5,77.5,3.05,21.0,316.0,57.93,44.88
2016,5,16,17,30,603.0,72.0,3.0,20.0,265.0,54.79,42.4
2016,5,16,17,45,544.0,65.5,2.95,19.5,216.0,50.65,38.83
2016,5,16,18,0,485.0,59.0,2.9,19.0,167.0,46.46,35.07
2016,5,16,18,15,398.5,49.5,2.85,18.0,123.0,39.54,28.8
2016,5,16,18,30,312.0,40.0,2.8,17.0,79.0,32.51,22.13
2016,5,16,18,45,187.0,26.5,2.75,16.5,46.5,20.57,9.51
2016,5,16,19,0,62.0,13.0,2.7,16.0,14.0,11.1,0.0
2016,5,16,19,15,31.0,6.5,2.65,15.5,7.0,5.55,0.0
2016,5,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,134.0,14.5,1.85,14.5,27.0,66.56,0.0
2016,5,17,5,30,268.0,29.0,1.9,15.0,54.0,148.43,103.76
2016,5,17,5,45,371.0,39.0,1.95,16.0,96.0,218.67,169.54
2016,5,17,6,0,474.0,49.0,2.0,17.0,138.0,300.43,239.89
2016,5,17,6,15,540.0,56.0,2.0,17.5,187.0,369.87,299.32
2016,5,17,6,30,606.0,63.0,2.0,18.0,236.0,445.04,361.19
2016,5,17,6,45,653.5,68.0,2.05,18.5,288.0,511.35,413.98
2016,5,17,7,0,701.0,73.0,2.1,19.0,340.0,577.73,464.88
2016,5,17,7,15,733.0,77.0,2.15,19.5,392.0,636.86,507.94
2016,5,17,7,30,765.0,81.0,2.2,20.0,444.0,696.29,548.83
2016,5,17,7,45,790.0,84.5,2.3,21.0,494.5,749.46,583.33
2016,5,17,8,0,815.0,88.0,2.4,22.0,545.0,801.61,616.27
2016,5,17,8,15,833.5,90.5,2.4,22.5,593.0,845.57,643.27
2016,5,17,8,30,852.0,93.0,2.4,23.0,641.0,878.23,662.13
2016,5,17,8,45,866.0,95.5,2.45,23.5,685.0,913.14,682.81
2016,5,17,9,0,880.0,98.0,2.5,24.0,729.0,945.21,701.35
2016,5,17,9,15,890.5,99.5,2.45,24.0,768.5,969.75,715.27
2016,5,17,9,30,901.0,101.0,2.4,24.0,808.0,990.91,727.0
2016,5,17,9,45,909.5,102.5,2.4,24.5,841.5,1006.58,734.29
2016,5,17,10,0,918.0,104.0,2.4,25.0,875.0,1018.51,739.27
2016,5,17,10,15,923.5,105.0,2.35,25.0,901.5,1023.14,740.6
2016,5,17,10,30,929.0,106.0,2.3,25.0,928.0,1023.87,739.63
2016,5,17,10,45,932.5,107.0,2.3,25.5,948.0,1018.7,734.19
2016,5,17,11,0,936.0,108.0,2.3,26.0,968.0,1009.6,726.45
2016,5,17,11,15,938.0,108.5,2.25,26.0,980.5,994.71,716.07
2016,5,17,11,30,940.0,109.0,2.2,26.0,993.0,976.05,703.44
2016,5,17,11,45,940.5,109.5,2.15,26.5,997.5,952.36,686.36
2016,5,17,12,0,941.0,110.0,2.1,27.0,1002.0,925.19,667.18
2016,5,17,12,15,940.0,110.0,2.05,27.0,999.5,892.96,646.13
2016,5,17,12,30,939.0,110.0,2.0,27.0,997.0,857.63,623.05
2016,5,17,12,45,937.0,109.5,2.0,27.5,986.5,818.16,596.42
2016,5,17,13,0,935.0,109.0,2.0,28.0,976.0,775.98,567.69
2016,5,17,13,15,931.0,108.0,2.0,28.0,958.0,729.49,535.06
2016,5,17,13,30,927.0,107.0,2.0,28.0,940.0,680.8,500.09
2016,5,17,13,45,920.5,106.5,2.0,28.0,915.5,629.08,461.98
2016,5,17,14,0,914.0,106.0,2.0,28.0,891.0,575.81,421.6
2016,5,17,14,15,906.5,104.5,2.05,28.0,859.5,519.98,378.26
2016,5,17,14,30,899.0,103.0,2.1,28.0,828.0,463.2,332.71
2016,5,17,14,45,889.5,101.0,2.15,28.0,791.5,404.62,284.41
2016,5,17,15,0,880.0,99.0,2.2,28.0,755.0,345.81,234.83
2016,5,17,15,15,867.5,97.0,2.25,27.5,712.5,286.3,184.91
2016,5,17,15,30,855.0,95.0,2.3,27.0,670.0,227.4,136.83
2016,5,17,15,45,839.0,92.5,2.35,27.0,624.0,168.6,93.62
2016,5,17,16,0,823.0,90.0,2.4,27.0,578.0,102.83,56.2
2016,5,17,16,15,732.5,101.5,2.4,26.5,508.5,76.18,58.47
2016,5,17,16,30,642.0,113.0,2.4,26.0,439.0,77.51,59.94
2016,5,17,16,45,630.5,102.0,2.45,26.0,394.0,71.86,55.39
2016,5,17,17,0,619.0,91.0,2.5,26.0,349.0,65.79,50.44
2016,5,17,17,15,630.5,79.0,2.4,25.0,311.5,58.83,44.87
2016,5,17,17,30,642.0,67.0,2.3,24.0,274.0,51.35,38.72
2016,5,17,17,45,583.0,61.0,2.25,23.0,224.0,47.39,35.45
2016,5,17,18,0,524.0,55.0,2.2,22.0,174.0,43.4,31.99
2016,5,17,18,15,440.0,46.5,2.15,21.0,129.0,37.16,26.41
2016,5,17,18,30,356.0,38.0,2.1,20.0,84.0,30.85,20.49
2016,5,17,18,45,225.5,25.5,2.05,19.5,50.0,20.77,9.84
2016,5,17,19,0,95.0,13.0,2.0,19.0,16.0,11.1,0.0
2016,5,17,19,15,47.5,6.5,1.95,18.5,8.0,5.55,0.0
2016,5,17,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,5,15,117.0,15.5,1.3,15.5,26.5,60.47,0.0
2016,5,18,5,30,234.0,31.0,1.3,16.0,53.0,135.86,95.19
2016,5,18,5,45,330.0,42.0,1.35,16.5,93.5,204.41,158.07
2016,5,18,6,0,426.0,53.0,1.4,17.0,134.0,281.67,224.49
2016,5,18,6,15,491.0,61.0,1.3,17.5,181.5,349.26,281.62
2016,5,18,6,30,556.0,69.0,1.2,18.0,229.0,422.53,340.96
2016,5,18,6,45,600.5,75.5,1.15,18.5,279.0,486.37,390.67
2016,5,18,7,0,645.0,82.0,1.1,19.0,329.0,552.78,440.13
2016,5,18,7,15,678.0,87.0,1.0,19.5,379.5,611.24,481.16
2016,5,18,7,30,711.0,92.0,0.9,20.0,430.0,670.31,519.84
2016,5,18,7,45,735.5,96.0,0.85,21.0,479.0,718.25,548.42
2016,5,18,8,0,760.0,100.0,0.8,22.0,528.0,768.68,577.75
2016,5,18,8,15,779.0,103.5,0.8,22.5,574.5,812.53,603.55
2016,5,18,8,30,798.0,107.0,0.8,23.0,621.0,854.43,627.63
2016,5,18,8,45,810.0,110.5,0.85,23.5,663.0,887.7,646.58
2016,5,18,9,0,822.0,114.0,0.9,24.0,705.0,918.15,663.68
2016,5,18,9,15,833.0,116.0,1.0,24.5,743.0,942.93,678.01
2016,5,18,9,30,844.0,118.0,1.1,25.0,781.0,952.87,683.05
2016,5,18,9,45,856.5,117.5,1.2,25.5,814.5,969.62,692.6
2016,5,18,10,0,869.0,117.0,1.3,26.0,848.0,982.95,699.94
2016,5,18,10,15,875.0,118.5,1.4,26.0,874.0,988.35,703.8
2016,5,18,10,30,881.0,120.0,1.5,26.0,900.0,990.02,705.5
2016,5,18,10,45,882.5,122.5,1.6,26.5,919.0,984.52,701.42
2016,5,18,11,0,884.0,125.0,1.7,27.0,938.0,975.27,695.11
2016,5,18,11,15,886.5,125.5,1.75,27.0,950.0,961.39,686.68
2016,5,18,11,30,889.0,126.0,1.8,27.0,962.0,943.92,676.06
2016,5,18,11,45,890.5,126.0,1.85,27.0,967.5,921.61,662.38
2016,5,18,12,0,892.0,126.0,1.9,27.0,973.0,895.97,646.57
2016,5,18,12,15,891.5,126.0,1.95,27.0,970.5,865.47,627.53
2016,5,18,12,30,891.0,126.0,2.0,27.0,968.0,832.01,606.45
2016,5,18,12,45,887.5,126.0,2.05,27.0,958.0,793.46,581.79
2016,5,18,13,0,884.0,126.0,2.1,27.0,948.0,752.48,554.42
2016,5,18,13,15,880.5,125.5,2.15,27.0,931.0,708.82,523.7
2016,5,18,13,30,877.0,125.0,2.2,27.0,914.0,663.07,490.67
2016,5,18,13,45,870.5,124.0,2.3,27.0,890.0,613.26,454.02
2016,5,18,14,0,864.0,123.0,2.4,27.0,866.0,562.05,415.12
2016,5,18,14,15,856.5,121.5,2.45,26.5,835.5,508.78,373.96
2016,5,18,14,30,849.0,120.0,2.5,26.0,805.0,454.65,330.63
2016,5,18,14,45,836.5,119.0,2.55,26.0,768.5,398.43,283.78
2016,5,18,15,0,824.0,118.0,2.6,26.0,732.0,337.69,232.62
2016,5,18,15,15,810.5,115.5,2.6,25.5,691.5,279.81,183.75
2016,5,18,15,30,797.0,113.0,2.6,25.0,651.0,222.85,136.93
2016,5,18,15,45,783.5,108.5,2.65,24.5,606.5,165.62,94.51
2016,5,18,16,0,770.0,104.0,2.7,24.0,562.0,109.82,63.72
2016,5,18,16,15,748.0,100.0,2.7,23.5,514.0,75.3,58.46
2016,5,18,16,30,726.0,96.0,2.7,23.0,466.0,73.76,57.5
2016,5,18,16,45,705.0,89.5,2.7,22.5,417.5,64.23,49.69
2016,5,18,17,0,684.0,83.0,2.7,22.0,369.0,60.87,47.08
2016,5,18,17,15,645.0,77.5,2.7,21.0,319.0,57.83,44.78
2016,5,18,17,30,606.0,72.0,2.7,20.0,269.0,54.7,42.31
2016,5,18,17,45,553.0,65.0,2.75,19.5,220.5,50.2,38.45
2016,5,18,18,0,500.0,58.0,2.8,19.0,172.0,45.6,34.35
2016,5,18,18,15,416.5,49.0,2.8,18.5,128.0,39.07,28.37
2016,5,18,18,30,333.0,40.0,2.8,18.0,84.0,32.44,22.07
2016,5,18,18,45,209.0,27.0,2.85,17.5,50.5,21.0,10.42
2016,5,18,19,0,85.0,14.0,2.9,17.0,17.0,11.95,0.0
2016,5,18,19,15,42.5,7.0,2.95,16.5,8.5,5.97,0.0
2016,5,18,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,105.5,17.5,3.95,11.0,27.5,59.89,0.0
2016,5,19,5,30,211.0,35.0,4.1,11.0,55.0,132.52,95.78
2016,5,19,5,45,318.0,46.0,4.35,11.5,97.0,200.66,159.29
2016,5,19,6,0,425.0,57.0,4.6,12.0,139.0,284.84,233.81
2016,5,19,6,15,421.0,74.0,4.6,12.5,175.5,321.69,268.19
2016,5,19,6,30,417.0,91.0,4.6,13.0,212.0,360.82,302.64
2016,5,19,6,45,479.5,94.5,4.7,14.0,259.0,424.5,355.83
2016,5,19,7,0,542.0,98.0,4.8,15.0,306.0,500.82,417.22
2016,5,19,7,15,436.0,138.5,4.6,15.5,321.5,487.11,402.96
2016,5,19,7,30,330.0,179.0,4.4,16.0,337.0,453.25,372.45
2016,5,19,7,45,477.0,158.5,4.25,16.5,413.5,576.58,469.79
2016,5,19,8,0,624.0,138.0,4.1,17.0,490.0,701.71,564.09
2016,5,19,8,15,735.0,119.5,4.0,17.5,569.0,795.94,629.87
2016,5,19,8,30,846.0,101.0,3.9,18.0,648.0,889.3,692.94
2016,5,19,8,45,863.0,102.5,3.8,18.5,693.0,916.04,707.45
2016,5,19,9,0,880.0,104.0,3.7,19.0,738.0,949.62,726.99
2016,5,19,9,15,890.5,106.0,3.55,19.5,777.0,974.59,739.95
2016,5,19,9,30,901.0,108.0,3.4,20.0,816.0,996.18,750.48
2016,5,19,9,45,897.0,116.0,3.25,20.5,846.0,1006.37,753.27
2016,5,19,10,0,893.0,124.0,3.1,21.0,876.0,1012.44,753.43
2016,5,19,10,15,899.0,125.5,3.15,21.0,902.5,1017.74,756.32
2016,5,19,10,30,905.0,127.0,3.2,21.0,929.0,1019.2,756.81
2016,5,19,10,45,910.0,127.0,3.25,21.0,949.0,1014.36,753.29
2016,5,19,11,0,915.0,127.0,3.3,21.0,969.0,1005.68,747.38
2016,5,19,11,15,918.0,127.5,3.35,21.0,982.0,991.77,738.12
2016,5,19,11,30,921.0,128.0,3.4,21.0,995.0,974.13,726.47
2016,5,19,11,45,924.0,126.5,3.45,21.5,1001.0,951.06,709.88
2016,5,19,12,0,927.0,125.0,3.5,22.0,1007.0,924.52,691.02
2016,5,19,12,15,927.0,125.0,3.55,22.0,1004.5,893.41,670.4
2016,5,19,12,30,927.0,125.0,3.6,22.0,1002.0,859.21,647.56
2016,5,19,12,45,699.0,253.5,3.7,22.0,911.0,769.34,581.96
2016,5,19,13,0,471.0,382.0,3.8,22.0,820.0,675.27,510.7
2016,5,19,13,15,502.5,362.5,3.95,22.0,822.0,652.13,494.8
2016,5,19,13,30,534.0,343.0,4.1,22.0,824.0,625.29,475.21
2016,5,19,13,45,724.0,228.5,4.25,22.0,862.5,612.37,466.69
2016,5,19,14,0,914.0,114.0,4.4,22.0,901.0,581.29,442.47
2016,5,19,14,15,906.5,112.5,4.5,21.5,870.0,525.52,397.66
2016,5,19,14,30,899.0,111.0,4.6,21.0,839.0,468.8,350.56
2016,5,19,14,45,883.5,112.0,4.7,21.0,800.5,410.29,300.05
2016,5,19,15,0,868.0,113.0,4.8,21.0,762.0,352.15,248.91
2016,5,19,15,15,854.0,110.5,4.9,20.0,719.0,292.58,197.38
2016,5,19,15,30,840.0,108.0,5.0,19.0,676.0,227.12,142.49
2016,5,19,15,45,706.5,137.5,5.1,18.5,593.0,170.12,103.95
2016,5,19,16,0,573.0,167.0,5.2,18.0,510.0,134.37,90.44
2016,5,19,16,15,585.5,147.0,5.25,17.5,471.5,96.87,78.55
2016,5,19,16,30,598.0,127.0,5.3,17.0,433.0,86.25,69.79
2016,5,19,16,45,509.0,131.5,5.4,16.5,373.0,90.35,73.75
2016,5,19,17,0,420.0,136.0,5.5,16.0,313.0,93.6,76.98
2016,5,19,17,15,383.5,125.5,5.4,15.5,270.5,87.78,72.22
2016,5,19,17,30,347.0,115.0,5.3,15.0,228.0,81.72,67.13
2016,5,19,17,45,314.5,98.0,5.25,14.5,187.0,70.9,57.64
2016,5,19,18,0,282.0,81.0,5.2,14.0,146.0,59.63,47.54
2016,5,19,18,15,233.0,64.0,5.2,13.5,109.0,47.83,36.73
2016,5,19,18,30,184.0,47.0,5.2,13.0,72.0,35.64,25.38
2016,5,19,18,45,92.0,31.5,5.25,13.0,44.0,24.55,13.73
2016,5,19,19,0,0.0,16.0,5.3,13.0,16.0,13.07,0.0
2016,5,19,19,15,0.0,8.0,5.3,12.5,8.0,6.83,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,15,130.5,16.5,4.5,10.0,29.5,66.01,0.0
2016,5,20,5,30,261.0,33.0,4.5,10.0,59.0,148.84,108.86
2016,5,20,5,45,367.0,43.0,4.55,10.5,102.0,220.08,175.63
2016,5,20,6,0,473.0,53.0,4.6,11.0,145.0,302.9,249.53
2016,5,20,6,15,538.5,60.0,4.6,11.5,194.0,371.98,311.06
2016,5,20,6,30,604.0,67.0,4.6,12.0,243.0,446.64,375.32
2016,5,20,6,45,653.5,71.5,4.7,12.5,295.0,513.4,431.27
2016,5,20,7,0,703.0,76.0,4.8,13.0,347.0,583.04,487.68
2016,5,20,7,15,734.5,80.0,4.75,13.0,398.5,638.9,531.68
2016,5,20,7,30,766.0,84.0,4.7,13.0,450.0,697.86,575.54
2016,5,20,7,45,789.5,87.5,4.7,13.5,500.5,749.73,612.05
2016,5,20,8,0,813.0,91.0,4.7,14.0,551.0,800.48,646.93
2016,5,20,8,15,831.0,93.5,4.65,14.5,598.5,843.84,675.34
2016,5,20,8,30,849.0,96.0,4.6,15.0,646.0,875.81,694.96
2016,5,20,8,45,860.5,99.5,4.6,15.5,689.0,909.36,715.87
2016,5,20,9,0,872.0,103.0,4.6,16.0,732.0,939.95,734.44
2016,5,20,9,15,882.5,105.0,4.6,16.0,771.0,964.79,750.26
2016,5,20,9,30,893.0,107.0,4.6,16.0,810.0,986.28,763.77
2016,5,20,9,45,600.5,248.0,4.6,16.0,729.5,872.98,680.46
2016,5,20,10,0,308.0,389.0,4.6,16.0,649.0,707.22,551.46
2016,5,20,10,15,615.5,250.0,4.6,16.0,790.0,886.89,690.59
2016,5,20,10,30,923.0,111.0,4.6,16.0,931.0,1019.76,783.36
2016,5,20,10,45,925.0,113.5,4.65,16.5,950.5,1014.63,777.03
2016,5,20,11,0,927.0,116.0,4.7,17.0,970.0,1005.59,769.16
2016,5,20,11,15,929.0,116.5,4.7,17.0,982.5,990.78,758.5
2016,5,20,11,30,931.0,117.0,4.7,17.0,995.0,972.25,745.39
2016,5,20,11,45,930.0,118.5,4.75,17.0,999.5,948.31,728.98
2016,5,20,12,0,929.0,120.0,4.8,17.0,1004.0,920.97,710.2
2016,5,20,12,15,928.5,120.0,4.8,17.0,1001.5,889.52,688.13
2016,5,20,12,30,928.0,120.0,4.8,17.0,999.0,855.01,663.82
2016,5,20,12,45,918.0,124.5,4.85,17.0,987.0,814.06,635.07
2016,5,20,13,0,908.0,129.0,4.9,17.0,975.0,770.94,603.58
2016,5,20,13,15,904.0,128.0,4.9,17.0,957.0,725.6,568.67
2016,5,20,13,30,900.0,127.0,4.9,17.0,939.0,678.15,531.4
2016,5,20,13,45,892.0,127.0,4.9,17.0,914.0,627.24,490.57
2016,5,20,14,0,884.0,127.0,4.9,17.0,889.0,574.98,447.64
2016,5,20,14,15,876.0,125.5,4.9,16.5,858.0,520.51,402.58
2016,5,20,14,30,868.0,124.0,4.9,16.0,827.0,465.18,355.39
2016,5,20,14,45,856.0,122.5,4.9,16.0,790.0,407.79,304.67
2016,5,20,15,0,844.0,121.0,4.9,16.0,753.0,345.91,249.59
2016,5,20,15,15,830.0,118.5,4.85,15.5,711.0,286.82,197.08
2016,5,20,15,30,816.0,116.0,4.8,15.0,669.0,228.68,146.94
2016,5,20,15,45,798.0,113.0,4.8,15.0,623.0,170.93,102.09
2016,5,20,16,0,780.0,110.0,4.8,15.0,577.0,115.12,70.03
2016,5,20,16,15,757.0,106.0,4.7,14.5,528.0,79.56,64.36
2016,5,20,16,30,734.0,102.0,4.6,14.0,479.0,71.3,57.48
2016,5,20,16,45,703.5,97.5,4.55,14.0,428.0,69.52,56.12
2016,5,20,17,0,673.0,93.0,4.5,14.0,377.0,67.67,54.66
2016,5,20,17,15,631.5,87.0,4.4,13.5,326.0,64.52,52.12
2016,5,20,17,30,590.0,81.0,4.3,13.0,275.0,61.27,49.42
2016,5,20,17,45,528.0,74.0,4.25,13.0,225.5,56.97,45.57
2016,5,20,18,0,466.0,67.0,4.2,13.0,176.0,52.63,41.51
2016,5,20,18,15,380.5,57.0,4.05,12.5,131.5,43.51,33.09
2016,5,20,18,30,295.0,47.0,3.9,12.0,87.0,36.07,25.93
2016,5,20,18,45,176.0,32.0,3.8,12.0,53.5,24.68,14.17
2016,5,20,19,0,57.0,17.0,3.7,12.0,20.0,13.5,0.0
2016,5,20,19,15,28.5,8.5,3.6,11.5,10.0,7.26,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,15,98.5,18.0,2.05,10.0,28.0,58.6,3.72
2016,5,21,5,30,197.0,36.0,2.1,10.0,56.0,127.87,93.66
2016,5,21,5,45,280.0,50.0,2.2,10.5,95.5,188.94,150.24
2016,5,21,6,0,363.0,64.0,2.3,11.0,135.0,259.35,212.57
2016,5,21,6,15,428.0,74.0,2.35,11.0,181.5,324.24,269.9
2016,5,21,6,30,493.0,84.0,2.4,11.0,228.0,400.55,335.05
2016,5,21,6,45,534.5,93.0,2.45,11.5,276.5,462.39,385.93
2016,5,21,7,0,576.0,102.0,2.5,12.0,325.0,526.6,436.96
2016,5,21,7,15,305.0,142.0,2.6,12.0,262.0,379.83,316.51
2016,5,21,7,30,34.0,182.0,2.7,12.0,199.0,201.98,165.26
2016,5,21,7,45,17.0,167.5,2.8,12.5,176.0,160.54,130.22
2016,5,21,8,0,0.0,153.0,2.9,13.0,153.0,132.01,105.43
2016,5,21,8,15,164.5,211.5,2.95,13.0,318.0,358.77,294.71
2016,5,21,8,30,329.0,270.0,3.0,13.0,483.0,589.12,475.0
2016,5,21,8,45,174.5,265.0,3.1,13.5,379.0,430.21,346.75
2016,5,21,9,0,20.0,260.0,3.2,14.0,275.0,248.08,197.77
2016,5,21,9,15,29.5,292.0,3.15,14.0,315.0,304.72,242.96
2016,5,21,9,30,39.0,324.0,3.1,14.0,355.0,344.96,274.02
2016,5,21,9,45,78.5,366.0,3.1,14.0,431.5,424.33,335.97
2016,5,21,10,0,118.0,408.0,3.1,14.0,508.0,522.19,410.13
2016,5,21,10,15,125.0,423.5,3.05,14.0,532.5,541.01,423.09
2016,5,21,10,30,132.0,439.0,3.0,14.0,557.0,558.77,435.62
2016,5,21,10,45,82.5,407.0,3.0,14.0,481.5,456.93,357.71
2016,5,21,11,0,33.0,375.0,3.0,14.0,406.0,374.78,293.74
2016,5,21,11,15,123.5,424.0,2.95,14.0,540.5,517.84,404.78
2016,5,21,11,30,214.0,473.0,2.9,14.0,675.0,639.24,495.01
2016,5,21,11,45,110.5,326.5,2.9,14.0,431.0,401.02,315.32
2016,5,21,12,0,7.0,180.0,2.9,14.0,187.0,158.02,123.22
2016,5,21,12,15,13.5,256.0,2.9,14.0,269.0,227.64,179.25
2016,5,21,12,30,20.0,332.0,2.9,14.0,351.0,296.12,232.84
2016,5,21,12,45,14.0,267.5,2.9,14.0,281.0,235.11,184.8
2016,5,21,13,0,8.0,203.0,2.9,14.0,211.0,175.51,137.58
2016,5,21,13,15,4.0,121.0,2.9,14.0,125.0,103.85,79.89
2016,5,21,13,30,0.0,39.0,2.9,14.0,39.0,32.58,21.41
2016,5,21,13,45,0.0,41.5,2.9,14.0,41.5,34.65,23.18
2016,5,21,14,0,0.0,44.0,2.9,14.0,44.0,36.71,24.93
2016,5,21,14,15,100.5,217.0,2.9,14.0,299.0,223.37,176.69
2016,5,21,14,30,201.0,390.0,2.9,14.0,554.0,381.2,297.87
2016,5,21,14,45,148.5,368.0,2.9,14.5,486.5,328.71,255.89
2016,5,21,15,0,96.0,346.0,2.9,15.0,419.0,288.61,224.93
2016,5,21,15,15,288.0,291.0,2.9,15.0,490.5,274.82,206.81
2016,5,21,15,30,480.0,236.0,2.9,15.0,562.0,244.31,173.19
2016,5,21,15,45,596.0,184.0,2.9,15.0,561.0,189.08,124.96
2016,5,21,16,0,712.0,132.0,2.9,15.0,560.0,119.07,74.76
2016,5,21,16,15,688.0,127.0,2.9,14.5,512.0,84.88,68.95
2016,5,21,16,30,664.0,122.0,2.9,14.0,464.0,83.59,68.23
2016,5,21,16,45,644.0,112.5,2.95,14.0,416.0,79.05,64.48
2016,5,21,17,0,624.0,103.0,3.0,14.0,368.0,74.18,60.39
2016,5,21,17,15,582.5,96.0,2.95,13.5,318.0,70.62,57.53
2016,5,21,17,30,541.0,89.0,2.9,13.0,268.0,66.92,54.46
2016,5,21,17,45,491.0,79.5,2.9,13.0,220.5,61.01,49.17
2016,5,21,18,0,441.0,70.0,2.9,13.0,173.0,54.88,43.53
2016,5,21,18,15,360.5,58.5,2.7,12.5,129.5,44.47,33.98
2016,5,21,18,30,280.0,47.0,2.5,12.0,86.0,35.99,25.92
2016,5,21,18,45,177.0,32.0,2.35,12.0,53.0,24.67,14.4
2016,5,21,19,0,74.0,17.0,2.2,12.0,20.0,13.55,0.0
2016,5,21,19,15,37.0,8.5,2.15,11.5,10.0,7.26,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,15,111.0,18.0,1.7,10.5,29.5,62.36,9.03
2016,5,22,5,30,222.0,36.0,1.8,11.0,59.0,136.29,99.95
2016,5,22,5,45,315.5,48.0,1.95,11.5,100.5,200.67,158.96
2016,5,22,6,0,409.0,60.0,2.1,12.0,142.0,279.03,227.6
2016,5,22,6,15,474.0,69.0,2.1,12.0,189.5,346.81,286.93
2016,5,22,6,30,539.0,78.0,2.1,12.0,237.0,420.21,349.17
2016,5,22,6,45,284.0,110.5,2.1,12.5,196.0,304.99,254.51
2016,5,22,7,0,29.0,143.0,2.1,13.0,155.0,158.16,128.97
2016,5,22,7,15,14.5,129.0,2.05,13.5,135.0,122.69,98.84
2016,5,22,7,30,0.0,115.0,2.0,14.0,115.0,97.95,77.29
2016,5,22,7,45,26.0,173.5,2.0,14.5,188.0,185.02,149.63
2016,5,22,8,0,52.0,232.0,2.0,15.0,261.0,268.24,216.35
2016,5,22,8,15,35.5,232.5,1.95,15.0,253.5,253.47,203.08
2016,5,22,8,30,19.0,233.0,1.9,15.0,246.0,223.02,177.71
2016,5,22,8,45,18.0,242.0,1.9,15.5,254.5,229.81,182.36
2016,5,22,9,0,17.0,251.0,1.9,16.0,263.0,236.57,186.84
2016,5,22,9,15,13.0,236.5,1.9,16.0,246.0,218.38,171.94
2016,5,22,9,30,9.0,222.0,1.9,16.0,229.0,200.62,157.48
2016,5,22,9,45,103.5,316.5,1.95,16.5,404.0,416.2,326.64
2016,5,22,10,0,198.0,411.0,2.0,17.0,579.0,602.73,463.48
2016,5,22,10,15,292.0,397.5,2.05,17.0,653.5,694.92,529.84
2016,5,22,10,30,386.0,384.0,2.1,17.0,728.0,767.17,581.74
2016,5,22,10,45,294.0,422.5,2.15,17.0,687.5,708.96,537.4
2016,5,22,11,0,202.0,461.0,2.2,17.0,647.0,634.5,482.31
2016,5,22,11,15,325.5,426.5,2.25,17.0,731.5,722.81,548.59
2016,5,22,11,30,449.0,392.0,2.3,17.0,816.0,801.97,605.75
2016,5,22,11,45,401.0,414.5,2.4,17.0,795.0,751.94,569.46
2016,5,22,12,0,353.0,437.0,2.5,17.0,774.0,712.89,541.35
2016,5,22,12,15,423.0,413.0,2.55,17.0,816.0,737.92,560.72
2016,5,22,12,30,493.0,389.0,2.6,17.0,858.0,750.84,570.89
2016,5,22,12,45,675.5,270.0,2.7,17.0,905.0,763.02,583.77
2016,5,22,13,0,858.0,151.0,2.8,17.0,952.0,751.1,578.91
2016,5,22,13,15,647.0,260.0,2.85,17.0,858.0,665.36,512.45
2016,5,22,13,30,436.0,369.0,2.9,17.0,764.0,582.02,447.97
2016,5,22,13,45,396.5,378.0,2.95,17.0,730.0,536.62,413.52
2016,5,22,14,0,357.0,387.0,3.0,17.0,696.0,494.68,381.03
2016,5,22,14,15,317.0,382.5,3.05,17.0,649.5,445.64,343.05
2016,5,22,14,30,277.0,378.0,3.1,17.0,603.0,400.36,307.68
2016,5,22,14,45,541.0,256.0,3.15,17.0,671.0,384.64,289.44
2016,5,22,15,0,805.0,134.0,3.2,17.0,739.0,343.84,246.68
2016,5,22,15,15,791.0,131.0,3.2,16.5,698.0,286.73,196.75
2016,5,22,15,30,777.0,128.0,3.2,16.0,657.0,230.64,149.08
2016,5,22,15,45,650.0,156.5,3.25,16.0,579.0,176.71,112.27
2016,5,22,16,0,523.0,185.0,3.3,16.0,501.0,143.87,99.68
2016,5,22,16,15,463.0,184.0,3.3,15.5,446.5,118.11,97.37
2016,5,22,16,30,403.0,183.0,3.3,15.0,392.0,118.94,98.64
2016,5,22,16,45,289.0,178.5,3.3,15.0,320.5,122.19,101.78
2016,5,22,17,0,175.0,174.0,3.3,15.0,249.0,123.4,103.16
2016,5,22,17,15,159.5,154.0,3.2,14.5,215.5,110.58,92.42
2016,5,22,17,30,144.0,134.0,3.1,14.0,182.0,97.41,81.18
2016,5,22,17,45,130.0,112.0,3.05,14.0,150.0,82.72,68.21
2016,5,22,18,0,116.0,90.0,3.0,14.0,118.0,67.65,54.67
2016,5,22,18,15,92.0,70.0,2.8,13.5,88.5,53.41,41.75
2016,5,22,18,30,68.0,50.0,2.6,13.0,59.0,38.89,28.37
2016,5,22,18,45,34.0,32.0,2.45,12.5,36.5,25.39,15.14
2016,5,22,19,0,0.0,14.0,2.3,12.0,14.0,11.55,0.0
2016,5,22,19,15,0.0,7.0,2.25,11.5,7.0,5.97,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
