Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,5,15,69.5,18.0,2.2,10.5,25.0,44.4,7.73
2016,5,23,5,30,139.0,36.0,2.3,11.0,50.0,98.05,71.31
2016,5,23,5,45,199.0,52.0,2.4,11.5,85.0,157.09,124.46
2016,5,23,6,0,259.0,68.0,2.5,12.0,120.0,214.39,175.22
2016,5,23,6,15,299.0,84.0,2.5,12.5,160.0,267.41,221.68
2016,5,23,6,30,339.0,100.0,2.5,13.0,200.0,324.02,269.83
2016,5,23,6,45,375.5,112.0,2.55,13.5,242.5,377.2,313.85
2016,5,23,7,0,412.0,124.0,2.6,14.0,285.0,432.87,358.53
2016,5,23,7,15,550.0,111.5,2.55,14.5,358.5,543.54,446.11
2016,5,23,7,30,688.0,99.0,2.5,15.0,432.0,656.83,531.77
2016,5,23,7,45,710.5,104.5,2.5,15.5,480.0,707.23,565.76
2016,5,23,8,0,733.0,110.0,2.5,16.0,528.0,756.71,598.72
2016,5,23,8,15,752.5,113.5,2.5,16.5,574.0,795.96,623.65
2016,5,23,8,30,772.0,117.0,2.5,17.0,620.0,837.43,649.8
2016,5,23,8,45,784.0,122.0,2.5,17.5,662.0,871.58,670.41
2016,5,23,9,0,796.0,127.0,2.5,18.0,704.0,902.99,688.94
2016,5,23,9,15,807.5,129.5,2.5,18.0,741.5,928.27,704.45
2016,5,23,9,30,819.0,132.0,2.5,18.0,779.0,950.41,717.87
2016,5,23,9,45,835.0,129.5,2.5,18.5,813.5,955.78,718.71
2016,5,23,10,0,851.0,127.0,2.5,19.0,848.0,970.29,725.93
2016,5,23,10,15,857.5,128.5,2.5,19.0,874.0,976.07,728.7
2016,5,23,10,30,864.0,130.0,2.5,19.0,900.0,978.19,729.24
2016,5,23,10,45,867.0,132.0,2.55,19.0,919.0,973.7,726.03
2016,5,23,11,0,870.0,134.0,2.6,19.0,938.0,965.52,720.54
2016,5,23,11,15,872.5,134.5,2.6,19.0,950.5,951.85,711.06
2016,5,23,11,30,875.0,135.0,2.6,19.0,963.0,934.66,699.35
2016,5,23,11,45,875.0,136.5,2.65,19.0,967.5,912.69,684.94
2016,5,23,12,0,875.0,138.0,2.7,19.0,972.0,887.51,668.35
2016,5,23,12,15,874.5,138.0,2.7,19.0,970.0,857.59,648.13
2016,5,23,12,30,874.0,138.0,2.7,19.0,968.0,824.82,625.91
2016,5,23,12,45,855.5,148.0,2.75,19.0,954.0,783.61,598.01
2016,5,23,13,0,837.0,158.0,2.8,19.0,940.0,748.18,571.83
2016,5,23,13,15,833.0,157.0,2.8,19.0,923.5,704.36,539.33
2016,5,23,13,30,829.0,156.0,2.8,19.0,907.0,658.65,504.75
2016,5,23,13,45,826.0,152.0,2.85,19.0,884.0,609.42,466.94
2016,5,23,14,0,823.0,148.0,2.9,19.0,861.0,558.66,426.84
2016,5,23,14,15,815.0,146.0,2.9,18.5,831.0,505.75,384.46
2016,5,23,14,30,807.0,144.0,2.9,18.0,801.0,452.2,340.16
2016,5,23,14,45,801.0,139.0,2.95,18.0,766.5,396.71,292.49
2016,5,23,15,0,795.0,134.0,3.0,18.0,732.0,340.88,243.53
2016,5,23,15,15,781.0,131.0,3.0,18.0,691.5,284.43,194.1
2016,5,23,15,30,767.0,128.0,3.0,18.0,651.0,229.02,147.02
2016,5,23,15,45,754.0,122.5,3.05,18.0,607.5,173.19,104.16
2016,5,23,16,0,741.0,117.0,3.1,18.0,564.0,111.64,66.75
2016,5,23,16,15,718.0,112.5,3.1,17.5,516.5,75.81,60.32
2016,5,23,16,30,695.0,108.0,3.1,17.0,469.0,74.46,59.5
2016,5,23,16,45,669.0,102.0,3.15,17.0,420.0,71.92,57.5
2016,5,23,17,0,643.0,96.0,3.2,17.0,371.0,69.21,55.33
2016,5,23,17,15,603.0,89.5,3.2,16.5,321.5,65.83,52.63
2016,5,23,17,30,563.0,83.0,3.2,16.0,272.0,62.31,49.74
2016,5,23,17,45,512.5,74.5,3.2,16.0,224.5,57.01,45.06
2016,5,23,18,0,462.0,66.0,3.2,16.0,177.0,51.52,40.07
2016,5,23,18,15,384.0,56.0,3.1,15.5,133.5,44.44,33.57
2016,5,23,18,30,306.0,46.0,3.0,15.0,90.0,35.33,25.08
2016,5,23,18,45,153.0,34.0,2.9,14.5,56.0,26.09,15.72
2016,5,23,19,0,0.0,22.0,2.8,14.0,22.0,17.54,0.0
2016,5,23,19,15,0.0,11.0,2.75,13.5,11.0,9.39,0.0
2016,5,23,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,111.5,18.5,2.6,12.0,30.0,63.23,16.46
2016,5,24,5,30,223.0,37.0,2.7,12.0,60.0,137.02,100.94
2016,5,24,5,45,315.0,48.5,2.85,12.5,101.0,200.13,158.41
2016,5,24,6,0,407.0,60.0,3.0,13.0,142.0,277.27,226.07
2016,5,24,6,15,470.5,68.5,3.0,13.0,189.0,343.44,284.27
2016,5,24,6,30,534.0,77.0,3.0,13.0,236.0,415.05,345.4
2016,5,24,6,45,575.5,84.5,3.0,13.5,285.0,476.85,396.06
2016,5,24,7,0,617.0,92.0,3.0,14.0,334.0,540.96,446.74
2016,5,24,7,15,442.5,142.5,3.0,14.5,328.0,492.87,405.23
2016,5,24,7,30,268.0,193.0,3.0,15.0,322.0,419.33,343.03
2016,5,24,7,45,177.0,219.0,3.0,15.5,308.5,369.06,300.29
2016,5,24,8,0,86.0,245.0,3.0,16.0,295.0,310.15,249.99
2016,5,24,8,15,157.0,268.0,3.0,16.0,367.5,412.76,331.86
2016,5,24,8,30,228.0,291.0,3.0,16.0,440.0,502.56,401.28
2016,5,24,8,45,184.0,315.5,3.0,16.5,441.0,491.86,389.52
2016,5,24,9,0,140.0,340.0,3.0,17.0,442.0,478.13,376.05
2016,5,24,9,15,142.0,357.5,2.95,17.0,465.5,497.95,390.05
2016,5,24,9,30,144.0,375.0,2.9,17.0,489.0,516.93,403.18
2016,5,24,9,45,211.5,382.0,2.9,17.5,557.5,587.51,455.68
2016,5,24,10,0,279.0,389.0,2.9,18.0,626.0,676.3,519.39
2016,5,24,10,15,271.0,409.5,2.9,18.0,645.5,685.34,524.02
2016,5,24,10,30,263.0,430.0,2.9,18.0,665.0,692.46,527.88
2016,5,24,10,45,564.0,285.5,2.95,18.5,803.0,852.0,647.29
2016,5,24,11,0,865.0,141.0,3.0,19.0,941.0,966.35,725.63
2016,5,24,11,15,868.0,141.5,3.0,19.0,954.0,953.14,715.25
2016,5,24,11,30,871.0,142.0,3.0,19.0,967.0,936.4,703.75
2016,5,24,11,45,873.0,141.5,3.0,19.0,972.5,914.49,688.81
2016,5,24,12,0,875.0,141.0,3.0,19.0,978.0,889.34,671.75
2016,5,24,12,15,874.5,141.0,3.0,19.0,975.5,859.42,651.4
2016,5,24,12,30,874.0,141.0,3.0,19.0,973.0,826.67,629.07
2016,5,24,12,45,862.5,147.0,3.05,19.0,961.0,787.6,602.49
2016,5,24,13,0,851.0,153.0,3.1,19.0,949.0,746.61,572.56
2016,5,24,13,15,847.0,152.0,3.1,19.0,932.0,703.75,540.54
2016,5,24,13,30,843.0,151.0,3.1,19.0,915.0,663.03,509.21
2016,5,24,13,45,604.0,267.0,3.15,19.0,807.5,570.39,437.3
2016,5,24,14,0,365.0,383.0,3.2,19.0,700.0,495.49,379.01
2016,5,24,14,15,590.5,262.5,3.2,18.5,754.0,484.85,370.16
2016,5,24,14,30,816.0,142.0,3.2,18.0,808.0,454.4,342.32
2016,5,24,14,45,807.5,138.5,3.25,18.0,773.0,398.71,294.27
2016,5,24,15,0,799.0,135.0,3.3,18.0,738.0,342.93,245.27
2016,5,24,15,15,623.0,193.0,3.3,17.5,647.5,284.47,200.37
2016,5,24,15,30,447.0,251.0,3.3,17.0,557.0,248.17,176.46
2016,5,24,15,45,376.5,251.0,3.3,17.0,496.5,212.78,152.19
2016,5,24,16,0,306.0,251.0,3.3,17.0,436.0,178.73,133.03
2016,5,24,16,15,498.5,181.5,3.3,16.5,453.5,117.01,95.98
2016,5,24,16,30,691.0,112.0,3.3,16.0,471.0,76.98,61.89
2016,5,24,16,45,662.0,106.0,3.35,16.0,422.0,74.5,59.98
2016,5,24,17,0,633.0,100.0,3.4,16.0,373.0,71.87,57.88
2016,5,24,17,15,592.0,94.0,3.4,15.5,323.0,68.97,55.61
2016,5,24,17,30,551.0,88.0,3.4,15.0,273.0,65.98,53.18
2016,5,24,17,45,498.0,79.0,3.4,14.5,225.5,60.4,48.35
2016,5,24,18,0,445.0,70.0,3.4,14.0,178.0,54.63,43.17
2016,5,24,18,15,366.5,59.5,3.3,13.5,134.5,45.18,34.52
2016,5,24,18,30,288.0,49.0,3.2,13.0,91.0,37.46,27.2
2016,5,24,18,45,144.0,36.5,3.1,13.0,57.5,28.39,17.88
2016,5,24,19,0,0.0,24.0,3.0,13.0,24.0,18.98,0.0
2016,5,24,19,15,0.0,12.0,2.95,12.5,12.0,10.24,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,5,15,114.0,18.0,2.3,11.5,30.5,63.26,19.3
2016,5,25,5,30,228.0,36.0,2.4,12.0,61.0,137.06,101.15
2016,5,25,5,45,317.0,47.5,2.55,12.5,101.5,199.25,157.66
2016,5,25,6,0,406.0,59.0,2.7,13.0,142.0,275.4,224.39
2016,5,25,6,15,468.5,67.5,2.7,13.5,188.5,340.83,281.31
2016,5,25,6,30,531.0,76.0,2.7,14.0,235.0,411.64,340.89
2016,5,25,6,45,265.5,83.0,2.75,14.5,162.5,274.19,228.26
2016,5,25,7,0,0.0,90.0,2.8,15.0,90.0,76.02,58.91
2016,5,25,7,15,3.0,124.5,2.8,15.0,126.0,109.9,87.43
2016,5,25,7,30,6.0,159.0,2.8,15.0,162.0,144.47,115.87
2016,5,25,7,45,3.0,158.0,2.85,15.5,159.5,139.91,111.37
2016,5,25,8,0,0.0,157.0,2.9,16.0,157.0,135.59,107.15
2016,5,25,8,15,1.0,165.0,2.9,16.0,165.5,143.15,113.04
2016,5,25,8,30,2.0,173.0,2.9,16.0,174.0,150.83,118.98
2016,5,25,8,45,6.0,197.5,2.95,16.5,201.5,176.57,139.35
2016,5,25,9,0,10.0,222.0,3.0,17.0,229.0,202.47,159.54
2016,5,25,9,15,15.0,252.5,3.0,17.5,264.0,235.0,184.73
2016,5,25,9,30,20.0,283.0,3.0,18.0,299.0,267.57,209.55
2016,5,25,9,45,18.0,282.0,3.0,18.5,297.0,263.81,205.71
2016,5,25,10,0,16.0,281.0,3.0,19.0,295.0,260.11,202.06
2016,5,25,10,15,35.0,339.5,3.0,19.0,370.5,349.5,270.93
2016,5,25,10,30,54.0,398.0,3.0,19.0,446.0,423.06,326.09
2016,5,25,10,45,102.5,430.5,3.0,19.0,524.5,498.05,382.51
2016,5,25,11,0,151.0,463.0,3.0,19.0,603.0,586.65,447.4
2016,5,25,11,15,529.0,287.5,3.0,19.0,787.5,792.98,604.52
2016,5,25,11,30,907.0,112.0,3.0,19.0,972.0,941.41,708.53
2016,5,25,11,45,910.5,111.0,3.05,19.5,978.0,920.1,691.61
2016,5,25,12,0,914.0,110.0,3.1,20.0,984.0,895.36,673.9
2016,5,25,12,15,913.5,110.0,3.15,20.0,982.0,864.83,653.52
2016,5,25,12,30,913.0,110.0,3.2,20.0,980.0,831.3,631.0
2016,5,25,12,45,904.5,114.0,3.25,20.0,968.5,792.2,604.41
2016,5,25,13,0,896.0,118.0,3.3,20.0,957.0,750.87,575.29
2016,5,25,13,15,893.0,117.0,3.35,20.0,941.0,707.24,542.86
2016,5,25,13,30,890.0,116.0,3.4,20.0,925.0,661.46,508.04
2016,5,25,13,45,886.5,114.0,3.5,20.5,902.0,612.63,469.27
2016,5,25,14,0,883.0,112.0,3.6,21.0,879.0,562.08,428.16
2016,5,25,14,15,876.0,110.5,3.65,20.5,849.5,508.73,385.19
2016,5,25,14,30,869.0,109.0,3.7,20.0,820.0,454.42,339.98
2016,5,25,14,45,861.0,107.0,3.75,20.0,784.5,398.66,291.66
2016,5,25,15,0,853.0,105.0,3.8,20.0,749.0,342.53,242.08
2016,5,25,15,15,841.0,103.0,3.85,19.5,709.0,285.29,192.0
2016,5,25,15,30,829.0,101.0,3.9,19.0,669.0,228.59,143.8
2016,5,25,15,45,813.0,98.5,3.95,19.0,624.0,164.0,93.92
2016,5,25,16,0,797.0,96.0,4.0,19.0,579.0,108.17,61.85
2016,5,25,16,15,776.5,92.5,4.0,18.5,531.5,70.12,55.17
2016,5,25,16,30,756.0,89.0,4.0,18.0,484.0,68.73,54.3
2016,5,25,16,45,726.0,86.0,4.05,18.0,434.0,67.49,53.41
2016,5,25,17,0,696.0,83.0,4.1,18.0,384.0,60.64,47.62
2016,5,25,17,15,658.5,78.0,4.1,17.5,334.0,57.96,45.52
2016,5,25,17,30,621.0,73.0,4.1,17.0,284.0,55.2,43.27
2016,5,25,17,45,561.5,68.0,4.1,16.5,234.5,52.19,40.72
2016,5,25,18,0,502.0,63.0,4.1,16.0,185.0,49.22,38.05
2016,5,25,18,15,423.5,54.0,4.0,15.5,140.5,42.83,32.18
2016,5,25,18,30,345.0,45.0,3.9,15.0,96.0,36.33,26.01
2016,5,25,18,45,224.0,32.5,3.8,14.5,61.0,25.15,15.21
2016,5,25,19,0,103.0,20.0,3.7,14.0,26.0,15.51,0.0
2016,5,25,19,15,51.5,10.0,3.65,13.5,13.0,8.54,0.0
2016,5,25,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,15,100.5,19.5,1.9,11.5,30.5,61.37,20.99
2016,5,26,5,30,201.0,39.0,1.9,12.0,61.0,130.91,96.88
2016,5,26,5,45,290.5,51.5,1.95,12.5,101.5,192.82,152.47
2016,5,26,6,0,380.0,64.0,2.0,13.0,142.0,264.74,215.26
2016,5,26,6,15,444.5,73.5,1.9,13.5,188.5,329.41,270.99
2016,5,26,6,30,509.0,83.0,1.8,14.0,235.0,405.85,334.2
2016,5,26,6,45,276.0,116.5,1.75,14.5,201.0,305.15,251.97
2016,5,26,7,0,43.0,150.0,1.7,15.0,167.0,174.55,141.59
2016,5,26,7,15,46.5,171.0,1.6,15.5,192.0,199.21,161.57
2016,5,26,7,30,50.0,192.0,1.5,16.0,217.0,223.95,180.72
2016,5,26,7,45,56.0,215.0,1.4,16.5,245.5,252.91,202.89
2016,5,26,8,0,62.0,238.0,1.3,17.0,274.0,282.01,224.65
2016,5,26,8,15,65.5,260.5,1.25,17.5,301.0,308.47,243.93
2016,5,26,8,30,69.0,283.0,1.2,18.0,328.0,334.76,262.73
2016,5,26,8,45,138.5,310.5,1.15,18.5,409.0,444.19,345.26
2016,5,26,9,0,208.0,338.0,1.1,19.0,490.0,538.26,412.85
2016,5,26,9,15,514.5,236.0,1.05,19.5,637.5,759.45,572.47
2016,5,26,9,30,821.0,134.0,1.0,20.0,785.0,951.5,695.93
2016,5,26,9,45,820.0,142.0,1.0,20.5,815.0,964.08,698.74
2016,5,26,10,0,819.0,150.0,1.0,21.0,845.0,972.9,701.76
2016,5,26,10,15,826.5,151.5,1.0,21.5,871.5,979.55,703.58
2016,5,26,10,30,834.0,153.0,1.0,22.0,898.0,982.55,703.24
2016,5,26,10,45,841.0,153.0,1.05,22.5,918.0,979.85,700.43
2016,5,26,11,0,848.0,153.0,1.1,23.0,938.0,959.45,686.71
2016,5,26,11,15,851.0,153.5,1.15,23.0,951.0,946.36,679.17
2016,5,26,11,30,854.0,154.0,1.2,23.0,964.0,929.82,669.36
2016,5,26,11,45,857.0,153.0,1.3,23.5,969.5,908.65,656.08
2016,5,26,12,0,860.0,152.0,1.4,24.0,975.0,884.3,640.68
2016,5,26,12,15,859.5,152.0,1.55,24.0,973.0,854.76,623.59
2016,5,26,12,30,859.0,152.0,1.7,24.0,971.0,822.47,604.31
2016,5,26,12,45,869.0,144.0,1.85,24.0,965.0,789.21,583.99
2016,5,26,13,0,879.0,136.0,2.0,24.0,959.0,752.71,559.79
2016,5,26,13,15,875.0,135.0,2.15,24.0,942.5,708.99,529.38
2016,5,26,13,30,871.0,134.0,2.3,24.0,926.0,663.26,496.55
2016,5,26,13,45,864.0,133.5,2.45,24.0,902.0,614.34,460.25
2016,5,26,14,0,857.0,133.0,2.6,24.0,878.0,564.05,421.67
2016,5,26,14,15,849.5,131.5,2.7,23.5,848.5,511.65,380.77
2016,5,26,14,30,842.0,130.0,2.8,23.0,819.0,458.39,337.67
2016,5,26,14,45,831.0,128.0,2.9,23.0,783.0,399.49,288.39
2016,5,26,15,0,820.0,126.0,3.0,23.0,747.0,342.95,239.81
2016,5,26,15,15,806.5,123.5,3.05,22.5,706.5,285.78,190.96
2016,5,26,15,30,793.0,121.0,3.1,22.0,666.0,229.52,144.09
2016,5,26,15,45,776.5,117.5,3.2,22.0,621.5,173.33,101.58
2016,5,26,16,0,760.0,114.0,3.3,22.0,577.0,118.92,70.5
2016,5,26,16,15,737.5,110.0,3.35,21.5,529.0,74.33,58.06
2016,5,26,16,30,715.0,106.0,3.4,21.0,481.0,73.23,57.47
2016,5,26,16,45,686.5,101.5,3.45,20.5,431.5,71.61,56.4
2016,5,26,17,0,658.0,97.0,3.5,20.0,382.0,69.9,55.23
2016,5,26,17,15,618.5,91.0,3.45,19.5,332.5,66.9,52.9
2016,5,26,17,30,579.0,85.0,3.4,19.0,283.0,63.79,50.41
2016,5,26,17,45,525.0,77.5,3.4,18.5,234.0,59.27,46.58
2016,5,26,18,0,471.0,70.0,3.4,18.0,185.0,54.66,42.5
2016,5,26,18,15,392.5,59.5,3.3,17.0,140.5,45.3,34.15
2016,5,26,18,30,314.0,49.0,3.2,16.0,96.0,37.55,26.98
2016,5,26,18,45,204.0,35.0,3.1,15.5,61.0,26.96,16.75
2016,5,26,19,0,94.0,21.0,3.0,15.0,26.0,16.26,0.0
2016,5,26,19,15,47.0,10.5,2.95,14.5,13.0,8.96,0.0
2016,5,26,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,108.0,19.5,1.0,11.5,31.0,63.56,23.9
2016,5,27,5,30,216.0,39.0,1.0,12.0,62.0,135.79,100.57
2016,5,27,5,45,310.5,50.5,1.05,13.0,103.5,199.34,156.84
2016,5,27,6,0,405.0,62.0,1.1,14.0,145.0,276.97,223.13
2016,5,27,6,15,468.0,70.5,1.15,14.5,192.5,342.61,278.95
2016,5,27,6,30,531.0,79.0,1.2,15.0,240.0,413.62,337.27
2016,5,27,6,45,580.5,85.0,1.25,16.0,290.0,478.43,387.98
2016,5,27,7,0,630.0,91.0,1.3,17.0,340.0,546.23,438.92
2016,5,27,7,15,663.5,96.0,1.3,17.5,390.0,604.02,480.91
2016,5,27,7,30,697.0,101.0,1.3,18.0,440.0,662.48,521.71
2016,5,27,7,45,726.0,103.5,1.3,18.5,490.0,714.68,555.82
2016,5,27,8,0,755.0,106.0,1.3,19.0,540.0,762.82,586.24
2016,5,27,8,15,774.0,109.5,1.25,19.5,586.5,806.23,612.16
2016,5,27,8,30,793.0,113.0,1.2,20.0,633.0,847.74,636.18
2016,5,27,8,45,811.0,114.5,1.2,21.0,676.5,883.92,655.63
2016,5,27,9,0,829.0,116.0,1.2,22.0,720.0,917.58,673.1
2016,5,27,9,15,840.5,117.5,1.15,22.5,758.0,931.21,677.95
2016,5,27,9,30,852.0,119.0,1.1,23.0,796.0,952.44,687.9
2016,5,27,9,45,867.5,117.0,1.05,23.5,830.5,970.63,695.71
2016,5,27,10,0,883.0,115.0,1.0,24.0,865.0,985.45,701.41
2016,5,27,10,15,889.0,116.0,0.95,24.5,891.5,990.54,701.14
2016,5,27,10,30,895.0,117.0,0.9,25.0,918.0,991.88,698.78
2016,5,27,10,45,901.5,116.5,0.9,25.5,938.5,988.46,694.65
2016,5,27,11,0,908.0,116.0,0.9,26.0,959.0,981.26,688.41
2016,5,27,11,15,911.0,117.0,0.95,26.0,972.0,968.42,681.17
2016,5,27,11,30,914.0,118.0,1.0,26.0,985.0,951.89,671.75
2016,5,27,11,45,916.0,117.5,1.1,26.5,990.5,929.53,658.26
2016,5,27,12,0,918.0,117.0,1.2,27.0,996.0,903.78,642.56
2016,5,27,12,15,918.0,117.0,1.35,27.0,994.5,873.54,625.75
2016,5,27,12,30,918.0,117.0,1.5,27.0,993.0,840.27,606.57
2016,5,27,12,45,910.0,120.5,1.65,27.0,982.0,800.93,582.93
2016,5,27,13,0,902.0,124.0,1.8,27.0,971.0,759.33,556.4
2016,5,27,13,15,899.0,123.0,1.9,27.0,954.5,715.51,526.25
2016,5,27,13,30,896.0,122.0,2.0,27.0,938.0,669.52,493.62
2016,5,27,13,45,889.0,122.0,2.15,27.0,914.0,619.99,457.62
2016,5,27,14,0,882.0,122.0,2.3,27.0,890.0,569.03,419.24
2016,5,27,14,15,875.0,120.5,2.35,27.0,860.0,515.75,377.45
2016,5,27,14,30,868.0,119.0,2.4,27.0,830.0,461.51,333.57
2016,5,27,14,45,856.0,118.5,2.5,27.0,794.0,405.43,287.18
2016,5,27,15,0,844.0,118.0,2.6,27.0,758.0,349.39,239.8
2016,5,27,15,15,831.0,115.5,2.6,26.5,717.0,286.21,187.16
2016,5,27,15,30,818.0,113.0,2.6,26.0,676.0,228.71,139.99
2016,5,27,15,45,796.5,112.0,2.65,26.0,630.0,172.27,98.16
2016,5,27,16,0,775.0,111.0,2.7,26.0,584.0,118.16,68.11
2016,5,27,16,15,753.0,107.5,2.7,25.5,536.0,80.04,61.86
2016,5,27,16,30,731.0,104.0,2.7,25.0,488.0,72.1,55.55
2016,5,27,16,45,696.0,101.0,2.75,24.5,437.0,71.33,55.22
2016,5,27,17,0,661.0,98.0,2.8,24.0,386.0,70.58,54.89
2016,5,27,17,15,621.5,92.0,2.75,23.0,336.0,67.6,52.73
2016,5,27,17,30,582.0,86.0,2.7,22.0,286.0,64.51,50.4
2016,5,27,17,45,523.5,79.0,2.65,21.5,236.5,60.38,46.96
2016,5,27,18,0,465.0,72.0,2.6,21.0,187.0,56.19,43.31
2016,5,27,18,15,387.5,61.5,2.5,20.0,142.5,46.7,34.95
2016,5,27,18,30,310.0,51.0,2.4,19.0,98.0,38.99,27.9
2016,5,27,18,45,203.5,36.5,2.35,18.5,62.5,28.08,17.53
2016,5,27,19,0,97.0,22.0,2.3,18.0,27.0,17.02,0.72
2016,5,27,19,15,48.5,11.0,2.3,17.5,13.5,9.39,0.0
2016,5,27,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,3.5,1.5,13.5,3.5,0.0,0.0
2016,5,28,5,0,0.0,7.0,1.5,14.0,7.0,5.97,0.0
2016,5,28,5,15,54.0,23.0,1.5,14.5,29.0,46.47,17.33
2016,5,28,5,30,108.0,39.0,1.5,15.0,51.0,89.38,64.66
2016,5,28,5,45,153.0,57.0,1.55,15.5,83.5,133.58,103.9
2016,5,28,6,0,198.0,75.0,1.6,16.0,116.0,182.33,146.28
2016,5,28,6,15,227.5,93.5,1.65,16.5,153.0,228.1,185.6
2016,5,28,6,30,257.0,112.0,1.7,17.0,190.0,276.41,225.97
2016,5,28,6,45,287.5,127.0,1.75,17.5,229.0,323.56,264.33
2016,5,28,7,0,318.0,142.0,1.8,18.0,268.0,372.94,303.36
2016,5,28,7,15,507.0,122.0,1.75,18.5,355.0,513.13,413.1
2016,5,28,7,30,696.0,102.0,1.7,19.0,442.0,662.03,523.31
2016,5,28,7,45,721.0,106.5,1.65,20.0,491.0,713.37,554.82
2016,5,28,8,0,746.0,111.0,1.6,21.0,540.0,759.96,582.8
2016,5,28,8,15,765.5,114.5,1.55,21.5,586.5,803.54,609.05
2016,5,28,8,30,785.0,118.0,1.5,22.0,633.0,845.25,633.44
2016,5,28,8,45,799.5,121.0,1.45,22.5,676.0,879.74,652.49
2016,5,28,9,0,814.0,124.0,1.4,23.0,719.0,911.57,669.53
2016,5,28,9,15,826.0,126.5,1.3,23.5,757.0,937.61,681.83
2016,5,28,9,30,838.0,129.0,1.2,24.0,795.0,960.49,691.89
2016,5,28,9,45,845.5,132.0,1.2,24.5,827.5,963.75,691.15
2016,5,28,10,0,853.0,135.0,1.2,25.0,860.0,975.56,696.15
2016,5,28,10,15,859.5,136.5,1.2,25.5,886.5,981.32,697.33
2016,5,28,10,30,866.0,138.0,1.2,26.0,913.0,983.41,696.42
2016,5,28,10,45,870.5,139.0,1.2,26.5,933.0,979.41,691.9
2016,5,28,11,0,875.0,140.0,1.2,27.0,953.0,971.72,685.32
2016,5,28,11,15,878.0,140.5,1.25,27.0,965.5,958.52,677.62
2016,5,28,11,30,881.0,141.0,1.3,27.0,978.0,941.77,667.8
2016,5,28,11,45,882.5,141.5,1.4,27.0,983.5,920.24,655.7
2016,5,28,12,0,884.0,142.0,1.5,27.0,989.0,895.46,641.42
2016,5,28,12,15,883.5,142.0,1.6,27.0,987.0,865.47,623.63
2016,5,28,12,30,883.0,142.0,1.7,27.0,985.0,832.64,603.77
2016,5,28,12,45,871.5,147.5,1.8,27.0,973.0,793.07,579.17
2016,5,28,13,0,860.0,153.0,1.9,27.0,961.0,751.59,551.2
2016,5,28,13,15,856.0,152.0,1.95,27.0,944.5,708.62,521.21
2016,5,28,13,30,852.0,151.0,2.0,27.0,928.0,663.7,489.04
2016,5,28,13,45,847.5,149.0,2.1,27.0,904.5,618.55,455.91
2016,5,28,14,0,843.0,147.0,2.2,27.0,881.0,567.88,417.8
2016,5,28,14,15,834.5,145.0,2.25,27.0,851.0,514.03,375.94
2016,5,28,14,30,826.0,143.0,2.3,27.0,821.0,459.55,332.28
2016,5,28,14,45,816.0,140.0,2.35,27.0,785.5,403.39,286.12
2016,5,28,15,0,806.0,137.0,2.4,27.0,750.0,347.27,239.0
2016,5,28,15,15,792.5,134.5,2.4,26.5,709.5,290.95,191.92
2016,5,28,15,30,779.0,132.0,2.4,26.0,669.0,235.56,146.74
2016,5,28,15,45,762.0,128.0,2.45,26.0,624.0,179.84,105.35
2016,5,28,16,0,745.0,124.0,2.5,26.0,579.0,118.43,68.87
2016,5,28,16,15,722.0,119.5,2.5,25.5,531.5,79.97,61.78
2016,5,28,16,30,699.0,115.0,2.5,25.0,484.0,78.79,61.17
2016,5,28,16,45,670.5,109.5,2.5,24.5,434.5,76.73,59.77
2016,5,28,17,0,642.0,104.0,2.5,24.0,385.0,74.55,58.25
2016,5,28,17,15,602.0,97.5,2.4,23.0,334.5,71.38,55.96
2016,5,28,17,30,562.0,91.0,2.3,22.0,284.0,68.09,53.48
2016,5,28,17,45,509.5,82.0,2.25,21.5,235.5,62.58,48.86
2016,5,28,18,0,457.0,73.0,2.2,21.0,187.0,56.88,43.91
2016,5,28,18,15,380.0,62.5,2.1,20.0,142.5,47.36,35.54
2016,5,28,18,30,303.0,52.0,2.0,19.0,98.0,39.68,28.53
2016,5,28,18,45,201.0,37.0,1.9,18.0,63.0,28.43,17.97
2016,5,28,19,0,99.0,22.0,1.8,17.0,28.0,17.02,1.83
2016,5,28,19,15,49.5,11.0,1.8,16.5,14.0,9.39,0.0
2016,5,28,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,4,45,11.5,4.0,1.7,12.5,4.5,0.0,0.0
2016,5,29,5,0,23.0,8.0,1.7,13.0,9.0,12.21,0.0
2016,5,29,5,15,133.0,23.5,1.65,13.5,37.5,76.24,33.09
2016,5,29,5,30,243.0,39.0,1.6,14.0,66.0,144.45,106.64
2016,5,29,5,45,334.5,50.0,1.55,14.5,108.0,207.62,162.78
2016,5,29,6,0,426.0,61.0,1.5,15.0,150.0,284.83,229.09
2016,5,29,6,15,489.0,69.5,1.4,15.5,197.5,351.35,285.39
2016,5,29,6,30,552.0,78.0,1.3,16.0,245.0,423.24,343.81
2016,5,29,6,45,597.0,84.5,1.25,16.5,295.5,486.68,393.48
2016,5,29,7,0,642.0,91.0,1.2,17.0,346.0,552.67,443.01
2016,5,29,7,15,675.0,96.0,1.15,17.5,396.5,610.55,484.45
2016,5,29,7,30,708.0,101.0,1.1,18.0,447.0,669.01,524.47
2016,5,29,7,45,733.0,105.0,1.05,19.0,496.0,720.18,555.88
2016,5,29,8,0,758.0,109.0,1.0,20.0,545.0,766.78,583.08
2016,5,29,8,15,777.0,112.5,1.0,20.5,591.5,810.27,609.18
2016,5,29,8,30,796.0,116.0,1.0,21.0,638.0,851.84,633.5
2016,5,29,8,45,810.5,118.5,1.0,21.5,681.0,886.03,652.58
2016,5,29,9,0,825.0,121.0,1.0,22.0,724.0,917.53,669.75
2016,5,29,9,15,836.5,123.5,1.05,22.5,762.0,943.31,683.97
2016,5,29,9,30,848.0,126.0,1.1,23.0,800.0,954.03,688.69
2016,5,29,9,45,856.5,127.5,1.15,23.5,832.5,968.96,696.35
2016,5,29,10,0,865.0,129.0,1.2,24.0,865.0,980.4,701.8
2016,5,29,10,15,871.5,130.5,1.25,24.0,891.5,986.28,705.27
2016,5,29,10,30,878.0,132.0,1.3,24.0,918.0,988.47,706.61
2016,5,29,10,45,880.5,134.0,1.4,24.5,937.0,983.54,703.06
2016,5,29,11,0,883.0,136.0,1.5,25.0,956.0,974.9,697.27
2016,5,29,11,15,885.5,136.5,1.55,25.0,968.5,961.23,689.03
2016,5,29,11,30,888.0,137.0,1.6,25.0,981.0,944.0,678.62
2016,5,29,11,45,888.0,138.0,1.7,25.5,986.0,921.54,664.2
2016,5,29,12,0,888.0,139.0,1.8,26.0,991.0,895.85,647.66
2016,5,29,12,15,887.5,139.0,1.85,26.0,989.0,865.85,628.97
2016,5,29,12,30,887.0,139.0,1.9,26.0,987.0,832.99,608.27
2016,5,29,12,45,876.0,144.0,1.95,26.0,974.5,793.39,582.92
2016,5,29,13,0,865.0,149.0,2.0,26.0,962.0,751.85,554.37
2016,5,29,13,15,861.5,148.0,2.05,26.0,945.5,709.12,524.33
2016,5,29,13,30,858.0,147.0,2.1,26.0,929.0,664.39,492.05
2016,5,29,13,45,854.5,144.0,2.15,26.0,906.5,616.34,456.51
2016,5,29,14,0,851.0,141.0,2.2,26.0,884.0,566.66,418.66
2016,5,29,14,15,843.0,139.5,2.25,26.0,854.0,513.88,377.33
2016,5,29,14,30,835.0,138.0,2.3,26.0,824.0,459.67,333.61
2016,5,29,14,45,827.0,134.5,2.35,26.0,789.0,403.47,287.15
2016,5,29,15,0,819.0,131.0,2.4,26.0,754.0,347.07,239.49
2016,5,29,15,15,653.5,184.0,2.4,25.5,664.0,286.44,194.11
2016,5,29,15,30,488.0,237.0,2.4,25.0,574.0,247.54,168.43
2016,5,29,15,45,624.5,177.0,2.45,25.0,579.0,189.47,118.82
2016,5,29,16,0,761.0,117.0,2.5,25.0,584.0,122.48,71.74
2016,5,29,16,15,738.5,113.0,2.5,24.5,536.0,76.04,58.73
2016,5,29,16,30,716.0,109.0,2.5,24.0,488.0,75.01,58.23
2016,5,29,16,45,688.0,104.0,2.55,23.5,438.5,73.13,56.96
2016,5,29,17,0,660.0,99.0,2.6,23.0,389.0,71.14,55.58
2016,5,29,17,15,620.5,93.0,2.6,22.5,338.5,68.19,53.33
2016,5,29,17,30,581.0,87.0,2.6,22.0,288.0,65.13,50.93
2016,5,29,17,45,528.5,79.0,2.65,21.5,239.5,60.28,46.87
2016,5,29,18,0,476.0,71.0,2.7,21.0,191.0,55.29,42.54
2016,5,29,18,15,398.5,61.0,2.6,20.0,146.0,46.37,34.7
2016,5,29,18,30,321.0,51.0,2.5,19.0,101.0,39.02,27.98
2016,5,29,18,45,214.0,37.0,2.45,18.0,65.5,28.46,18.07
2016,5,29,19,0,107.0,23.0,2.4,17.0,30.0,17.79,3.12
2016,5,29,19,15,53.5,11.5,2.4,16.5,15.0,9.82,0.0
2016,5,29,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,30,4,45,17.0,4.5,0.95,12.5,5.0,0.0,0.0
2016,5,30,5,0,34.0,9.0,0.9,13.0,10.0,15.61,0.0
2016,5,30,5,15,152.0,23.0,0.85,13.5,39.0,81.07,36.89
2016,5,30,5,30,270.0,37.0,0.8,14.0,68.0,150.96,111.24
2016,5,30,5,45,363.0,47.5,0.8,14.5,110.5,219.04,171.02
2016,5,30,6,0,456.0,58.0,0.8,15.0,153.0,295.22,235.93
2016,5,30,6,15,517.0,65.0,0.75,15.5,200.5,360.45,290.54
2016,5,30,6,30,578.0,72.0,0.7,16.0,248.0,430.75,346.92
2016,5,30,6,45,367.0,116.0,0.7,17.0,235.0,372.55,300.01
2016,5,30,7,0,156.0,160.0,0.7,18.0,222.0,272.24,218.57
2016,5,30,7,15,231.5,174.5,0.7,18.5,280.5,360.19,288.08
2016,5,30,7,30,307.0,189.0,0.7,19.0,339.0,440.98,348.69
2016,5,30,7,45,545.0,143.5,0.75,20.0,444.0,613.99,476.53
2016,5,30,8,0,783.0,98.0,0.8,21.0,549.0,774.21,584.56
2016,5,30,8,15,801.0,100.5,0.8,21.5,595.5,816.41,607.87
2016,5,30,8,30,819.0,103.0,0.8,22.0,642.0,856.6,630.9
2016,5,30,8,45,832.5,105.5,0.85,22.5,684.5,890.43,650.33
2016,5,30,9,0,846.0,108.0,0.9,23.0,727.0,911.3,661.37
2016,5,30,9,15,857.0,110.0,0.95,23.5,765.0,936.12,675.09
2016,5,30,9,30,868.0,112.0,1.0,24.0,803.0,957.75,686.7
2016,5,30,9,45,879.5,111.5,1.1,24.5,836.5,973.88,695.8
2016,5,30,10,0,891.0,111.0,1.2,25.0,870.0,986.55,702.83
2016,5,30,10,15,896.5,112.5,1.25,25.5,896.5,991.81,704.51
2016,5,30,10,30,902.0,114.0,1.3,26.0,923.0,993.3,704.03
2016,5,30,10,45,906.0,115.0,1.4,26.5,942.5,989.05,700.93
2016,5,30,11,0,910.0,116.0,1.5,27.0,962.0,981.01,695.55
2016,5,30,11,15,912.0,116.5,1.55,27.0,974.5,966.88,687.1
2016,5,30,11,30,914.0,117.0,1.6,27.0,987.0,949.11,676.46
2016,5,30,11,45,915.0,117.0,1.7,27.5,992.0,926.49,662.07
2016,5,30,12,0,916.0,117.0,1.8,28.0,997.0,900.52,645.5
2016,5,30,12,15,915.5,117.0,1.85,28.0,995.0,870.11,626.71
2016,5,30,12,30,915.0,117.0,1.9,28.0,993.0,836.71,605.87
2016,5,30,12,45,907.5,120.0,1.95,28.0,981.5,797.65,581.1
2016,5,30,13,0,900.0,123.0,2.0,28.0,970.0,756.32,553.69
2016,5,30,13,15,896.5,122.5,2.05,28.0,953.5,712.87,523.33
2016,5,30,13,30,893.0,122.0,2.1,28.0,937.0,667.3,490.66
2016,5,30,13,45,888.0,120.5,2.2,28.0,913.5,618.15,454.74
2016,5,30,14,0,883.0,119.0,2.3,28.0,890.0,567.4,416.45
2016,5,30,14,15,875.5,117.5,2.35,27.5,860.0,514.08,375.54
2016,5,30,14,30,868.0,116.0,2.4,27.0,830.0,459.85,332.43
2016,5,30,14,45,859.0,113.5,2.5,27.0,795.0,403.68,285.94
2016,5,30,15,0,850.0,111.0,2.6,27.0,760.0,347.26,238.17
2016,5,30,15,15,837.5,109.0,2.6,26.5,719.0,290.29,190.12
2016,5,30,15,30,825.0,107.0,2.6,26.0,678.0,226.96,138.39
2016,5,30,15,45,810.0,104.0,2.65,26.0,633.5,169.71,95.44
2016,5,30,16,0,795.0,101.0,2.7,26.0,589.0,113.98,63.6
2016,5,30,16,15,646.5,132.5,2.65,25.5,509.0,86.94,67.59
2016,5,30,16,30,498.0,164.0,2.6,25.0,429.0,108.05,85.63
2016,5,30,16,45,532.5,137.5,2.6,24.5,395.0,93.85,74.15
2016,5,30,17,0,567.0,111.0,2.6,24.0,361.0,78.48,61.56
2016,5,30,17,15,525.5,105.5,2.5,23.5,315.0,76.34,60.06
2016,5,30,17,30,484.0,100.0,2.4,23.0,269.0,72.39,56.93
2016,5,30,17,45,445.0,88.5,2.35,22.5,224.0,64.99,50.73
2016,5,30,18,0,406.0,77.0,2.3,22.0,179.0,57.33,44.13
2016,5,30,18,15,348.5,64.0,2.15,21.0,138.0,48.22,36.16
2016,5,30,18,30,291.0,51.0,2.0,20.0,97.0,38.86,27.75
2016,5,30,18,45,199.5,37.0,1.95,19.5,63.5,28.4,17.97
2016,5,30,19,0,108.0,23.0,1.9,19.0,30.0,17.78,3.84
2016,5,30,19,15,54.0,11.5,1.9,18.5,15.0,9.82,0.0
2016,5,30,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,4,45,17.0,5.0,1.6,13.5,5.0,0.0,0.0
2016,5,31,5,0,34.0,10.0,1.6,14.0,10.0,16.44,0.0
2016,5,31,5,15,155.5,23.5,1.55,14.5,39.5,82.67,38.85
2016,5,31,5,30,277.0,37.0,1.5,15.0,69.0,152.99,112.63
2016,5,31,5,45,368.0,47.5,1.5,15.5,111.5,220.66,172.29
2016,5,31,6,0,459.0,58.0,1.5,16.0,154.0,296.09,237.03
2016,5,31,6,15,521.0,65.0,1.45,16.5,202.0,361.91,292.72
2016,5,31,6,30,583.0,72.0,1.4,17.0,250.0,432.91,350.45
2016,5,31,6,45,627.5,77.5,1.35,18.0,300.5,496.12,399.09
2016,5,31,7,0,672.0,83.0,1.3,19.0,351.0,561.8,447.34
2016,5,31,7,15,704.0,87.5,1.3,19.5,402.0,619.47,488.77
2016,5,31,7,30,736.0,92.0,1.3,20.0,453.0,674.67,526.27
2016,5,31,7,45,761.0,95.5,1.3,20.5,502.5,726.26,559.52
2016,5,31,8,0,786.0,99.0,1.3,21.0,552.0,776.92,591.29
2016,5,31,8,15,804.5,102.0,1.25,21.5,599.0,820.2,616.69
2016,5,31,8,30,823.0,105.0,1.2,22.0,646.0,861.49,640.2
2016,5,31,8,45,838.0,107.0,1.2,23.0,689.5,896.2,658.36
2016,5,31,9,0,853.0,109.0,1.2,24.0,733.0,917.97,667.92
2016,5,31,9,15,864.0,111.0,1.2,24.5,771.5,942.91,680.88
2016,5,31,9,30,875.0,113.0,1.2,25.0,810.0,964.63,691.67
2016,5,31,9,45,886.5,113.0,1.25,25.5,844.0,981.35,700.19
2016,5,31,10,0,898.0,113.0,1.3,26.0,878.0,994.57,706.62
2016,5,31,10,15,904.0,114.5,1.35,26.5,905.0,1000.32,708.53
2016,5,31,10,30,910.0,116.0,1.4,27.0,932.0,1002.26,708.28
2016,5,31,10,45,915.0,116.5,1.45,27.5,952.0,998.43,704.61
2016,5,31,11,0,920.0,117.0,1.5,28.0,972.0,990.77,698.73
2016,5,31,11,15,922.5,117.5,1.55,28.0,985.5,976.97,690.55
2016,5,31,11,30,925.0,118.0,1.6,28.0,999.0,959.49,680.17
2016,5,31,11,45,926.5,118.5,1.65,28.5,1004.5,937.54,665.68
2016,5,31,12,0,928.0,119.0,1.7,29.0,1010.0,912.16,649.08
2016,5,31,12,15,928.0,118.5,1.75,29.0,1008.5,881.39,630.31
2016,5,31,12,30,928.0,118.0,1.8,29.0,1007.0,847.59,609.46
2016,5,31,12,45,930.5,115.0,1.9,29.5,999.0,810.72,585.68
2016,5,31,13,0,933.0,112.0,2.0,30.0,991.0,770.91,559.2
2016,5,31,13,15,930.0,111.5,2.05,30.0,974.5,726.59,528.56
2016,5,31,13,30,927.0,111.0,2.1,30.0,958.0,680.01,495.52
2016,5,31,13,45,921.5,110.5,2.2,30.0,934.5,629.89,459.24
2016,5,31,14,0,916.0,110.0,2.3,30.0,911.0,578.13,420.53
2016,5,31,14,15,909.5,108.5,2.3,29.5,881.0,523.7,378.99
2016,5,31,14,30,903.0,107.0,2.3,29.0,851.0,468.21,335.13
2016,5,31,14,45,894.0,105.5,2.35,29.0,815.0,410.96,288.05
2016,5,31,15,0,885.0,104.0,2.4,29.0,779.0,353.38,239.63
2016,5,31,15,15,873.5,102.0,2.4,28.5,738.5,294.75,190.56
2016,5,31,15,30,862.0,100.0,2.4,28.0,698.0,236.58,143.02
2016,5,31,15,45,846.5,97.5,2.45,28.0,652.5,178.25,99.68
2016,5,31,16,0,831.0,95.0,2.5,28.0,607.0,112.72,60.83
2016,5,31,16,15,811.5,92.0,2.45,27.5,558.5,70.07,53.03
2016,5,31,16,30,792.0,89.0,2.4,27.0,510.0,68.99,52.47
2016,5,31,16,45,765.5,85.5,2.4,26.5,459.5,67.39,51.42
2016,5,31,17,0,739.0,82.0,2.4,26.0,409.0,65.72,50.3
2016,5,31,17,15,703.0,77.5,2.3,25.0,357.5,57.84,43.97
2016,5,31,17,30,667.0,73.0,2.2,24.0,306.0,55.38,42.16
2016,5,31,17,45,617.0,67.0,2.15,23.5,256.0,51.61,39.03
2016,5,31,18,0,567.0,61.0,2.1,23.0,206.0,47.76,35.72
2016,5,31,18,15,492.5,53.0,2.05,22.0,159.0,42.07,30.73
2016,5,31,18,30,418.0,45.0,2.0,21.0,112.0,36.29,25.46
2016,5,31,18,45,302.5,34.0,1.95,20.0,74.0,27.65,17.38
2016,5,31,19,0,187.0,23.0,1.9,19.0,36.0,18.86,5.13
2016,5,31,19,15,93.5,11.5,1.95,18.5,18.0,9.82,0.0
2016,5,31,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,4,45,25.0,5.5,2.2,13.0,6.0,0.0,0.0
2016,6,1,5,0,50.0,11.0,2.3,13.0,12.0,20.97,0.0
2016,6,1,5,15,182.5,24.5,2.35,13.5,43.0,91.74,44.94
2016,6,1,5,30,315.0,38.0,2.4,14.0,74.0,168.77,125.2
2016,6,1,5,45,404.0,48.0,2.5,14.5,117.5,235.32,184.93
2016,6,1,6,0,493.0,58.0,2.6,15.0,161.0,311.23,251.11
2016,6,1,6,15,554.5,65.0,2.55,15.5,210.5,378.53,308.98
2016,6,1,6,30,616.0,72.0,2.5,16.0,260.0,450.9,368.87
2016,6,1,6,45,659.0,77.5,2.5,16.5,311.5,514.76,419.99
2016,6,1,7,0,702.0,83.0,2.5,17.0,363.0,580.86,470.91
2016,6,1,7,15,733.5,87.0,2.5,17.5,415.0,638.87,513.87
2016,6,1,7,30,765.0,91.0,2.5,18.0,467.0,694.39,552.64
2016,6,1,7,45,789.0,94.5,2.5,19.0,517.5,746.25,586.09
2016,6,1,8,0,813.0,98.0,2.5,20.0,568.0,797.03,617.82
2016,6,1,8,15,831.0,101.0,2.45,20.5,615.5,840.72,644.62
2016,6,1,8,30,849.0,104.0,2.4,21.0,663.0,882.31,669.45
2016,6,1,8,45,863.5,106.0,2.4,21.5,707.0,907.44,683.15
2016,6,1,9,0,878.0,108.0,2.4,22.0,751.0,939.12,701.28
2016,6,1,9,15,889.0,110.0,2.35,22.0,790.0,964.5,715.87
2016,6,1,9,30,900.0,112.0,2.3,22.0,829.0,986.57,728.27
2016,6,1,9,45,911.0,112.0,2.3,22.5,863.5,1003.06,736.18
2016,6,1,10,0,922.0,112.0,2.3,23.0,898.0,1015.95,741.84
2016,6,1,10,15,928.0,113.0,2.3,23.0,925.0,1021.26,744.18
2016,6,1,10,30,934.0,114.0,2.3,23.0,952.0,1022.7,744.22
2016,6,1,10,45,937.5,115.5,2.3,23.5,972.0,1018.3,739.25
2016,6,1,11,0,941.0,117.0,2.3,24.0,992.0,1009.99,731.97
2016,6,1,11,15,943.5,117.5,2.3,24.0,1005.5,995.92,722.57
2016,6,1,11,30,946.0,118.0,2.3,24.0,1019.0,978.08,710.9
2016,6,1,11,45,946.0,119.0,2.3,24.5,1024.0,954.81,694.43
2016,6,1,12,0,946.0,120.0,2.3,25.0,1029.0,928.11,675.86
2016,6,1,12,15,945.5,120.0,2.3,25.0,1027.5,896.85,655.65
2016,6,1,12,30,945.0,120.0,2.3,25.0,1026.0,862.53,633.37
2016,6,1,12,45,932.0,127.0,2.35,25.0,1013.0,821.51,606.88
2016,6,1,13,0,919.0,134.0,2.4,25.0,1000.0,778.41,577.59
2016,6,1,13,15,915.5,133.0,2.4,25.0,983.0,733.75,545.62
2016,6,1,13,30,912.0,132.0,2.4,25.0,966.0,686.93,511.33
2016,6,1,13,45,905.0,131.5,2.45,25.0,941.5,636.46,473.74
2016,6,1,14,0,898.0,131.0,2.5,25.0,917.0,584.53,433.92
2016,6,1,14,15,890.5,129.5,2.45,25.0,887.0,530.4,390.91
2016,6,1,14,30,883.0,128.0,2.4,25.0,857.0,475.32,345.92
2016,6,1,14,45,873.0,126.0,2.4,25.0,820.5,418.26,298.37
2016,6,1,15,0,863.0,124.0,2.4,25.0,784.0,356.41,246.27
2016,6,1,15,15,850.0,121.5,2.4,24.5,742.5,297.18,196.27
2016,6,1,15,30,837.0,119.0,2.4,24.0,701.0,238.73,148.01
2016,6,1,15,45,821.5,115.5,2.4,24.0,655.5,180.3,103.85
2016,6,1,16,0,806.0,112.0,2.4,24.0,610.0,123.46,70.87
2016,6,1,16,15,784.5,108.5,2.35,23.5,561.0,80.95,63.08
2016,6,1,16,30,763.0,105.0,2.3,23.0,512.0,79.96,62.63
2016,6,1,16,45,736.5,100.0,2.3,22.5,461.0,70.93,55.3
2016,6,1,17,0,710.0,95.0,2.3,22.0,410.0,68.79,53.78
2016,6,1,17,15,672.0,89.5,2.25,21.5,358.5,66.04,51.69
2016,6,1,17,30,634.0,84.0,2.2,21.0,307.0,63.19,49.46
2016,6,1,17,45,583.5,76.5,2.2,20.5,256.5,58.6,45.62
2016,6,1,18,0,533.0,69.0,2.2,20.0,206.0,53.87,41.52
2016,6,1,18,15,456.5,60.0,2.1,19.0,159.5,47.61,35.98
2016,6,1,18,30,380.0,51.0,2.0,18.0,113.0,41.24,30.1
2016,6,1,18,45,269.0,38.5,1.9,17.5,74.5,29.75,19.41
2016,6,1,19,0,158.0,26.0,1.8,17.0,36.0,20.17,6.62
2016,6,1,19,15,79.0,13.0,1.85,16.5,18.0,11.1,0.0
2016,6,1,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
