Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,24.0,5.5,1.75,11.5,6.0,0.0,0.0
2016,6,2,5,0,48.0,11.0,1.7,12.0,12.0,20.47,0.0
2016,6,2,5,15,179.0,24.5,1.65,12.5,43.0,90.6,45.58
2016,6,2,5,30,310.0,38.0,1.6,13.0,74.0,166.69,124.01
2016,6,2,5,45,403.0,48.0,1.6,14.0,118.5,234.47,184.05
2016,6,2,6,0,496.0,58.0,1.6,15.0,163.0,312.06,250.55
2016,6,2,6,15,557.5,65.0,1.5,15.5,212.5,379.45,307.61
2016,6,2,6,30,619.0,72.0,1.4,16.0,262.0,451.89,366.36
2016,6,2,6,45,309.5,86.5,1.35,16.5,181.5,302.09,247.16
2016,6,2,7,0,0.0,101.0,1.3,17.0,101.0,86.15,66.64
2016,6,2,7,15,0.0,123.5,1.2,17.5,123.5,106.49,83.48
2016,6,2,7,30,0.0,146.0,1.1,18.0,146.0,126.87,99.62
2016,6,2,7,45,6.0,170.0,1.05,19.0,174.0,153.39,120.41
2016,6,2,8,0,12.0,194.0,1.0,20.0,202.0,180.32,141.02
2016,6,2,8,15,30.0,233.0,0.95,20.5,253.0,247.31,193.0
2016,6,2,8,30,48.0,272.0,0.9,21.0,304.0,302.91,234.56
2016,6,2,8,45,185.5,294.5,0.85,22.0,429.0,467.01,357.55
2016,6,2,9,0,323.0,317.0,0.8,23.0,554.0,637.37,475.78
2016,6,2,9,15,610.0,214.5,0.75,23.5,690.5,829.4,606.19
2016,6,2,9,30,897.0,112.0,0.7,24.0,827.0,982.91,698.03
2016,6,2,9,45,898.5,117.0,0.7,24.5,858.5,995.44,700.87
2016,6,2,10,0,900.0,122.0,0.7,25.0,890.0,1004.11,703.56
2016,6,2,10,15,905.5,123.5,0.7,25.5,916.5,1009.3,704.29
2016,6,2,10,30,911.0,125.0,0.7,26.0,943.0,1010.68,702.89
2016,6,2,10,45,915.0,125.5,0.75,26.5,963.0,1005.81,699.0
2016,6,2,11,0,919.0,126.0,0.8,27.0,983.0,997.14,692.99
2016,6,2,11,15,921.5,127.0,0.85,27.5,995.5,983.74,684.25
2016,6,2,11,30,924.0,128.0,0.9,28.0,1008.0,966.65,673.38
2016,6,2,11,45,925.0,127.5,0.95,28.5,1013.0,943.31,658.75
2016,6,2,12,0,926.0,127.0,1.0,29.0,1018.0,916.63,642.1
2016,6,2,12,15,925.5,127.0,1.05,29.0,1016.0,885.92,624.15
2016,6,2,12,30,925.0,127.0,1.1,29.0,1014.0,852.22,604.16
2016,6,2,12,45,929.0,122.5,1.2,29.5,1006.0,815.41,581.43
2016,6,2,13,0,933.0,118.0,1.3,30.0,998.0,775.59,555.77
2016,6,2,13,15,929.5,117.5,1.4,30.0,981.0,731.0,526.23
2016,6,2,13,30,926.0,117.0,1.5,30.0,964.0,684.18,494.17
2016,6,2,13,45,920.5,115.5,1.6,30.0,940.5,633.4,458.23
2016,6,2,14,0,915.0,114.0,1.7,30.0,917.0,581.0,419.8
2016,6,2,14,15,908.0,113.0,1.75,30.0,886.5,526.85,378.43
2016,6,2,14,30,901.0,112.0,1.8,30.0,856.0,471.67,334.85
2016,6,2,14,45,891.5,110.0,1.9,30.0,819.5,414.05,288.27
2016,6,2,15,0,882.0,108.0,2.0,30.0,783.0,356.17,240.28
2016,6,2,15,15,869.5,106.0,2.05,29.5,742.0,297.52,191.73
2016,6,2,15,30,857.0,104.0,2.1,29.0,701.0,239.43,144.66
2016,6,2,15,45,841.5,101.5,2.15,29.0,655.5,173.58,95.66
2016,6,2,16,0,826.0,99.0,2.2,29.0,610.0,116.38,63.06
2016,6,2,16,15,805.5,95.5,2.2,28.5,561.0,72.26,54.59
2016,6,2,16,30,785.0,92.0,2.2,28.0,512.0,70.91,53.82
2016,6,2,16,45,758.5,88.0,2.25,27.5,461.5,69.03,52.55
2016,6,2,17,0,732.0,84.0,2.3,27.0,411.0,67.06,51.19
2016,6,2,17,15,696.0,79.5,2.25,26.0,359.5,59.09,44.83
2016,6,2,17,30,660.0,75.0,2.2,25.0,308.0,56.7,43.09
2016,6,2,17,45,610.5,69.0,2.2,24.5,258.0,52.99,40.05
2016,6,2,18,0,561.0,63.0,2.2,24.0,208.0,49.21,36.82
2016,6,2,18,15,487.5,55.0,2.1,23.0,161.5,43.58,31.92
2016,6,2,18,30,414.0,47.0,2.0,22.0,115.0,37.87,26.74
2016,6,2,18,45,302.5,36.0,1.95,21.0,76.5,29.3,18.77
2016,6,2,19,0,191.0,25.0,1.9,20.0,38.0,19.47,6.59
2016,6,2,19,15,95.5,12.5,1.9,19.5,19.0,10.67,0.0
2016,6,2,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,45,33.0,5.5,1.15,14.5,6.0,0.0,0.0
2016,6,3,5,0,66.0,11.0,1.1,15.0,12.0,24.57,0.0
2016,6,3,5,15,196.5,23.5,1.1,16.0,43.0,96.15,48.71
2016,6,3,5,30,327.0,36.0,1.1,17.0,74.0,170.4,124.6
2016,6,3,5,45,415.0,45.0,1.1,18.0,117.5,235.81,181.74
2016,6,3,6,0,503.0,54.0,1.1,19.0,161.0,310.48,244.62
2016,6,3,6,15,561.5,60.5,1.0,19.5,209.5,375.85,298.77
2016,6,3,6,30,620.0,67.0,0.9,20.0,258.0,446.03,354.26
2016,6,3,6,45,661.5,72.0,0.85,20.5,308.5,508.34,401.57
2016,6,3,7,0,703.0,77.0,0.8,21.0,359.0,572.79,448.32
2016,6,3,7,15,732.5,81.0,0.75,21.5,409.5,626.96,485.67
2016,6,3,7,30,762.0,85.0,0.7,22.0,460.0,683.72,522.16
2016,6,3,7,45,683.0,116.5,0.65,23.0,478.5,690.03,521.51
2016,6,3,8,0,604.0,148.0,0.6,24.0,497.0,683.81,512.38
2016,6,3,8,15,723.5,122.5,0.55,25.0,575.0,775.88,570.3
2016,6,3,8,30,843.0,97.0,0.5,26.0,653.0,858.34,617.52
2016,6,3,8,45,857.0,98.5,0.5,27.0,696.0,891.7,633.3
2016,6,3,9,0,871.0,100.0,0.5,28.0,739.0,922.35,647.78
2016,6,3,9,15,881.0,102.0,0.45,28.5,777.0,946.82,658.55
2016,6,3,9,30,891.0,104.0,0.4,29.0,815.0,968.0,667.29
2016,6,3,9,45,905.0,102.0,0.4,30.0,849.0,985.34,673.48
2016,6,3,10,0,919.0,100.0,0.4,31.0,883.0,999.21,677.66
2016,6,3,10,15,924.0,101.0,0.55,31.0,909.5,1003.84,682.66
2016,6,3,10,30,929.0,102.0,0.7,31.0,936.0,1004.63,685.59
2016,6,3,10,45,932.0,103.0,0.85,31.5,955.5,999.63,683.7
2016,6,3,11,0,935.0,104.0,1.0,32.0,975.0,990.77,679.45
2016,6,3,11,15,937.0,104.5,1.1,32.0,988.0,976.68,672.47
2016,6,3,11,30,939.0,105.0,1.2,32.0,1001.0,958.89,663.22
2016,6,3,11,45,938.0,106.5,1.35,32.5,1005.5,935.72,649.99
2016,6,3,12,0,937.0,108.0,1.5,33.0,1010.0,909.18,634.46
2016,6,3,12,15,936.5,108.0,1.6,33.0,1008.0,878.53,616.79
2016,6,3,12,30,936.0,108.0,1.7,33.0,1006.0,844.83,596.96
2016,6,3,12,45,922.0,115.5,1.8,33.0,993.0,804.23,572.4
2016,6,3,13,0,908.0,123.0,1.9,33.0,980.0,761.63,545.31
2016,6,3,13,15,904.5,122.0,1.95,33.0,963.5,717.71,515.41
2016,6,3,13,30,901.0,121.0,2.0,33.0,947.0,671.67,483.21
2016,6,3,13,45,895.5,120.0,2.05,33.0,923.5,622.5,447.9
2016,6,3,14,0,890.0,119.0,2.1,33.0,900.0,571.76,410.34
2016,6,3,14,15,883.0,117.5,2.1,32.5,870.5,518.56,370.39
2016,6,3,14,30,876.0,116.0,2.1,32.0,841.0,464.39,328.27
2016,6,3,14,45,868.0,113.5,2.15,32.0,806.0,408.38,282.94
2016,6,3,15,0,860.0,111.0,2.2,32.0,771.0,351.98,236.25
2016,6,3,15,15,848.0,109.0,2.15,31.5,730.5,294.76,189.04
2016,6,3,15,30,836.0,107.0,2.1,31.0,690.0,231.06,138.07
2016,6,3,15,45,821.5,103.5,2.1,31.0,645.5,173.04,95.2
2016,6,3,16,0,807.0,100.0,2.1,31.0,601.0,116.46,62.86
2016,6,3,16,15,624.5,141.0,2.05,30.5,510.0,91.79,70.07
2016,6,3,16,30,442.0,182.0,2.0,30.0,419.0,117.9,91.82
2016,6,3,16,45,558.0,133.5,2.0,30.0,402.5,91.52,70.47
2016,6,3,17,0,674.0,85.0,2.0,30.0,386.0,61.31,45.72
2016,6,3,17,15,659.0,80.5,1.9,29.0,345.5,59.33,44.43
2016,6,3,17,30,644.0,76.0,1.8,28.0,305.0,57.22,42.97
2016,6,3,17,45,593.5,70.0,1.7,27.0,255.5,53.56,40.09
2016,6,3,18,0,543.0,64.0,1.6,26.0,206.0,49.82,37.02
2016,6,3,18,15,471.0,56.0,1.55,25.0,160.0,44.25,32.22
2016,6,3,18,30,399.0,48.0,1.5,24.0,114.0,38.6,27.13
2016,6,3,18,45,291.0,36.5,1.45,23.0,76.0,29.65,18.93
2016,6,3,19,0,183.0,25.0,1.4,22.0,38.0,19.44,6.93
2016,6,3,19,15,91.5,12.5,1.4,21.5,19.0,10.67,0.0
2016,6,3,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,1.05,17.5,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,1.0,18.0,5.0,4.27,0.0
2016,6,4,5,15,0.0,18.5,0.9,18.0,18.5,15.27,3.72
2016,6,4,5,30,0.0,32.0,0.8,18.0,32.0,27.06,16.26
2016,6,4,5,45,0.0,50.5,0.75,18.5,50.5,44.24,31.11
2016,6,4,6,0,0.0,69.0,0.7,19.0,69.0,61.12,45.53
2016,6,4,6,15,6.5,88.0,0.7,19.5,90.0,81.65,62.78
2016,6,4,6,30,13.0,107.0,0.7,20.0,111.0,102.72,80.19
2016,6,4,6,45,18.5,126.0,0.7,20.5,133.0,123.72,97.2
2016,6,4,7,0,24.0,145.0,0.7,21.0,155.0,145.15,114.2
2016,6,4,7,15,113.5,175.0,0.75,21.0,230.0,262.11,208.49
2016,6,4,7,30,203.0,205.0,0.8,21.0,305.0,364.49,287.81
2016,6,4,7,45,263.0,218.5,0.85,21.5,362.0,447.2,348.76
2016,6,4,8,0,323.0,232.0,0.9,22.0,419.0,518.67,400.01
2016,6,4,8,15,171.5,234.0,0.95,22.0,334.0,384.29,297.5
2016,6,4,8,30,20.0,236.0,1.0,22.0,249.0,225.63,173.49
2016,6,4,8,45,71.0,288.5,1.05,22.5,340.0,339.38,261.16
2016,6,4,9,0,122.0,341.0,1.1,23.0,431.0,458.63,347.87
2016,6,4,9,15,68.5,301.5,1.1,23.0,352.5,348.62,264.99
2016,6,4,9,30,15.0,262.0,1.1,23.0,274.0,242.52,184.15
2016,6,4,9,45,50.5,331.5,1.1,23.5,374.5,359.03,271.69
2016,6,4,10,0,86.0,401.0,1.1,24.0,475.0,461.15,344.29
2016,6,4,10,15,93.5,418.0,1.15,24.0,500.5,482.43,358.46
2016,6,4,10,30,101.0,435.0,1.2,24.0,526.0,502.95,372.65
2016,6,4,10,45,79.0,429.5,1.25,24.5,501.5,472.38,349.51
2016,6,4,11,0,57.0,424.0,1.3,25.0,477.0,442.06,326.85
2016,6,4,11,15,53.5,424.5,1.3,25.0,475.0,435.01,321.7
2016,6,4,11,30,50.0,425.0,1.3,25.0,473.0,427.72,316.26
2016,6,4,11,45,41.0,409.0,1.35,25.0,449.0,400.27,296.55
2016,6,4,12,0,32.0,393.0,1.4,25.0,425.0,373.44,277.27
2016,6,4,12,15,98.5,439.0,1.4,25.0,534.5,464.53,344.07
2016,6,4,12,30,165.0,485.0,1.4,25.0,644.0,555.81,408.2
2016,6,4,12,45,216.0,473.0,1.4,25.5,678.5,571.15,418.16
2016,6,4,13,0,267.0,461.0,1.4,26.0,713.0,584.64,427.07
2016,6,4,13,15,260.5,453.5,1.4,26.0,696.5,554.28,405.61
2016,6,4,13,30,254.0,446.0,1.4,26.0,680.0,523.99,384.29
2016,6,4,13,45,140.0,390.5,1.45,26.5,519.0,397.02,293.28
2016,6,4,14,0,26.0,335.0,1.5,27.0,358.0,283.11,210.13
2016,6,4,14,15,114.5,367.0,1.5,27.0,462.5,341.1,252.97
2016,6,4,14,30,203.0,399.0,1.5,27.0,567.0,388.01,285.2
2016,6,4,14,45,500.5,267.5,1.5,27.5,658.0,379.0,271.91
2016,6,4,15,0,798.0,136.0,1.5,28.0,749.0,346.57,236.73
2016,6,4,15,15,785.0,133.0,1.5,27.5,709.0,290.84,190.66
2016,6,4,15,30,772.0,130.0,1.5,27.0,669.0,235.98,146.28
2016,6,4,15,45,761.5,124.0,1.55,27.0,627.0,180.4,104.69
2016,6,4,16,0,751.0,118.0,1.6,27.0,585.0,125.87,72.62
2016,6,4,16,15,729.5,114.0,1.6,26.5,538.0,76.13,58.23
2016,6,4,16,30,708.0,110.0,1.6,26.0,491.0,75.16,57.8
2016,6,4,16,45,685.5,103.5,1.65,26.0,443.0,72.39,55.68
2016,6,4,17,0,663.0,97.0,1.7,26.0,395.0,69.41,53.37
2016,6,4,17,15,626.5,91.5,1.7,25.0,345.5,66.79,51.54
2016,6,4,17,30,590.0,86.0,1.7,24.0,296.0,64.07,49.58
2016,6,4,17,45,546.5,77.5,1.7,23.5,248.5,58.88,45.27
2016,6,4,18,0,503.0,69.0,1.7,23.0,201.0,53.47,40.66
2016,6,4,18,15,432.5,59.5,1.65,22.0,156.0,46.86,34.91
2016,6,4,18,30,362.0,50.0,1.6,21.0,111.0,40.09,28.79
2016,6,4,18,45,266.5,37.5,1.55,20.0,74.5,28.97,18.68
2016,6,4,19,0,171.0,25.0,1.5,19.0,38.0,19.41,7.45
2016,6,4,19,15,85.5,12.5,1.55,18.5,19.0,10.67,0.0
2016,6,4,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,32.5,5.0,1.55,12.5,6.0,0.0,0.0
2016,6,5,5,0,65.0,10.0,1.6,13.0,12.0,23.38,0.0
2016,6,5,5,15,184.0,23.5,1.65,13.5,42.5,90.26,47.26
2016,6,5,5,30,303.0,37.0,1.7,14.0,73.0,162.33,120.39
2016,6,5,5,45,388.0,47.0,1.8,15.0,115.5,226.09,176.92
2016,6,5,6,0,473.0,57.0,1.9,16.0,158.0,298.86,239.55
2016,6,5,6,15,238.0,80.0,1.85,16.5,131.0,214.45,174.29
2016,6,5,6,30,3.0,103.0,1.8,17.0,104.0,92.89,72.74
2016,6,5,6,45,8.5,121.5,1.8,17.5,124.5,112.92,89.49
2016,6,5,7,0,14.0,140.0,1.8,18.0,145.0,133.41,106.12
2016,6,5,7,15,24.0,163.5,1.8,18.5,174.5,162.53,129.59
2016,6,5,7,30,34.0,187.0,1.8,19.0,204.0,204.75,163.11
2016,6,5,7,45,134.0,217.5,1.8,20.0,294.0,329.49,262.48
2016,6,5,8,0,234.0,248.0,1.8,21.0,384.0,446.91,351.64
2016,6,5,8,15,526.5,177.0,1.85,21.5,515.5,658.21,510.72
2016,6,5,8,30,819.0,106.0,1.9,22.0,647.0,854.93,645.57
2016,6,5,8,45,833.0,108.5,2.0,22.5,690.0,889.25,664.76
2016,6,5,9,0,847.0,111.0,2.1,23.0,733.0,910.6,676.83
2016,6,5,9,15,858.0,113.0,2.15,23.5,771.0,935.52,690.88
2016,6,5,9,30,869.0,115.0,2.2,24.0,809.0,957.25,702.74
2016,6,5,9,45,885.0,112.5,2.3,24.5,844.0,975.77,713.07
2016,6,5,10,0,901.0,110.0,2.4,25.0,879.0,990.93,721.27
2016,6,5,10,15,906.5,111.0,2.4,25.0,905.5,995.94,723.42
2016,6,5,10,30,912.0,112.0,2.4,25.0,932.0,997.17,723.37
2016,6,5,10,45,915.5,113.5,2.45,25.5,951.5,993.17,719.19
2016,6,5,11,0,919.0,115.0,2.5,26.0,971.0,985.34,712.73
2016,6,5,11,15,921.5,115.5,2.5,26.0,984.0,971.85,703.68
2016,6,5,11,30,924.0,116.0,2.5,26.0,997.0,954.69,692.39
2016,6,5,11,45,924.5,116.0,2.5,26.0,1002.5,931.74,677.43
2016,6,5,12,0,925.0,116.0,2.5,26.0,1008.0,905.46,660.34
2016,6,5,12,15,925.0,116.5,2.45,26.0,1006.5,875.99,640.77
2016,6,5,12,30,925.0,117.0,2.4,26.0,1005.0,843.48,619.17
2016,6,5,12,45,913.5,122.5,2.4,26.5,993.5,803.44,591.67
2016,6,5,13,0,902.0,128.0,2.4,27.0,982.0,761.33,561.7
2016,6,5,13,15,899.0,127.5,2.4,27.0,966.0,718.47,531.09
2016,6,5,13,30,896.0,127.0,2.4,27.0,950.0,673.44,498.2
2016,6,5,13,45,893.0,125.0,2.4,27.0,927.5,625.27,462.24
2016,6,5,14,0,890.0,123.0,2.4,27.0,905.0,575.3,423.91
2016,6,5,14,15,883.5,121.5,2.45,27.0,875.5,522.41,382.45
2016,6,5,14,30,877.0,120.0,2.5,27.0,846.0,468.49,338.85
2016,6,5,14,45,869.5,117.0,2.55,27.0,811.5,412.31,292.3
2016,6,5,15,0,862.0,114.0,2.6,27.0,777.0,355.69,244.34
2016,6,5,15,15,850.0,111.5,2.65,26.5,736.5,298.07,195.83
2016,6,5,15,30,838.0,109.0,2.7,26.0,696.0,234.04,143.44
2016,6,5,15,45,824.5,105.5,2.75,26.0,651.5,176.07,99.46
2016,6,5,16,0,811.0,102.0,2.8,26.0,607.0,119.42,66.0
2016,6,5,16,15,791.0,99.0,2.8,25.5,559.0,74.26,56.97
2016,6,5,16,30,771.0,96.0,2.8,25.0,511.0,73.39,56.59
2016,6,5,16,45,746.0,91.5,2.85,24.5,461.0,71.29,55.13
2016,6,5,17,0,721.0,87.0,2.9,24.0,411.0,63.21,48.56
2016,6,5,17,15,685.5,82.0,2.85,23.0,360.5,60.62,46.71
2016,6,5,17,30,650.0,77.0,2.8,22.0,310.0,57.94,44.71
2016,6,5,17,45,602.0,70.5,2.8,21.5,260.0,53.93,41.38
2016,6,5,18,0,554.0,64.0,2.8,21.0,210.0,49.81,37.84
2016,6,5,18,15,483.0,56.0,2.7,20.0,164.0,44.23,32.94
2016,6,5,18,30,412.0,48.0,2.6,19.0,118.0,38.56,27.75
2016,6,5,18,45,306.5,37.0,2.55,18.5,79.5,30.04,19.75
2016,6,5,19,0,201.0,26.0,2.5,18.0,41.0,20.24,8.4
2016,6,5,19,15,100.5,13.0,2.5,17.5,20.5,11.1,0.0
2016,6,5,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,4,45,31.0,5.0,2.45,14.0,6.0,0.0,0.0
2016,6,6,5,0,62.0,10.0,2.5,14.0,12.0,22.64,0.0
2016,6,6,5,15,173.0,23.0,2.5,14.5,41.0,86.26,45.27
2016,6,6,5,30,284.0,36.0,2.5,15.0,70.0,154.49,114.23
2016,6,6,5,45,366.5,45.5,2.5,15.5,110.5,215.5,168.64
2016,6,6,6,0,449.0,55.0,2.5,16.0,151.0,285.27,229.35
2016,6,6,6,15,505.5,62.5,2.45,16.5,197.0,347.71,283.05
2016,6,6,6,30,562.0,70.0,2.4,17.0,243.0,414.91,338.78
2016,6,6,6,45,281.0,87.0,2.4,18.0,173.5,283.67,232.35
2016,6,6,7,0,0.0,104.0,2.4,19.0,104.0,88.92,68.58
2016,6,6,7,15,8.0,138.5,2.4,19.5,143.0,126.45,99.5
2016,6,6,7,30,16.0,173.0,2.4,20.0,182.0,164.94,130.34
2016,6,6,7,45,50.5,211.0,2.4,20.5,240.0,242.18,192.12
2016,6,6,8,0,85.0,249.0,2.4,21.0,298.0,310.53,245.21
2016,6,6,8,15,135.0,274.0,2.4,21.0,360.0,396.13,311.09
2016,6,6,8,30,185.0,299.0,2.4,21.0,422.0,468.16,365.23
2016,6,6,8,45,499.0,204.0,2.45,21.5,563.5,688.09,532.01
2016,6,6,9,0,813.0,109.0,2.5,22.0,705.0,876.52,661.92
2016,6,6,9,15,824.0,111.0,2.5,22.5,742.5,900.92,674.02
2016,6,6,9,30,835.0,113.0,2.5,23.0,780.0,922.27,685.52
2016,6,6,9,45,844.0,114.5,2.55,23.5,812.5,937.97,693.71
2016,6,6,10,0,853.0,116.0,2.6,24.0,845.0,950.27,699.75
2016,6,6,10,15,859.5,117.5,2.6,24.0,871.5,956.65,702.93
2016,6,6,10,30,866.0,119.0,2.6,24.0,898.0,959.42,703.91
2016,6,6,10,45,871.5,119.5,2.65,24.5,918.0,956.6,700.45
2016,6,6,11,0,877.0,120.0,2.7,25.0,938.0,950.13,694.77
2016,6,6,11,15,880.0,120.5,2.65,25.0,951.0,937.7,685.83
2016,6,6,11,30,883.0,121.0,2.6,25.0,964.0,921.74,674.73
2016,6,6,11,45,885.0,121.0,2.6,25.0,970.0,901.01,661.0
2016,6,6,12,0,887.0,121.0,2.6,25.0,976.0,877.02,645.17
2016,6,6,12,15,887.0,121.0,2.6,25.0,974.5,848.23,626.15
2016,6,6,12,30,887.0,121.0,2.6,25.0,973.0,816.56,605.16
2016,6,6,12,45,881.0,123.0,2.6,25.0,963.0,779.21,580.22
2016,6,6,13,0,875.0,125.0,2.6,25.0,953.0,739.62,552.58
2016,6,6,13,15,871.5,124.5,2.6,25.0,937.0,697.68,522.1
2016,6,6,13,30,868.0,124.0,2.6,25.0,921.0,653.69,489.44
2016,6,6,13,45,861.5,123.5,2.6,25.0,898.0,606.06,453.33
2016,6,6,14,0,855.0,123.0,2.6,25.0,875.0,557.02,415.19
2016,6,6,14,15,848.0,121.5,2.6,24.5,846.5,505.8,375.05
2016,6,6,14,30,841.0,120.0,2.6,24.0,818.0,453.66,332.83
2016,6,6,14,45,830.0,119.0,2.65,24.0,783.0,399.7,287.47
2016,6,6,15,0,819.0,118.0,2.7,24.0,748.0,340.77,237.44
2016,6,6,15,15,806.5,115.5,2.7,23.5,709.0,284.57,189.53
2016,6,6,15,30,794.0,113.0,2.7,23.0,670.0,229.12,143.22
2016,6,6,15,45,776.5,111.0,2.75,23.0,626.0,174.35,101.28
2016,6,6,16,0,759.0,109.0,2.8,23.0,582.0,121.37,69.7
2016,6,6,16,15,739.0,105.0,2.85,22.5,536.0,77.45,60.38
2016,6,6,16,30,719.0,101.0,2.9,22.0,490.0,69.42,53.92
2016,6,6,16,45,692.0,97.0,2.95,21.5,442.0,68.02,53.03
2016,6,6,17,0,665.0,93.0,3.0,21.0,394.0,66.55,52.05
2016,6,6,17,15,630.0,87.5,3.0,20.5,345.0,63.84,49.98
2016,6,6,17,30,595.0,82.0,3.0,20.0,296.0,61.02,47.77
2016,6,6,17,45,548.5,75.0,3.0,19.5,248.5,56.85,44.28
2016,6,6,18,0,502.0,68.0,3.0,19.0,201.0,52.55,40.56
2016,6,6,18,15,434.0,59.0,2.95,18.5,157.0,46.35,35.0
2016,6,6,18,30,366.0,50.0,2.9,18.0,113.0,39.99,29.12
2016,6,6,18,45,271.0,38.0,2.9,17.5,76.5,29.34,19.29
2016,6,6,19,0,176.0,26.0,2.9,17.0,40.0,20.18,8.72
2016,6,6,19,15,88.0,13.0,2.9,16.5,20.0,11.1,0.0
2016,6,6,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,24.0,5.5,2.35,13.0,6.0,0.0,0.0
2016,6,7,5,0,48.0,11.0,2.4,13.0,12.0,20.27,0.0
2016,6,7,5,15,156.5,25.0,2.4,13.5,41.5,84.04,44.76
2016,6,7,5,30,265.0,39.0,2.4,14.0,71.0,148.66,110.34
2016,6,7,5,45,354.0,49.0,2.45,14.5,112.5,213.61,167.82
2016,6,7,6,0,443.0,59.0,2.5,15.0,154.0,286.23,230.94
2016,6,7,6,15,221.5,61.5,2.45,15.5,109.0,195.15,159.46
2016,6,7,6,30,0.0,64.0,2.4,16.0,64.0,53.15,39.59
2016,6,7,6,45,0.0,76.5,2.35,16.5,76.5,64.02,48.75
2016,6,7,7,0,0.0,89.0,2.3,17.0,89.0,74.9,57.66
2016,6,7,7,15,0.0,106.0,2.25,17.5,106.0,89.96,69.88
2016,6,7,7,30,0.0,123.0,2.2,18.0,123.0,105.04,81.92
2016,6,7,7,45,0.0,141.0,2.15,18.5,141.0,121.06,94.55
2016,6,7,8,0,0.0,159.0,2.1,19.0,159.0,137.09,107.0
2016,6,7,8,15,4.0,180.0,2.1,19.5,183.0,159.31,124.39
2016,6,7,8,30,8.0,201.0,2.1,20.0,207.0,181.73,141.7
2016,6,7,8,45,18.0,240.5,2.15,20.5,253.5,227.17,177.01
2016,6,7,9,0,28.0,280.0,2.2,21.0,300.0,289.9,224.83
2016,6,7,9,15,70.5,329.0,2.25,21.0,384.0,378.4,292.6
2016,6,7,9,30,113.0,378.0,2.3,21.0,468.0,486.0,372.36
2016,6,7,9,45,259.5,365.5,2.35,21.5,583.5,629.41,478.07
2016,6,7,10,0,406.0,353.0,2.4,22.0,699.0,771.4,578.01
2016,6,7,10,15,643.0,237.5,2.45,22.0,806.5,888.78,662.83
2016,6,7,10,30,880.0,122.0,2.5,22.0,914.0,975.34,719.62
2016,6,7,10,45,882.5,124.5,2.6,22.5,933.0,971.47,715.1
2016,6,7,11,0,885.0,127.0,2.7,23.0,952.0,963.87,709.11
2016,6,7,11,15,888.0,127.5,2.75,23.0,965.5,951.24,700.85
2016,6,7,11,30,891.0,128.0,2.8,23.0,979.0,935.05,690.33
2016,6,7,11,45,893.0,128.0,2.85,23.0,985.0,914.06,676.68
2016,6,7,12,0,895.0,128.0,2.9,23.0,991.0,889.78,660.85
2016,6,7,12,15,895.0,128.0,2.9,23.0,989.5,860.7,641.42
2016,6,7,12,30,895.0,128.0,2.9,23.0,988.0,828.71,619.99
2016,6,7,12,45,900.0,123.5,2.95,23.0,981.5,794.07,596.94
2016,6,7,13,0,905.0,119.0,3.0,23.0,975.0,756.47,570.87
2016,6,7,13,15,902.0,118.0,3.0,23.0,959.5,713.33,539.15
2016,6,7,13,30,899.0,117.0,3.0,23.0,944.0,668.01,505.15
2016,6,7,13,45,893.5,116.5,3.05,23.0,921.0,619.62,468.19
2016,6,7,14,0,888.0,116.0,3.1,23.0,898.0,569.64,428.95
2016,6,7,14,15,881.5,114.5,3.1,23.0,869.0,517.06,386.47
2016,6,7,14,30,875.0,113.0,3.1,23.0,840.0,463.45,341.92
2016,6,7,14,45,863.5,113.0,3.15,23.0,805.0,408.25,295.09
2016,6,7,15,0,852.0,113.0,3.2,23.0,770.0,352.98,247.24
2016,6,7,15,15,840.0,110.5,3.2,22.5,730.0,296.05,198.26
2016,6,7,15,30,828.0,108.0,3.2,22.0,690.0,232.67,145.34
2016,6,7,15,45,810.5,106.5,3.2,22.0,645.0,176.26,101.79
2016,6,7,16,0,793.0,105.0,3.2,22.0,600.0,121.61,68.94
2016,6,7,16,15,772.5,101.5,3.15,21.5,553.0,75.57,59.03
2016,6,7,16,30,752.0,98.0,3.1,21.0,506.0,74.42,58.41
2016,6,7,16,45,723.5,95.0,3.1,20.5,456.0,67.11,52.46
2016,6,7,17,0,695.0,92.0,3.1,20.0,406.0,66.21,51.98
2016,6,7,17,15,659.0,86.5,3.1,19.5,356.0,63.42,49.83
2016,6,7,17,30,623.0,81.0,3.1,19.0,306.0,60.53,47.53
2016,6,7,17,45,571.5,75.0,3.1,18.5,257.0,57.01,44.61
2016,6,7,18,0,520.0,69.0,3.1,18.0,208.0,53.44,41.52
2016,6,7,18,15,449.5,60.5,3.0,17.5,162.5,47.64,36.3
2016,6,7,18,30,379.0,52.0,2.9,17.0,117.0,41.73,30.78
2016,6,7,18,45,275.0,40.0,2.85,16.5,79.0,30.84,20.69
2016,6,7,19,0,171.0,28.0,2.8,16.0,41.0,21.68,10.13
2016,6,7,19,15,85.5,14.0,2.8,15.5,20.5,11.95,0.0
2016,6,7,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,3.0,2.85,12.5,3.0,0.0,0.0
2016,6,8,5,0,0.0,6.0,2.9,13.0,6.0,5.12,0.0
2016,6,8,5,15,0.0,19.5,2.95,13.0,19.5,16.1,4.75
2016,6,8,5,30,0.0,33.0,3.0,13.0,33.0,28.03,17.46
2016,6,8,5,45,0.0,51.0,3.15,13.5,51.0,44.64,32.1
2016,6,8,6,0,0.0,69.0,3.3,14.0,69.0,60.97,46.34
2016,6,8,6,15,5.5,88.0,3.35,14.5,89.5,80.96,63.53
2016,6,8,6,30,11.0,107.0,3.4,15.0,110.0,101.39,80.86
2016,6,8,6,45,16.0,125.5,3.5,15.5,131.5,121.45,97.59
2016,6,8,7,0,21.0,144.0,3.6,16.0,153.0,141.91,114.37
2016,6,8,7,15,129.5,172.5,3.65,16.0,236.0,269.67,221.48
2016,6,8,7,30,238.0,201.0,3.7,16.0,319.0,399.31,326.67
2016,6,8,7,45,258.5,221.0,3.75,16.5,361.0,444.98,361.09
2016,6,8,8,0,279.0,241.0,3.8,17.0,403.0,491.08,395.45
2016,6,8,8,15,284.0,262.0,3.8,17.5,438.5,525.32,419.65
2016,6,8,8,30,289.0,283.0,3.8,18.0,474.0,558.54,442.7
2016,6,8,8,45,427.0,256.0,3.85,18.5,559.0,676.87,532.06
2016,6,8,9,0,565.0,229.0,3.9,19.0,644.0,783.33,609.86
2016,6,8,9,15,722.5,166.5,3.9,19.0,726.0,881.25,679.41
2016,6,8,9,30,880.0,104.0,3.9,19.0,808.0,954.28,728.29
2016,6,8,9,45,685.5,212.5,3.9,19.5,774.5,905.91,691.68
2016,6,8,10,0,491.0,321.0,3.9,20.0,741.0,821.92,625.91
2016,6,8,10,15,497.0,334.5,3.9,20.0,770.5,837.98,636.72
2016,6,8,10,30,503.0,348.0,3.9,20.0,800.0,851.26,644.93
2016,6,8,10,45,692.0,240.5,3.9,20.5,877.5,924.04,698.74
2016,6,8,11,0,881.0,133.0,3.9,21.0,955.0,965.36,724.72
2016,6,8,11,15,884.0,133.5,3.95,21.0,968.0,952.73,715.67
2016,6,8,11,30,887.0,134.0,4.0,21.0,981.0,936.55,704.69
2016,6,8,11,45,886.0,136.0,4.05,21.0,986.0,914.66,689.88
2016,6,8,12,0,885.0,138.0,4.1,21.0,991.0,889.59,672.92
2016,6,8,12,15,884.5,138.0,4.1,20.5,989.5,860.28,654.0
2016,6,8,12,30,884.0,138.0,4.1,20.0,988.0,828.13,633.01
2016,6,8,12,45,680.0,264.0,4.1,20.0,914.5,756.69,578.31
2016,6,8,13,0,476.0,390.0,4.1,20.0,841.0,679.63,518.2
2016,6,8,13,15,654.5,275.5,4.05,19.5,884.0,679.63,521.96
2016,6,8,13,30,833.0,161.0,4.0,19.0,927.0,664.51,512.93
2016,6,8,13,45,835.0,154.5,4.0,19.0,906.0,617.03,475.62
2016,6,8,14,0,837.0,148.0,4.0,19.0,885.0,567.54,435.93
2016,6,8,14,15,652.5,231.0,3.95,19.0,794.5,492.31,375.97
2016,6,8,14,30,468.0,314.0,3.9,19.0,704.0,433.47,329.38
2016,6,8,14,45,466.5,298.5,3.85,19.0,673.5,388.93,292.56
2016,6,8,15,0,465.0,283.0,3.8,19.0,643.0,344.34,255.03
2016,6,8,15,15,485.5,258.5,3.8,18.5,616.5,299.45,216.72
2016,6,8,15,30,506.0,234.0,3.8,18.0,590.0,252.34,176.8
2016,6,8,15,45,641.0,173.0,3.8,18.0,594.0,193.25,124.29
2016,6,8,16,0,776.0,112.0,3.8,18.0,598.0,125.96,73.9
2016,6,8,16,15,651.0,135.5,3.8,17.5,521.5,88.23,70.9
2016,6,8,16,30,526.0,159.0,3.8,17.0,445.0,104.89,85.68
2016,6,8,16,45,494.5,149.5,3.8,17.0,398.0,100.37,82.04
2016,6,8,17,0,463.0,140.0,3.8,17.0,351.0,95.59,78.18
2016,6,8,17,15,469.0,120.5,3.75,16.5,312.0,84.47,68.86
2016,6,8,17,30,475.0,101.0,3.7,16.0,273.0,72.7,58.84
2016,6,8,17,45,427.0,93.0,3.7,16.0,230.0,67.69,54.5
2016,6,8,18,0,379.0,85.0,3.7,16.0,187.0,62.54,49.9
2016,6,8,18,15,330.5,71.0,3.55,15.5,146.5,52.96,41.3
2016,6,8,18,30,282.0,57.0,3.4,15.0,106.0,43.09,32.24
2016,6,8,18,45,210.5,42.5,3.3,15.0,72.5,32.46,22.25
2016,6,8,19,0,139.0,28.0,3.2,15.0,39.0,21.6,10.37
2016,6,8,19,15,69.5,14.0,3.15,14.5,19.5,11.95,0.0
2016,6,8,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,4,45,29.5,6.0,3.0,12.5,6.5,0.0,0.0
2016,6,9,5,0,59.0,12.0,3.1,13.0,13.0,23.51,0.0
2016,6,9,5,15,177.5,25.0,3.25,13.5,43.5,89.65,48.34
2016,6,9,5,30,296.0,38.0,3.4,14.0,74.0,159.46,118.52
2016,6,9,5,45,381.0,48.0,3.6,14.5,116.0,222.57,175.1
2016,6,9,6,0,466.0,58.0,3.8,15.0,158.0,294.66,238.39
2016,6,9,6,15,233.0,57.0,3.8,15.5,107.0,194.9,159.73
2016,6,9,6,30,0.0,56.0,3.8,16.0,56.0,46.36,33.85
2016,6,9,6,45,0.0,67.5,3.8,16.5,67.5,55.95,41.94
2016,6,9,7,0,0.0,79.0,3.8,17.0,79.0,65.79,50.02
2016,6,9,7,15,0.0,96.5,3.75,17.0,96.5,81.22,62.77
2016,6,9,7,30,0.0,114.0,3.7,17.0,114.0,96.71,75.43
2016,6,9,7,45,0.0,128.0,3.7,17.5,128.0,109.02,85.15
2016,6,9,8,0,0.0,142.0,3.7,18.0,142.0,121.34,94.77
2016,6,9,8,15,5.0,176.0,3.65,18.5,179.5,156.38,122.85
2016,6,9,8,30,10.0,210.0,3.6,19.0,217.0,191.9,150.82
2016,6,9,8,45,9.5,214.0,3.55,19.5,221.0,194.53,152.14
2016,6,9,9,0,9.0,218.0,3.5,20.0,225.0,197.22,153.57
2016,6,9,9,15,9.5,222.5,3.45,20.0,230.5,201.34,156.49
2016,6,9,9,30,10.0,227.0,3.4,20.0,236.0,205.48,159.43
2016,6,9,9,45,14.0,261.0,3.4,20.5,273.5,239.83,185.73
2016,6,9,10,0,18.0,295.0,3.4,21.0,311.0,274.14,211.55
2016,6,9,10,15,32.0,342.5,3.35,21.0,371.5,347.71,267.55
2016,6,9,10,30,46.0,390.0,3.3,21.0,432.0,405.16,310.34
2016,6,9,10,45,176.0,416.0,3.3,21.5,579.5,567.34,432.12
2016,6,9,11,0,306.0,442.0,3.3,22.0,727.0,723.01,543.3
2016,6,9,11,15,602.0,285.0,3.3,22.0,856.5,853.86,640.86
2016,6,9,11,30,898.0,128.0,3.3,22.0,986.0,941.05,701.52
2016,6,9,11,45,899.5,128.0,3.35,22.5,992.0,919.57,685.11
2016,6,9,12,0,901.0,128.0,3.4,23.0,998.0,894.8,667.44
2016,6,9,12,15,900.5,128.0,3.45,23.0,996.0,865.23,647.8
2016,6,9,12,30,900.0,128.0,3.5,23.0,994.0,832.78,626.1
2016,6,9,12,45,907.0,121.5,3.55,23.0,988.0,797.97,602.66
2016,6,9,13,0,914.0,115.0,3.6,23.0,982.0,760.04,576.23
2016,6,9,13,15,911.0,114.5,3.65,23.0,965.5,717.09,544.53
2016,6,9,13,30,908.0,114.0,3.7,23.0,949.0,671.91,510.48
2016,6,9,13,45,905.5,111.0,3.75,23.0,927.0,623.05,472.86
2016,6,9,14,0,903.0,108.0,3.8,23.0,905.0,572.33,432.75
2016,6,9,14,15,896.5,107.0,3.8,22.5,876.0,519.54,390.5
2016,6,9,14,30,890.0,106.0,3.8,22.0,847.0,465.67,345.99
2016,6,9,14,45,882.0,103.5,3.85,22.0,812.0,409.3,297.68
2016,6,9,15,0,874.0,101.0,3.9,22.0,777.0,352.51,248.03
2016,6,9,15,15,863.0,99.0,3.95,21.5,737.0,295.14,198.1
2016,6,9,15,30,852.0,97.0,4.0,21.0,697.0,238.14,149.55
2016,6,9,15,45,837.5,94.5,4.05,21.0,653.0,180.96,104.82
2016,6,9,16,0,823.0,92.0,4.1,21.0,609.0,116.27,63.52
2016,6,9,16,15,804.5,89.5,4.1,20.5,561.5,67.92,52.76
2016,6,9,16,30,786.0,87.0,4.1,20.0,514.0,67.16,52.42
2016,6,9,16,45,761.5,83.5,4.15,19.5,464.5,65.53,51.31
2016,6,9,17,0,737.0,80.0,4.2,19.0,415.0,63.84,50.12
2016,6,9,17,15,704.0,75.5,4.2,18.5,365.0,61.2,48.09
2016,6,9,17,30,671.0,71.0,4.2,18.0,315.0,53.65,41.69
2016,6,9,17,45,625.5,66.0,4.2,17.5,266.0,50.6,39.15
2016,6,9,18,0,580.0,61.0,4.2,17.0,217.0,47.51,36.46
2016,6,9,18,15,514.0,53.5,4.1,16.5,171.0,42.24,31.71
2016,6,9,18,30,448.0,46.0,4.0,16.0,125.0,36.89,26.7
2016,6,9,18,45,349.0,36.0,3.95,15.5,86.0,29.16,19.4
2016,6,9,19,0,250.0,26.0,3.9,15.0,47.0,21.3,10.35
2016,6,9,19,15,125.0,13.0,3.85,14.5,23.5,11.1,0.0
2016,6,9,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,53.5,6.0,3.3,12.5,7.5,0.0,0.0
2016,6,10,5,0,107.0,12.0,3.4,13.0,15.0,34.22,0.0
2016,6,10,5,15,233.5,23.0,3.55,13.5,46.0,105.04,57.1
2016,6,10,5,30,360.0,34.0,3.7,14.0,77.0,177.03,131.39
2016,6,10,5,45,438.0,42.0,3.85,14.5,119.0,238.48,187.42
2016,6,10,6,0,516.0,50.0,4.0,15.0,161.0,308.06,249.13
2016,6,10,6,15,571.0,56.0,4.05,15.5,208.5,371.19,304.47
2016,6,10,6,30,626.0,62.0,4.1,16.0,256.0,438.82,361.71
2016,6,10,6,45,623.5,73.5,4.2,16.5,295.5,482.17,397.51
2016,6,10,7,0,621.0,85.0,4.3,17.0,335.0,523.53,430.37
2016,6,10,7,15,686.0,83.5,4.3,17.5,394.0,594.61,485.66
2016,6,10,7,30,751.0,82.0,4.3,18.0,453.0,666.86,539.11
2016,6,10,7,45,770.5,86.5,4.3,18.5,501.0,715.67,572.63
2016,6,10,8,0,790.0,91.0,4.3,19.0,549.0,763.23,604.63
2016,6,10,8,15,807.5,94.0,4.3,19.0,595.5,805.79,633.68
2016,6,10,8,30,825.0,97.0,4.3,19.0,642.0,846.36,660.94
2016,6,10,8,45,835.0,101.0,4.3,19.5,683.5,869.78,674.45
2016,6,10,9,0,845.0,105.0,4.3,20.0,725.0,899.14,692.17
2016,6,10,9,15,856.0,107.0,4.25,20.5,763.5,924.25,706.49
2016,6,10,9,30,867.0,109.0,4.2,21.0,802.0,946.2,718.55
2016,6,10,9,45,877.5,109.5,4.2,21.5,835.5,962.79,727.18
2016,6,10,10,0,888.0,110.0,4.2,22.0,869.0,975.92,733.53
2016,6,10,10,15,630.0,252.0,4.2,22.0,799.0,889.1,671.71
2016,6,10,10,30,372.0,394.0,4.2,22.0,729.0,754.89,570.48
2016,6,10,10,45,310.5,425.5,4.25,22.0,709.5,719.98,544.23
2016,6,10,11,0,249.0,457.0,4.3,22.0,690.0,683.59,516.24
2016,6,10,11,15,270.5,458.5,4.3,22.0,714.5,695.04,524.67
2016,6,10,11,30,292.0,460.0,4.3,22.0,739.0,704.21,531.22
2016,6,10,11,45,252.5,472.0,4.3,22.0,714.5,666.42,502.9
2016,6,10,12,0,213.0,484.0,4.3,22.0,690.0,620.05,468.66
2016,6,10,12,15,204.0,484.5,4.3,22.0,681.5,599.94,453.95
2016,6,10,12,30,195.0,485.0,4.3,22.0,673.0,579.41,438.76
2016,6,10,12,45,221.5,475.5,4.3,22.0,687.5,577.28,437.69
2016,6,10,13,0,248.0,466.0,4.3,22.0,702.0,574.95,436.2
2016,6,10,13,15,368.0,416.5,4.3,22.0,759.5,597.94,454.53
2016,6,10,13,30,488.0,367.0,4.3,22.0,817.0,611.35,464.8
2016,6,10,13,45,491.5,352.5,4.3,22.0,796.0,571.26,434.24
2016,6,10,14,0,495.0,338.0,4.3,22.0,775.0,530.13,402.45
2016,6,10,14,15,481.5,326.0,4.3,22.0,740.0,481.64,364.55
2016,6,10,14,30,468.0,314.0,4.3,22.0,705.0,434.05,326.62
2016,6,10,14,45,469.0,298.0,4.3,22.0,675.5,390.16,290.59
2016,6,10,15,0,470.0,282.0,4.3,22.0,646.0,345.93,253.63
2016,6,10,15,15,409.5,287.5,4.3,21.5,592.5,299.91,217.53
2016,6,10,15,30,349.0,293.0,4.3,21.0,539.0,266.91,192.81
2016,6,10,15,45,388.5,261.5,4.3,21.0,519.0,225.5,159.0
2016,6,10,16,0,428.0,230.0,4.3,21.0,499.0,171.68,120.03
2016,6,10,16,15,415.5,212.5,4.3,20.5,457.0,132.68,107.63
2016,6,10,16,30,403.0,195.0,4.3,20.0,415.0,124.73,101.49
2016,6,10,16,45,403.5,174.5,4.3,20.0,376.5,114.54,93.16
2016,6,10,17,0,404.0,154.0,4.3,20.0,338.0,103.67,84.18
2016,6,10,17,15,429.5,129.5,4.25,19.5,304.5,89.82,72.67
2016,6,10,17,30,455.0,105.0,4.2,19.0,271.0,75.12,60.23
2016,6,10,17,45,404.5,97.5,4.2,18.5,228.5,70.52,56.42
2016,6,10,18,0,354.0,90.0,4.2,18.0,186.0,65.81,52.36
2016,6,10,18,15,379.0,71.5,4.0,17.0,155.0,53.61,41.63
2016,6,10,18,30,404.0,53.0,3.8,16.0,124.0,42.57,31.68
2016,6,10,18,45,300.0,41.5,3.65,15.5,85.0,32.04,21.9
2016,6,10,19,0,196.0,30.0,3.5,15.0,46.0,23.25,12.02
2016,6,10,19,15,98.0,15.0,3.4,14.5,23.0,12.8,0.0
2016,6,10,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,11,4,45,32.0,6.0,1.95,12.5,6.5,0.0,0.0
2016,6,11,5,0,64.0,12.0,1.9,13.0,13.0,24.53,0.0
2016,6,11,5,15,180.5,25.5,1.95,13.5,43.5,90.73,49.09
2016,6,11,5,30,297.0,39.0,2.0,14.0,74.0,160.02,118.66
2016,6,11,5,45,384.0,48.5,2.1,14.5,116.5,223.42,175.07
2016,6,11,6,0,471.0,58.0,2.2,15.0,159.0,295.92,238.11
2016,6,11,6,15,529.0,65.5,2.2,15.5,206.5,360.17,293.35
2016,6,11,6,30,587.0,73.0,2.2,16.0,254.0,429.24,350.61
2016,6,11,6,45,556.0,89.5,2.2,17.0,286.0,458.67,373.61
2016,6,11,7,0,525.0,106.0,2.2,18.0,318.0,483.42,391.65
2016,6,11,7,15,412.0,148.5,2.15,18.5,328.5,467.81,376.85
2016,6,11,7,30,299.0,191.0,2.1,19.0,339.0,432.31,346.34
2016,6,11,7,45,266.0,219.5,2.1,19.5,361.0,448.22,356.38
2016,6,11,8,0,233.0,248.0,2.1,20.0,383.0,444.37,351.09
2016,6,11,8,15,248.0,268.0,2.0,20.5,422.5,500.56,391.21
2016,6,11,8,30,263.0,288.0,1.9,21.0,462.0,540.35,418.14
2016,6,11,8,45,156.5,298.5,1.85,22.0,404.0,443.04,341.43
2016,6,11,9,0,50.0,309.0,1.8,23.0,346.0,339.75,259.93
2016,6,11,9,15,96.0,345.5,1.7,23.5,420.5,418.91,319.04
2016,6,11,9,30,142.0,382.0,1.6,24.0,495.0,516.94,388.58
2016,6,11,9,45,167.5,399.0,1.55,24.5,538.0,556.91,414.99
2016,6,11,10,0,193.0,416.0,1.5,25.0,581.0,596.13,440.76
2016,6,11,10,15,268.5,413.0,1.4,25.5,650.5,679.44,496.86
2016,6,11,10,30,344.0,410.0,1.3,26.0,720.0,743.68,538.19
2016,6,11,10,45,288.0,435.0,1.25,26.5,698.5,707.67,510.05
2016,6,11,11,0,232.0,460.0,1.2,27.0,677.0,655.92,472.72
2016,6,11,11,15,258.5,461.0,1.2,27.0,706.0,686.2,493.35
2016,6,11,11,30,285.0,462.0,1.2,27.0,735.0,699.65,502.16
2016,6,11,11,45,598.0,293.5,1.2,27.5,870.5,820.76,587.75
2016,6,11,12,0,911.0,125.0,1.2,28.0,1006.0,900.85,639.29
2016,6,11,12,15,911.5,125.0,1.3,28.0,1005.0,871.98,621.44
2016,6,11,12,30,912.0,125.0,1.4,28.0,1004.0,840.11,602.71
2016,6,11,12,45,918.0,120.0,1.55,28.5,997.5,805.47,581.23
2016,6,11,13,0,924.0,115.0,1.7,29.0,991.0,767.74,556.76
2016,6,11,13,15,921.5,114.5,1.85,28.5,976.0,724.8,529.02
2016,6,11,13,30,919.0,114.0,2.0,28.0,961.0,679.58,498.54
2016,6,11,13,45,914.0,113.5,2.2,28.0,938.5,630.78,463.56
2016,6,11,14,0,909.0,113.0,2.4,28.0,916.0,580.28,425.93
2016,6,11,14,15,903.0,111.5,2.5,28.0,887.0,527.07,384.56
2016,6,11,14,30,897.0,110.0,2.6,28.0,858.0,472.72,340.9
2016,6,11,14,45,887.0,109.5,2.75,28.0,823.0,416.69,294.74
2016,6,11,15,0,877.0,109.0,2.9,28.0,788.0,360.4,247.23
2016,6,11,15,15,866.0,107.0,2.95,27.5,748.0,302.79,198.66
2016,6,11,15,30,855.0,105.0,3.0,27.0,708.0,245.54,151.29
2016,6,11,15,45,837.0,103.5,3.05,27.0,663.0,180.46,101.66
2016,6,11,16,0,819.0,102.0,3.1,27.0,618.0,124.25,67.83
2016,6,11,16,15,800.0,99.0,3.05,26.5,570.0,74.17,56.63
2016,6,11,16,30,781.0,96.0,3.0,26.0,522.0,73.31,56.25
2016,6,11,16,45,752.5,93.0,3.0,25.5,471.5,72.24,55.67
2016,6,11,17,0,724.0,90.0,3.0,25.0,421.0,65.07,49.91
2016,6,11,17,15,690.0,85.0,2.95,24.0,370.5,62.58,48.16
2016,6,11,17,30,656.0,80.0,2.9,23.0,320.0,59.98,46.26
2016,6,11,17,45,607.5,74.0,2.85,22.5,270.0,56.42,43.35
2016,6,11,18,0,559.0,68.0,2.8,22.0,220.0,52.78,40.26
2016,6,11,18,15,491.5,59.5,2.75,21.0,173.5,46.91,35.16
2016,6,11,18,30,424.0,51.0,2.7,20.0,127.0,40.92,29.74
2016,6,11,18,45,324.5,40.0,2.65,19.5,87.5,32.47,21.9
2016,6,11,19,0,225.0,29.0,2.6,19.0,48.0,22.56,11.42
2016,6,11,19,15,112.5,14.5,2.55,18.5,24.0,11.33,0.0
2016,6,11,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
