Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,4,45,32.5,6.0,2.1,13.0,7.0,0.0,0.0
2016,6,12,5,0,65.0,12.0,2.1,13.0,14.0,24.7,0.0
2016,6,12,5,15,185.5,25.5,2.2,13.5,45.0,91.91,49.69
2016,6,12,5,30,306.0,39.0,2.3,14.0,76.0,162.74,120.66
2016,6,12,5,45,391.0,48.5,2.4,15.0,118.5,225.78,176.64
2016,6,12,6,0,476.0,58.0,2.5,16.0,161.0,297.69,238.82
2016,6,12,6,15,534.5,65.5,2.45,16.5,208.5,362.41,294.33
2016,6,12,6,30,593.0,73.0,2.4,17.0,256.0,431.99,351.85
2016,6,12,6,45,637.0,78.0,2.35,17.5,306.5,494.35,401.64
2016,6,12,7,0,681.0,83.0,2.3,18.0,357.0,559.11,451.38
2016,6,12,7,15,711.0,87.5,2.25,18.5,407.0,615.51,492.9
2016,6,12,7,30,741.0,92.0,2.2,19.0,457.0,669.46,530.75
2016,6,12,7,45,765.5,95.0,2.15,19.5,506.0,720.17,564.15
2016,6,12,8,0,790.0,98.0,2.1,20.0,555.0,769.95,595.99
2016,6,12,8,15,807.0,100.5,2.05,20.0,601.5,811.58,622.55
2016,6,12,8,30,824.0,103.0,2.0,20.0,648.0,851.17,647.32
2016,6,12,8,45,837.5,105.5,1.95,20.5,690.0,885.33,666.77
2016,6,12,9,0,851.0,108.0,1.9,21.0,732.0,906.81,677.47
2016,6,12,9,15,861.0,110.0,1.9,21.5,770.0,931.12,690.65
2016,6,12,9,30,871.0,112.0,1.9,22.0,808.0,952.23,701.62
2016,6,12,9,45,883.5,111.0,1.9,22.5,841.5,969.26,709.95
2016,6,12,10,0,896.0,110.0,1.9,23.0,875.0,982.88,716.13
2016,6,12,10,15,901.5,111.0,1.95,23.0,901.5,988.21,719.1
2016,6,12,10,30,907.0,112.0,2.0,23.0,928.0,989.81,719.87
2016,6,12,10,45,910.0,113.5,2.1,23.5,947.5,985.72,716.32
2016,6,12,11,0,913.0,115.0,2.2,24.0,967.0,977.85,710.45
2016,6,12,11,15,915.0,115.5,2.25,24.0,979.5,964.37,701.91
2016,6,12,11,30,917.0,116.0,2.3,24.0,992.0,947.27,691.11
2016,6,12,11,45,916.0,117.0,2.4,24.5,997.0,924.43,675.74
2016,6,12,12,0,915.0,118.0,2.5,25.0,1002.0,898.32,658.23
2016,6,12,12,15,914.5,118.0,2.55,25.0,1000.5,868.68,639.19
2016,6,12,12,30,914.0,118.0,2.6,25.0,999.0,836.08,618.08
2016,6,12,12,45,905.0,122.0,2.65,25.0,987.5,797.48,592.75
2016,6,12,13,0,896.0,126.0,2.7,25.0,976.0,756.71,564.81
2016,6,12,13,15,892.5,125.5,2.7,25.0,960.0,714.2,534.0
2016,6,12,13,30,889.0,125.0,2.7,25.0,944.0,669.57,500.96
2016,6,12,13,45,883.0,124.0,2.7,25.0,921.0,621.15,464.36
2016,6,12,14,0,877.0,123.0,2.7,25.0,898.0,571.22,425.64
2016,6,12,14,15,869.5,121.5,2.65,24.5,869.0,518.89,384.64
2016,6,12,14,30,862.0,120.0,2.6,24.0,840.0,465.63,341.58
2016,6,12,14,45,853.0,118.0,2.6,24.0,805.0,410.77,295.49
2016,6,12,15,0,844.0,116.0,2.6,24.0,770.0,355.6,248.18
2016,6,12,15,15,832.0,113.5,2.55,23.5,730.5,293.29,195.54
2016,6,12,15,30,820.0,111.0,2.5,23.0,691.0,236.6,148.04
2016,6,12,15,45,805.0,108.0,2.45,23.0,647.0,180.02,104.16
2016,6,12,16,0,790.0,105.0,2.4,23.0,603.0,124.93,70.11
2016,6,12,16,15,770.0,101.5,2.35,22.5,556.0,75.32,58.52
2016,6,12,16,30,750.0,98.0,2.3,22.0,509.0,74.19,57.93
2016,6,12,16,45,724.5,94.0,2.3,22.0,460.0,72.52,56.72
2016,6,12,17,0,699.0,90.0,2.3,22.0,411.0,64.7,50.22
2016,6,12,17,15,664.5,85.0,2.25,21.5,361.5,62.23,48.37
2016,6,12,17,30,630.0,80.0,2.2,21.0,312.0,59.67,46.38
2016,6,12,17,45,583.5,73.5,2.2,20.5,263.0,55.78,43.16
2016,6,12,18,0,537.0,67.0,2.2,20.0,214.0,51.78,39.74
2016,6,12,18,15,471.0,59.0,2.15,19.0,168.5,46.33,34.97
2016,6,12,18,30,405.0,51.0,2.1,18.0,123.0,40.77,29.9
2016,6,12,18,45,310.5,39.5,2.05,17.5,85.0,31.94,21.69
2016,6,12,19,0,216.0,28.0,2.0,17.0,47.0,21.77,11.1
2016,6,12,19,15,108.0,14.0,2.05,16.5,23.5,10.93,0.0
2016,6,12,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,33.0,6.0,2.7,12.0,7.0,0.0,0.0
2016,6,13,5,0,66.0,12.0,2.8,12.0,14.0,24.86,0.0
2016,6,13,5,15,181.0,25.0,2.8,12.5,44.0,89.77,48.49
2016,6,13,5,30,296.0,38.0,2.8,13.0,74.0,158.13,117.65
2016,6,13,5,45,384.0,47.5,2.85,13.5,116.0,221.62,174.49
2016,6,13,6,0,472.0,57.0,2.9,14.0,158.0,294.37,238.23
2016,6,13,6,15,238.5,80.5,2.9,14.5,131.5,213.05,174.84
2016,6,13,6,30,5.0,104.0,2.9,15.0,105.0,94.85,75.09
2016,6,13,6,45,10.0,122.5,2.95,15.5,126.0,114.63,91.73
2016,6,13,7,0,15.0,141.0,3.0,16.0,147.0,134.81,108.28
2016,6,13,7,15,46.0,172.0,3.0,16.5,194.0,197.48,160.06
2016,6,13,7,30,77.0,203.0,3.0,17.0,241.0,253.35,205.16
2016,6,13,7,45,92.0,227.5,3.05,17.5,277.5,291.72,235.07
2016,6,13,8,0,107.0,252.0,3.1,18.0,314.0,330.76,265.01
2016,6,13,8,15,129.0,275.5,3.15,18.0,356.5,391.42,311.82
2016,6,13,8,30,151.0,299.0,3.2,18.0,399.0,437.08,346.41
2016,6,13,8,45,180.5,319.0,3.25,18.5,446.0,486.02,382.61
2016,6,13,9,0,210.0,339.0,3.3,19.0,493.0,535.34,418.45
2016,6,13,9,15,541.5,223.5,3.3,19.5,649.5,761.77,590.51
2016,6,13,9,30,873.0,108.0,3.3,20.0,806.0,949.54,719.45
2016,6,13,9,45,886.5,107.0,3.3,20.5,841.0,967.62,727.53
2016,6,13,10,0,900.0,106.0,3.3,21.0,876.0,982.31,734.78
2016,6,13,10,15,906.5,107.5,3.4,21.0,903.0,989.23,739.08
2016,6,13,10,30,913.0,109.0,3.5,21.0,930.0,992.38,741.04
2016,6,13,10,45,917.0,110.0,3.6,21.5,951.0,988.83,737.21
2016,6,13,11,0,921.0,111.0,3.7,22.0,972.0,981.47,730.99
2016,6,13,11,15,924.0,112.0,3.8,22.0,985.5,969.4,723.13
2016,6,13,11,30,927.0,113.0,3.9,22.0,999.0,953.62,712.84
2016,6,13,11,45,925.5,114.5,4.0,22.0,1004.0,930.68,697.74
2016,6,13,12,0,924.0,116.0,4.1,22.0,1009.0,904.44,680.38
2016,6,13,12,15,924.0,116.0,4.15,22.0,1008.0,875.03,660.54
2016,6,13,12,30,924.0,116.0,4.2,22.0,1007.0,842.6,638.55
2016,6,13,12,45,920.5,117.0,4.3,22.5,998.0,805.45,612.14
2016,6,13,13,0,917.0,118.0,4.4,23.0,989.0,765.77,583.15
2016,6,13,13,15,913.5,117.5,4.45,23.0,973.0,722.52,551.08
2016,6,13,13,30,910.0,117.0,4.5,23.0,957.0,677.09,516.64
2016,6,13,13,45,901.0,118.5,4.55,23.0,933.0,627.97,478.54
2016,6,13,14,0,892.0,120.0,4.6,23.0,909.0,577.51,438.4
2016,6,13,14,15,885.0,118.5,4.6,22.5,880.0,524.71,396.01
2016,6,13,14,30,878.0,117.0,4.6,22.0,851.0,470.91,351.45
2016,6,13,14,45,868.5,115.5,4.7,21.5,816.0,415.39,304.38
2016,6,13,15,0,859.0,114.0,4.8,21.0,781.0,359.59,255.89
2016,6,13,15,15,847.0,111.5,4.8,20.5,741.0,302.42,205.87
2016,6,13,15,30,835.0,109.0,4.8,20.0,701.0,238.82,151.8
2016,6,13,15,45,829.0,102.5,4.85,20.0,658.5,180.16,104.88
2016,6,13,16,0,823.0,96.0,4.9,20.0,616.0,121.96,67.45
2016,6,13,16,15,804.0,93.0,4.9,19.5,568.5,70.13,54.86
2016,6,13,16,30,785.0,90.0,4.9,19.0,521.0,69.1,54.3
2016,6,13,16,45,764.5,85.0,4.9,19.0,472.0,66.54,52.27
2016,6,13,17,0,744.0,80.0,4.9,19.0,423.0,63.82,50.09
2016,6,13,17,15,712.0,76.0,4.9,18.5,373.0,61.57,48.4
2016,6,13,17,30,680.0,72.0,4.9,18.0,323.0,54.36,42.31
2016,6,13,17,45,628.0,68.0,4.9,17.5,272.5,52.01,40.39
2016,6,13,18,0,576.0,64.0,4.9,17.0,222.0,49.7,38.4
2016,6,13,18,15,510.5,56.5,4.8,16.5,175.5,44.52,33.74
2016,6,13,18,30,445.0,49.0,4.7,16.0,129.0,39.26,28.82
2016,6,13,18,45,339.0,39.5,4.65,15.5,89.5,32.02,21.95
2016,6,13,19,0,233.0,30.0,4.6,15.0,50.0,23.33,12.54
2016,6,13,19,15,116.5,15.0,4.6,14.5,25.0,11.72,0.0
2016,6,13,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,35.0,6.0,3.7,11.0,7.0,0.0,0.0
2016,6,14,5,0,70.0,12.0,3.7,11.0,14.0,25.69,0.0
2016,6,14,5,15,193.0,25.0,3.7,11.5,45.0,92.89,50.23
2016,6,14,5,30,316.0,38.0,3.7,12.0,76.0,164.55,122.92
2016,6,14,5,45,414.5,45.5,3.75,12.5,119.5,231.19,182.84
2016,6,14,6,0,513.0,53.0,3.8,13.0,163.0,308.02,250.56
2016,6,14,6,15,569.0,59.0,3.8,13.5,210.5,371.45,306.42
2016,6,14,6,30,625.0,65.0,3.8,14.0,258.0,439.45,364.24
2016,6,14,6,45,672.5,68.0,3.85,15.0,309.0,502.81,415.76
2016,6,14,7,0,720.0,71.0,3.9,16.0,360.0,567.07,466.08
2016,6,14,7,15,651.0,97.0,3.85,16.5,385.0,583.68,476.85
2016,6,14,7,30,582.0,123.0,3.8,17.0,410.0,589.11,478.42
2016,6,14,7,45,701.5,102.5,3.75,17.5,484.0,681.05,547.51
2016,6,14,8,0,821.0,82.0,3.7,18.0,558.0,767.94,608.38
2016,6,14,8,15,837.0,84.5,3.65,18.0,603.5,809.27,635.8
2016,6,14,8,30,853.0,87.0,3.6,18.0,649.0,848.5,661.66
2016,6,14,8,45,863.5,89.5,3.55,18.5,691.0,880.45,680.78
2016,6,14,9,0,874.0,92.0,3.5,19.0,733.0,909.54,697.7
2016,6,14,9,15,883.5,93.5,3.5,19.0,771.0,933.52,712.62
2016,6,14,9,30,893.0,95.0,3.5,19.0,809.0,954.24,725.34
2016,6,14,9,45,665.5,215.5,3.5,19.5,760.0,887.68,676.74
2016,6,14,10,0,438.0,336.0,3.5,20.0,711.0,784.07,596.27
2016,6,14,10,15,379.0,376.0,3.55,20.0,707.5,748.21,569.46
2016,6,14,10,30,320.0,416.0,3.6,20.0,704.0,726.28,551.62
2016,6,14,10,45,612.0,266.5,3.65,20.5,832.5,871.25,660.18
2016,6,14,11,0,904.0,117.0,3.7,21.0,961.0,971.15,727.8
2016,6,14,11,15,906.5,117.5,3.75,20.5,974.0,958.33,719.58
2016,6,14,11,30,909.0,118.0,3.8,20.0,987.0,941.91,709.84
2016,6,14,11,45,910.5,117.5,3.9,20.0,993.0,920.2,695.45
2016,6,14,12,0,912.0,117.0,4.0,20.0,999.0,895.17,678.78
2016,6,14,12,15,912.0,117.0,4.1,20.0,997.5,866.15,659.27
2016,6,14,12,30,912.0,117.0,4.2,20.0,996.0,834.16,637.58
2016,6,14,12,45,694.0,253.5,4.35,20.0,919.5,759.75,581.69
2016,6,14,13,0,476.0,390.0,4.5,20.0,843.0,680.59,520.29
2016,6,14,13,15,693.0,250.0,4.55,19.5,896.5,687.21,530.0
2016,6,14,13,30,910.0,110.0,4.6,19.0,950.0,672.06,521.87
2016,6,14,13,45,905.0,109.5,4.65,19.0,927.5,623.88,483.62
2016,6,14,14,0,900.0,109.0,4.7,19.0,905.0,574.02,443.18
2016,6,14,14,15,700.0,207.5,4.7,19.0,814.5,500.16,383.5
2016,6,14,14,30,500.0,306.0,4.7,19.0,724.0,443.59,338.11
2016,6,14,14,45,688.0,203.0,4.7,19.0,752.5,405.14,302.57
2016,6,14,15,0,876.0,100.0,4.7,19.0,781.0,355.72,254.51
2016,6,14,15,15,865.5,98.5,4.7,18.5,742.0,298.87,204.09
2016,6,14,15,30,855.0,97.0,4.7,18.0,703.0,242.3,154.95
2016,6,14,15,45,843.0,94.0,4.75,18.0,659.5,185.04,108.99
2016,6,14,16,0,831.0,91.0,4.8,18.0,616.0,128.73,73.04
2016,6,14,16,15,813.5,88.0,4.8,18.0,569.0,66.94,52.44
2016,6,14,16,30,796.0,85.0,4.8,18.0,522.0,65.8,51.66
2016,6,14,16,45,546.5,130.0,4.85,18.0,417.0,88.01,71.08
2016,6,14,17,0,297.0,175.0,4.9,18.0,312.0,120.39,99.3
2016,6,14,17,15,397.5,137.0,4.9,17.5,297.5,94.2,77.05
2016,6,14,17,30,498.0,99.0,4.9,17.0,283.0,72.45,58.37
2016,6,14,17,45,457.0,90.5,4.9,16.5,240.0,66.13,53.02
2016,6,14,18,0,416.0,82.0,4.9,16.0,197.0,60.62,48.22
2016,6,14,18,15,370.0,69.0,4.8,15.5,156.0,51.71,40.23
2016,6,14,18,30,324.0,56.0,4.7,15.0,115.0,42.51,31.81
2016,6,14,18,45,247.5,43.0,4.6,14.5,80.0,32.92,22.85
2016,6,14,19,0,171.0,30.0,4.5,14.0,45.0,23.16,12.59
2016,6,14,19,15,85.5,15.0,4.45,13.5,22.5,11.67,0.0
2016,6,14,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,5.0,3.8,10.5,5.0,0.0,0.0
2016,6,15,5,0,0.0,10.0,3.8,11.0,10.0,8.54,0.0
2016,6,15,5,15,51.0,25.5,3.85,11.5,32.0,42.9,20.96
2016,6,15,5,30,102.0,41.0,3.9,12.0,54.0,86.24,63.43
2016,6,15,5,45,137.5,59.5,4.0,12.5,84.5,126.17,99.24
2016,6,15,6,0,173.0,78.0,4.1,13.0,115.0,169.58,137.73
2016,6,15,6,15,193.5,97.0,4.15,13.5,148.5,209.48,172.85
2016,6,15,6,30,214.0,116.0,4.2,14.0,182.0,251.04,208.52
2016,6,15,6,45,234.0,134.0,4.3,14.5,218.5,292.65,243.39
2016,6,15,7,0,254.0,152.0,4.4,15.0,255.0,335.54,278.45
2016,6,15,7,15,510.5,116.5,4.45,15.0,356.5,507.05,420.09
2016,6,15,7,30,767.0,81.0,4.5,15.0,458.0,674.38,552.51
2016,6,15,7,45,792.5,82.5,4.55,15.5,507.5,724.99,587.58
2016,6,15,8,0,818.0,84.0,4.6,16.0,557.0,774.71,621.9
2016,6,15,8,15,834.0,86.0,4.6,16.5,603.0,807.95,643.18
2016,6,15,8,30,850.0,88.0,4.6,17.0,649.0,846.55,668.17
2016,6,15,8,45,864.5,89.0,4.7,17.5,692.0,880.34,690.0
2016,6,15,9,0,879.0,90.0,4.8,18.0,735.0,911.48,709.81
2016,6,15,9,15,888.5,92.0,4.8,18.0,773.0,936.17,725.64
2016,6,15,9,30,898.0,94.0,4.8,18.0,811.0,957.57,739.19
2016,6,15,9,45,897.0,100.0,4.85,18.5,841.0,969.73,745.27
2016,6,15,10,0,896.0,106.0,4.9,19.0,871.0,978.0,748.77
2016,6,15,10,15,618.0,257.5,4.9,19.0,793.0,881.74,678.54
2016,6,15,10,30,340.0,409.0,4.9,19.0,715.0,738.48,567.7
2016,6,15,10,45,629.5,258.5,4.95,19.0,840.5,880.42,678.06
2016,6,15,11,0,919.0,108.0,5.0,19.0,966.0,976.67,746.11
2016,6,15,11,15,922.0,108.5,5.0,19.0,980.0,964.33,736.44
2016,6,15,11,30,925.0,109.0,5.0,19.0,994.0,948.31,725.0
2016,6,15,11,45,928.5,108.0,5.05,19.0,1000.5,927.78,710.85
2016,6,15,12,0,932.0,107.0,5.1,19.0,1007.0,903.78,694.3
2016,6,15,12,15,932.0,107.0,5.05,19.0,1006.0,874.4,673.31
2016,6,15,12,30,932.0,107.0,5.0,19.0,1005.0,841.96,650.17
2016,6,15,12,45,611.5,281.5,4.95,19.0,868.5,720.12,556.95
2016,6,15,13,0,291.0,456.0,4.9,19.0,732.0,598.52,460.61
2016,6,15,13,15,281.0,450.0,4.85,19.0,713.5,566.26,436.54
2016,6,15,13,30,271.0,444.0,4.8,19.0,695.0,534.27,412.1
2016,6,15,13,45,585.5,277.5,4.8,19.0,801.5,569.1,440.88
2016,6,15,14,0,900.0,111.0,4.8,19.0,908.0,576.13,445.27
2016,6,15,14,15,690.5,211.0,4.7,18.5,811.0,498.7,383.2
2016,6,15,14,30,481.0,311.0,4.6,18.0,714.0,439.35,336.24
2016,6,15,14,45,356.5,336.5,4.6,18.0,628.0,380.85,290.39
2016,6,15,15,0,232.0,362.0,4.6,18.0,542.0,337.52,257.64
2016,6,15,15,15,547.5,228.0,4.55,17.5,624.0,298.23,215.26
2016,6,15,15,30,863.0,94.0,4.5,17.0,706.0,242.56,155.39
2016,6,15,15,45,855.5,89.5,4.45,17.0,663.5,184.48,108.32
2016,6,15,16,0,848.0,85.0,4.4,17.0,621.0,126.86,70.96
2016,6,15,16,15,830.0,82.5,4.3,16.5,573.5,73.01,58.01
2016,6,15,16,30,812.0,80.0,4.2,16.0,526.0,62.62,49.3
2016,6,15,16,45,790.5,76.5,4.15,16.0,477.0,60.83,47.92
2016,6,15,17,0,769.0,73.0,4.1,16.0,428.0,58.95,46.43
2016,6,15,17,15,738.0,69.0,3.95,15.5,377.5,56.5,44.52
2016,6,15,17,30,707.0,65.0,3.8,15.0,327.0,53.97,42.49
2016,6,15,17,45,664.0,60.5,3.65,15.0,277.5,50.86,39.79
2016,6,15,18,0,621.0,56.0,3.5,15.0,228.0,43.84,33.53
2016,6,15,18,15,558.5,50.0,3.25,14.5,181.0,39.59,29.68
2016,6,15,18,30,496.0,44.0,3.0,14.0,134.0,35.32,25.63
2016,6,15,18,45,400.0,35.5,2.75,13.5,94.0,28.77,19.39
2016,6,15,19,0,304.0,27.0,2.5,13.0,54.0,22.15,11.98
2016,6,15,19,15,152.0,13.5,2.35,12.5,27.0,10.88,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,4.5,1.2,11.5,4.5,0.0,0.0
2016,6,16,5,0,0.0,9.0,1.2,12.0,9.0,7.68,0.0
2016,6,16,5,15,37.5,25.0,1.2,12.5,29.5,38.42,18.15
2016,6,16,5,30,75.0,41.0,1.2,13.0,50.0,70.9,51.15
2016,6,16,5,45,102.0,59.5,1.3,13.5,78.0,104.95,81.43
2016,6,16,6,0,129.0,78.0,1.4,14.0,106.0,141.51,113.54
2016,6,16,6,15,146.5,98.0,1.3,14.0,137.5,177.65,145.04
2016,6,16,6,30,164.0,118.0,1.2,14.0,169.0,215.18,176.97
2016,6,16,6,45,176.5,138.5,1.2,14.5,202.0,251.57,206.82
2016,6,16,7,0,189.0,159.0,1.2,15.0,235.0,288.62,236.35
2016,6,16,7,15,94.5,145.5,1.15,15.5,183.5,214.5,174.33
2016,6,16,7,30,0.0,132.0,1.1,16.0,132.0,113.42,89.09
2016,6,16,7,45,0.0,146.0,1.1,16.5,146.0,125.7,98.91
2016,6,16,8,0,0.0,160.0,1.1,17.0,160.0,137.99,108.32
2016,6,16,8,15,15.0,206.5,1.1,17.5,216.5,193.53,152.72
2016,6,16,8,30,30.0,253.0,1.1,18.0,273.0,266.03,208.97
2016,6,16,8,45,41.0,281.5,1.1,18.5,310.5,304.16,237.25
2016,6,16,9,0,52.0,310.0,1.1,19.0,348.0,342.42,265.24
2016,6,16,9,15,61.5,335.0,1.15,19.0,382.5,375.59,289.62
2016,6,16,9,30,71.0,360.0,1.2,19.0,417.0,408.53,313.6
2016,6,16,9,45,142.5,386.0,1.3,19.5,506.0,519.33,395.16
2016,6,16,10,0,214.0,412.0,1.4,20.0,595.0,611.8,460.7
2016,6,16,10,15,246.5,419.5,1.5,20.0,636.5,664.35,497.06
2016,6,16,10,30,279.0,427.0,1.6,20.0,678.0,697.8,520.51
2016,6,16,10,45,255.5,443.0,1.7,20.5,677.0,684.29,509.31
2016,6,16,11,0,232.0,459.0,1.8,21.0,676.0,654.86,487.76
2016,6,16,11,15,333.5,429.0,1.9,21.0,745.0,725.54,539.59
2016,6,16,11,30,435.0,399.0,2.0,21.0,814.0,787.88,584.06
2016,6,16,11,45,461.5,375.5,2.1,21.5,819.5,774.06,574.27
2016,6,16,12,0,488.0,352.0,2.2,22.0,825.0,757.21,563.01
2016,6,16,12,15,702.0,229.0,2.25,22.0,907.5,806.08,601.68
2016,6,16,12,30,916.0,106.0,2.3,22.0,990.0,828.71,618.63
2016,6,16,12,45,607.0,279.5,2.4,22.0,863.5,715.39,536.28
2016,6,16,13,0,298.0,453.0,2.5,22.0,737.0,601.36,450.33
2016,6,16,13,15,601.0,279.5,2.55,22.0,839.0,648.62,489.78
2016,6,16,13,30,904.0,106.0,2.6,22.0,941.0,666.11,504.89
2016,6,16,13,45,901.0,103.5,2.65,22.0,919.0,617.94,467.83
2016,6,16,14,0,898.0,101.0,2.7,22.0,897.0,567.96,428.74
2016,6,16,14,15,694.5,205.0,2.7,22.0,808.5,496.67,372.74
2016,6,16,14,30,491.0,309.0,2.7,22.0,720.0,442.68,330.63
2016,6,16,14,45,351.5,337.0,2.75,22.0,625.0,379.67,283.1
2016,6,16,15,0,212.0,365.0,2.8,22.0,530.0,333.36,249.54
2016,6,16,15,15,532.0,227.5,2.75,21.5,612.5,294.41,208.51
2016,6,16,15,30,852.0,90.0,2.7,21.0,695.0,238.35,149.57
2016,6,16,15,45,555.5,181.5,2.7,21.0,566.0,191.85,124.83
2016,6,16,16,0,259.0,273.0,2.7,21.0,437.0,194.31,142.46
2016,6,16,16,15,285.0,245.5,2.6,20.5,413.5,157.27,127.91
2016,6,16,16,30,311.0,218.0,2.5,20.0,390.0,143.78,117.29
2016,6,16,16,45,308.5,196.5,2.45,19.5,353.5,132.43,108.33
2016,6,16,17,0,306.0,175.0,2.4,19.0,317.0,120.49,98.74
2016,6,16,17,15,294.5,154.5,2.3,18.5,278.0,108.46,88.91
2016,6,16,17,30,283.0,134.0,2.2,18.0,239.0,95.91,78.47
2016,6,16,17,45,268.0,115.5,2.1,18.0,203.0,84.1,68.33
2016,6,16,18,0,253.0,97.0,2.0,18.0,167.0,71.85,57.63
2016,6,16,18,15,227.5,79.0,1.8,17.5,132.5,59.45,46.69
2016,6,16,18,30,202.0,61.0,1.6,17.0,98.0,46.68,35.21
2016,6,16,18,45,161.0,45.0,1.45,16.5,69.0,34.89,24.4
2016,6,16,19,0,120.0,29.0,1.3,16.0,40.0,22.86,12.45
2016,6,16,19,15,60.0,14.5,1.2,15.5,20.0,11.66,0.0
2016,6,16,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,3.5,1.45,13.5,3.5,0.0,0.0
2016,6,17,5,0,0.0,7.0,1.5,14.0,7.0,5.97,0.0
2016,6,17,5,15,2.5,22.5,1.55,14.5,23.0,19.87,6.83
2016,6,17,5,30,5.0,38.0,1.6,15.0,39.0,35.26,23.08
2016,6,17,5,45,18.0,56.0,1.7,15.5,60.0,61.25,45.5
2016,6,17,6,0,31.0,74.0,1.8,16.0,81.0,85.39,66.38
2016,6,17,6,15,39.5,94.0,1.8,16.0,105.0,110.77,88.29
2016,6,17,6,30,48.0,114.0,1.8,16.0,129.0,136.81,110.43
2016,6,17,6,45,52.0,134.5,1.8,16.5,153.5,161.35,130.63
2016,6,17,7,0,56.0,155.0,1.8,17.0,178.0,186.07,150.51
2016,6,17,7,15,40.0,167.5,1.8,17.0,185.0,188.27,151.57
2016,6,17,7,30,24.0,180.0,1.8,17.0,192.0,177.53,142.0
2016,6,17,7,45,410.0,130.0,1.85,17.5,366.0,476.4,385.87
2016,6,17,8,0,796.0,80.0,1.9,18.0,540.0,743.94,582.87
2016,6,17,8,15,422.5,176.0,1.95,18.5,422.5,564.58,444.63
2016,6,17,8,30,49.0,272.0,2.0,19.0,305.0,302.49,236.58
2016,6,17,8,45,76.5,304.0,2.05,19.5,358.5,359.48,281.1
2016,6,17,9,0,104.0,336.0,2.1,20.0,412.0,417.17,323.9
2016,6,17,9,15,293.5,312.5,2.15,20.0,543.0,603.99,465.54
2016,6,17,9,30,483.0,289.0,2.2,20.0,674.0,778.38,590.8
2016,6,17,9,45,260.0,320.5,2.3,20.5,529.0,582.13,444.68
2016,6,17,10,0,37.0,352.0,2.4,21.0,384.0,363.86,277.87
2016,6,17,10,15,38.5,366.0,2.45,21.0,400.0,376.87,288.21
2016,6,17,10,30,40.0,380.0,2.5,21.0,416.0,389.45,297.24
2016,6,17,10,45,27.5,334.0,2.55,21.5,359.0,330.67,252.31
2016,6,17,11,0,15.0,288.0,2.6,22.0,302.0,261.52,199.38
2016,6,17,11,15,27.5,348.5,2.65,22.0,375.0,339.27,258.39
2016,6,17,11,30,40.0,409.0,2.7,22.0,448.0,403.48,305.82
2016,6,17,11,45,24.5,308.5,2.75,22.0,333.0,294.38,224.07
2016,6,17,12,0,9.0,208.0,2.8,22.0,218.0,183.52,139.35
2016,6,17,12,15,12.5,257.5,2.8,22.0,270.5,227.82,173.72
2016,6,17,12,30,16.0,307.0,2.8,22.0,323.0,271.3,206.76
2016,6,17,12,45,12.5,258.5,2.85,22.0,271.0,226.22,172.3
2016,6,17,13,0,9.0,210.0,2.9,22.0,219.0,182.01,138.36
2016,6,17,13,15,5.5,178.5,2.9,22.0,184.0,152.64,115.59
2016,6,17,13,30,2.0,147.0,2.9,22.0,149.0,123.8,93.06
2016,6,17,13,45,6.0,185.5,2.9,22.0,191.0,157.34,119.51
2016,6,17,14,0,10.0,224.0,2.9,22.0,233.0,189.76,144.8
2016,6,17,14,15,11.0,237.0,2.9,21.5,246.5,199.22,152.47
2016,6,17,14,30,12.0,250.0,2.9,21.0,260.0,208.14,159.8
2016,6,17,14,45,10.5,236.0,2.95,21.0,245.0,194.89,149.66
2016,6,17,15,0,9.0,222.0,3.0,21.0,230.0,181.92,139.77
2016,6,17,15,15,5.0,192.5,3.05,20.5,197.0,156.89,120.67
2016,6,17,15,30,1.0,163.0,3.1,20.0,164.0,132.55,101.95
2016,6,17,15,45,0.5,163.5,3.2,20.0,164.5,131.99,101.83
2016,6,17,16,0,0.0,164.0,3.3,20.0,165.0,131.25,101.55
2016,6,17,16,15,6.0,175.0,3.4,19.5,179.0,137.64,112.15
2016,6,17,16,30,12.0,186.0,3.5,19.0,193.0,144.16,118.24
2016,6,17,16,45,6.0,151.5,3.6,19.0,155.0,119.6,97.73
2016,6,17,17,0,0.0,117.0,3.7,19.0,117.0,94.28,76.36
2016,6,17,17,15,0.0,75.5,3.7,18.5,75.5,62.64,49.3
2016,6,17,17,30,0.0,34.0,3.7,18.0,34.0,28.07,19.17
2016,6,17,17,45,0.0,29.0,3.7,17.5,29.0,23.92,15.58
2016,6,17,18,0,0.0,24.0,3.7,17.0,24.0,19.77,11.93
2016,6,17,18,15,0.0,19.0,3.5,16.5,19.0,15.63,8.23
2016,6,17,18,30,0.0,14.0,3.3,16.0,14.0,11.51,4.49
2016,6,17,18,45,0.0,9.5,3.15,15.5,9.5,7.8,1.1
2016,6,17,19,0,0.0,5.0,3.0,15.0,5.0,4.1,0.0
2016,6,17,19,15,0.0,2.5,2.85,14.5,2.5,2.05,0.0
2016,6,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,58.0,5.5,1.65,12.5,7.5,0.0,0.0
2016,6,18,5,0,116.0,11.0,1.7,13.0,15.0,34.59,0.0
2016,6,18,5,15,248.0,21.5,1.75,13.5,46.0,105.04,54.31
2016,6,18,5,30,380.0,32.0,1.8,14.0,77.0,178.66,131.17
2016,6,18,5,45,464.0,39.5,1.85,14.5,120.5,242.38,188.7
2016,6,18,6,0,548.0,47.0,1.9,15.0,164.0,314.92,252.1
2016,6,18,6,15,604.0,52.5,1.9,15.5,212.5,379.27,307.6
2016,6,18,6,30,660.0,58.0,1.9,16.0,261.0,446.48,363.43
2016,6,18,6,45,699.5,62.0,1.9,16.5,311.5,507.98,412.63
2016,6,18,7,0,739.0,66.0,1.9,17.0,362.0,571.34,461.32
2016,6,18,7,15,767.5,69.5,1.85,17.5,413.0,627.95,502.78
2016,6,18,7,30,796.0,73.0,1.8,18.0,464.0,684.64,541.37
2016,6,18,7,45,818.0,76.0,1.75,18.5,514.0,728.68,569.47
2016,6,18,8,0,840.0,79.0,1.7,19.0,564.0,777.83,600.51
2016,6,18,8,15,857.0,81.0,1.6,19.5,611.5,820.17,625.45
2016,6,18,8,30,874.0,83.0,1.5,20.0,659.0,860.44,648.32
2016,6,18,8,45,887.0,85.0,1.45,20.5,702.5,894.79,667.29
2016,6,18,9,0,900.0,87.0,1.4,21.0,746.0,926.31,684.11
2016,6,18,9,15,910.5,88.5,1.35,21.0,785.5,951.92,698.19
2016,6,18,9,30,921.0,90.0,1.3,21.0,825.0,974.21,710.08
2016,6,18,9,45,923.5,94.5,1.3,21.5,857.0,988.59,716.39
2016,6,18,10,0,926.0,99.0,1.3,22.0,889.0,999.09,720.4
2016,6,18,10,15,932.0,100.0,1.3,22.5,916.5,1005.45,721.93
2016,6,18,10,30,938.0,101.0,1.3,23.0,944.0,1007.96,721.22
2016,6,18,10,45,943.5,101.0,1.3,23.5,965.5,1005.11,717.33
2016,6,18,11,0,949.0,101.0,1.3,24.0,987.0,998.37,711.21
2016,6,18,11,15,952.0,101.0,1.35,24.0,1001.0,985.42,703.57
2016,6,18,11,30,955.0,101.0,1.4,24.0,1015.0,968.7,693.67
2016,6,18,11,45,957.0,101.0,1.5,24.5,1021.5,947.39,680.28
2016,6,18,12,0,959.0,101.0,1.6,25.0,1028.0,922.54,664.57
2016,6,18,12,15,959.0,101.0,1.65,25.0,1027.0,892.62,646.19
2016,6,18,12,30,959.0,101.0,1.7,25.0,1026.0,859.54,625.63
2016,6,18,12,45,960.0,99.0,1.8,25.0,1018.5,822.51,602.77
2016,6,18,13,0,961.0,97.0,1.9,25.0,1011.0,782.54,577.58
2016,6,18,13,15,958.5,96.5,1.9,25.0,995.5,738.6,546.6
2016,6,18,13,30,956.0,96.0,1.9,25.0,980.0,692.26,513.02
2016,6,18,13,45,952.5,95.0,1.95,25.5,957.5,642.69,475.6
2016,6,18,14,0,949.0,94.0,2.0,26.0,935.0,591.2,435.73
2016,6,18,14,15,943.5,93.0,2.0,25.5,906.5,537.0,394.07
2016,6,18,14,30,938.0,92.0,2.0,25.0,878.0,481.52,349.89
2016,6,18,14,45,929.0,91.5,2.05,25.0,842.5,424.03,302.21
2016,6,18,15,0,920.0,91.0,2.1,25.0,807.0,366.1,252.95
2016,6,18,15,15,910.0,89.0,2.1,25.0,767.0,306.63,201.93
2016,6,18,15,30,900.0,87.0,2.1,25.0,727.0,247.37,151.97
2016,6,18,15,45,884.5,86.0,2.15,25.0,682.0,188.46,106.23
2016,6,18,16,0,869.0,85.0,2.2,25.0,637.0,130.85,70.27
2016,6,18,16,15,851.5,82.5,2.2,24.5,589.0,73.75,56.69
2016,6,18,16,30,834.0,80.0,2.2,24.0,541.0,71.63,55.28
2016,6,18,16,45,811.0,77.0,2.25,24.0,490.5,61.44,46.84
2016,6,18,17,0,788.0,74.0,2.3,24.0,440.0,59.89,45.7
2016,6,18,17,15,757.0,70.5,2.3,23.5,389.0,57.82,44.17
2016,6,18,17,30,726.0,67.0,2.3,23.0,338.0,55.7,42.57
2016,6,18,17,45,684.0,62.0,2.3,22.5,287.0,52.22,39.73
2016,6,18,18,0,642.0,57.0,2.3,22.0,236.0,48.68,36.73
2016,6,18,18,15,579.5,51.0,2.3,21.0,188.0,40.48,29.63
2016,6,18,18,30,517.0,45.0,2.3,20.0,140.0,36.2,25.74
2016,6,18,18,45,421.5,36.5,2.35,19.0,98.5,29.65,19.68
2016,6,18,19,0,326.0,28.0,2.4,18.0,57.0,23.03,12.57
2016,6,18,19,15,163.0,14.0,2.4,17.5,28.5,11.3,0.0
2016,6,18,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,4,45,66.5,6.0,1.2,14.5,7.5,0.0,0.0
2016,6,19,5,0,133.0,12.0,1.2,15.0,15.0,39.03,0.0
2016,6,19,5,15,269.5,22.0,1.15,15.5,47.5,111.12,56.23
2016,6,19,5,30,406.0,32.0,1.1,16.0,80.0,186.97,135.69
2016,6,19,5,45,490.0,39.5,1.1,17.0,124.5,252.1,193.42
2016,6,19,6,0,574.0,47.0,1.1,18.0,169.0,326.02,256.27
2016,6,19,6,15,628.0,52.0,1.1,18.5,217.5,388.27,308.88
2016,6,19,6,30,682.0,57.0,1.1,19.0,266.0,456.94,364.33
2016,6,19,6,45,719.5,61.0,1.1,19.5,317.0,518.29,411.91
2016,6,19,7,0,757.0,65.0,1.1,20.0,368.0,581.28,458.71
2016,6,19,7,15,783.5,68.5,1.1,20.5,418.5,637.31,498.54
2016,6,19,7,30,810.0,72.0,1.1,21.0,469.0,693.21,535.37
2016,6,19,7,45,830.0,74.5,1.15,22.0,518.5,735.72,561.17
2016,6,19,8,0,850.0,77.0,1.2,23.0,568.0,783.14,589.8
2016,6,19,8,15,865.0,79.5,1.15,23.5,614.5,824.76,613.7
2016,6,19,8,30,880.0,82.0,1.1,24.0,661.0,864.15,635.6
2016,6,19,8,45,891.0,84.0,1.1,24.5,703.5,896.91,653.51
2016,6,19,9,0,902.0,86.0,1.1,25.0,746.0,926.76,669.4
2016,6,19,9,15,911.5,87.5,1.1,25.5,784.5,951.54,681.95
2016,6,19,9,30,921.0,89.0,1.1,26.0,823.0,972.96,692.4
2016,6,19,9,45,933.0,87.0,1.1,26.5,857.0,989.49,699.82
2016,6,19,10,0,945.0,85.0,1.1,27.0,891.0,1002.47,705.16
2016,6,19,10,15,950.0,86.0,1.15,27.0,918.5,1008.2,708.47
2016,6,19,10,30,955.0,87.0,1.2,27.0,946.0,1010.03,709.59
2016,6,19,10,45,958.0,88.5,1.25,27.5,966.5,1006.51,706.2
2016,6,19,11,0,961.0,90.0,1.3,28.0,987.0,999.04,700.55
2016,6,19,11,15,963.5,90.5,1.4,28.0,1000.5,986.21,693.88
2016,6,19,11,30,966.0,91.0,1.5,28.0,1014.0,969.56,684.85
2016,6,19,11,45,962.0,94.5,1.65,28.5,1019.0,946.18,670.86
2016,6,19,12,0,958.0,98.0,1.8,29.0,1024.0,919.38,654.54
2016,6,19,12,15,957.5,98.0,1.9,29.0,1023.0,889.17,636.59
2016,6,19,12,30,957.0,98.0,2.0,29.0,1022.0,855.84,616.41
2016,6,19,12,45,943.5,106.0,2.15,29.0,1010.0,816.35,592.31
2016,6,19,13,0,930.0,114.0,2.3,29.0,998.0,774.69,565.98
2016,6,19,13,15,717.5,238.5,2.4,28.5,914.5,696.95,510.14
2016,6,19,13,30,505.0,363.0,2.5,28.0,831.0,622.05,455.95
2016,6,19,13,45,715.0,233.5,2.6,28.0,878.0,613.72,451.94
2016,6,19,14,0,925.0,104.0,2.7,28.0,925.0,586.77,432.11
2016,6,19,14,15,919.5,103.0,2.75,27.5,896.5,533.73,391.21
2016,6,19,14,30,914.0,102.0,2.8,27.0,868.0,479.44,347.98
2016,6,19,14,45,909.0,99.0,2.85,27.0,834.0,422.84,300.9
2016,6,19,15,0,904.0,96.0,2.9,27.0,800.0,365.42,252.02
2016,6,19,15,15,894.0,94.0,2.9,27.0,760.5,306.83,201.81
2016,6,19,15,30,884.0,92.0,2.9,27.0,721.0,248.44,152.69
2016,6,19,15,45,871.5,89.5,2.95,27.0,677.0,189.81,107.13
2016,6,19,16,0,859.0,87.0,3.0,27.0,633.0,132.16,70.91
2016,6,19,16,15,720.0,115.5,3.0,26.5,549.5,77.29,59.19
2016,6,19,16,30,581.0,144.0,3.0,26.0,466.0,94.98,74.31
2016,6,19,16,45,637.0,114.0,3.0,25.5,436.0,78.08,60.53
2016,6,19,17,0,693.0,84.0,3.0,25.0,406.0,65.97,50.64
2016,6,19,17,15,718.5,69.0,2.9,24.0,369.0,56.2,42.69
2016,6,19,17,30,744.0,54.0,2.8,23.0,332.0,45.85,34.08
2016,6,19,17,45,678.5,57.5,2.75,22.5,282.5,48.52,36.53
2016,6,19,18,0,613.0,61.0,2.7,22.0,233.0,47.54,35.75
2016,6,19,18,15,550.5,54.5,2.55,21.0,186.0,43.05,31.86
2016,6,19,18,30,488.0,48.0,2.4,20.0,139.0,38.51,27.74
2016,6,19,18,45,398.5,38.5,2.3,19.5,98.5,31.25,21.01
2016,6,19,19,0,309.0,29.0,2.2,19.0,58.0,23.85,13.21
2016,6,19,19,15,154.5,14.5,2.2,18.5,29.0,11.71,0.0
2016,6,19,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,69.0,6.0,2.45,11.5,8.0,0.0,0.0
2016,6,20,5,0,138.0,12.0,2.5,12.0,16.0,40.01,0.0
2016,6,20,5,15,280.5,22.5,2.5,12.5,49.5,114.26,57.7
2016,6,20,5,30,423.0,33.0,2.5,13.0,83.0,193.33,142.3
2016,6,20,5,45,512.5,39.5,2.55,14.0,128.0,260.45,203.17
2016,6,20,6,0,602.0,46.0,2.6,15.0,173.0,334.65,268.15
2016,6,20,6,15,655.5,51.0,2.5,15.5,223.0,400.36,325.16
2016,6,20,6,30,709.0,56.0,2.4,16.0,273.0,470.13,383.14
2016,6,20,6,45,748.5,59.0,2.35,17.0,325.0,532.8,432.56
2016,6,20,7,0,788.0,62.0,2.3,18.0,377.0,597.22,481.02
2016,6,20,7,15,814.0,65.0,2.3,18.5,428.5,653.65,522.49
2016,6,20,7,30,840.0,68.0,2.3,19.0,480.0,703.75,556.27
2016,6,20,7,45,860.0,70.5,2.35,20.0,530.0,753.67,588.27
2016,6,20,8,0,880.0,73.0,2.4,21.0,580.0,802.22,618.45
2016,6,20,8,15,895.0,75.0,2.4,22.0,627.5,844.29,643.05
2016,6,20,8,30,910.0,77.0,2.4,23.0,675.0,884.06,665.56
2016,6,20,8,45,921.5,79.0,2.4,24.0,719.0,918.12,683.79
2016,6,20,9,0,933.0,81.0,2.4,25.0,763.0,949.19,699.77
2016,6,20,9,15,941.5,82.5,2.4,25.5,802.0,973.7,712.65
2016,6,20,9,30,950.0,84.0,2.4,26.0,841.0,994.71,723.26
2016,6,20,9,45,947.0,90.5,2.4,26.5,872.0,1006.52,727.99
2016,6,20,10,0,944.0,97.0,2.4,27.0,903.0,1014.18,730.23
2016,6,20,10,15,949.5,98.0,2.45,27.0,930.0,1020.23,733.57
2016,6,20,10,30,955.0,99.0,2.5,27.0,957.0,1022.37,734.56
2016,6,20,10,45,959.0,99.5,2.55,27.5,978.0,1018.63,730.51
2016,6,20,11,0,963.0,100.0,2.6,28.0,999.0,1010.95,724.13
2016,6,20,11,15,964.5,100.5,2.65,28.0,1012.0,997.02,715.34
2016,6,20,11,30,966.0,101.0,2.7,28.0,1025.0,979.29,704.23
2016,6,20,11,45,968.0,100.5,2.75,28.0,1031.5,957.39,690.49
2016,6,20,12,0,970.0,100.0,2.8,28.0,1038.0,931.92,674.45
2016,6,20,12,15,969.0,100.0,2.85,28.0,1036.0,900.96,654.79
2016,6,20,12,30,968.0,100.0,2.9,28.0,1034.0,866.86,632.96
2016,6,20,12,45,967.5,98.5,3.0,28.0,1025.5,828.88,608.69
2016,6,20,13,0,967.0,97.0,3.1,28.0,1017.0,788.04,582.21
2016,6,20,13,15,963.5,96.5,3.15,28.0,1000.5,743.24,550.56
2016,6,20,13,30,960.0,96.0,3.2,28.0,984.0,696.11,516.24
2016,6,20,13,45,954.5,95.5,3.25,28.0,960.5,645.64,478.6
2016,6,20,14,0,949.0,95.0,3.3,28.0,937.0,593.41,438.55
2016,6,20,14,15,942.5,94.0,3.35,27.5,907.5,538.77,396.27
2016,6,20,14,30,936.0,93.0,3.4,27.0,878.0,482.94,351.55
2016,6,20,14,45,926.0,92.5,3.45,27.0,842.5,425.2,303.31
2016,6,20,15,0,916.0,92.0,3.5,27.0,807.0,367.13,253.7
2016,6,20,15,15,905.5,90.5,3.5,26.5,766.5,308.12,203.31
2016,6,20,15,30,895.0,89.0,3.5,26.0,726.0,249.36,153.87
2016,6,20,15,45,879.0,88.0,3.5,25.5,681.0,190.64,108.19
2016,6,20,16,0,863.0,87.0,3.5,25.0,636.0,133.27,72.07
2016,6,20,16,15,845.5,84.5,3.45,24.5,588.0,76.46,59.0
2016,6,20,16,30,828.0,82.0,3.4,24.0,540.0,64.15,48.97
2016,6,20,16,45,804.5,79.0,3.35,23.5,490.0,62.73,48.04
2016,6,20,17,0,781.0,76.0,3.3,23.0,440.0,61.23,47.03
2016,6,20,17,15,733.5,69.5,3.15,22.5,380.0,56.74,43.43
2016,6,20,17,30,686.0,63.0,3.0,22.0,320.0,52.1,39.64
2016,6,20,17,45,626.5,64.0,2.95,21.5,272.5,48.89,37.01
2016,6,20,18,0,567.0,65.0,2.9,21.0,225.0,50.25,38.25
2016,6,20,18,15,506.5,58.0,2.85,20.5,179.5,45.54,34.09
2016,6,20,18,30,446.0,51.0,2.8,20.0,134.0,40.77,29.7
2016,6,20,18,45,364.0,40.0,2.8,19.5,95.0,32.38,21.97
2016,6,20,19,0,282.0,29.0,2.8,19.0,56.0,23.76,13.18
2016,6,20,19,15,141.0,14.5,2.85,18.5,28.0,11.68,0.0
2016,6,20,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,21,4,45,60.0,6.0,1.9,13.5,7.5,0.0,0.0
2016,6,21,5,0,120.0,12.0,1.9,14.0,15.0,36.03,0.0
2016,6,21,5,15,257.0,22.5,1.9,14.5,47.0,107.41,52.53
2016,6,21,5,30,394.0,33.0,1.9,15.0,79.0,183.36,133.61
2016,6,21,5,45,481.5,40.0,1.9,16.0,122.5,248.58,192.05
2016,6,21,6,0,569.0,47.0,1.9,17.0,166.0,322.91,256.11
2016,6,21,6,15,623.0,52.0,1.8,17.5,215.0,384.82,309.2
2016,6,21,6,30,677.0,57.0,1.7,18.0,264.0,453.21,365.16
2016,6,21,6,45,717.5,60.0,1.65,18.5,315.0,514.95,413.81
2016,6,21,7,0,758.0,63.0,1.6,19.0,366.0,578.58,461.81
2016,6,21,7,15,785.0,66.5,1.6,20.0,416.5,635.01,501.8
2016,6,21,7,30,812.0,70.0,1.6,21.0,467.0,691.37,538.62
2016,6,21,7,45,833.5,72.0,1.6,22.0,516.5,734.66,564.9
2016,6,21,8,0,855.0,74.0,1.6,23.0,566.0,782.91,593.98
2016,6,21,8,15,870.0,76.0,1.6,23.5,612.5,824.21,618.69
2016,6,21,8,30,885.0,78.0,1.6,24.0,659.0,863.3,641.52
2016,6,21,8,45,897.5,79.5,1.6,25.0,702.5,897.09,659.23
2016,6,21,9,0,910.0,81.0,1.6,26.0,746.0,928.04,674.81
2016,6,21,9,15,919.0,82.5,1.6,26.5,784.5,952.66,687.48
2016,6,21,9,30,928.0,84.0,1.6,27.0,823.0,973.9,697.99
2016,6,21,9,45,931.0,87.5,1.6,28.0,855.0,988.03,702.68
2016,6,21,10,0,934.0,91.0,1.6,29.0,887.0,998.33,705.07
2016,6,21,10,15,939.0,91.5,1.65,29.5,914.0,1003.52,706.53
2016,6,21,10,30,944.0,92.0,1.7,30.0,941.0,1004.87,705.77
2016,6,21,10,45,946.5,93.5,1.75,30.5,961.0,1000.96,701.92
2016,6,21,11,0,949.0,95.0,1.8,31.0,981.0,993.15,695.82
2016,6,21,11,15,951.0,95.5,1.85,31.0,994.5,980.04,687.97
2016,6,21,11,30,953.0,96.0,1.9,31.0,1008.0,963.16,677.87
2016,6,21,11,45,953.0,97.0,2.0,31.5,1013.5,941.29,663.89
2016,6,21,12,0,953.0,98.0,2.1,32.0,1019.0,915.95,647.69
2016,6,21,12,15,952.5,98.0,2.2,32.0,1018.0,885.98,629.77
2016,6,21,12,30,952.0,98.0,2.3,32.0,1017.0,852.89,609.67
2016,6,21,12,45,945.5,101.0,2.4,32.0,1007.0,814.79,586.06
2016,6,21,13,0,939.0,104.0,2.5,32.0,997.0,774.2,560.49
2016,6,21,13,15,935.5,103.5,2.6,32.0,981.0,730.53,530.49
2016,6,21,13,30,932.0,103.0,2.7,32.0,965.0,684.6,498.07
2016,6,21,13,45,927.5,101.5,2.85,32.0,942.5,635.19,462.45
2016,6,21,14,0,923.0,100.0,3.0,32.0,920.0,584.02,424.33
2016,6,21,14,15,916.5,99.0,3.05,31.5,891.0,530.69,383.85
2016,6,21,14,30,910.0,98.0,3.1,31.0,862.0,476.21,341.04
2016,6,21,14,45,902.0,96.5,3.2,30.5,827.5,419.88,295.46
2016,6,21,15,0,894.0,95.0,3.3,30.0,793.0,363.05,248.16
2016,6,21,15,15,884.0,93.0,3.35,29.5,753.5,305.07,199.32
2016,6,21,15,30,874.0,91.0,3.4,29.0,714.0,247.3,151.32
2016,6,21,15,45,860.5,89.0,3.45,29.0,670.5,189.47,106.5
2016,6,21,16,0,847.0,87.0,3.5,29.0,627.0,132.74,70.79
2016,6,21,16,15,829.5,84.5,3.5,28.0,580.0,76.9,58.49
2016,6,21,16,30,812.0,82.0,3.5,27.0,533.0,63.88,48.12
2016,6,21,16,45,790.0,79.0,3.5,26.5,483.5,62.5,47.23
2016,6,21,17,0,768.0,76.0,3.5,26.0,434.0,61.04,46.27
2016,6,21,17,15,738.0,72.0,3.45,25.0,384.0,58.68,44.62
2016,6,21,17,30,708.0,68.0,3.4,24.0,334.0,56.25,42.85
2016,6,21,17,45,667.0,63.0,3.4,23.5,284.0,52.83,40.08
2016,6,21,18,0,626.0,58.0,3.4,23.0,234.0,45.32,33.67
2016,6,21,18,15,564.5,52.0,3.3,22.0,187.0,41.13,30.06
2016,6,21,18,30,503.0,46.0,3.2,21.0,140.0,36.91,26.24
2016,6,21,18,45,409.5,37.5,3.1,20.0,99.0,30.41,20.25
2016,6,21,19,0,316.0,29.0,3.0,19.0,58.0,23.84,13.29
2016,6,21,19,15,158.0,14.5,3.0,18.5,29.0,11.7,0.0
