Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,4,45,59.0,6.0,3.5,12.5,7.5,0.0,0.0
2016,6,22,5,0,118.0,12.0,3.6,13.0,15.0,35.51,0.0
2016,6,22,5,15,259.5,22.5,3.65,13.5,47.5,107.69,51.66
2016,6,22,5,30,401.0,33.0,3.7,14.0,80.0,185.35,135.75
2016,6,22,5,45,488.0,40.0,3.75,14.5,124.0,250.72,195.61
2016,6,22,6,0,575.0,47.0,3.8,15.0,168.0,325.15,261.5
2016,6,22,6,15,629.5,52.5,3.8,15.5,217.0,388.14,317.02
2016,6,22,6,30,684.0,58.0,3.8,16.0,266.0,457.71,375.9
2016,6,22,6,45,722.0,62.0,3.8,16.5,317.0,519.51,426.52
2016,6,22,7,0,760.0,66.0,3.8,17.0,368.0,582.99,476.55
2016,6,22,7,15,786.5,69.0,3.75,17.5,419.0,638.63,518.64
2016,6,22,7,30,813.0,72.0,3.7,18.0,470.0,694.13,557.74
2016,6,22,7,45,833.0,75.0,3.65,19.0,519.5,737.45,585.44
2016,6,22,8,0,853.0,78.0,3.6,20.0,569.0,785.65,615.98
2016,6,22,8,15,868.5,80.0,3.55,20.5,615.5,827.31,642.24
2016,6,22,8,30,884.0,82.0,3.5,21.0,662.0,866.79,666.5
2016,6,22,8,45,896.0,83.5,3.5,21.5,705.0,900.11,686.41
2016,6,22,9,0,908.0,85.0,3.5,22.0,748.0,930.57,704.16
2016,6,22,9,15,917.0,86.5,3.45,22.5,786.5,955.16,717.45
2016,6,22,9,30,926.0,88.0,3.4,23.0,825.0,976.36,728.41
2016,6,22,9,45,933.5,89.0,3.35,23.5,858.5,992.05,735.68
2016,6,22,10,0,941.0,90.0,3.3,24.0,892.0,1004.05,740.57
2016,6,22,10,15,946.0,91.0,3.3,24.5,919.0,1009.85,741.87
2016,6,22,10,30,951.0,92.0,3.3,25.0,946.0,1011.76,740.77
2016,6,22,10,45,954.5,92.5,3.3,25.5,966.5,1007.81,736.01
2016,6,22,11,0,958.0,93.0,3.3,26.0,987.0,999.95,728.89
2016,6,22,11,15,960.5,93.5,3.3,26.0,1000.5,987.26,720.2
2016,6,22,11,30,963.0,94.0,3.3,26.0,1014.0,970.76,709.15
2016,6,22,11,45,964.0,94.5,3.35,26.0,1020.5,949.19,695.2
2016,6,22,12,0,965.0,95.0,3.4,26.0,1027.0,924.08,678.93
2016,6,22,12,15,965.0,95.0,3.4,26.0,1026.5,894.27,659.21
2016,6,22,12,30,965.0,95.0,3.4,26.0,1026.0,861.27,637.32
2016,6,22,12,45,957.5,98.5,3.4,26.5,1016.0,822.45,610.19
2016,6,22,13,0,950.0,102.0,3.4,27.0,1006.0,781.17,581.33
2016,6,22,13,15,947.5,101.5,3.4,26.5,991.0,737.77,551.1
2016,6,22,13,30,945.0,101.0,3.4,26.0,976.0,691.99,518.21
2016,6,22,13,45,940.0,101.0,3.45,26.0,953.5,642.91,481.14
2016,6,22,14,0,935.0,101.0,3.5,26.0,931.0,592.04,441.68
2016,6,22,14,15,929.5,100.0,3.5,26.0,902.5,538.58,398.99
2016,6,22,14,30,924.0,99.0,3.5,26.0,874.0,483.83,354.03
2016,6,22,14,45,916.5,97.0,3.5,26.0,840.0,426.54,305.9
2016,6,22,15,0,909.0,95.0,3.5,26.0,806.0,368.67,256.23
2016,6,22,15,15,899.0,93.5,3.5,25.5,766.0,310.16,206.06
2016,6,22,15,30,889.0,92.0,3.5,25.0,726.0,251.83,156.74
2016,6,22,15,45,876.5,89.5,3.55,25.0,682.0,192.88,110.21
2016,6,22,16,0,864.0,87.0,3.6,25.0,638.0,134.9,72.91
2016,6,22,16,15,846.5,84.5,3.6,24.5,590.0,78.0,60.29
2016,6,22,16,30,829.0,82.0,3.6,24.0,542.0,64.15,48.96
2016,6,22,16,45,807.0,78.5,3.65,23.5,492.0,62.39,47.75
2016,6,22,17,0,785.0,75.0,3.7,23.0,442.0,60.53,46.43
2016,6,22,17,15,754.0,71.5,3.7,22.0,390.5,58.49,45.03
2016,6,22,17,30,723.0,68.0,3.7,21.0,339.0,56.4,43.53
2016,6,22,17,45,680.5,63.0,3.75,20.5,288.5,52.95,40.7
2016,6,22,18,0,638.0,58.0,3.8,20.0,238.0,45.41,34.19
2016,6,22,18,15,576.0,52.0,3.8,19.0,190.5,41.2,30.52
2016,6,22,18,30,514.0,46.0,3.8,18.0,143.0,36.96,26.64
2016,6,22,18,45,416.5,37.5,3.8,17.5,101.0,30.43,20.51
2016,6,22,19,0,319.0,29.0,3.8,17.0,59.0,23.84,13.46
2016,6,22,19,15,159.5,14.5,3.8,16.5,29.5,11.69,0.0
2016,6,22,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,64.0,5.5,3.3,11.5,7.0,0.0,0.0
2016,6,23,5,0,128.0,11.0,3.4,12.0,14.0,36.7,0.0
2016,6,23,5,15,271.5,21.5,3.4,12.5,47.0,109.55,51.23
2016,6,23,5,30,415.0,32.0,3.4,13.0,80.0,188.6,138.3
2016,6,23,5,45,505.0,38.5,3.45,13.5,125.0,255.22,199.53
2016,6,23,6,0,595.0,45.0,3.5,14.0,170.0,329.12,265.28
2016,6,23,6,15,648.5,50.0,3.5,14.5,219.0,394.37,322.82
2016,6,23,6,30,702.0,55.0,3.5,15.0,268.0,463.72,381.64
2016,6,23,6,45,741.5,58.5,3.55,16.0,320.0,526.63,432.51
2016,6,23,7,0,781.0,62.0,3.6,17.0,372.0,591.34,482.68
2016,6,23,7,15,807.0,65.0,3.5,17.5,423.0,647.53,524.85
2016,6,23,7,30,833.0,68.0,3.4,18.0,474.0,697.44,559.08
2016,6,23,7,45,853.5,70.0,3.35,19.0,524.0,746.97,591.18
2016,6,23,8,0,874.0,72.0,3.3,20.0,574.0,795.22,621.4
2016,6,23,8,15,888.0,73.5,3.25,20.5,620.5,835.81,646.63
2016,6,23,8,30,902.0,75.0,3.2,21.0,667.0,874.09,669.8
2016,6,23,8,45,913.5,76.5,3.15,22.0,710.0,907.55,687.95
2016,6,23,9,0,925.0,78.0,3.1,23.0,753.0,938.07,703.78
2016,6,23,9,15,932.5,79.5,3.05,23.5,790.5,961.71,716.16
2016,6,23,9,30,940.0,81.0,3.0,24.0,828.0,981.87,726.18
2016,6,23,9,45,939.5,85.5,3.0,24.5,859.0,994.05,731.37
2016,6,23,10,0,939.0,90.0,3.0,25.0,890.0,1002.26,734.1
2016,6,23,10,15,943.0,91.0,3.05,25.5,915.5,1007.15,735.23
2016,6,23,10,30,947.0,92.0,3.1,26.0,941.0,1008.16,733.98
2016,6,23,10,45,949.5,92.5,3.2,26.5,960.5,1003.34,729.48
2016,6,23,11,0,952.0,93.0,3.3,27.0,980.0,994.64,722.61
2016,6,23,11,15,953.0,93.0,3.4,27.0,992.5,980.22,713.54
2016,6,23,11,30,954.0,93.0,3.5,27.0,1005.0,962.08,702.1
2016,6,23,11,45,955.0,92.5,3.6,27.0,1010.5,939.85,687.98
2016,6,23,12,0,956.0,92.0,3.7,27.0,1016.0,914.13,671.52
2016,6,23,12,15,955.5,92.0,3.8,27.0,1015.0,884.27,652.22
2016,6,23,12,30,955.0,92.0,3.9,27.0,1014.0,851.26,630.68
2016,6,23,12,45,950.5,93.5,4.0,27.0,1004.5,813.48,605.71
2016,6,23,13,0,946.0,95.0,4.1,27.0,995.0,773.09,578.71
2016,6,23,13,15,943.5,94.5,4.1,26.5,980.0,729.98,548.51
2016,6,23,13,30,941.0,94.0,4.1,26.0,965.0,684.49,515.46
2016,6,23,13,45,938.5,92.5,4.2,26.0,943.5,635.99,478.56
2016,6,23,14,0,936.0,91.0,4.3,26.0,922.0,585.49,439.07
2016,6,23,14,15,930.0,90.0,4.35,25.5,893.5,531.87,396.73
2016,6,23,14,30,924.0,89.0,4.4,25.0,865.0,477.02,351.99
2016,6,23,14,45,918.5,86.5,4.45,25.0,831.0,420.23,303.71
2016,6,23,15,0,913.0,84.0,4.5,25.0,797.0,362.66,253.67
2016,6,23,15,15,902.0,82.5,4.5,24.5,757.0,303.82,202.67
2016,6,23,15,30,891.0,81.0,4.5,24.0,717.0,245.29,152.65
2016,6,23,15,45,879.5,78.0,4.5,24.0,673.0,186.18,105.42
2016,6,23,16,0,868.0,75.0,4.5,24.0,629.0,127.97,67.41
2016,6,23,16,15,851.0,73.0,4.5,23.5,581.5,71.4,55.0
2016,6,23,16,30,834.0,71.0,4.5,23.0,534.0,65.68,50.47
2016,6,23,16,45,812.0,68.5,4.5,22.5,485.0,63.62,49.01
2016,6,23,17,0,790.0,66.0,4.5,22.0,436.0,54.1,41.1
2016,6,23,17,15,761.5,63.0,4.4,21.5,385.5,52.21,39.7
2016,6,23,17,30,733.0,60.0,4.3,21.0,335.0,50.28,38.22
2016,6,23,17,45,691.5,56.0,4.25,20.5,285.5,47.41,35.87
2016,6,23,18,0,650.0,52.0,4.2,20.0,236.0,44.52,33.41
2016,6,23,18,15,591.0,46.5,4.05,19.5,189.0,40.21,29.59
2016,6,23,18,30,532.0,41.0,3.9,19.0,142.0,32.98,23.07
2016,6,23,18,45,436.5,34.0,3.8,18.5,100.5,27.55,17.96
2016,6,23,19,0,341.0,27.0,3.7,18.0,59.0,22.13,12.06
2016,6,23,19,15,170.5,13.5,3.65,17.5,29.5,10.85,0.0
2016,6,23,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,24,4,45,57.5,5.5,3.0,11.5,7.0,0.0,0.0
2016,6,24,5,0,115.0,11.0,3.1,12.0,14.0,33.84,0.0
2016,6,24,5,15,258.5,21.5,3.1,12.5,46.0,105.6,47.63
2016,6,24,5,30,402.0,32.0,3.1,13.0,78.0,184.01,134.63
2016,6,24,5,45,486.5,39.5,3.15,13.5,122.0,248.87,194.38
2016,6,24,6,0,571.0,47.0,3.2,14.0,166.0,322.59,259.81
2016,6,24,6,15,627.0,52.5,3.1,14.5,215.5,386.04,315.6
2016,6,24,6,30,683.0,58.0,3.0,15.0,265.0,456.31,374.79
2016,6,24,6,45,720.0,62.0,2.9,16.0,316.0,517.48,423.71
2016,6,24,7,0,757.0,66.0,2.8,17.0,367.0,580.26,471.62
2016,6,24,7,15,784.5,69.5,2.65,17.5,418.0,637.1,513.62
2016,6,24,7,30,812.0,73.0,2.5,18.0,469.0,693.91,552.51
2016,6,24,7,45,832.0,76.0,2.35,19.0,518.5,737.24,578.88
2016,6,24,8,0,852.0,79.0,2.2,20.0,568.0,785.48,607.83
2016,6,24,8,15,867.5,81.0,2.1,20.5,615.0,827.18,632.74
2016,6,24,8,30,883.0,83.0,2.0,21.0,662.0,866.71,655.55
2016,6,24,8,45,894.0,85.5,1.95,22.0,705.0,900.34,673.09
2016,6,24,9,0,905.0,88.0,1.9,23.0,748.0,931.04,688.35
2016,6,24,9,15,914.5,89.5,1.85,23.5,786.5,956.09,701.01
2016,6,24,9,30,924.0,91.0,1.8,24.0,825.0,977.8,711.43
2016,6,24,9,45,932.5,91.5,1.8,24.5,859.0,993.95,718.91
2016,6,24,10,0,941.0,92.0,1.8,25.0,893.0,1006.45,724.17
2016,6,24,10,15,946.5,93.0,1.8,25.5,920.0,1012.81,725.66
2016,6,24,10,30,952.0,94.0,1.8,26.0,947.0,1015.27,724.88
2016,6,24,10,45,956.0,94.0,1.85,26.5,968.0,1011.36,720.94
2016,6,24,11,0,960.0,94.0,1.9,27.0,989.0,1003.54,714.72
2016,6,24,11,15,962.0,94.5,1.95,27.0,1002.5,990.44,706.73
2016,6,24,11,30,964.0,95.0,2.0,27.0,1016.0,973.54,696.42
2016,6,24,11,45,965.5,95.0,2.15,27.5,1023.0,952.01,682.93
2016,6,24,12,0,967.0,95.0,2.3,28.0,1030.0,926.91,667.04
2016,6,24,12,15,967.0,95.0,2.4,28.0,1029.0,897.13,648.84
2016,6,24,12,30,967.0,95.0,2.5,28.0,1028.0,864.14,628.38
2016,6,24,12,45,956.5,101.0,2.6,28.5,1017.5,825.14,602.5
2016,6,24,13,0,946.0,107.0,2.7,29.0,1007.0,783.78,574.85
2016,6,24,13,15,943.0,106.5,2.8,29.0,991.5,740.2,544.52
2016,6,24,13,30,940.0,106.0,2.9,29.0,976.0,694.29,511.67
2016,6,24,13,45,936.0,105.0,3.0,29.0,954.0,645.23,475.61
2016,6,24,14,0,932.0,104.0,3.1,29.0,932.0,594.3,437.05
2016,6,24,14,15,926.0,103.0,3.1,28.5,903.5,540.74,395.83
2016,6,24,14,30,920.0,102.0,3.1,28.0,875.0,485.94,352.24
2016,6,24,14,45,912.0,100.5,3.15,28.0,840.5,429.02,305.09
2016,6,24,15,0,904.0,99.0,3.2,28.0,806.0,371.56,256.37
2016,6,24,15,15,894.0,97.0,3.15,28.0,766.0,312.92,206.21
2016,6,24,15,30,884.0,95.0,3.1,28.0,726.0,254.47,157.03
2016,6,24,15,45,870.0,93.0,3.1,28.0,682.0,195.87,111.3
2016,6,24,16,0,856.0,91.0,3.1,28.0,638.0,138.38,74.55
2016,6,24,16,15,838.5,88.5,3.1,27.5,590.0,72.56,55.0
2016,6,24,16,30,821.0,86.0,3.1,27.0,542.0,66.72,50.49
2016,6,24,16,45,798.0,83.0,3.1,26.5,492.0,65.42,49.68
2016,6,24,17,0,775.0,80.0,3.1,26.0,442.0,64.05,48.8
2016,6,24,17,15,743.5,76.0,3.05,25.0,391.0,61.77,47.24
2016,6,24,17,30,712.0,72.0,3.0,24.0,340.0,59.42,45.57
2016,6,24,17,45,668.5,67.0,3.0,23.5,289.0,51.47,38.91
2016,6,24,18,0,625.0,62.0,3.0,23.0,238.0,48.35,36.29
2016,6,24,18,15,561.0,55.5,2.9,22.0,190.0,43.86,32.43
2016,6,24,18,30,497.0,49.0,2.8,21.0,142.0,39.33,28.34
2016,6,24,18,45,399.0,39.5,2.7,20.0,100.5,32.05,21.67
2016,6,24,19,0,301.0,30.0,2.6,19.0,59.0,24.66,14.03
2016,6,24,19,15,150.5,15.0,2.6,18.5,29.5,12.1,0.0
2016,6,24,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,4,45,51.0,5.5,1.45,14.5,6.5,0.0,0.0
2016,6,25,5,0,102.0,11.0,1.4,15.0,13.0,31.0,0.0
2016,6,25,5,15,243.0,22.0,1.4,15.5,44.5,101.46,43.22
2016,6,25,5,30,384.0,33.0,1.4,16.0,76.0,178.83,128.71
2016,6,25,5,45,472.0,40.5,1.4,17.0,120.0,244.07,186.97
2016,6,25,6,0,560.0,48.0,1.4,18.0,164.0,318.53,250.58
2016,6,25,6,15,616.5,53.5,1.35,18.5,213.0,383.7,305.73
2016,6,25,6,30,673.0,59.0,1.3,19.0,262.0,451.55,360.82
2016,6,25,6,45,713.0,63.0,1.3,20.0,313.5,514.08,408.95
2016,6,25,7,0,753.0,67.0,1.3,21.0,365.0,578.49,456.25
2016,6,25,7,15,781.0,70.5,1.3,21.5,416.0,635.55,497.02
2016,6,25,7,30,809.0,74.0,1.3,22.0,467.0,692.62,535.05
2016,6,25,7,45,830.5,76.5,1.35,23.0,517.0,736.42,561.78
2016,6,25,8,0,852.0,79.0,1.4,24.0,567.0,785.26,591.39
2016,6,25,8,15,868.0,81.5,1.45,24.5,614.5,828.01,617.32
2016,6,25,8,30,884.0,84.0,1.5,25.0,662.0,868.59,641.46
2016,6,25,8,45,896.5,85.5,1.55,26.0,705.5,902.49,659.62
2016,6,25,9,0,909.0,87.0,1.6,27.0,749.0,933.55,675.74
2016,6,25,9,15,918.5,88.5,1.65,27.5,788.0,958.75,689.33
2016,6,25,9,30,928.0,90.0,1.7,28.0,827.0,980.58,700.8
2016,6,25,9,45,929.0,94.5,1.75,28.5,859.0,993.98,707.03
2016,6,25,10,0,930.0,99.0,1.8,29.0,891.0,1003.47,710.98
2016,6,25,10,15,935.5,100.5,1.9,29.0,918.5,1010.25,715.44
2016,6,25,10,30,941.0,102.0,2.0,29.0,946.0,1013.16,717.59
2016,6,25,10,45,944.5,103.0,2.1,29.5,966.5,1009.75,714.49
2016,6,25,11,0,948.0,104.0,2.2,30.0,987.0,1002.43,709.07
2016,6,25,11,15,950.5,104.5,2.25,30.0,1001.0,989.82,701.32
2016,6,25,11,30,953.0,105.0,2.3,30.0,1015.0,973.42,691.28
2016,6,25,11,45,953.5,105.5,2.4,30.0,1021.0,951.55,678.3
2016,6,25,12,0,954.0,106.0,2.5,30.0,1027.0,926.18,663.04
2016,6,25,12,15,953.5,106.0,2.55,30.0,1026.5,896.2,644.3
2016,6,25,12,30,953.0,106.0,2.6,30.0,1026.0,863.09,623.45
2016,6,25,12,45,953.5,104.5,2.7,30.5,1018.0,826.51,599.27
2016,6,25,13,0,954.0,103.0,2.8,31.0,1010.0,787.03,572.99
2016,6,25,13,15,951.0,102.5,2.85,30.5,995.0,743.18,543.65
2016,6,25,13,30,948.0,102.0,2.9,30.0,980.0,696.98,511.59
2016,6,25,13,45,943.5,101.0,2.95,30.0,957.5,647.31,475.08
2016,6,25,14,0,939.0,100.0,3.0,30.0,935.0,595.8,436.15
2016,6,25,14,15,933.0,99.0,3.05,30.0,906.0,541.93,394.27
2016,6,25,14,30,927.0,98.0,3.1,30.0,877.0,486.81,350.11
2016,6,25,14,45,919.5,96.5,3.15,30.0,842.5,429.73,303.18
2016,6,25,15,0,912.0,95.0,3.2,30.0,808.0,372.06,254.62
2016,6,25,15,15,901.5,93.0,3.2,29.5,768.0,312.87,204.84
2016,6,25,15,30,891.0,91.0,3.2,29.0,728.0,253.92,155.82
2016,6,25,15,45,878.0,89.0,3.25,29.0,684.0,195.09,109.94
2016,6,25,16,0,865.0,87.0,3.3,29.0,640.0,137.26,72.9
2016,6,25,16,15,848.0,84.5,3.25,28.5,592.0,80.24,61.11
2016,6,25,16,30,831.0,82.0,3.2,28.0,544.0,64.15,48.12
2016,6,25,16,45,809.0,78.5,3.2,27.5,494.0,62.39,46.93
2016,6,25,17,0,787.0,75.0,3.2,27.0,444.0,60.54,45.64
2016,6,25,17,15,756.5,71.5,3.15,26.0,393.0,58.5,44.26
2016,6,25,17,30,726.0,68.0,3.1,25.0,342.0,56.41,42.8
2016,6,25,17,45,684.5,63.5,3.05,24.5,291.5,53.38,40.37
2016,6,25,18,0,643.0,59.0,3.0,24.0,241.0,46.2,34.28
2016,6,25,18,15,581.0,52.5,2.85,23.0,192.5,41.61,30.34
2016,6,25,18,30,519.0,46.0,2.7,22.0,144.0,36.96,26.19
2016,6,25,18,45,423.0,37.5,2.6,21.0,102.0,30.43,20.2
2016,6,25,19,0,327.0,29.0,2.5,20.0,60.0,23.84,13.32
2016,6,25,19,15,163.5,14.5,2.55,19.5,30.0,11.69,0.0
2016,6,25,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,26,4,45,47.0,5.0,1.9,14.5,6.0,0.0,0.0
2016,6,26,5,0,94.0,10.0,1.9,15.0,12.0,28.38,0.0
2016,6,26,5,15,228.5,21.0,1.9,15.5,42.5,96.15,38.79
2016,6,26,5,30,363.0,32.0,1.9,16.0,73.0,170.67,122.69
2016,6,26,5,45,449.0,40.0,1.9,16.5,116.0,234.38,180.23
2016,6,26,6,0,535.0,48.0,1.9,17.0,159.0,307.2,243.45
2016,6,26,6,15,591.0,54.0,1.8,17.5,207.0,371.37,298.38
2016,6,26,6,30,647.0,60.0,1.7,18.0,255.0,440.18,354.82
2016,6,26,6,45,686.5,64.5,1.6,19.0,305.0,499.67,400.99
2016,6,26,7,0,726.0,69.0,1.5,20.0,355.0,563.14,447.8
2016,6,26,7,15,754.0,72.5,1.45,20.5,405.0,619.06,488.0
2016,6,26,7,30,782.0,76.0,1.4,21.0,455.0,675.06,525.65
2016,6,26,7,45,803.5,78.5,1.4,22.0,504.5,724.6,556.39
2016,6,26,8,0,825.0,81.0,1.4,23.0,554.0,765.72,580.45
2016,6,26,8,15,841.0,83.5,1.4,24.0,600.0,807.62,604.5
2016,6,26,8,30,857.0,86.0,1.4,25.0,646.0,847.46,626.55
2016,6,26,8,45,869.5,88.0,1.45,26.0,689.0,881.27,644.82
2016,6,26,9,0,882.0,90.0,1.5,27.0,732.0,912.32,661.1
2016,6,26,9,15,891.0,91.5,1.55,27.5,770.0,936.59,674.2
2016,6,26,9,30,900.0,93.0,1.6,28.0,808.0,957.58,685.25
2016,6,26,9,45,910.5,93.0,1.7,28.5,841.5,974.95,694.72
2016,6,26,10,0,921.0,93.0,1.8,29.0,875.0,988.79,702.05
2016,6,26,10,15,926.0,94.0,1.85,29.5,902.0,994.72,703.89
2016,6,26,10,30,931.0,95.0,1.9,30.0,929.0,996.84,703.55
2016,6,26,10,45,933.0,96.5,2.0,30.5,949.0,992.74,700.07
2016,6,26,11,0,935.0,98.0,2.1,31.0,969.0,984.79,694.32
2016,6,26,11,15,937.0,98.5,2.15,31.0,982.0,972.07,686.52
2016,6,26,11,30,939.0,99.0,2.2,31.0,995.0,955.63,676.49
2016,6,26,11,45,938.0,100.0,2.3,31.5,1001.0,933.34,661.94
2016,6,26,12,0,937.0,101.0,2.4,32.0,1007.0,907.67,645.23
2016,6,26,12,15,937.0,101.0,2.5,32.0,1006.0,878.72,627.65
2016,6,26,12,30,937.0,101.0,2.6,32.0,1005.0,846.66,607.9
2016,6,26,12,45,924.0,108.0,2.75,32.5,993.5,807.56,582.44
2016,6,26,13,0,911.0,115.0,2.9,33.0,982.0,766.35,555.08
2016,6,26,13,15,908.0,114.5,2.95,32.5,967.0,724.17,526.77
2016,6,26,13,30,905.0,114.0,3.0,32.0,952.0,679.75,496.05
2016,6,26,13,45,901.0,112.5,3.1,32.0,930.0,631.89,461.16
2016,6,26,14,0,897.0,111.0,3.2,32.0,908.0,582.26,423.93
2016,6,26,14,15,890.5,110.0,3.25,32.0,880.0,530.19,383.62
2016,6,26,14,30,884.0,109.0,3.3,32.0,852.0,477.01,341.23
2016,6,26,14,45,875.5,107.5,3.4,32.0,818.0,421.8,296.21
2016,6,26,15,0,867.0,106.0,3.5,32.0,784.0,366.16,249.75
2016,6,26,15,15,856.0,104.0,3.5,31.5,745.0,309.3,202.29
2016,6,26,15,30,845.0,102.0,3.5,31.0,706.0,252.77,155.65
2016,6,26,15,45,830.5,99.5,3.55,31.0,662.5,195.95,111.69
2016,6,26,16,0,816.0,97.0,3.6,31.0,619.0,131.82,69.56
2016,6,26,16,15,798.0,94.0,3.55,30.5,572.0,76.67,57.68
2016,6,26,16,30,780.0,91.0,3.5,30.0,525.0,69.48,52.11
2016,6,26,16,45,757.5,87.5,3.5,29.5,476.5,68.01,51.19
2016,6,26,17,0,735.0,84.0,3.5,29.0,428.0,66.45,50.18
2016,6,26,17,15,703.5,79.5,3.4,28.0,378.5,63.95,48.46
2016,6,26,17,30,672.0,75.0,3.3,27.0,329.0,56.24,42.28
2016,6,26,17,45,631.0,69.0,3.25,26.5,280.0,52.58,39.35
2016,6,26,18,0,590.0,63.0,3.2,26.0,231.0,48.82,36.22
2016,6,26,18,15,528.5,56.5,3.05,25.0,184.5,44.43,32.48
2016,6,26,18,30,467.0,50.0,2.9,24.0,138.0,39.99,28.52
2016,6,26,18,45,377.5,40.0,2.8,23.0,98.0,32.38,21.65
2016,6,26,19,0,288.0,30.0,2.7,22.0,58.0,24.61,13.8
2016,6,26,19,15,144.0,15.0,2.7,21.5,29.0,12.09,0.0
2016,6,26,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,4,45,43.0,5.0,2.15,15.5,5.5,0.0,0.0
2016,6,27,5,0,86.0,10.0,2.2,16.0,11.0,26.63,0.0
2016,6,27,5,15,219.0,21.0,2.15,16.5,41.0,93.19,35.12
2016,6,27,5,30,352.0,32.0,2.1,17.0,71.0,166.83,119.23
2016,6,27,5,45,436.5,40.5,2.1,18.0,113.5,229.85,175.78
2016,6,27,6,0,521.0,49.0,2.1,19.0,156.0,301.88,237.64
2016,6,27,6,15,577.5,55.0,2.0,19.5,203.5,365.58,291.95
2016,6,27,6,30,634.0,61.0,1.9,20.0,251.0,433.99,347.9
2016,6,27,6,45,674.0,65.5,1.8,21.0,300.5,493.04,393.69
2016,6,27,7,0,714.0,70.0,1.7,22.0,350.0,556.3,440.34
2016,6,27,7,15,743.0,73.5,1.65,23.0,400.5,612.42,479.8
2016,6,27,7,30,772.0,77.0,1.6,24.0,451.0,668.74,516.77
2016,6,27,7,45,793.5,80.0,1.6,25.0,500.0,718.53,547.59
2016,6,27,8,0,815.0,83.0,1.6,26.0,549.0,767.22,576.77
2016,6,27,8,15,832.0,85.5,1.65,26.5,595.5,802.31,597.66
2016,6,27,8,30,849.0,88.0,1.7,27.0,642.0,842.77,621.97
2016,6,27,8,45,862.5,89.5,1.75,28.0,685.0,876.74,640.34
2016,6,27,9,0,876.0,91.0,1.8,29.0,728.0,908.03,656.76
2016,6,27,9,15,886.0,93.0,1.85,29.5,766.5,933.71,670.73
2016,6,27,9,30,896.0,95.0,1.9,30.0,805.0,956.15,682.64
2016,6,27,9,45,894.0,101.5,1.95,31.0,835.5,968.49,686.83
2016,6,27,10,0,892.0,108.0,2.0,32.0,866.0,976.91,688.71
2016,6,27,10,15,898.5,109.5,2.05,32.0,893.5,984.54,693.02
2016,6,27,10,30,905.0,111.0,2.1,32.0,921.0,988.42,695.11
2016,6,27,10,45,909.5,111.5,2.2,32.5,942.0,985.62,692.31
2016,6,27,11,0,914.0,112.0,2.3,33.0,963.0,979.05,687.3
2016,6,27,11,15,917.0,113.0,2.4,33.0,977.0,967.79,680.84
2016,6,27,11,30,920.0,114.0,2.5,33.0,991.0,952.82,672.12
2016,6,27,11,45,921.0,114.0,2.6,33.5,998.0,931.56,658.07
2016,6,27,12,0,922.0,114.0,2.7,34.0,1005.0,906.92,641.91
2016,6,27,12,15,922.0,114.0,2.8,34.0,1004.5,878.2,624.4
2016,6,27,12,30,922.0,114.0,2.9,34.0,1004.0,846.45,604.79
2016,6,27,12,45,925.5,110.5,3.0,34.0,997.5,811.55,582.94
2016,6,27,13,0,929.0,107.0,3.1,34.0,991.0,773.67,558.89
2016,6,27,13,15,926.0,106.5,3.15,34.0,976.0,730.86,529.16
2016,6,27,13,30,923.0,106.0,3.2,34.0,961.0,685.75,497.06
2016,6,27,13,45,919.0,105.0,3.3,34.0,939.0,637.53,462.09
2016,6,27,14,0,915.0,104.0,3.4,34.0,917.0,587.48,424.73
2016,6,27,14,15,908.5,103.0,3.45,33.5,888.5,534.57,384.81
2016,6,27,14,30,902.0,102.0,3.5,33.0,860.0,480.5,342.61
2016,6,27,14,45,895.0,100.0,3.6,33.0,826.0,424.58,297.06
2016,6,27,15,0,888.0,98.0,3.7,33.0,792.0,368.04,249.91
2016,6,27,15,15,877.5,96.0,3.75,32.5,753.0,310.19,201.69
2016,6,27,15,30,867.0,94.0,3.8,32.0,714.0,252.59,154.21
2016,6,27,15,45,855.0,91.0,3.85,32.0,670.5,194.58,109.22
2016,6,27,16,0,843.0,88.0,3.9,32.0,627.0,137.49,72.6
2016,6,27,16,15,826.0,85.5,3.9,31.5,580.5,81.73,61.56
2016,6,27,16,30,809.0,83.0,3.9,31.0,534.0,64.46,47.76
2016,6,27,16,45,788.5,79.5,3.9,30.5,485.0,62.78,46.65
2016,6,27,17,0,768.0,76.0,3.9,30.0,436.0,61.0,45.43
2016,6,27,17,15,738.5,72.0,3.8,29.0,386.0,58.64,43.81
2016,6,27,17,30,709.0,68.0,3.7,28.0,336.0,56.21,42.08
2016,6,27,17,45,669.5,63.0,3.6,27.5,286.5,52.81,39.37
2016,6,27,18,0,630.0,58.0,3.5,27.0,237.0,45.32,33.08
2016,6,27,18,15,570.0,52.0,3.35,26.0,189.5,41.13,29.53
2016,6,27,18,30,510.0,46.0,3.2,25.0,142.0,36.91,25.78
2016,6,27,18,45,419.5,37.0,3.1,24.0,101.0,29.99,19.54
2016,6,27,19,0,329.0,28.0,3.0,23.0,60.0,22.96,12.43
2016,6,27,19,15,164.5,14.0,2.95,22.5,30.0,11.26,0.0
2016,6,27,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,4,45,40.5,5.0,2.25,14.5,5.5,0.0,0.0
2016,6,28,5,0,81.0,10.0,2.3,15.0,11.0,25.53,0.0
2016,6,28,5,15,215.5,21.0,2.2,15.5,41.0,91.85,32.24
2016,6,28,5,30,350.0,32.0,2.1,16.0,71.0,165.96,118.75
2016,6,28,5,45,432.5,41.0,2.05,16.5,113.0,228.61,175.68
2016,6,28,6,0,515.0,50.0,2.0,17.0,155.0,300.09,237.85
2016,6,28,6,15,572.0,56.0,1.9,17.5,202.5,363.76,292.49
2016,6,28,6,30,629.0,62.0,1.8,18.0,250.0,432.18,348.82
2016,6,28,6,45,668.5,67.0,1.7,19.0,300.0,493.3,396.4
2016,6,28,7,0,708.0,72.0,1.6,20.0,350.0,554.47,441.77
2016,6,28,7,15,737.0,76.0,1.55,20.5,400.0,610.98,482.65
2016,6,28,7,30,766.0,80.0,1.5,21.0,450.0,667.69,521.32
2016,6,28,7,45,789.5,82.5,1.5,22.0,499.5,718.27,553.01
2016,6,28,8,0,813.0,85.0,1.5,23.0,549.0,767.89,583.1
2016,6,28,8,15,830.0,87.5,1.5,24.0,595.5,802.87,602.42
2016,6,28,8,30,847.0,90.0,1.5,25.0,642.0,843.31,625.1
2016,6,28,8,45,861.5,91.5,1.55,26.0,685.5,878.15,644.12
2016,6,28,9,0,876.0,93.0,1.6,27.0,729.0,910.36,661.19
2016,6,28,9,15,886.0,94.5,1.65,27.5,767.5,935.52,674.88
2016,6,28,9,30,896.0,96.0,1.7,28.0,806.0,957.45,686.53
2016,6,28,9,45,905.5,97.0,1.75,28.5,840.0,974.96,695.43
2016,6,28,10,0,915.0,98.0,1.8,29.0,874.0,988.92,702.17
2016,6,28,10,15,920.5,99.0,1.85,29.5,902.0,995.34,704.32
2016,6,28,10,30,926.0,100.0,1.9,30.0,930.0,997.96,704.28
2016,6,28,10,45,930.0,101.0,2.0,30.5,951.0,995.3,701.69
2016,6,28,11,0,934.0,102.0,2.1,31.0,972.0,988.79,696.81
2016,6,28,11,15,937.0,102.5,2.15,31.0,986.0,977.02,689.61
2016,6,28,11,30,940.0,103.0,2.2,31.0,1000.0,961.5,680.16
2016,6,28,11,45,941.0,103.5,2.3,31.0,1007.0,940.51,667.79
2016,6,28,12,0,942.0,104.0,2.4,31.0,1014.0,916.05,653.17
2016,6,28,12,15,942.0,104.0,2.45,31.0,1013.5,886.96,635.08
2016,6,28,12,30,942.0,104.0,2.5,31.0,1013.0,854.75,614.88
2016,6,28,12,45,933.0,109.0,2.6,31.0,1003.0,816.83,591.12
2016,6,28,13,0,924.0,114.0,2.7,31.0,993.0,776.56,565.43
2016,6,28,13,15,921.5,113.5,2.75,31.0,978.5,734.23,535.9
2016,6,28,13,30,919.0,113.0,2.8,31.0,964.0,689.57,504.0
2016,6,28,13,45,916.0,111.5,2.85,31.0,942.5,641.66,468.97
2016,6,28,14,0,913.0,110.0,2.9,31.0,921.0,591.85,431.52
2016,6,28,14,15,907.0,108.5,2.95,30.5,893.0,538.83,391.37
2016,6,28,14,30,901.0,107.0,3.0,30.0,865.0,484.62,348.86
2016,6,28,14,45,895.0,105.0,3.05,30.0,831.5,429.07,303.24
2016,6,28,15,0,889.0,103.0,3.1,30.0,798.0,372.78,255.9
2016,6,28,15,15,878.5,101.0,3.1,29.5,758.5,314.77,207.19
2016,6,28,15,30,868.0,99.0,3.1,29.0,719.0,257.01,159.18
2016,6,28,15,45,856.5,96.0,3.1,29.0,676.0,198.9,113.66
2016,6,28,16,0,845.0,93.0,3.1,29.0,633.0,141.65,76.45
2016,6,28,16,15,828.0,90.0,3.05,28.5,586.0,76.12,57.7
2016,6,28,16,30,811.0,87.0,3.0,28.0,539.0,67.22,50.68
2016,6,28,16,45,790.0,83.0,3.0,27.5,489.5,65.27,49.34
2016,6,28,17,0,769.0,79.0,3.0,27.0,440.0,63.21,47.88
2016,6,28,17,15,738.5,75.0,2.95,26.0,389.5,60.92,46.31
2016,6,28,17,30,708.0,71.0,2.9,25.0,339.0,58.57,44.64
2016,6,28,17,45,668.0,66.0,2.9,24.5,289.0,50.71,38.09
2016,6,28,18,0,628.0,61.0,2.9,24.0,239.0,47.59,35.48
2016,6,28,18,15,566.0,54.5,2.85,23.0,191.0,43.08,31.62
2016,6,28,18,30,504.0,48.0,2.8,22.0,143.0,38.52,27.53
2016,6,28,18,45,410.5,39.0,2.75,21.0,101.5,31.65,21.24
2016,6,28,19,0,317.0,30.0,2.7,20.0,60.0,24.69,14.01
2016,6,28,19,15,158.5,15.0,2.8,19.5,30.0,12.11,0.0
2016,6,28,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,4,45,30.0,5.0,2.6,12.5,5.5,0.0,0.0
2016,6,29,5,0,60.0,10.0,2.7,13.0,11.0,21.09,0.0
2016,6,29,5,15,199.5,22.0,2.65,13.5,41.0,88.08,28.38
2016,6,29,5,30,339.0,34.0,2.6,14.0,71.0,164.09,118.18
2016,6,29,5,45,433.5,42.5,2.6,14.5,114.5,230.34,178.52
2016,6,29,6,0,528.0,51.0,2.6,15.0,158.0,306.62,245.28
2016,6,29,6,15,297.0,82.5,2.55,15.5,145.5,252.89,206.02
2016,6,29,6,30,66.0,114.0,2.5,16.0,133.0,147.32,119.16
2016,6,29,6,45,74.0,134.5,2.5,17.0,160.0,175.09,142.23
2016,6,29,7,0,82.0,155.0,2.5,18.0,187.0,203.37,164.85
2016,6,29,7,15,109.0,178.5,2.45,18.5,227.5,261.21,211.3
2016,6,29,7,30,136.0,202.0,2.4,19.0,268.0,309.26,248.88
2016,6,29,7,45,151.5,225.0,2.4,20.0,305.5,349.53,278.84
2016,6,29,8,0,167.0,248.0,2.4,21.0,343.0,390.29,308.46
2016,6,29,8,15,179.0,270.0,2.4,21.5,380.0,427.33,335.11
2016,6,29,8,30,191.0,292.0,2.4,22.0,417.0,464.25,361.2
2016,6,29,8,45,539.5,195.0,2.4,22.5,579.5,709.9,546.33
2016,6,29,9,0,888.0,98.0,2.4,23.0,742.0,926.94,692.75
2016,6,29,9,15,898.5,99.5,2.4,23.5,781.0,952.78,704.94
2016,6,29,9,30,909.0,101.0,2.4,24.0,820.0,975.34,716.76
2016,6,29,9,45,914.5,103.5,2.45,24.5,853.5,990.73,724.42
2016,6,29,10,0,920.0,106.0,2.5,25.0,887.0,1002.41,729.81
2016,6,29,10,15,926.0,107.5,2.55,25.0,914.5,1009.75,733.95
2016,6,29,10,30,932.0,109.0,2.6,25.0,942.0,1013.24,735.77
2016,6,29,10,45,936.0,109.5,2.65,25.5,963.5,1009.94,731.93
2016,6,29,11,0,940.0,110.0,2.7,26.0,985.0,1002.77,725.79
2016,6,29,11,15,942.5,111.0,2.7,26.0,999.0,990.82,717.67
2016,6,29,11,30,945.0,112.0,2.7,26.0,1013.0,975.08,707.25
2016,6,29,11,45,946.0,112.0,2.75,26.5,1019.5,953.39,692.12
2016,6,29,12,0,947.0,112.0,2.8,27.0,1026.0,928.22,674.81
2016,6,29,12,15,946.5,112.0,2.85,27.0,1025.5,898.46,655.82
2016,6,29,12,30,946.0,112.0,2.9,27.0,1025.0,865.6,634.69
2016,6,29,12,45,945.0,111.5,2.95,27.0,1017.0,828.96,610.89
2016,6,29,13,0,944.0,111.0,3.0,27.0,1009.0,789.53,585.01
2016,6,29,13,15,941.0,110.5,3.0,27.0,993.5,746.07,553.95
2016,6,29,13,30,938.0,110.0,3.0,27.0,978.0,700.26,520.44
2016,6,29,13,45,934.0,109.0,3.05,27.0,956.0,651.29,484.02
2016,6,29,14,0,930.0,108.0,3.1,27.0,934.0,600.45,445.15
2016,6,29,14,15,924.0,106.5,3.1,26.5,905.5,546.57,403.52
2016,6,29,14,30,918.0,105.0,3.1,26.0,877.0,491.45,359.49
2016,6,29,14,45,910.0,103.5,3.1,26.0,842.5,434.56,312.04
2016,6,29,15,0,902.0,102.0,3.1,26.0,808.0,377.12,263.01
2016,6,29,15,15,891.5,100.0,3.1,25.5,768.0,318.34,212.89
2016,6,29,15,30,881.0,98.0,3.1,25.0,728.0,259.8,163.44
2016,6,29,15,45,867.0,96.0,3.1,25.0,683.5,201.19,116.85
2016,6,29,16,0,853.0,94.0,3.1,25.0,639.0,143.69,78.89
2016,6,29,16,15,835.0,91.0,3.1,24.5,591.0,77.65,50.47
2016,6,29,16,30,817.0,88.0,3.1,24.0,543.0,68.0,52.21
2016,6,29,16,45,793.0,85.0,3.1,23.5,493.0,66.74,51.43
2016,6,29,17,0,769.0,82.0,3.1,23.0,443.0,65.42,50.6
2016,6,29,17,15,737.0,78.0,3.1,22.5,391.5,63.2,48.97
2016,6,29,17,30,705.0,74.0,3.1,22.0,340.0,55.88,42.89
2016,6,29,17,45,659.5,69.0,3.15,21.5,289.0,52.86,40.44
2016,6,29,18,0,614.0,64.0,3.2,21.0,238.0,49.79,37.86
2016,6,29,18,15,549.5,57.5,3.15,20.0,190.5,45.37,34.03
2016,6,29,18,30,485.0,51.0,3.1,19.0,143.0,40.92,29.98
2016,6,29,18,45,383.5,41.5,3.1,18.0,101.0,33.7,23.29
2016,6,29,19,0,282.0,32.0,3.1,17.0,59.0,26.39,15.58
2016,6,29,19,15,141.0,16.0,3.1,16.5,29.5,12.96,0.0
2016,6,29,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,30,5,15,131.5,18.5,1.75,13.5,32.5,63.73,16.91
2016,6,30,5,30,263.0,37.0,1.7,14.0,65.0,140.95,101.16
2016,6,30,5,45,351.5,48.0,1.7,15.0,106.5,204.13,157.67
2016,6,30,6,0,440.0,59.0,1.7,16.0,148.0,276.09,219.55
2016,6,30,6,15,502.5,67.0,1.6,16.5,195.5,341.16,275.08
2016,6,30,6,30,565.0,75.0,1.5,17.0,243.0,411.6,332.91
2016,6,30,6,45,319.0,114.0,1.4,18.0,212.5,331.78,268.66
2016,6,30,7,0,73.0,153.0,1.3,19.0,182.0,195.45,156.47
2016,6,30,7,15,228.0,161.0,1.25,19.5,267.5,336.52,270.88
2016,6,30,7,30,383.0,169.0,1.2,20.0,353.0,482.01,382.05
2016,6,30,7,45,361.0,195.0,1.2,21.0,383.5,492.22,385.93
2016,6,30,8,0,339.0,221.0,1.2,22.0,414.0,514.77,399.32
2016,6,30,8,15,573.5,166.5,1.15,22.5,526.0,687.78,524.7
2016,6,30,8,30,808.0,112.0,1.1,23.0,638.0,843.23,626.35
2016,6,30,8,45,822.5,115.0,1.1,24.0,681.5,879.22,643.93
2016,6,30,9,0,837.0,118.0,1.1,25.0,725.0,912.6,660.92
2016,6,30,9,15,848.5,120.5,1.15,25.5,764.0,939.79,675.86
2016,6,30,9,30,860.0,123.0,1.2,26.0,803.0,952.46,681.67
2016,6,30,9,45,881.0,118.0,1.25,26.5,840.0,974.21,693.41
2016,6,30,10,0,902.0,113.0,1.3,27.0,877.0,992.75,703.03
2016,6,30,10,15,908.0,114.0,1.4,27.5,905.0,999.48,706.22
2016,6,30,10,30,914.0,115.0,1.5,28.0,933.0,1002.45,707.28
2016,6,30,10,45,918.0,116.5,1.6,28.5,954.0,1000.17,705.18
2016,6,30,11,0,922.0,118.0,1.7,29.0,975.0,994.04,700.81
2016,6,30,11,15,924.5,118.5,1.8,29.0,989.0,981.75,694.06
2016,6,30,11,30,927.0,119.0,1.9,29.0,1003.0,965.76,685.04
2016,6,30,11,45,927.5,119.5,2.05,29.5,1009.5,944.37,671.77
2016,6,30,12,0,928.0,120.0,2.2,30.0,1016.0,919.56,656.23
2016,6,30,12,15,927.5,120.0,2.3,30.0,1015.0,890.23,638.5
2016,6,30,12,30,927.0,120.0,2.4,30.0,1014.0,857.87,618.63
2016,6,30,12,45,919.5,123.5,2.5,30.0,1004.0,820.08,594.97
2016,6,30,13,0,912.0,127.0,2.6,30.0,994.0,779.95,569.08
2016,6,30,13,15,908.5,126.0,2.65,29.5,978.5,736.88,540.16
2016,6,30,13,30,905.0,125.0,2.7,29.0,963.0,691.62,508.83
2016,6,30,13,45,901.0,123.0,2.75,29.0,941.0,643.27,473.38
2016,6,30,14,0,897.0,121.0,2.8,29.0,919.0,593.14,435.58
2016,6,30,14,15,890.0,119.5,2.85,29.0,890.0,540.31,394.65
2016,6,30,14,30,883.0,118.0,2.9,29.0,861.0,486.42,351.62
2016,6,30,14,45,875.5,115.5,2.95,29.0,826.5,430.77,305.99
2016,6,30,15,0,868.0,113.0,3.0,29.0,792.0,374.58,258.81
2016,6,30,15,15,856.0,111.0,3.0,28.5,752.5,317.2,210.65
2016,6,30,15,30,844.0,109.0,3.0,28.0,713.0,260.25,163.28
2016,6,30,15,45,831.0,105.5,3.05,28.0,669.0,195.28,112.35
2016,6,30,16,0,818.0,102.0,3.1,28.0,625.0,138.2,74.69
2016,6,30,16,15,798.5,99.0,3.1,27.5,577.5,82.67,53.71
2016,6,30,16,30,779.0,96.0,3.1,27.0,530.0,72.93,55.65
2016,6,30,16,45,755.5,92.0,3.1,27.0,480.5,71.21,54.41
2016,6,30,17,0,732.0,88.0,3.1,27.0,431.0,69.39,53.08
2016,6,30,17,15,699.0,83.0,3.05,26.5,380.5,60.97,46.26
2016,6,30,17,30,666.0,78.0,3.0,26.0,330.0,58.33,44.25
2016,6,30,17,45,623.0,72.5,2.95,25.5,280.5,55.12,41.69
2016,6,30,18,0,580.0,67.0,2.9,25.0,231.0,51.85,38.96
2016,6,30,18,15,515.5,59.5,2.8,24.0,184.0,46.76,34.62
2016,6,30,18,30,451.0,52.0,2.7,23.0,137.0,41.58,30.01
2016,6,30,18,45,356.5,41.5,2.65,22.0,96.5,33.59,22.77
2016,6,30,19,0,262.0,31.0,2.6,21.0,56.0,25.44,14.5
2016,6,30,19,15,131.0,15.5,2.7,20.5,28.0,12.51,0.0
2016,6,30,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,5,15,127.0,18.0,2.3,14.5,31.5,61.66,13.46
2016,7,1,5,30,254.0,36.0,2.3,15.0,63.0,136.79,97.45
2016,7,1,5,45,345.0,46.5,2.35,15.5,103.5,200.06,154.36
2016,7,1,6,0,436.0,57.0,2.4,16.0,144.0,272.17,217.0
2016,7,1,6,15,498.0,65.0,2.35,16.5,191.0,336.66,272.66
2016,7,1,6,30,560.0,73.0,2.3,17.0,238.0,406.54,330.91
2016,7,1,6,45,603.5,79.0,2.25,17.5,287.5,468.14,380.59
2016,7,1,7,0,647.0,85.0,2.2,18.0,337.0,532.27,430.33
2016,7,1,7,15,679.5,90.0,2.1,18.5,386.5,589.83,472.94
2016,7,1,7,30,712.0,95.0,2.0,19.0,436.0,648.08,514.41
2016,7,1,7,45,737.5,98.5,1.95,19.5,485.5,696.36,546.37
2016,7,1,8,0,763.0,102.0,1.9,20.0,535.0,747.16,579.12
2016,7,1,8,15,782.0,105.0,1.85,20.5,581.5,790.91,606.05
2016,7,1,8,30,801.0,108.0,1.8,21.0,628.0,832.87,631.18
2016,7,1,8,45,816.5,110.5,1.8,22.0,671.5,869.07,651.17
2016,7,1,9,0,832.0,113.0,1.8,23.0,715.0,902.74,669.14
2016,7,1,9,15,843.5,115.0,1.85,23.0,753.5,918.74,678.45
2016,7,1,9,30,855.0,117.0,1.9,23.0,792.0,941.9,692.72
2016,7,1,9,45,865.0,118.0,1.95,23.5,826.0,959.35,701.86
2016,7,1,10,0,875.0,119.0,2.0,24.0,860.0,973.39,708.88
2016,7,1,10,15,882.0,120.5,2.0,24.0,888.0,981.47,712.98
2016,7,1,10,30,889.0,122.0,2.0,24.0,916.0,985.88,714.89
2016,7,1,10,45,894.5,122.0,2.05,24.5,937.5,983.65,711.9
2016,7,1,11,0,900.0,122.0,2.1,25.0,959.0,977.69,706.7
2016,7,1,11,15,903.5,122.5,2.15,25.0,973.0,966.6,699.72
2016,7,1,11,30,907.0,123.0,2.2,25.0,987.0,951.85,690.49
2016,7,1,11,45,909.0,123.0,2.25,25.5,994.5,931.74,676.52
2016,7,1,12,0,911.0,123.0,2.3,26.0,1002.0,908.23,660.42
2016,7,1,12,15,911.0,123.0,2.35,26.0,1001.5,879.78,642.39
2016,7,1,12,30,911.0,123.0,2.4,26.0,1001.0,848.31,622.29
2016,7,1,12,45,903.5,126.5,2.45,26.0,991.5,811.05,598.16
2016,7,1,13,0,896.0,130.0,2.5,26.0,982.0,771.48,571.79
2016,7,1,13,15,892.5,129.5,2.55,26.0,967.0,729.44,542.03
2016,7,1,13,30,889.0,129.0,2.6,26.0,952.0,685.23,510.01
2016,7,1,13,45,885.0,127.5,2.65,26.0,930.5,637.97,474.94
2016,7,1,14,0,881.0,126.0,2.7,26.0,909.0,588.96,437.55
2016,7,1,14,15,874.0,124.5,2.7,25.5,880.5,536.89,397.42
2016,7,1,14,30,867.0,123.0,2.7,25.0,852.0,483.78,355.1
2016,7,1,14,45,682.0,199.5,2.75,25.0,758.5,411.55,299.23
2016,7,1,15,0,497.0,276.0,2.8,25.0,665.0,361.02,261.05
2016,7,1,15,15,662.0,194.5,2.8,24.5,685.0,313.81,217.48
