Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,15,30,827.0,113.0,2.8,24.0,705.0,253.54,161.37
2016,7,1,15,45,812.5,110.0,2.8,24.0,661.5,196.35,115.74
2016,7,1,16,0,798.0,107.0,2.8,24.0,618.0,140.52,78.31
2016,7,1,16,15,778.5,104.0,2.8,23.5,570.5,86.14,57.18
2016,7,1,16,30,759.0,101.0,2.8,23.0,523.0,76.11,59.28
2016,7,1,16,45,734.0,96.5,2.8,23.0,474.0,74.17,57.84
2016,7,1,17,0,709.0,92.0,2.8,23.0,425.0,65.9,51.0
2016,7,1,17,15,675.5,87.0,2.75,22.5,375.0,63.49,49.21
2016,7,1,17,30,642.0,82.0,2.7,22.0,325.0,60.98,47.29
2016,7,1,17,45,596.0,76.0,2.7,21.5,275.5,57.51,44.48
2016,7,1,18,0,550.0,70.0,2.7,21.0,226.0,53.96,41.48
2016,7,1,18,15,485.0,62.0,2.65,20.0,179.5,48.59,36.82
2016,7,1,18,30,420.0,54.0,2.6,19.0,133.0,43.11,31.87
2016,7,1,18,45,323.5,43.0,2.55,18.5,93.5,34.77,24.15
2016,7,1,19,0,227.0,32.0,2.5,18.0,54.0,24.81,14.2
2016,7,1,19,15,113.5,16.0,2.5,17.5,27.0,12.47,0.0
2016,7,1,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,5,15,124.5,17.5,2.15,13.5,31.0,60.14,10.12
2016,7,2,5,30,249.0,35.0,2.2,14.0,62.0,133.94,95.33
2016,7,2,5,45,344.5,45.5,2.25,14.5,103.0,198.75,153.73
2016,7,2,6,0,440.0,56.0,2.3,15.0,144.0,272.73,218.08
2016,7,2,6,15,502.0,63.5,2.3,15.5,190.5,336.87,273.74
2016,7,2,6,30,564.0,71.0,2.3,16.0,237.0,406.37,332.03
2016,7,2,6,45,352.0,112.5,2.3,16.5,223.0,349.67,286.46
2016,7,2,7,0,140.0,154.0,2.3,17.0,209.0,251.4,204.94
2016,7,2,7,15,126.5,177.0,2.3,17.5,231.5,271.89,220.84
2016,7,2,7,30,113.0,200.0,2.3,18.0,254.0,290.69,234.49
2016,7,2,7,45,226.0,210.0,2.3,18.5,333.0,405.57,325.77
2016,7,2,8,0,339.0,220.0,2.3,19.0,412.0,513.95,408.61
2016,7,2,8,15,573.0,162.5,2.3,19.5,520.0,683.5,535.99
2016,7,2,8,30,807.0,105.0,2.3,20.0,628.0,834.86,640.45
2016,7,2,8,45,821.5,107.5,2.3,20.5,671.0,870.38,660.6
2016,7,2,9,0,836.0,110.0,2.3,21.0,714.0,903.31,679.79
2016,7,2,9,15,847.5,112.0,2.3,21.5,753.0,919.63,687.66
2016,7,2,9,30,859.0,114.0,2.3,22.0,792.0,942.94,700.36
2016,7,2,9,45,860.5,120.0,2.3,22.5,823.5,957.54,707.2
2016,7,2,10,0,862.0,126.0,2.3,23.0,855.0,968.43,711.73
2016,7,2,10,15,869.0,127.5,2.3,23.0,883.0,976.42,715.88
2016,7,2,10,30,876.0,129.0,2.3,23.0,911.0,980.78,717.79
2016,7,2,10,45,879.5,130.5,2.35,23.5,931.5,978.07,714.4
2016,7,2,11,0,883.0,132.0,2.4,24.0,952.0,971.66,708.79
2016,7,2,11,15,886.5,132.5,2.4,24.0,966.5,960.66,701.23
2016,7,2,11,30,890.0,133.0,2.4,24.0,981.0,946.05,691.45
2016,7,2,11,45,890.0,134.5,2.45,24.5,988.0,925.67,677.12
2016,7,2,12,0,890.0,136.0,2.5,25.0,995.0,901.99,660.72
2016,7,2,12,15,890.5,136.0,2.5,25.0,994.5,874.36,642.6
2016,7,2,12,30,891.0,136.0,2.5,25.0,994.0,843.76,622.49
2016,7,2,12,45,666.5,265.0,2.55,25.0,904.5,758.47,561.42
2016,7,2,13,0,442.0,394.0,2.6,25.0,815.0,667.72,494.38
2016,7,2,13,15,667.5,260.5,2.6,25.0,884.0,689.08,513.26
2016,7,2,13,30,893.0,127.0,2.6,25.0,953.0,687.14,513.73
2016,7,2,13,45,888.0,126.0,2.65,25.0,931.5,639.48,477.95
2016,7,2,14,0,883.0,125.0,2.7,25.0,910.0,590.15,440.2
2016,7,2,14,15,876.5,123.5,2.7,24.5,881.5,538.23,400.01
2016,7,2,14,30,870.0,122.0,2.7,24.0,853.0,485.2,357.59
2016,7,2,14,45,860.0,120.5,2.7,24.0,819.0,429.92,311.49
2016,7,2,15,0,850.0,119.0,2.7,24.0,785.0,374.38,264.09
2016,7,2,15,15,838.5,117.0,2.7,23.5,745.5,312.51,211.81
2016,7,2,15,30,827.0,115.0,2.7,23.0,706.0,255.68,163.68
2016,7,2,15,45,811.0,112.5,2.7,23.0,662.0,198.56,117.96
2016,7,2,16,0,795.0,110.0,2.7,23.0,618.0,142.97,80.54
2016,7,2,16,15,775.0,106.5,2.65,22.5,571.0,88.34,58.85
2016,7,2,16,30,755.0,103.0,2.6,22.0,524.0,77.47,60.67
2016,7,2,16,45,728.0,99.5,2.6,21.5,474.5,69.64,54.33
2016,7,2,17,0,701.0,96.0,2.6,21.0,425.0,68.52,53.68
2016,7,2,17,15,667.5,91.0,2.55,20.5,375.0,66.22,51.99
2016,7,2,17,30,634.0,86.0,2.5,20.0,325.0,63.84,50.17
2016,7,2,17,45,585.5,79.5,2.5,19.5,275.0,60.09,47.1
2016,7,2,18,0,537.0,73.0,2.5,19.0,225.0,56.24,43.83
2016,7,2,18,15,472.5,64.5,2.45,18.5,179.0,50.57,38.79
2016,7,2,18,30,408.0,56.0,2.4,18.0,133.0,44.76,33.45
2016,7,2,18,45,315.0,44.0,2.35,17.5,93.0,33.91,23.52
2016,7,2,19,0,222.0,32.0,2.3,17.0,53.0,24.79,14.23
2016,7,2,19,15,111.0,16.0,2.3,16.5,26.5,12.47,0.0
2016,7,2,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,135.5,17.0,2.1,12.5,31.0,62.2,7.12
2016,7,3,5,30,271.0,34.0,2.2,13.0,62.0,141.29,100.57
2016,7,3,5,45,365.0,44.0,2.3,13.5,103.0,204.94,158.91
2016,7,3,6,0,459.0,54.0,2.4,14.0,144.0,278.81,223.67
2016,7,3,6,15,520.0,61.5,2.4,14.5,191.5,343.39,280.05
2016,7,3,6,30,581.0,69.0,2.4,15.0,239.0,413.24,338.94
2016,7,3,6,45,479.5,97.5,2.4,16.0,256.0,408.45,335.13
2016,7,3,7,0,378.0,126.0,2.4,17.0,273.0,398.34,325.61
2016,7,3,7,15,556.0,107.5,2.35,17.5,356.0,524.74,425.73
2016,7,3,7,30,734.0,89.0,2.3,18.0,439.0,654.25,523.37
2016,7,3,7,45,758.0,92.5,2.25,18.5,488.0,705.49,557.03
2016,7,3,8,0,782.0,96.0,2.2,19.0,537.0,755.86,589.75
2016,7,3,8,15,800.0,99.0,2.2,19.5,584.0,799.47,617.26
2016,7,3,8,30,818.0,102.0,2.2,20.0,631.0,841.18,642.97
2016,7,3,8,45,832.5,104.0,2.2,20.5,674.0,876.47,663.86
2016,7,3,9,0,847.0,106.0,2.2,21.0,717.0,899.3,676.13
2016,7,3,9,15,858.0,108.0,2.2,21.0,756.0,925.52,692.04
2016,7,3,9,30,869.0,110.0,2.2,21.0,795.0,948.61,705.79
2016,7,3,9,45,890.0,104.5,2.25,21.5,832.0,970.1,717.67
2016,7,3,10,0,911.0,99.0,2.3,22.0,869.0,988.38,727.46
2016,7,3,10,15,916.5,100.5,2.3,22.5,897.0,995.55,729.55
2016,7,3,10,30,922.0,102.0,2.3,23.0,925.0,998.91,729.38
2016,7,3,10,45,926.5,102.5,2.35,23.5,946.0,996.45,726.16
2016,7,3,11,0,931.0,103.0,2.4,24.0,967.0,990.16,720.62
2016,7,3,11,15,934.0,103.5,2.45,24.0,981.5,978.62,713.23
2016,7,3,11,30,937.0,104.0,2.5,24.0,996.0,963.33,703.51
2016,7,3,11,45,938.0,104.5,2.55,24.5,1003.0,942.56,688.93
2016,7,3,12,0,939.0,105.0,2.6,25.0,1010.0,918.3,672.15
2016,7,3,12,15,939.0,105.0,2.6,25.0,1009.5,889.41,653.24
2016,7,3,12,30,939.0,105.0,2.6,25.0,1009.0,857.37,632.22
2016,7,3,12,45,923.5,113.5,2.65,25.0,997.0,817.51,606.17
2016,7,3,13,0,908.0,122.0,2.7,25.0,985.0,775.61,578.35
2016,7,3,13,15,905.0,121.5,2.7,25.0,970.0,733.52,548.07
2016,7,3,13,30,902.0,121.0,2.7,25.0,955.0,689.17,515.5
2016,7,3,13,45,896.5,120.0,2.75,25.0,933.0,640.86,479.48
2016,7,3,14,0,891.0,119.0,2.8,25.0,911.0,590.89,441.2
2016,7,3,14,15,884.5,118.0,2.8,24.5,883.0,538.97,400.94
2016,7,3,14,30,878.0,117.0,2.8,24.0,855.0,485.92,358.4
2016,7,3,14,45,869.0,115.0,2.8,24.0,820.5,430.27,311.91
2016,7,3,15,0,860.0,113.0,2.8,24.0,786.0,374.24,264.01
2016,7,3,15,15,848.5,111.0,2.75,23.5,746.5,317.37,215.32
2016,7,3,15,30,837.0,109.0,2.7,23.0,707.0,254.22,162.21
2016,7,3,15,45,821.5,106.5,2.7,23.0,663.5,196.59,115.97
2016,7,3,16,0,806.0,104.0,2.7,23.0,620.0,140.42,77.98
2016,7,3,16,15,787.0,101.0,2.7,22.5,572.5,85.49,56.08
2016,7,3,16,30,768.0,98.0,2.7,22.0,525.0,74.16,57.87
2016,7,3,16,45,743.5,94.0,2.7,21.5,476.0,72.5,56.78
2016,7,3,17,0,719.0,90.0,2.7,21.0,427.0,64.7,50.4
2016,7,3,17,15,686.0,85.0,2.65,20.5,376.5,62.23,48.54
2016,7,3,17,30,653.0,80.0,2.6,20.0,326.0,59.65,46.54
2016,7,3,17,45,608.5,74.0,2.6,19.5,277.0,56.13,43.65
2016,7,3,18,0,564.0,68.0,2.6,19.0,228.0,52.52,40.57
2016,7,3,18,15,500.5,60.0,2.55,18.5,181.5,47.08,35.74
2016,7,3,18,30,437.0,52.0,2.5,18.0,135.0,41.53,30.63
2016,7,3,18,45,344.5,41.5,2.5,17.5,95.0,33.58,23.22
2016,7,3,19,0,252.0,31.0,2.5,17.0,55.0,25.45,14.72
2016,7,3,19,15,126.0,15.5,2.5,16.5,27.5,12.11,0.0
2016,7,3,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,147.5,16.0,2.3,12.5,31.0,66.29,3.52
2016,7,4,5,30,295.0,32.0,2.4,13.0,62.0,147.12,104.14
2016,7,4,5,45,391.5,41.0,2.55,13.5,103.5,211.86,164.09
2016,7,4,6,0,488.0,50.0,2.7,14.0,145.0,287.08,230.29
2016,7,4,6,15,244.0,62.0,2.65,14.5,109.5,203.03,165.87
2016,7,4,6,30,0.0,74.0,2.6,15.0,74.0,62.96,48.07
2016,7,4,6,45,0.0,89.5,2.6,15.5,89.5,76.66,59.67
2016,7,4,7,0,0.0,105.0,2.6,16.0,105.0,90.34,70.92
2016,7,4,7,15,8.0,135.5,2.55,16.5,139.5,124.05,98.82
2016,7,4,7,30,16.0,166.0,2.5,17.0,174.0,158.57,126.85
2016,7,4,7,45,26.0,192.0,2.45,17.5,206.0,190.75,152.54
2016,7,4,8,0,36.0,218.0,2.4,18.0,238.0,237.78,189.58
2016,7,4,8,15,75.5,253.0,2.35,18.5,300.5,307.01,244.12
2016,7,4,8,30,115.0,288.0,2.3,19.0,363.0,395.21,311.47
2016,7,4,8,45,229.0,295.0,2.3,19.5,456.5,504.72,395.2
2016,7,4,9,0,343.0,302.0,2.3,20.0,550.0,636.96,491.8
2016,7,4,9,15,618.0,199.5,2.3,20.5,675.0,816.89,622.51
2016,7,4,9,30,893.0,97.0,2.3,21.0,800.0,957.88,714.13
2016,7,4,9,45,891.5,103.5,2.35,21.5,831.0,970.99,719.23
2016,7,4,10,0,890.0,110.0,2.4,22.0,862.0,980.2,723.16
2016,7,4,10,15,896.0,111.5,2.4,22.0,889.5,987.65,726.97
2016,7,4,10,30,902.0,113.0,2.4,22.0,917.0,991.37,728.47
2016,7,4,10,45,905.0,115.0,2.45,22.5,938.0,988.91,725.2
2016,7,4,11,0,908.0,117.0,2.5,23.0,959.0,982.65,719.63
2016,7,4,11,15,911.0,117.5,2.5,23.0,973.0,971.19,711.73
2016,7,4,11,30,914.0,118.0,2.5,23.0,987.0,956.06,701.57
2016,7,4,11,45,913.0,119.5,2.55,23.5,993.5,934.64,686.49
2016,7,4,12,0,912.0,121.0,2.6,24.0,1000.0,909.87,669.29
2016,7,4,12,15,912.0,121.0,2.6,24.0,999.5,881.48,650.6
2016,7,4,12,30,912.0,121.0,2.6,24.0,999.0,850.07,629.86
2016,7,4,12,45,917.0,116.5,2.65,24.0,993.0,815.89,607.5
2016,7,4,13,0,922.0,112.0,2.7,24.0,987.0,778.64,582.87
2016,7,4,13,15,918.5,111.0,2.7,24.0,972.0,735.33,551.79
2016,7,4,13,30,915.0,110.0,2.7,24.0,957.0,689.79,518.25
2016,7,4,13,45,910.5,109.0,2.7,24.0,935.0,641.58,481.94
2016,7,4,14,0,906.0,108.0,2.7,24.0,913.0,591.58,443.3
2016,7,4,14,15,899.0,107.0,2.7,23.5,884.5,538.76,402.21
2016,7,4,14,30,892.0,106.0,2.7,23.0,856.0,484.82,358.84
2016,7,4,14,45,883.5,104.5,2.7,23.0,821.5,429.06,312.01
2016,7,4,15,0,875.0,103.0,2.7,23.0,787.0,372.83,263.66
2016,7,4,15,15,864.0,101.0,2.7,22.5,747.5,315.33,214.2
2016,7,4,15,30,853.0,99.0,2.7,22.0,708.0,258.14,165.35
2016,7,4,15,45,839.0,96.5,2.75,22.0,664.5,200.68,118.93
2016,7,4,16,0,825.0,94.0,2.8,22.0,621.0,135.88,73.86
2016,7,4,16,15,806.5,91.0,2.75,21.5,573.5,79.86,51.2
2016,7,4,16,30,788.0,88.0,2.7,21.0,526.0,67.55,52.48
2016,7,4,16,45,764.5,84.5,2.7,21.0,477.0,65.98,51.32
2016,7,4,17,0,741.0,81.0,2.7,21.0,428.0,64.32,50.08
2016,7,4,17,15,709.5,76.5,2.7,20.5,378.0,61.73,48.11
2016,7,4,17,30,678.0,72.0,2.7,20.0,328.0,54.17,41.78
2016,7,4,17,45,635.0,67.0,2.7,19.5,278.5,51.16,39.31
2016,7,4,18,0,592.0,62.0,2.7,19.0,229.0,48.09,36.7
2016,7,4,18,15,530.0,55.0,2.65,18.0,182.5,43.27,32.48
2016,7,4,18,30,468.0,48.0,2.6,17.0,136.0,38.36,28.0
2016,7,4,18,45,375.0,38.5,2.55,16.5,96.0,31.12,21.21
2016,7,4,19,0,282.0,29.0,2.5,16.0,56.0,23.76,13.39
2016,7,4,19,15,141.0,14.5,2.5,15.5,28.0,11.69,0.0
2016,7,4,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,5,15,137.5,16.0,2.65,13.5,30.0,63.34,0.0
2016,7,5,5,30,275.0,32.0,2.7,14.0,60.0,140.55,98.57
2016,7,5,5,45,368.5,42.0,2.75,14.5,100.5,204.02,157.38
2016,7,5,6,0,462.0,52.0,2.8,15.0,141.0,277.76,222.06
2016,7,5,6,15,524.5,58.5,2.75,15.5,188.0,342.07,278.27
2016,7,5,6,30,587.0,65.0,2.7,16.0,235.0,411.78,337.11
2016,7,5,6,45,293.5,85.5,2.65,16.5,170.5,284.54,234.43
2016,7,5,7,0,0.0,106.0,2.6,17.0,106.0,91.35,71.25
2016,7,5,7,15,0.0,118.5,2.55,17.5,118.5,102.15,80.09
2016,7,5,7,30,0.0,131.0,2.5,18.0,131.0,112.97,88.58
2016,7,5,7,45,5.0,158.5,2.45,18.5,161.5,141.94,111.9
2016,7,5,8,0,10.0,186.0,2.4,19.0,192.0,171.32,135.12
2016,7,5,8,15,17.0,211.5,2.35,19.0,222.5,200.74,158.36
2016,7,5,8,30,24.0,237.0,2.3,19.0,253.0,230.5,181.57
2016,7,5,8,45,26.0,255.5,2.3,19.5,274.0,249.25,195.38
2016,7,5,9,0,28.0,274.0,2.3,20.0,295.0,284.67,221.93
2016,7,5,9,15,39.5,305.5,2.35,20.5,336.5,326.29,253.09
2016,7,5,9,30,51.0,337.0,2.4,21.0,378.0,367.84,283.66
2016,7,5,9,45,475.5,220.5,2.45,21.5,620.5,706.68,542.07
2016,7,5,10,0,900.0,104.0,2.5,22.0,863.0,984.2,729.48
2016,7,5,10,15,907.0,105.0,2.55,22.0,891.5,992.29,731.49
2016,7,5,10,30,914.0,106.0,2.6,22.0,920.0,996.61,733.87
2016,7,5,10,45,918.0,107.0,2.65,22.5,941.5,994.23,730.6
2016,7,5,11,0,922.0,108.0,2.7,23.0,963.0,988.03,725.0
2016,7,5,11,15,925.5,108.5,2.75,23.0,977.5,977.06,717.83
2016,7,5,11,30,929.0,109.0,2.8,23.0,992.0,962.34,708.31
2016,7,5,11,45,930.0,109.5,2.85,23.0,999.5,941.69,694.95
2016,7,5,12,0,931.0,110.0,2.9,23.0,1007.0,917.58,679.32
2016,7,5,12,15,932.0,110.0,2.95,23.0,1007.5,889.7,661.15
2016,7,5,12,30,933.0,110.0,3.0,23.0,1008.0,858.64,640.77
2016,7,5,12,45,926.5,113.5,3.05,23.0,999.0,821.66,616.23
2016,7,5,13,0,920.0,117.0,3.1,23.0,990.0,782.18,589.78
2016,7,5,13,15,918.0,116.0,3.1,23.0,976.0,739.93,559.05
2016,7,5,13,30,916.0,115.0,3.1,23.0,962.0,695.31,525.85
2016,7,5,13,45,913.0,113.5,3.1,23.0,941.0,647.49,489.5
2016,7,5,14,0,910.0,112.0,3.1,23.0,920.0,597.74,450.72
2016,7,5,14,15,904.5,110.5,3.1,22.5,892.0,545.0,409.37
2016,7,5,14,30,899.0,109.0,3.1,22.0,864.0,490.99,365.6
2016,7,5,14,45,892.5,107.0,3.15,22.0,830.5,435.18,318.43
2016,7,5,15,0,886.0,105.0,3.2,22.0,797.0,378.67,269.49
2016,7,5,15,15,875.5,103.0,3.2,21.5,758.0,320.59,219.17
2016,7,5,15,30,865.0,101.0,3.2,21.0,719.0,262.74,169.4
2016,7,5,15,45,853.0,98.0,3.25,21.0,675.5,204.45,121.89
2016,7,5,16,0,841.0,95.0,3.3,21.0,632.0,138.63,75.7
2016,7,5,16,15,823.0,92.0,3.35,20.5,584.5,81.57,52.3
2016,7,5,16,30,805.0,89.0,3.4,20.0,537.0,68.53,53.54
2016,7,5,16,45,782.0,85.5,3.45,20.0,487.5,66.96,52.39
2016,7,5,17,0,759.0,82.0,3.5,20.0,438.0,65.32,51.15
2016,7,5,17,15,727.0,78.0,3.55,19.5,387.0,63.11,49.51
2016,7,5,17,30,695.0,74.0,3.6,19.0,336.0,55.8,43.37
2016,7,5,17,45,650.0,68.5,3.65,18.5,285.0,52.43,40.59
2016,7,5,18,0,605.0,63.0,3.7,18.0,234.0,48.99,37.63
2016,7,5,18,15,540.5,56.5,3.65,17.0,186.5,44.56,33.74
2016,7,5,18,30,476.0,50.0,3.6,16.0,139.0,40.09,29.62
2016,7,5,18,45,373.0,40.5,3.55,15.5,97.5,32.86,22.79
2016,7,5,19,0,270.0,31.0,3.5,15.0,56.0,25.54,14.82
2016,7,5,19,15,135.0,15.5,3.45,14.5,28.0,12.57,0.0
2016,7,5,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,135.0,16.0,2.75,12.5,29.0,62.39,0.0
2016,7,6,5,30,270.0,32.0,2.7,13.0,58.0,138.83,97.14
2016,7,6,5,45,366.5,41.0,2.7,13.5,99.0,202.15,156.32
2016,7,6,6,0,463.0,50.0,2.7,14.0,140.0,275.98,221.29
2016,7,6,6,15,258.0,79.0,2.55,14.5,131.5,219.07,178.91
2016,7,6,6,30,53.0,108.0,2.4,15.0,123.0,134.35,108.68
2016,7,6,6,45,60.5,128.5,2.3,15.5,149.0,161.26,131.38
2016,7,6,7,0,68.0,149.0,2.2,16.0,175.0,188.65,153.77
2016,7,6,7,15,73.5,171.0,2.1,16.5,203.0,216.82,176.21
2016,7,6,7,30,79.0,193.0,2.0,17.0,231.0,245.17,198.28
2016,7,6,7,45,97.5,218.0,1.9,17.5,269.5,286.94,230.81
2016,7,6,8,0,116.0,243.0,1.8,18.0,308.0,345.15,275.2
2016,7,6,8,15,169.0,263.5,1.75,18.5,367.5,413.27,327.04
2016,7,6,8,30,222.0,284.0,1.7,19.0,427.0,483.91,379.22
2016,7,6,8,45,230.0,304.5,1.7,19.5,462.0,516.37,401.04
2016,7,6,9,0,238.0,325.0,1.7,20.0,497.0,548.09,422.21
2016,7,6,9,15,554.0,213.5,1.75,20.5,641.5,772.2,587.01
2016,7,6,9,30,870.0,102.0,1.8,21.0,786.0,942.55,699.18
2016,7,6,9,45,880.0,102.5,1.85,21.5,820.0,960.09,706.75
2016,7,6,10,0,890.0,103.0,1.9,22.0,854.0,974.17,713.86
2016,7,6,10,15,896.5,104.0,1.95,22.0,881.5,981.81,718.29
2016,7,6,10,30,903.0,105.0,2.0,22.0,909.0,985.73,720.49
2016,7,6,10,45,907.5,105.5,2.15,22.5,930.0,983.46,718.59
2016,7,6,11,0,912.0,106.0,2.3,23.0,951.0,977.41,714.32
2016,7,6,11,15,915.0,107.0,2.4,23.0,965.5,966.65,707.9
2016,7,6,11,30,918.0,108.0,2.5,23.0,980.0,952.18,699.12
2016,7,6,11,45,919.5,107.5,2.65,23.5,987.0,931.35,685.25
2016,7,6,12,0,921.0,107.0,2.8,24.0,994.0,907.1,669.07
2016,7,6,12,15,920.5,107.0,2.9,24.0,993.5,878.31,650.7
2016,7,6,12,30,920.0,107.0,3.0,24.0,993.0,846.46,630.14
2016,7,6,12,45,912.5,110.5,3.15,24.0,983.0,809.22,605.99
2016,7,6,13,0,905.0,114.0,3.3,24.0,973.0,769.61,579.87
2016,7,6,13,15,902.0,113.5,3.4,24.0,958.0,727.72,549.81
2016,7,6,13,30,899.0,113.0,3.5,24.0,943.0,683.58,517.21
2016,7,6,13,45,894.5,111.5,3.6,24.0,921.5,635.66,480.98
2016,7,6,14,0,890.0,110.0,3.7,24.0,900.0,586.0,442.39
2016,7,6,14,15,883.5,108.5,3.7,23.5,872.0,533.8,401.29
2016,7,6,14,30,877.0,107.0,3.7,23.0,844.0,480.48,357.93
2016,7,6,14,45,870.5,104.5,3.75,23.0,810.5,425.52,311.36
2016,7,6,15,0,864.0,102.0,3.8,23.0,777.0,369.91,263.12
2016,7,6,15,15,853.5,100.0,3.8,22.5,738.5,313.13,213.85
2016,7,6,15,30,843.0,98.0,3.8,22.0,700.0,256.6,165.17
2016,7,6,15,45,832.0,94.5,3.8,22.0,657.5,199.45,118.51
2016,7,6,16,0,821.0,91.0,3.8,22.0,615.0,143.12,79.69
2016,7,6,16,15,803.5,88.0,3.75,21.5,568.5,78.8,49.73
2016,7,6,16,30,786.0,85.0,3.7,21.0,522.0,65.48,50.72
2016,7,6,16,45,766.0,81.0,3.7,20.5,474.0,63.53,49.34
2016,7,6,17,0,746.0,77.0,3.7,20.0,426.0,61.46,47.82
2016,7,6,17,15,715.5,73.0,3.7,19.5,376.5,59.15,46.08
2016,7,6,17,30,685.0,69.0,3.7,19.0,327.0,56.78,44.23
2016,7,6,17,45,644.5,64.0,3.7,18.5,278.0,49.06,37.63
2016,7,6,18,0,604.0,59.0,3.7,18.0,229.0,45.91,34.93
2016,7,6,18,15,542.5,52.5,3.6,17.5,182.5,41.39,30.88
2016,7,6,18,30,481.0,46.0,3.5,17.0,136.0,36.81,26.62
2016,7,6,18,45,387.5,37.0,3.45,16.5,95.5,29.93,20.15
2016,7,6,19,0,294.0,28.0,3.4,16.0,55.0,22.95,12.62
2016,7,6,19,15,147.0,14.0,3.35,15.5,27.5,11.29,0.0
2016,7,6,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,152.5,14.5,3.1,13.0,29.0,64.96,0.0
2016,7,7,5,30,305.0,29.0,3.1,13.0,58.0,147.19,102.19
2016,7,7,5,45,397.5,37.5,3.1,13.5,99.0,210.12,162.28
2016,7,7,6,0,490.0,46.0,3.1,14.0,140.0,283.22,227.13
2016,7,7,6,15,247.5,71.0,3.0,14.5,119.0,215.62,176.21
2016,7,7,6,30,5.0,96.0,2.9,15.0,98.0,88.04,69.32
2016,7,7,6,45,10.5,114.5,2.85,16.0,118.5,108.09,86.14
2016,7,7,7,0,16.0,133.0,2.8,17.0,139.0,128.59,102.84
2016,7,7,7,15,27.0,156.5,2.8,17.0,169.0,168.95,136.12
2016,7,7,7,30,38.0,180.0,2.8,17.0,199.0,201.11,162.18
2016,7,7,7,45,30.0,191.0,2.8,17.5,207.0,205.76,164.85
2016,7,7,8,0,22.0,202.0,2.8,18.0,215.0,196.75,156.53
2016,7,7,8,15,426.5,144.5,2.8,18.5,417.5,533.41,429.35
2016,7,7,8,30,831.0,87.0,2.8,19.0,620.0,827.9,643.06
2016,7,7,8,45,845.5,88.5,2.85,19.5,663.5,862.85,662.45
2016,7,7,9,0,860.0,90.0,2.9,20.0,707.0,895.23,682.05
2016,7,7,9,15,870.5,91.5,2.95,20.0,745.5,921.09,698.38
2016,7,7,9,30,881.0,93.0,3.0,20.0,784.0,943.8,712.62
2016,7,7,9,45,888.0,95.0,3.1,20.5,817.5,960.36,721.77
2016,7,7,10,0,895.0,97.0,3.2,21.0,851.0,973.35,728.62
2016,7,7,10,15,901.5,98.0,3.25,21.0,879.0,981.15,733.11
2016,7,7,10,30,908.0,99.0,3.3,21.0,907.0,985.21,735.27
2016,7,7,10,45,912.5,100.0,3.35,21.5,928.0,983.56,732.35
2016,7,7,11,0,917.0,101.0,3.4,22.0,949.0,978.09,727.04
2016,7,7,11,15,920.0,101.5,3.4,22.0,963.5,966.92,719.13
2016,7,7,11,30,923.0,102.0,3.4,22.0,978.0,952.03,708.87
2016,7,7,11,45,924.5,102.0,3.4,22.0,985.5,931.68,695.04
2016,7,7,12,0,926.0,102.0,3.4,22.0,993.0,907.87,678.95
2016,7,7,12,15,926.0,102.0,3.4,22.0,992.5,879.46,659.75
2016,7,7,12,30,926.0,102.0,3.4,22.0,992.0,847.93,638.41
2016,7,7,12,45,916.5,107.0,3.4,22.0,982.0,810.3,612.76
2016,7,7,13,0,907.0,112.0,3.4,22.0,972.0,770.36,585.37
2016,7,7,13,15,904.0,111.5,3.35,22.0,957.5,728.4,554.46
2016,7,7,13,30,901.0,111.0,3.3,22.0,943.0,684.18,521.03
2016,7,7,13,45,897.5,109.0,3.3,22.5,922.0,636.38,483.48
2016,7,7,14,0,894.0,107.0,3.3,23.0,901.0,586.74,443.73
2016,7,7,14,15,888.0,106.0,3.3,22.5,873.0,534.97,402.94
2016,7,7,14,30,882.0,105.0,3.3,22.0,845.0,482.0,359.82
2016,7,7,14,45,875.0,102.5,3.3,22.0,811.5,426.55,312.79
2016,7,7,15,0,868.0,100.0,3.3,22.0,778.0,370.5,264.14
2016,7,7,15,15,857.0,98.0,3.3,21.5,739.0,313.33,214.5
2016,7,7,15,30,846.0,96.0,3.3,21.0,700.0,256.47,165.46
2016,7,7,15,45,834.0,93.0,3.35,21.0,657.5,199.31,118.69
2016,7,7,16,0,822.0,90.0,3.4,21.0,615.0,143.06,79.79
2016,7,7,16,15,804.0,87.5,3.45,20.5,568.0,78.96,49.75
2016,7,7,16,30,786.0,85.0,3.5,20.0,521.0,65.5,50.94
2016,7,7,16,45,764.5,81.0,3.6,20.0,472.5,63.52,49.43
2016,7,7,17,0,743.0,77.0,3.7,20.0,424.0,61.43,47.8
2016,7,7,17,15,712.0,73.0,3.75,19.0,374.5,59.12,46.15
2016,7,7,17,30,681.0,69.0,3.8,18.0,325.0,56.75,44.39
2016,7,7,17,45,640.0,64.0,3.9,17.5,276.0,49.02,37.76
2016,7,7,18,0,599.0,59.0,4.0,17.0,227.0,45.89,35.05
2016,7,7,18,15,537.0,52.5,3.9,16.5,180.5,41.37,30.99
2016,7,7,18,30,475.0,46.0,3.8,16.0,134.0,36.79,26.72
2016,7,7,18,45,383.0,37.0,3.75,15.5,94.5,29.93,20.23
2016,7,7,19,0,291.0,28.0,3.7,15.0,55.0,22.96,12.62
2016,7,7,19,15,145.5,14.0,3.6,14.5,27.5,11.3,0.0
2016,7,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,162.5,13.0,3.1,13.5,28.5,65.46,0.0
2016,7,8,5,30,325.0,26.0,3.1,14.0,57.0,150.41,103.03
2016,7,8,5,45,416.0,33.5,3.15,14.5,97.5,212.51,163.18
2016,7,8,6,0,507.0,41.0,3.2,15.0,138.0,284.69,227.34
2016,7,8,6,15,564.5,46.5,3.15,15.5,184.0,345.51,281.38
2016,7,8,6,30,622.0,52.0,3.1,16.0,230.0,413.41,339.32
2016,7,8,6,45,417.5,99.0,3.05,16.5,228.0,373.75,307.52
2016,7,8,7,0,213.0,146.0,3.0,17.0,226.0,302.27,247.75
2016,7,8,7,15,165.0,171.0,2.9,17.5,238.5,292.57,238.72
2016,7,8,7,30,117.0,196.0,2.8,18.0,251.0,290.32,234.83
2016,7,8,7,45,159.5,217.5,2.75,18.5,301.5,349.02,281.08
2016,7,8,8,0,202.0,239.0,2.7,19.0,352.0,410.29,328.0
2016,7,8,8,15,517.0,158.5,2.65,19.5,481.5,625.1,495.49
2016,7,8,8,30,832.0,78.0,2.6,20.0,611.0,818.8,632.2
2016,7,8,8,45,844.5,80.0,2.6,21.0,653.5,852.71,650.0
2016,7,8,9,0,857.0,82.0,2.6,22.0,696.0,883.97,667.05
2016,7,8,9,15,867.0,83.5,2.6,22.5,734.0,909.47,681.28
2016,7,8,9,30,877.0,85.0,2.6,23.0,772.0,931.82,693.35
2016,7,8,9,45,883.0,87.0,2.6,23.5,804.5,947.57,701.03
2016,7,8,10,0,889.0,89.0,2.6,24.0,837.0,959.75,706.46
2016,7,8,10,15,895.0,90.0,2.65,24.0,864.5,967.23,710.73
2016,7,8,10,30,901.0,91.0,2.7,24.0,892.0,971.01,712.73
2016,7,8,10,45,904.5,92.5,2.8,24.5,913.0,969.12,710.22
2016,7,8,11,0,908.0,94.0,2.9,25.0,934.0,963.46,705.36
2016,7,8,11,15,910.5,94.5,2.95,25.0,948.0,952.11,697.87
2016,7,8,11,30,913.0,95.0,3.0,25.0,962.0,937.09,688.08
2016,7,8,11,45,915.5,95.0,3.05,25.5,969.5,918.01,674.34
2016,7,8,12,0,918.0,95.0,3.1,26.0,977.0,895.45,658.38
2016,7,8,12,15,918.5,95.0,3.15,26.0,977.5,867.82,640.36
2016,7,8,12,30,919.0,95.0,3.2,26.0,978.0,837.06,620.18
2016,7,8,12,45,914.0,97.5,3.25,26.0,969.5,801.17,596.4
2016,7,8,13,0,909.0,100.0,3.3,26.0,961.0,762.74,570.7
2016,7,8,13,15,906.5,99.5,3.35,26.0,947.0,721.19,541.29
2016,7,8,13,30,904.0,99.0,3.4,26.0,933.0,677.32,508.92
2016,7,8,13,45,901.5,97.0,3.45,26.0,912.5,630.08,473.3
2016,7,8,14,0,899.0,95.0,3.5,26.0,892.0,580.9,435.23
2016,7,8,14,15,893.5,94.0,3.5,26.0,865.0,529.24,394.05
2016,7,8,14,30,888.0,93.0,3.5,26.0,838.0,476.32,350.67
2016,7,8,14,45,882.0,91.0,3.55,26.0,805.5,421.41,304.6
2016,7,8,15,0,876.0,89.0,3.6,26.0,773.0,365.77,256.79
2016,7,8,15,15,866.0,87.0,3.6,25.5,734.5,308.51,207.58
2016,7,8,15,30,856.0,85.0,3.6,25.0,696.0,251.46,158.85
2016,7,8,15,45,844.5,82.5,3.65,25.0,653.5,194.24,112.5
2016,7,8,16,0,833.0,80.0,3.7,25.0,611.0,137.88,73.94
2016,7,8,16,15,816.0,78.0,3.65,24.5,565.0,82.72,51.56
2016,7,8,16,30,799.0,76.0,3.6,24.0,519.0,68.43,52.58
2016,7,8,16,45,778.5,72.5,3.55,23.5,471.0,57.78,43.83
2016,7,8,17,0,758.0,69.0,3.5,23.0,423.0,55.83,42.42
2016,7,8,17,15,728.5,65.5,3.4,22.5,373.5,53.69,40.81
2016,7,8,17,30,699.0,62.0,3.3,22.0,324.0,51.48,39.11
2016,7,8,17,45,659.5,57.5,3.25,21.5,275.5,48.34,36.53
2016,7,8,18,0,620.0,53.0,3.2,21.0,227.0,45.15,33.81
2016,7,8,18,15,560.0,47.0,3.1,20.5,180.5,37.21,26.84
2016,7,8,18,30,500.0,41.0,3.0,20.0,134.0,32.86,22.84
2016,7,8,18,45,409.5,33.0,2.95,19.5,94.0,26.67,17.08
2016,7,8,19,0,319.0,25.0,2.9,19.0,54.0,20.43,10.29
2016,7,8,19,15,159.5,12.5,2.9,18.5,27.0,10.04,0.0
2016,7,8,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,174.5,12.0,2.1,14.5,28.5,67.06,0.0
2016,7,9,5,30,349.0,24.0,2.1,15.0,57.0,155.8,105.12
2016,7,9,5,45,438.0,31.0,2.15,16.0,97.0,217.76,165.58
2016,7,9,6,0,527.0,38.0,2.2,17.0,137.0,287.8,227.15
2016,7,9,6,15,583.0,43.0,2.25,17.5,183.0,350.5,282.12
2016,7,9,6,30,639.0,48.0,2.3,18.0,229.0,417.9,338.99
2016,7,9,6,45,676.5,52.0,2.4,18.5,277.5,477.38,387.73
2016,7,9,7,0,714.0,56.0,2.5,19.0,326.0,538.77,436.13
2016,7,9,7,15,742.0,59.0,2.55,19.5,375.0,593.91,477.89
2016,7,9,7,30,770.0,62.0,2.6,20.0,424.0,643.27,512.45
2016,7,9,7,45,790.0,65.0,2.65,20.5,472.0,691.95,545.55
2016,7,9,8,0,810.0,68.0,2.7,21.0,520.0,739.55,577.12
2016,7,9,8,15,826.0,70.0,2.7,21.5,565.5,781.18,603.55
2016,7,9,8,30,842.0,72.0,2.7,22.0,611.0,820.85,628.17
2016,7,9,8,45,854.0,74.5,2.75,22.5,653.5,855.29,649.14
2016,7,9,9,0,866.0,77.0,2.8,23.0,696.0,887.02,668.08
2016,7,9,9,15,876.0,78.5,2.85,23.0,734.5,912.8,684.19
2016,7,9,9,30,886.0,80.0,2.9,23.0,773.0,935.41,698.2
2016,7,9,9,45,886.5,85.5,3.0,23.5,804.5,949.96,705.91
2016,7,9,10,0,887.0,91.0,3.1,24.0,836.0,960.69,711.2
2016,7,9,10,15,893.0,92.0,3.15,24.0,863.5,968.17,715.47
2016,7,9,10,30,899.0,93.0,3.2,24.0,891.0,971.95,717.43
2016,7,9,10,45,905.0,92.5,3.25,24.0,912.5,970.44,716.04
2016,7,9,11,0,911.0,92.0,3.3,24.0,934.0,965.19,712.32
2016,7,9,11,15,914.0,92.5,3.35,24.0,948.5,954.33,705.01
2016,7,9,11,30,917.0,93.0,3.4,24.0,963.0,939.77,695.36
2016,7,9,11,45,921.5,91.0,3.5,24.0,971.0,920.58,682.99
2016,7,9,12,0,926.0,89.0,3.6,24.0,979.0,897.85,668.25
2016,7,9,12,15,926.5,89.0,3.7,24.0,979.0,870.11,650.07
2016,7,9,12,30,927.0,89.0,3.8,24.0,979.0,839.19,629.62
2016,7,9,12,45,923.5,91.0,3.9,24.0,972.0,803.86,605.98
2016,7,9,13,0,920.0,93.0,4.0,24.0,965.0,765.85,580.27
2016,7,9,13,15,918.5,92.5,4.05,24.0,951.5,724.61,550.79
2016,7,9,13,30,917.0,92.0,4.1,24.0,938.0,680.93,517.97
2016,7,9,13,45,915.5,90.0,4.2,24.0,918.5,633.73,481.88
2016,7,9,14,0,914.0,88.0,4.3,24.0,899.0,584.45,443.18
2016,7,9,14,15,910.5,87.0,4.35,23.5,873.0,533.07,402.36
2016,7,9,14,30,907.0,86.0,4.4,23.0,847.0,480.18,359.01
2016,7,9,14,45,903.0,84.0,4.45,23.0,815.5,425.04,311.79
2016,7,9,15,0,899.0,82.0,4.5,23.0,784.0,368.9,262.58
2016,7,9,15,15,892.0,81.0,4.5,22.5,747.0,311.92,212.47
2016,7,9,15,30,885.0,80.0,4.5,22.0,710.0,254.72,162.54
2016,7,9,15,45,876.0,78.0,4.55,21.5,669.0,196.51,114.71
2016,7,9,16,0,867.0,76.0,4.6,21.0,628.0,138.82,74.62
2016,7,9,16,15,853.5,74.0,4.6,20.5,582.5,81.71,50.89
2016,7,9,16,30,840.0,72.0,4.6,20.0,537.0,66.44,51.77
2016,7,9,16,45,820.0,69.5,4.6,20.0,488.5,64.42,50.22
2016,7,9,17,0,800.0,67.0,4.6,20.0,440.0,54.98,42.22
2016,7,9,17,15,773.0,64.0,4.55,19.5,390.0,53.13,40.84
2016,7,9,17,30,746.0,61.0,4.5,19.0,340.0,51.24,39.39
2016,7,9,17,45,704.5,57.0,4.45,18.5,289.5,48.38,37.04
2016,7,9,18,0,663.0,53.0,4.4,18.0,239.0,45.51,34.57
2016,7,9,18,15,604.0,47.5,4.25,17.5,191.0,41.23,30.73
2016,7,9,18,30,545.0,42.0,4.1,17.0,143.0,33.93,24.08
2016,7,9,18,45,446.0,34.5,3.95,16.5,100.5,28.1,18.54
2016,7,9,19,0,347.0,27.0,3.8,16.0,58.0,22.27,11.82
2016,7,9,19,15,173.5,13.5,3.75,15.5,29.0,10.93,0.0
2016,7,9,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,5,15,175.0,13.0,3.15,12.5,29.0,68.24,0.0
2016,7,10,5,30,350.0,26.0,3.2,13.0,58.0,158.46,106.94
2016,7,10,5,45,444.5,33.5,3.25,14.0,100.0,223.28,171.34
2016,7,10,6,0,539.0,41.0,3.3,15.0,142.0,298.59,238.08
2016,7,10,6,15,598.5,46.5,3.25,15.5,190.0,362.07,294.51
2016,7,10,6,30,658.0,52.0,3.2,16.0,238.0,432.93,354.92
2016,7,10,6,45,699.0,56.0,3.15,16.5,288.5,495.62,406.6
2016,7,10,7,0,740.0,60.0,3.1,17.0,339.0,560.45,457.87
2016,7,10,7,15,769.0,63.5,3.0,17.5,390.0,618.19,501.5
2016,7,10,7,30,798.0,67.0,2.9,18.0,441.0,676.15,542.13
2016,7,10,7,45,820.5,69.5,2.85,19.0,491.0,721.09,570.86
2016,7,10,8,0,843.0,72.0,2.8,20.0,541.0,771.21,602.52
2016,7,10,8,15,860.0,74.0,2.75,20.5,588.5,814.79,629.79
2016,7,10,8,30,877.0,76.0,2.7,21.0,636.0,856.34,655.11
2016,7,10,8,45,890.5,77.5,2.65,21.5,680.0,891.87,675.82
2016,7,10,9,0,904.0,79.0,2.6,22.0,724.0,924.65,694.37
2016,7,10,9,15,914.0,80.5,2.6,22.5,764.0,951.16,708.95
2016,7,10,9,30,924.0,82.0,2.6,23.0,804.0,974.34,721.28
2016,7,10,9,45,930.0,84.0,2.6,23.5,838.0,990.73,729.15
2016,7,10,10,0,936.0,86.0,2.6,24.0,872.0,1003.38,734.66
2016,7,10,10,15,942.0,87.0,2.65,24.0,900.5,1011.11,739.03
2016,7,10,10,30,948.0,88.0,2.7,24.0,929.0,1014.95,741.04
2016,7,10,10,45,952.0,89.0,2.8,24.5,950.5,1012.91,738.42
2016,7,10,11,0,956.0,90.0,2.9,25.0,972.0,1006.91,733.37
2016,7,10,11,15,958.5,90.5,3.0,25.0,987.0,995.04,726.06
2016,7,10,11,30,961.0,91.0,3.1,25.0,1002.0,979.31,716.3
2016,7,10,11,45,962.5,91.5,3.25,25.5,1009.5,958.9,702.48
2016,7,10,12,0,964.0,92.0,3.4,26.0,1017.0,934.84,686.24
2016,7,10,12,15,964.0,92.0,3.45,26.0,1017.0,905.54,667.18
2016,7,10,12,30,964.0,92.0,3.5,26.0,1017.0,872.95,645.86
2016,7,10,12,45,956.5,96.0,3.6,26.5,1008.0,834.87,619.72
2016,7,10,13,0,949.0,100.0,3.7,27.0,999.0,794.21,591.69
2016,7,10,13,15,946.5,99.5,3.7,27.0,984.5,750.95,561.24
2016,7,10,13,30,944.0,99.0,3.7,27.0,970.0,705.24,527.54
2016,7,10,13,45,940.5,98.0,3.75,27.0,948.5,656.25,490.81
2016,7,10,14,0,937.0,97.0,3.8,27.0,927.0,605.29,451.58
2016,7,10,14,15,931.5,96.0,3.75,26.5,899.0,551.55,409.71
2016,7,10,14,30,926.0,95.0,3.7,26.0,871.0,496.46,365.39
2016,7,10,14,45,919.0,93.5,3.7,26.0,837.0,439.29,317.5
2016,7,10,15,0,912.0,92.0,3.7,26.0,803.0,381.43,267.85
2016,7,10,15,15,902.0,90.0,3.65,26.0,763.5,321.91,216.31
2016,7,10,15,30,892.0,88.0,3.6,26.0,724.0,262.53,165.4
2016,7,10,15,45,879.5,86.0,3.6,26.0,680.0,203.16,117.48
2016,7,10,16,0,867.0,84.0,3.6,26.0,636.0,144.7,77.57
2016,7,10,16,15,850.0,81.5,3.55,25.5,588.0,86.9,53.76
2016,7,10,16,30,833.0,79.0,3.5,25.0,540.0,70.96,54.49
2016,7,10,16,45,810.5,76.0,3.5,25.0,490.0,60.73,46.05
2016,7,10,17,0,788.0,73.0,3.5,25.0,440.0,59.17,44.89
2016,7,10,17,15,758.0,69.0,3.4,24.5,388.5,56.7,43.04
2016,7,10,17,30,728.0,65.0,3.3,24.0,337.0,54.17,41.07
2016,7,10,17,45,685.0,60.5,3.25,23.5,286.5,51.04,38.54
2016,7,10,18,0,642.0,56.0,3.2,23.0,236.0,47.87,35.87
2016,7,10,18,15,579.0,50.0,3.1,22.0,187.5,39.73,28.83
2016,7,10,18,30,516.0,44.0,3.0,21.0,139.0,35.43,24.93
2016,7,10,18,45,416.0,35.5,2.9,20.0,97.0,28.85,18.85
2016,7,10,19,0,316.0,27.0,2.8,19.0,55.0,22.22,11.48
2016,7,10,19,15,158.0,13.5,2.8,18.5,27.5,10.93,0.0
2016,7,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,11,5,15,163.5,13.0,1.2,15.5,28.0,64.96,0.0
2016,7,11,5,30,327.0,26.0,1.2,16.0,56.0,151.14,99.27
2016,7,11,5,45,424.0,34.0,1.3,17.0,97.0,216.16,162.92
2016,7,11,6,0,521.0,42.0,1.4,18.0,138.0,292.03,228.41
2016,7,11,6,15,581.0,48.0,1.4,18.5,185.5,357.41,284.63
2016,7,11,6,30,641.0,54.0,1.4,19.0,233.0,426.08,341.45
2016,7,11,6,45,683.0,58.0,1.4,19.5,283.5,488.64,391.27
2016,7,11,7,0,725.0,62.0,1.4,20.0,334.0,553.44,440.67
2016,7,11,7,15,754.5,65.5,1.4,20.5,384.5,610.93,482.61
2016,7,11,7,30,784.0,69.0,1.4,21.0,435.0,668.71,521.89
2016,7,11,7,45,806.0,71.5,1.4,22.0,484.5,712.71,548.85
2016,7,11,8,0,828.0,74.0,1.4,23.0,534.0,761.93,578.73
2016,7,11,8,15,844.5,76.5,1.45,23.5,581.0,805.22,605.38
2016,7,11,8,30,861.0,79.0,1.5,24.0,628.0,846.49,630.28
2016,7,11,8,45,873.5,81.0,1.55,24.5,671.5,881.31,650.57
2016,7,11,9,0,886.0,83.0,1.6,25.0,715.0,913.37,668.91
2016,7,11,9,15,896.5,84.5,1.65,25.5,754.5,940.01,683.62
2016,7,11,9,30,907.0,86.0,1.7,26.0,794.0,963.4,696.24
2016,7,11,9,45,908.0,91.0,1.8,26.5,826.0,978.05,703.96
2016,7,11,10,0,909.0,96.0,1.9,27.0,858.0,988.83,709.38
2016,7,11,10,15,915.0,97.0,1.95,27.0,886.5,996.36,713.65
2016,7,11,10,30,921.0,98.0,2.0,27.0,915.0,1000.09,715.67
2016,7,11,10,45,925.0,99.5,2.05,27.5,936.5,998.54,713.09
2016,7,11,11,0,929.0,101.0,2.1,28.0,958.0,993.1,708.24
2016,7,11,11,15,932.0,101.5,2.15,28.0,972.5,981.88,701.26
2016,7,11,11,30,935.0,102.0,2.2,28.0,987.0,966.87,692.01
2016,7,11,11,45,936.5,102.5,2.3,28.0,994.5,946.79,680.07
2016,7,11,12,0,938.0,103.0,2.4,28.0,1002.0,923.17,665.83
2016,7,11,12,15,938.0,103.0,2.45,28.0,1002.0,894.41,647.74
2016,7,11,12,30,938.0,103.0,2.5,28.0,1002.0,862.47,627.5
2016,7,11,12,45,939.5,101.0,2.65,28.5,996.0,826.93,604.22
2016,7,11,13,0,941.0,99.0,2.8,29.0,990.0,788.41,578.68
2016,7,11,13,15,939.0,98.5,2.85,28.5,975.5,745.82,550.73
2016,7,11,13,30,937.0,98.0,2.9,28.0,961.0,700.76,519.34
2016,7,11,13,45,933.0,97.5,3.0,28.0,940.0,652.18,483.66
2016,7,11,14,0,929.0,97.0,3.1,28.0,919.0,601.68,445.46
2016,7,11,14,15,923.5,96.0,3.15,27.5,891.0,548.31,404.58
2016,7,11,14,30,918.0,95.0,3.2,27.0,863.0,493.62,361.19
2016,7,11,14,45,911.0,93.5,3.25,27.0,829.5,436.85,314.08
2016,7,11,15,0,904.0,92.0,3.3,27.0,796.0,379.39,265.19
2016,7,11,15,15,894.5,90.0,3.3,26.5,757.0,320.42,214.86
