Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,15,30,885.0,88.0,3.3,26.0,718.0,261.55,164.86
2016,7,11,15,45,873.5,85.5,3.3,26.0,674.5,202.35,117.05
2016,7,11,16,0,862.0,83.0,3.3,26.0,631.0,143.97,77.07
2016,7,11,16,15,845.0,80.5,3.3,25.5,584.0,86.44,53.21
2016,7,11,16,30,828.0,78.0,3.3,25.0,537.0,70.23,53.87
2016,7,11,16,45,807.5,75.0,3.3,24.5,487.5,60.0,45.53
2016,7,11,17,0,787.0,72.0,3.3,24.0,438.0,58.44,44.47
2016,7,11,17,15,757.0,68.5,3.25,23.5,386.5,56.33,42.91
2016,7,11,17,30,727.0,65.0,3.2,23.0,335.0,54.17,41.26
2016,7,11,17,45,686.5,60.0,3.2,22.5,285.0,50.66,38.38
2016,7,11,18,0,646.0,55.0,3.2,22.0,235.0,47.08,35.34
2016,7,11,18,15,584.0,49.0,3.1,21.0,186.5,38.99,28.31
2016,7,11,18,30,522.0,43.0,3.0,20.0,138.0,34.66,24.38
2016,7,11,18,45,425.5,34.5,2.95,19.5,96.5,28.06,18.21
2016,7,11,19,0,329.0,26.0,2.9,19.0,55.0,21.4,10.72
2016,7,11,19,15,164.5,13.0,2.95,18.5,27.5,10.52,0.0
2016,7,11,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,169.5,12.5,3.15,13.5,27.5,65.68,0.0
2016,7,12,5,30,339.0,25.0,3.2,14.0,55.0,153.97,100.77
2016,7,12,5,45,434.0,33.0,3.25,14.5,96.5,218.83,167.14
2016,7,12,6,0,529.0,41.0,3.3,15.0,138.0,294.37,234.5
2016,7,12,6,15,590.5,46.5,3.25,15.5,185.5,358.23,291.31
2016,7,12,6,30,652.0,52.0,3.2,16.0,233.0,429.86,352.44
2016,7,12,6,45,691.5,56.5,3.15,16.5,283.5,492.06,403.82
2016,7,12,7,0,731.0,61.0,3.1,17.0,334.0,556.31,454.7
2016,7,12,7,15,761.5,64.5,3.05,17.5,385.5,614.79,499.16
2016,7,12,7,30,792.0,68.0,3.0,18.0,437.0,673.66,540.83
2016,7,12,7,45,813.0,71.5,2.95,19.0,486.5,718.46,569.56
2016,7,12,8,0,834.0,75.0,2.9,20.0,536.0,768.39,601.2
2016,7,12,8,15,851.5,77.5,2.8,20.5,584.5,812.76,628.82
2016,7,12,8,30,869.0,80.0,2.7,21.0,633.0,855.15,654.42
2016,7,12,8,45,881.5,82.5,2.65,21.5,677.0,890.79,675.21
2016,7,12,9,0,894.0,85.0,2.6,22.0,721.0,923.63,693.81
2016,7,12,9,15,905.0,86.5,2.55,22.5,761.5,950.91,708.45
2016,7,12,9,30,916.0,88.0,2.5,23.0,802.0,974.92,720.82
2016,7,12,9,45,925.5,88.5,2.45,23.5,837.0,992.94,729.2
2016,7,12,10,0,935.0,89.0,2.4,24.0,872.0,1007.32,735.27
2016,7,12,10,15,941.0,90.0,2.4,24.0,900.5,1015.08,739.11
2016,7,12,10,30,947.0,91.0,2.4,24.0,929.0,1018.94,740.62
2016,7,12,10,45,951.0,92.0,2.4,24.5,951.0,1016.91,737.07
2016,7,12,11,0,955.0,93.0,2.4,25.0,973.0,1010.9,731.18
2016,7,12,11,15,957.5,93.5,2.45,25.0,987.5,999.03,723.63
2016,7,12,11,30,960.0,94.0,2.5,25.0,1002.0,983.3,713.72
2016,7,12,11,45,961.0,94.5,2.55,25.5,1009.5,962.41,699.16
2016,7,12,12,0,962.0,95.0,2.6,26.0,1017.0,937.91,682.34
2016,7,12,12,15,962.0,95.0,2.65,26.0,1017.0,908.6,663.72
2016,7,12,12,30,962.0,95.0,2.7,26.0,1017.0,876.01,642.86
2016,7,12,12,45,952.0,100.5,2.8,26.0,1007.0,837.25,618.05
2016,7,12,13,0,942.0,106.0,2.9,26.0,997.0,796.03,591.3
2016,7,12,13,15,939.0,105.5,2.95,26.0,982.0,752.58,561.2
2016,7,12,13,30,936.0,105.0,3.0,26.0,967.0,706.74,527.92
2016,7,12,13,45,932.0,104.0,3.1,26.0,945.5,657.68,491.64
2016,7,12,14,0,928.0,103.0,3.2,26.0,924.0,606.71,452.81
2016,7,12,14,15,921.5,102.0,3.2,26.0,895.5,552.77,410.29
2016,7,12,14,30,915.0,101.0,3.2,26.0,867.0,497.6,365.54
2016,7,12,14,45,907.0,99.0,3.25,26.0,832.0,440.1,317.81
2016,7,12,15,0,899.0,97.0,3.3,26.0,797.0,382.03,268.38
2016,7,12,15,15,888.0,95.5,3.3,25.5,757.5,323.17,218.05
2016,7,12,15,30,877.0,94.0,3.3,25.0,718.0,264.57,168.18
2016,7,12,15,45,864.0,91.5,3.3,25.0,673.5,205.45,120.34
2016,7,12,16,0,851.0,89.0,3.3,25.0,629.0,147.33,80.38
2016,7,12,16,15,833.0,86.5,3.25,24.5,581.5,90.24,56.43
2016,7,12,16,30,815.0,84.0,3.2,24.0,534.0,65.38,50.0
2016,7,12,16,45,792.0,80.5,3.2,24.0,484.0,63.67,48.75
2016,7,12,17,0,769.0,77.0,3.2,24.0,434.0,61.88,47.4
2016,7,12,17,15,737.5,73.0,3.1,23.5,382.5,59.53,45.64
2016,7,12,17,30,706.0,69.0,3.0,23.0,331.0,57.12,43.79
2016,7,12,17,45,663.0,64.0,2.95,22.5,280.5,49.33,37.23
2016,7,12,18,0,620.0,59.0,2.9,22.0,230.0,46.15,34.54
2016,7,12,18,15,555.5,52.5,2.8,21.0,182.5,41.6,30.57
2016,7,12,18,30,491.0,46.0,2.7,20.0,135.0,37.0,26.39
2016,7,12,18,45,390.5,36.5,2.6,19.5,93.5,29.66,19.54
2016,7,12,19,0,290.0,27.0,2.5,19.0,52.0,22.21,11.19
2016,7,12,19,15,145.0,13.5,2.5,18.5,26.0,11.52,0.0
2016,7,12,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,13,5,15,154.0,13.0,1.75,14.5,26.5,51.07,0.0
2016,7,13,5,30,308.0,26.0,1.7,15.0,53.0,145.0,92.83
2016,7,13,5,45,407.5,35.0,1.65,16.0,94.0,211.2,159.61
2016,7,13,6,0,507.0,44.0,1.6,17.0,135.0,288.45,226.57
2016,7,13,6,15,570.0,50.0,1.45,17.5,183.0,354.7,283.57
2016,7,13,6,30,633.0,56.0,1.3,18.0,231.0,426.53,342.62
2016,7,13,6,45,676.5,60.5,1.2,19.0,282.0,488.02,390.51
2016,7,13,7,0,720.0,65.0,1.1,20.0,333.0,554.25,439.34
2016,7,13,7,15,751.0,69.0,1.0,20.5,384.0,613.32,481.16
2016,7,13,7,30,782.0,73.0,0.9,21.0,435.0,672.81,520.15
2016,7,13,7,45,805.5,75.5,0.85,22.0,485.5,724.76,551.37
2016,7,13,8,0,829.0,78.0,0.8,23.0,536.0,768.39,575.85
2016,7,13,8,15,846.5,80.5,0.75,23.5,583.5,812.62,601.11
2016,7,13,8,30,864.0,83.0,0.7,24.0,631.0,854.88,624.36
2016,7,13,8,45,877.5,85.0,0.7,25.0,675.5,890.73,642.63
2016,7,13,9,0,891.0,87.0,0.7,26.0,720.0,923.85,658.87
2016,7,13,9,15,901.5,89.0,0.75,26.5,760.0,951.19,673.6
2016,7,13,9,30,912.0,91.0,0.8,27.0,800.0,975.24,686.31
2016,7,13,9,45,909.0,98.5,0.85,28.0,832.0,988.76,691.28
2016,7,13,10,0,906.0,106.0,0.9,29.0,864.0,998.2,693.95
2016,7,13,10,15,912.5,107.0,1.0,29.0,892.5,1006.12,699.56
2016,7,13,10,30,919.0,108.0,1.1,29.0,921.0,1010.22,702.95
2016,7,13,10,45,924.0,109.0,1.25,29.5,943.0,1009.01,702.66
2016,7,13,11,0,929.0,110.0,1.4,30.0,965.0,1003.91,699.99
2016,7,13,11,15,932.0,110.5,1.5,30.0,980.0,992.55,694.12
2016,7,13,11,30,935.0,111.0,1.6,30.0,995.0,977.39,685.95
2016,7,13,11,45,936.5,111.0,1.7,30.5,1002.5,956.7,672.96
2016,7,13,12,0,938.0,111.0,1.8,31.0,1010.0,932.47,657.74
2016,7,13,12,15,938.0,111.0,1.9,31.0,1010.0,903.56,640.79
2016,7,13,12,30,938.0,111.0,2.0,31.0,1010.0,871.46,621.63
2016,7,13,12,45,940.5,108.5,2.15,31.5,1003.5,836.13,599.34
2016,7,13,13,0,943.0,106.0,2.3,32.0,997.0,797.75,574.76
2016,7,13,13,15,940.0,105.5,2.4,31.5,982.0,754.23,547.2
2016,7,13,13,30,937.0,105.0,2.5,31.0,967.0,708.31,516.3
2016,7,13,13,45,932.5,104.0,2.6,31.0,945.5,658.85,480.86
2016,7,13,14,0,928.0,103.0,2.7,31.0,924.0,607.53,442.93
2016,7,13,14,15,922.0,102.0,2.75,31.0,895.5,553.8,401.83
2016,7,13,14,30,916.0,101.0,2.8,31.0,867.0,498.77,358.41
2016,7,13,14,45,908.0,99.5,2.85,31.0,832.5,441.53,312.01
2016,7,13,15,0,900.0,98.0,2.9,31.0,798.0,383.71,263.9
2016,7,13,15,15,889.0,96.0,2.95,30.5,758.0,324.36,214.39
2016,7,13,15,30,878.0,94.0,3.0,30.0,718.0,265.27,165.24
2016,7,13,15,45,864.5,92.0,3.05,30.0,673.5,206.29,118.49
2016,7,13,16,0,851.0,90.0,3.1,30.0,629.0,148.34,79.44
2016,7,13,16,15,833.0,87.0,3.1,29.5,581.5,81.86,48.44
2016,7,13,16,30,815.0,84.0,3.1,29.0,534.0,65.4,48.97
2016,7,13,16,45,791.5,80.5,3.1,29.0,483.5,63.69,47.73
2016,7,13,17,0,768.0,77.0,3.1,29.0,433.0,61.89,46.4
2016,7,13,17,15,736.5,73.5,3.05,28.0,382.0,59.92,45.1
2016,7,13,17,30,705.0,70.0,3.0,27.0,331.0,57.93,43.73
2016,7,13,17,45,661.5,64.5,2.95,26.5,280.5,49.71,36.91
2016,7,13,18,0,618.0,59.0,2.9,26.0,230.0,46.16,33.93
2016,7,13,18,15,553.0,52.5,2.7,25.0,182.0,41.61,30.03
2016,7,13,18,30,488.0,46.0,2.5,24.0,134.0,37.02,25.91
2016,7,13,18,45,387.5,36.5,2.4,23.0,93.0,29.68,19.21
2016,7,13,19,0,287.0,27.0,2.3,22.0,52.0,22.24,10.85
2016,7,13,19,15,143.5,13.5,2.25,21.5,26.0,11.52,0.0
2016,7,13,19,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,5,15,159.5,12.5,1.45,15.5,26.0,52.04,0.0
2016,7,14,5,30,319.0,25.0,1.4,16.0,52.0,146.97,91.78
2016,7,14,5,45,421.0,33.5,1.35,17.0,94.0,214.7,161.1
2016,7,14,6,0,523.0,42.0,1.3,18.0,136.0,293.18,228.74
2016,7,14,6,15,586.0,48.0,1.2,18.5,184.5,360.26,286.09
2016,7,14,6,30,649.0,54.0,1.1,19.0,233.0,430.79,343.82
2016,7,14,6,45,692.0,58.5,1.0,20.0,284.0,495.11,393.33
2016,7,14,7,0,735.0,63.0,0.9,21.0,335.0,561.79,441.81
2016,7,14,7,15,765.0,67.0,0.9,21.5,386.5,620.88,483.97
2016,7,14,7,30,795.0,71.0,0.9,22.0,438.0,680.29,523.39
2016,7,14,7,45,818.0,73.5,0.9,23.0,488.5,732.41,555.12
2016,7,14,8,0,841.0,76.0,0.9,24.0,539.0,776.21,580.25
2016,7,14,8,15,858.0,78.5,0.9,24.5,587.0,820.5,606.25
2016,7,14,8,30,875.0,81.0,0.9,25.0,635.0,862.75,630.34
2016,7,14,8,45,888.5,83.0,0.95,25.5,679.5,898.97,650.97
2016,7,14,9,0,902.0,85.0,1.0,26.0,724.0,932.42,669.68
2016,7,14,9,15,912.0,86.5,1.05,26.5,764.5,959.01,683.98
2016,7,14,9,30,922.0,88.0,1.1,27.0,805.0,982.27,696.23
2016,7,14,9,45,928.5,90.0,1.2,28.0,839.0,999.19,704.08
2016,7,14,10,0,935.0,92.0,1.3,29.0,873.0,1012.36,709.7
2016,7,14,10,15,941.0,93.5,1.35,29.5,902.0,1020.66,713.01
2016,7,14,10,30,947.0,95.0,1.4,30.0,931.0,1025.04,714.09
2016,7,14,10,45,951.0,95.5,1.5,30.5,953.0,1022.47,711.87
2016,7,14,11,0,955.0,96.0,1.6,31.0,975.0,1015.94,707.36
2016,7,14,11,15,958.0,97.0,1.7,31.0,990.0,1005.01,701.65
2016,7,14,11,30,961.0,98.0,1.8,31.0,1005.0,990.16,693.56
2016,7,14,11,45,962.5,98.0,1.9,31.0,1012.5,969.17,681.65
2016,7,14,12,0,964.0,98.0,2.0,31.0,1020.0,944.53,667.42
2016,7,14,12,15,964.0,98.5,2.05,31.0,1020.5,915.55,649.82
2016,7,14,12,30,964.0,99.0,2.1,31.0,1021.0,883.26,630.03
2016,7,14,12,45,955.5,103.5,2.2,31.0,1011.5,844.59,606.37
2016,7,14,13,0,947.0,108.0,2.3,31.0,1002.0,803.39,580.75
2016,7,14,13,15,944.0,107.5,2.35,31.0,987.0,759.63,551.58
2016,7,14,13,30,941.0,107.0,2.4,31.0,972.0,713.47,519.24
2016,7,14,13,45,936.5,106.0,2.45,31.0,950.0,663.75,483.54
2016,7,14,14,0,932.0,105.0,2.5,31.0,928.0,612.16,445.4
2016,7,14,14,15,926.0,104.0,2.5,30.5,899.5,558.14,404.92
2016,7,14,14,30,920.0,103.0,2.5,30.0,871.0,502.82,362.0
2016,7,14,14,45,911.5,101.5,2.55,30.0,836.5,445.07,315.26
2016,7,14,15,0,903.0,100.0,2.6,30.0,802.0,386.78,266.8
2016,7,14,15,15,892.0,98.0,2.6,29.5,761.5,327.15,216.98
2016,7,14,15,30,881.0,96.0,2.6,29.0,721.0,267.79,167.51
2016,7,14,15,45,867.5,93.5,2.6,28.5,676.5,208.18,120.41
2016,7,14,16,0,854.0,91.0,2.6,28.0,632.0,149.61,80.86
2016,7,14,16,15,835.5,88.5,2.6,27.5,584.0,83.23,49.75
2016,7,14,16,30,817.0,86.0,2.6,27.0,536.0,66.83,50.59
2016,7,14,16,45,793.0,82.5,2.6,26.5,485.5,65.16,49.48
2016,7,14,17,0,769.0,79.0,2.6,26.0,435.0,63.41,48.29
2016,7,14,17,15,736.5,75.0,2.55,25.0,383.0,61.1,46.69
2016,7,14,17,30,704.0,71.0,2.5,24.0,331.0,58.74,45.0
2016,7,14,17,45,658.5,66.0,2.5,23.5,280.0,50.83,38.36
2016,7,14,18,0,613.0,61.0,2.5,23.0,229.0,47.7,35.71
2016,7,14,18,15,546.0,54.0,2.45,22.0,181.0,42.8,31.46
2016,7,14,18,30,479.0,47.0,2.4,21.0,133.0,37.84,26.97
2016,7,14,18,45,373.0,37.5,2.35,20.5,91.5,30.53,20.13
2016,7,14,19,0,267.0,28.0,2.3,20.0,50.0,23.13,11.42
2016,7,14,19,15,133.5,14.0,2.35,19.5,25.0,11.95,0.0
2016,7,14,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,5,15,129.0,13.5,2.25,13.5,24.5,44.98,0.0
2016,7,15,5,30,258.0,27.0,2.3,14.0,49.0,128.91,79.29
2016,7,15,5,45,363.0,37.0,2.35,14.5,89.5,196.72,149.41
2016,7,15,6,0,468.0,47.0,2.4,15.0,130.0,275.09,218.42
2016,7,15,6,15,535.5,54.0,2.3,15.5,177.5,342.87,277.73
2016,7,15,6,30,603.0,61.0,2.2,16.0,225.0,416.74,339.94
2016,7,15,6,45,301.5,73.5,2.15,16.5,155.5,276.6,227.82
2016,7,15,7,0,0.0,86.0,2.1,17.0,86.0,72.77,55.75
2016,7,15,7,15,0.0,103.5,2.05,17.5,103.5,88.38,68.73
2016,7,15,7,30,0.0,121.0,2.0,18.0,121.0,103.99,81.26
2016,7,15,7,45,5.0,151.5,1.95,19.0,154.5,135.9,106.84
2016,7,15,8,0,10.0,182.0,1.9,20.0,188.0,168.32,132.22
2016,7,15,8,15,37.5,225.0,1.9,20.5,248.5,247.35,194.78
2016,7,15,8,30,65.0,268.0,1.9,21.0,309.0,316.13,247.49
2016,7,15,8,45,98.0,297.0,1.9,21.5,364.0,375.77,292.23
2016,7,15,9,0,131.0,326.0,1.9,22.0,419.0,454.7,349.98
2016,7,15,9,15,518.0,211.0,1.9,22.5,608.5,733.32,557.86
2016,7,15,9,30,905.0,96.0,1.9,23.0,798.0,975.77,717.5
2016,7,15,9,45,912.5,98.0,1.95,23.5,833.0,993.38,724.06
2016,7,15,10,0,920.0,100.0,2.0,24.0,868.0,1007.31,730.84
2016,7,15,10,15,926.5,101.0,2.05,24.5,896.5,1015.42,734.03
2016,7,15,10,30,933.0,102.0,2.1,25.0,925.0,1019.68,734.92
2016,7,15,10,45,938.5,102.5,2.15,25.5,947.5,1018.53,732.54
2016,7,15,11,0,944.0,103.0,2.2,26.0,970.0,1013.44,727.84
2016,7,15,11,15,947.0,103.5,2.25,26.0,985.5,1002.04,720.69
2016,7,15,11,30,950.0,104.0,2.3,26.0,1001.0,986.78,711.22
2016,7,15,11,45,952.5,103.5,2.35,26.5,1008.5,966.35,697.12
2016,7,15,12,0,955.0,103.0,2.4,27.0,1016.0,942.28,680.76
2016,7,15,12,15,955.0,103.5,2.4,27.0,1016.5,913.45,662.24
2016,7,15,12,30,955.0,104.0,2.4,27.0,1017.0,881.34,641.56
2016,7,15,12,45,947.5,107.5,2.4,27.0,1007.5,842.78,616.54
2016,7,15,13,0,940.0,111.0,2.4,27.0,998.0,801.68,589.68
2016,7,15,13,15,937.0,110.5,2.4,27.0,983.0,758.13,559.73
2016,7,15,13,30,934.0,110.0,2.4,27.0,968.0,712.2,526.72
2016,7,15,13,45,697.0,227.5,2.4,27.0,860.0,618.4,457.05
2016,7,15,14,0,460.0,345.0,2.4,27.0,752.0,535.45,395.19
2016,7,15,14,15,470.0,324.5,2.4,26.5,728.5,493.82,364.99
2016,7,15,14,30,480.0,304.0,2.4,26.0,705.0,450.78,332.48
2016,7,15,14,45,476.5,291.5,2.4,26.0,676.0,406.62,297.6
2016,7,15,15,0,473.0,279.0,2.4,26.0,647.0,362.48,261.99
2016,7,15,15,15,669.0,190.0,2.4,25.5,680.5,320.92,222.36
2016,7,15,15,30,865.0,101.0,2.4,25.0,714.0,268.19,171.07
2016,7,15,15,45,847.5,99.5,2.4,25.0,668.5,209.44,123.89
2016,7,15,16,0,830.0,98.0,2.4,25.0,623.0,144.13,78.34
2016,7,15,16,15,811.0,95.0,2.35,24.5,575.0,87.05,53.64
2016,7,15,16,30,792.0,92.0,2.3,24.0,527.0,70.62,54.43
2016,7,15,16,45,764.0,89.0,2.3,23.5,476.5,69.45,53.76
2016,7,15,17,0,736.0,86.0,2.3,23.0,426.0,68.24,53.03
2016,7,15,17,15,702.0,81.5,2.3,22.5,374.5,60.23,46.44
2016,7,15,17,30,668.0,77.0,2.3,22.0,323.0,57.91,44.67
2016,7,15,17,45,618.5,71.5,2.35,21.5,272.5,54.63,41.99
2016,7,15,18,0,569.0,66.0,2.4,21.0,222.0,51.3,39.15
2016,7,15,18,15,500.0,58.5,2.35,20.0,175.0,46.2,34.68
2016,7,15,18,30,431.0,51.0,2.3,19.0,128.0,41.03,29.95
2016,7,15,18,45,323.0,40.0,2.3,18.5,87.5,32.58,22.02
2016,7,15,19,0,215.0,29.0,2.3,18.0,47.0,22.54,10.86
2016,7,15,19,15,107.5,14.5,2.35,17.5,23.5,12.38,0.0
2016,7,15,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,5,15,118.5,13.5,2.2,14.5,23.0,42.25,0.0
2016,7,16,5,30,237.0,27.0,2.2,15.0,46.0,121.64,72.31
2016,7,16,5,45,344.0,37.0,2.2,15.5,86.0,189.65,143.18
2016,7,16,6,0,451.0,47.0,2.2,16.0,126.0,267.86,211.68
2016,7,16,6,15,519.0,54.5,2.1,16.5,173.5,335.58,270.6
2016,7,16,6,30,587.0,62.0,2.0,17.0,221.0,409.5,332.52
2016,7,16,6,45,293.5,83.0,1.9,17.5,162.5,283.57,232.06
2016,7,16,7,0,0.0,104.0,1.8,18.0,104.0,90.16,69.95
2016,7,16,7,15,1.5,125.5,1.7,18.5,126.0,110.76,86.96
2016,7,16,7,30,3.0,147.0,1.6,19.0,148.0,131.46,103.43
2016,7,16,7,45,32.0,185.5,1.55,20.0,203.0,203.08,161.02
2016,7,16,8,0,61.0,224.0,1.5,21.0,258.0,267.07,210.61
2016,7,16,8,15,84.0,251.5,1.5,21.5,302.5,315.56,247.25
2016,7,16,8,30,107.0,279.0,1.5,22.0,347.0,365.02,283.87
2016,7,16,8,45,162.5,300.5,1.5,22.5,411.5,455.59,350.79
2016,7,16,9,0,218.0,322.0,1.5,23.0,476.0,530.76,404.38
2016,7,16,9,15,296.0,323.0,1.55,23.0,545.0,625.13,471.76
2016,7,16,9,30,374.0,324.0,1.6,23.0,614.0,702.33,525.69
2016,7,16,9,45,640.5,213.5,1.65,23.5,736.0,872.91,645.01
2016,7,16,10,0,907.0,103.0,1.7,24.0,858.0,998.84,723.01
2016,7,16,10,15,913.5,104.5,1.8,24.5,887.0,1007.42,725.89
2016,7,16,10,30,920.0,106.0,1.9,25.0,916.0,1012.17,727.81
2016,7,16,10,45,924.0,107.0,2.0,25.5,938.0,1010.09,725.52
2016,7,16,11,0,928.0,108.0,2.1,26.0,960.0,1004.13,720.91
2016,7,16,11,15,931.5,108.5,2.15,26.0,975.0,993.33,714.17
2016,7,16,11,30,935.0,109.0,2.2,26.0,990.0,978.71,705.12
2016,7,16,11,45,936.5,109.5,2.3,26.0,998.0,958.52,693.06
2016,7,16,12,0,938.0,110.0,2.4,26.0,1006.0,934.76,678.67
2016,7,16,12,15,938.5,110.0,2.4,26.0,1006.5,906.26,660.25
2016,7,16,12,30,939.0,110.0,2.4,26.0,1007.0,874.51,639.68
2016,7,16,12,45,937.5,110.0,2.45,26.0,1000.0,838.09,616.3
2016,7,16,13,0,936.0,110.0,2.5,26.0,993.0,798.83,590.83
2016,7,16,13,15,933.5,109.5,2.5,26.0,978.5,755.78,561.05
2016,7,16,13,30,931.0,109.0,2.5,26.0,964.0,710.3,528.15
2016,7,16,13,45,929.5,106.5,2.55,26.0,943.0,661.58,492.36
2016,7,16,14,0,928.0,104.0,2.6,26.0,922.0,610.72,453.92
2016,7,16,14,15,922.0,103.0,2.6,25.5,894.0,556.81,412.63
2016,7,16,14,30,916.0,102.0,2.6,25.0,866.0,501.6,368.87
2016,7,16,14,45,910.5,99.5,2.6,25.0,832.5,444.41,321.41
2016,7,16,15,0,905.0,97.0,2.6,25.0,799.0,386.37,272.0
2016,7,16,15,15,894.5,95.5,2.6,24.5,759.0,327.03,221.33
2016,7,16,15,30,884.0,94.0,2.6,24.0,719.0,267.87,170.95
2016,7,16,15,45,872.5,91.0,2.65,24.0,675.5,207.95,122.27
2016,7,16,16,0,861.0,88.0,2.7,24.0,632.0,148.84,81.26
2016,7,16,16,15,843.5,85.5,2.7,23.5,584.0,90.89,56.44
2016,7,16,16,30,826.0,83.0,2.7,23.0,536.0,64.97,49.88
2016,7,16,16,45,804.0,79.0,2.7,23.0,485.5,62.88,48.3
2016,7,16,17,0,782.0,75.0,2.7,23.0,435.0,60.68,46.59
2016,7,16,17,15,750.5,71.5,2.7,22.0,383.5,58.64,45.19
2016,7,16,17,30,719.0,68.0,2.7,21.0,332.0,56.57,43.71
2016,7,16,17,45,674.0,63.0,2.7,20.5,280.5,53.13,40.86
2016,7,16,18,0,629.0,58.0,2.7,20.0,229.0,45.56,34.31
2016,7,16,18,15,562.5,51.5,2.7,19.5,181.0,40.96,30.19
2016,7,16,18,30,496.0,45.0,2.7,19.0,133.0,36.33,25.87
2016,7,16,18,45,385.0,36.0,2.7,18.5,91.0,29.36,19.26
2016,7,16,19,0,274.0,27.0,2.7,18.0,49.0,22.34,10.42
2016,7,16,19,15,137.0,13.5,2.75,17.5,24.5,11.52,0.0
2016,7,16,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,5,15,128.0,13.0,2.95,13.5,23.0,44.28,0.0
2016,7,17,5,30,256.0,26.0,3.0,14.0,46.0,126.27,72.9
2016,7,17,5,45,370.5,35.0,3.05,14.5,87.0,197.71,149.71
2016,7,17,6,0,485.0,44.0,3.1,15.0,128.0,279.51,222.05
2016,7,17,6,15,551.5,50.5,3.05,15.5,175.5,347.09,281.82
2016,7,17,6,30,618.0,57.0,3.0,16.0,223.0,420.67,344.57
2016,7,17,6,45,309.0,73.0,3.0,16.5,156.0,280.99,232.27
2016,7,17,7,0,0.0,89.0,3.0,17.0,89.0,75.71,58.28
2016,7,17,7,15,0.0,108.5,2.95,17.5,108.5,93.25,72.84
2016,7,17,7,30,0.0,128.0,2.9,18.0,128.0,110.81,86.96
2016,7,17,7,45,7.5,158.5,2.85,18.5,163.0,144.82,114.55
2016,7,17,8,0,15.0,189.0,2.8,19.0,198.0,179.47,142.13
2016,7,17,8,15,10.0,186.5,2.8,19.5,193.0,171.8,135.04
2016,7,17,8,30,5.0,184.0,2.8,20.0,188.0,164.27,128.19
2016,7,17,8,45,10.5,211.5,2.85,20.5,219.5,194.38,151.69
2016,7,17,9,0,16.0,239.0,2.9,21.0,251.0,224.71,174.94
2016,7,17,9,15,129.5,298.5,2.95,21.0,398.5,424.61,331.49
2016,7,17,9,30,243.0,358.0,3.0,21.0,546.0,613.98,471.87
2016,7,17,9,45,257.0,372.5,3.05,21.5,579.5,642.21,489.59
2016,7,17,10,0,271.0,387.0,3.1,22.0,613.0,669.15,507.2
2016,7,17,10,15,598.0,244.0,3.1,22.0,764.0,863.93,651.46
2016,7,17,10,30,925.0,101.0,3.1,22.0,915.0,1012.95,750.73
2016,7,17,10,45,928.0,102.5,3.15,22.5,936.0,1010.49,745.93
2016,7,17,11,0,931.0,104.0,3.2,23.0,957.0,1004.13,740.07
2016,7,17,11,15,933.5,104.5,3.25,23.0,971.5,992.43,732.28
2016,7,17,11,30,936.0,105.0,3.3,23.0,986.0,976.93,722.09
2016,7,17,11,45,937.0,105.0,3.4,23.0,993.5,955.88,708.63
2016,7,17,12,0,938.0,105.0,3.5,23.0,1001.0,931.29,692.81
2016,7,17,12,15,938.0,105.0,3.55,23.0,1000.5,902.43,673.75
2016,7,17,12,30,938.0,105.0,3.6,23.0,1000.0,870.35,652.45
2016,7,17,12,45,932.0,107.5,3.65,23.0,991.5,832.63,627.14
2016,7,17,13,0,926.0,110.0,3.7,23.0,983.0,792.34,599.88
2016,7,17,13,15,923.0,109.5,3.75,22.5,968.0,749.31,570.39
2016,7,17,13,30,920.0,109.0,3.8,22.0,953.0,703.93,537.58
2016,7,17,13,45,917.5,106.5,3.85,22.0,931.5,655.06,500.29
2016,7,17,14,0,915.0,104.0,3.9,22.0,910.0,604.19,460.45
2016,7,17,14,15,909.0,103.0,3.95,22.0,882.0,550.9,417.56
2016,7,17,14,30,903.0,102.0,4.0,22.0,854.0,496.34,372.37
2016,7,17,14,45,897.0,99.0,4.05,22.0,820.0,439.24,323.88
2016,7,17,15,0,891.0,96.0,4.1,22.0,786.0,381.38,273.53
2016,7,17,15,15,880.5,94.5,4.15,21.5,746.5,322.82,222.4
2016,7,17,15,30,870.0,93.0,4.2,21.0,707.0,264.46,171.65
2016,7,17,15,45,857.5,90.0,4.3,21.0,663.5,205.17,122.61
2016,7,17,16,0,845.0,87.0,4.4,21.0,620.0,146.84,81.41
2016,7,17,16,15,827.5,84.5,4.4,20.5,572.5,89.83,56.49
2016,7,17,16,30,810.0,82.0,4.4,20.0,525.0,64.06,49.74
2016,7,17,16,45,787.0,78.5,4.45,19.5,475.5,62.31,48.52
2016,7,17,17,0,764.0,75.0,4.5,19.0,426.0,60.47,47.2
2016,7,17,17,15,732.5,71.5,4.45,18.5,375.0,58.46,45.7
2016,7,17,17,30,701.0,68.0,4.4,18.0,324.0,56.41,44.12
2016,7,17,17,45,655.0,63.0,4.4,17.5,273.5,48.65,37.43
2016,7,17,18,0,609.0,58.0,4.4,17.0,223.0,45.44,34.63
2016,7,17,18,15,542.5,51.5,4.3,16.5,175.5,40.87,30.49
2016,7,17,18,30,476.0,45.0,4.2,16.0,128.0,36.27,26.13
2016,7,17,18,45,365.5,35.5,4.1,15.5,87.5,28.89,19.09
2016,7,17,19,0,255.0,26.0,4.0,15.0,47.0,21.44,9.6
2016,7,17,19,15,127.5,13.0,3.95,14.5,23.5,11.1,0.0
2016,7,17,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,136.0,12.0,3.1,13.5,22.0,45.51,0.0
2016,7,18,5,30,272.0,24.0,3.2,14.0,44.0,129.02,71.39
2016,7,18,5,45,380.0,32.5,3.3,14.5,84.0,198.76,150.14
2016,7,18,6,0,488.0,41.0,3.4,15.0,124.0,277.61,220.54
2016,7,18,6,15,552.5,47.0,3.4,15.5,171.0,343.66,279.38
2016,7,18,6,30,617.0,53.0,3.4,16.0,218.0,413.28,339.39
2016,7,18,6,45,316.5,90.0,3.4,16.5,175.5,306.07,252.77
2016,7,18,7,0,16.0,127.0,3.4,17.0,133.0,123.98,98.9
2016,7,18,7,15,18.5,145.5,3.3,17.0,153.5,142.89,114.68
2016,7,18,7,30,21.0,164.0,3.2,17.0,174.0,161.95,130.08
2016,7,18,7,45,23.0,182.0,3.15,17.5,194.0,180.25,144.37
2016,7,18,8,0,25.0,200.0,3.1,18.0,214.0,198.63,158.5
2016,7,18,8,15,45.0,232.5,3.05,18.5,260.0,262.54,209.22
2016,7,18,8,30,65.0,265.0,3.0,19.0,306.0,313.8,248.78
2016,7,18,8,45,123.0,294.5,3.0,19.5,378.5,414.5,326.57
2016,7,18,9,0,181.0,324.0,3.0,20.0,451.0,499.91,390.46
2016,7,18,9,15,536.0,206.0,3.0,20.5,613.5,755.22,583.86
2016,7,18,9,30,891.0,88.0,3.0,21.0,776.0,956.36,720.44
2016,7,18,9,45,896.0,91.0,3.0,21.5,809.0,972.74,726.93
2016,7,18,10,0,901.0,94.0,3.0,22.0,842.0,985.42,732.66
2016,7,18,10,15,907.5,95.0,3.0,22.0,870.5,993.67,736.98
2016,7,18,10,30,914.0,96.0,3.0,22.0,899.0,998.12,738.95
2016,7,18,10,45,918.5,97.0,3.05,22.5,920.5,996.78,736.24
2016,7,18,11,0,923.0,98.0,3.1,23.0,942.0,991.57,731.15
2016,7,18,11,15,926.0,98.5,3.1,23.0,957.0,980.57,723.42
2016,7,18,11,30,929.0,99.0,3.1,23.0,972.0,965.78,713.34
2016,7,18,11,45,931.0,98.5,3.15,23.5,980.0,945.42,698.66
2016,7,18,12,0,933.0,98.0,3.2,24.0,988.0,921.51,681.73
2016,7,18,12,15,933.5,98.0,3.25,24.0,988.5,893.33,663.28
2016,7,18,12,30,934.0,98.0,3.3,24.0,989.0,861.9,642.58
2016,7,18,12,45,937.0,95.0,3.35,24.0,983.0,826.69,619.19
2016,7,18,13,0,940.0,92.0,3.4,24.0,977.0,788.37,593.5
2016,7,18,13,15,937.5,91.5,3.4,24.0,962.5,745.32,563.45
2016,7,18,13,30,935.0,91.0,3.4,24.0,948.0,699.8,529.63
2016,7,18,13,45,934.0,88.5,3.4,24.0,927.5,651.27,492.83
2016,7,18,14,0,933.0,86.0,3.4,24.0,907.0,600.55,453.38
2016,7,18,14,15,928.0,85.0,3.4,23.5,879.5,547.0,411.41
2016,7,18,14,30,923.0,84.0,3.4,23.0,852.0,492.04,366.86
2016,7,18,14,45,918.0,81.5,3.4,23.0,819.0,434.73,318.36
2016,7,18,15,0,913.0,79.0,3.4,23.0,786.0,376.52,267.84
2016,7,18,15,15,903.5,77.5,3.4,23.0,747.0,317.13,215.72
2016,7,18,15,30,894.0,76.0,3.4,23.0,708.0,257.81,164.03
2016,7,18,15,45,884.0,73.5,3.4,23.0,664.5,198.02,114.73
2016,7,18,16,0,874.0,71.0,3.4,23.0,621.0,138.88,73.2
2016,7,18,16,15,858.0,69.0,3.4,22.5,574.0,80.73,48.17
2016,7,18,16,30,842.0,67.0,3.4,22.0,527.0,63.11,48.53
2016,7,18,16,45,822.0,64.0,3.45,21.5,477.5,60.65,46.7
2016,7,18,17,0,802.0,61.0,3.5,21.0,428.0,58.06,44.73
2016,7,18,17,15,773.5,58.0,3.5,20.5,377.5,48.81,36.96
2016,7,18,17,30,745.0,55.0,3.5,20.0,327.0,46.74,35.33
2016,7,18,17,45,705.5,51.0,3.5,19.5,276.5,43.75,32.83
2016,7,18,18,0,666.0,47.0,3.5,19.0,226.0,40.72,30.21
2016,7,18,18,15,604.5,42.0,3.45,18.5,178.5,36.69,26.56
2016,7,18,18,30,543.0,37.0,3.4,18.0,131.0,32.67,22.77
2016,7,18,18,45,442.5,29.5,3.35,17.5,89.5,26.23,16.61
2016,7,18,19,0,342.0,22.0,3.3,17.0,48.0,18.14,6.82
2016,7,18,19,15,171.0,11.0,3.25,16.5,24.0,9.39,0.0
2016,7,18,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,159.0,11.0,2.6,12.5,22.5,50.63,0.0
2016,7,19,5,30,318.0,22.0,2.7,13.0,45.0,141.2,74.61
2016,7,19,5,45,425.0,29.5,2.8,13.5,86.0,212.44,160.42
2016,7,19,6,0,532.0,37.0,2.9,14.0,127.0,289.56,230.25
2016,7,19,6,15,595.0,42.5,2.9,14.5,175.0,357.08,290.62
2016,7,19,6,30,658.0,48.0,2.9,15.0,223.0,430.07,353.39
2016,7,19,6,45,700.5,52.0,2.9,15.5,273.5,494.07,406.67
2016,7,19,7,0,743.0,56.0,2.9,16.0,324.0,560.43,459.61
2016,7,19,7,15,522.0,113.0,2.85,16.5,315.5,503.97,412.17
2016,7,19,7,30,301.0,170.0,2.8,17.0,307.0,413.13,336.66
2016,7,19,7,45,346.0,183.0,2.8,18.0,357.5,473.09,382.57
2016,7,19,8,0,391.0,196.0,2.8,19.0,408.0,552.49,440.72
2016,7,19,8,15,633.5,134.0,2.8,19.5,514.0,711.03,560.18
2016,7,19,8,30,876.0,72.0,2.8,20.0,620.0,856.73,660.09
2016,7,19,8,45,886.5,75.0,2.8,20.5,663.5,891.83,680.1
2016,7,19,9,0,897.0,78.0,2.8,21.0,707.0,923.99,698.79
2016,7,19,9,15,906.5,79.5,2.8,21.0,746.5,950.34,714.76
2016,7,19,9,30,916.0,81.0,2.8,21.0,786.0,973.36,728.5
2016,7,19,9,45,919.0,84.5,2.8,21.5,819.5,988.8,735.84
2016,7,19,10,0,922.0,88.0,2.8,22.0,853.0,1000.4,740.75
2016,7,19,10,15,928.0,89.0,2.8,22.0,881.0,1008.34,744.82
2016,7,19,10,30,934.0,90.0,2.8,22.0,909.0,1012.41,746.5
2016,7,19,10,45,935.5,92.5,2.85,22.0,930.0,1009.73,744.38
2016,7,19,11,0,937.0,95.0,2.9,22.0,951.0,1003.09,739.83
2016,7,19,11,15,939.5,95.5,2.9,22.0,966.0,991.49,731.73
2016,7,19,11,30,942.0,96.0,2.9,22.0,981.0,976.06,721.26
2016,7,19,11,45,943.5,96.0,2.95,22.0,988.5,955.49,707.88
2016,7,19,12,0,945.0,96.0,3.0,22.0,996.0,931.32,692.15
2016,7,19,12,15,945.0,96.0,3.0,22.0,996.0,902.38,672.85
2016,7,19,12,30,945.0,96.0,3.0,22.0,996.0,870.17,651.32
2016,7,19,12,45,936.0,100.5,3.05,22.5,986.5,831.7,624.53
2016,7,19,13,0,927.0,105.0,3.1,23.0,977.0,790.76,595.94
2016,7,19,13,15,924.5,104.5,3.1,23.0,962.5,748.02,565.85
2016,7,19,13,30,922.0,104.0,3.1,23.0,948.0,702.86,532.37
2016,7,19,13,45,922.5,100.5,3.15,23.5,928.0,654.86,495.29
2016,7,19,14,0,923.0,97.0,3.2,24.0,908.0,604.57,455.57
2016,7,19,14,15,917.0,95.5,3.25,24.0,879.5,550.43,412.71
2016,7,19,14,30,911.0,94.0,3.3,24.0,851.0,495.01,367.51
2016,7,19,14,45,906.5,91.0,3.35,24.0,817.5,438.01,319.66
2016,7,19,15,0,902.0,88.0,3.4,24.0,784.0,380.07,269.74
2016,7,19,15,15,891.5,86.5,3.45,23.5,744.5,320.83,218.55
2016,7,19,15,30,881.0,85.0,3.5,23.0,705.0,261.8,167.68
2016,7,19,15,45,871.0,81.5,3.55,23.0,662.0,201.86,118.35
2016,7,19,16,0,861.0,78.0,3.6,23.0,619.0,142.61,76.67
2016,7,19,16,15,844.0,75.5,3.6,22.5,571.5,84.67,51.52
2016,7,19,16,30,827.0,73.0,3.6,22.0,524.0,66.91,51.77
2016,7,19,16,45,809.0,69.0,3.6,22.0,475.0,63.9,49.39
2016,7,19,17,0,791.0,65.0,3.6,22.0,426.0,53.59,40.71
2016,7,19,17,15,761.0,62.0,3.55,21.5,375.0,51.66,39.27
2016,7,19,17,30,731.0,59.0,3.5,21.0,324.0,49.7,37.76
2016,7,19,17,45,694.0,54.0,3.5,20.5,274.0,46.06,34.71
2016,7,19,18,0,657.0,49.0,3.5,20.0,224.0,42.33,31.48
2016,7,19,18,15,594.5,43.5,3.35,19.0,176.5,37.94,27.59
2016,7,19,18,30,532.0,38.0,3.2,18.0,129.0,33.54,23.51
2016,7,19,18,45,434.0,30.0,3.1,17.5,88.0,24.52,15.12
2016,7,19,19,0,336.0,22.0,3.0,17.0,47.0,18.16,6.44
2016,7,19,19,15,168.0,11.0,2.95,16.5,23.5,9.39,0.0
2016,7,19,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,160.5,10.5,2.45,12.5,22.0,50.62,0.0
2016,7,20,5,30,321.0,21.0,2.5,13.0,44.0,140.68,69.61
2016,7,20,5,45,428.0,28.5,2.6,13.5,84.5,209.67,157.7
2016,7,20,6,0,535.0,36.0,2.7,14.0,125.0,290.0,230.29
2016,7,20,6,15,598.5,41.5,2.7,14.5,173.0,357.93,290.99
2016,7,20,6,30,662.0,47.0,2.7,15.0,221.0,431.41,354.09
2016,7,20,6,45,705.0,51.0,2.7,16.0,272.0,495.94,406.97
2016,7,20,7,0,748.0,55.0,2.7,17.0,323.0,562.9,459.28
2016,7,20,7,15,777.5,58.0,2.6,17.5,374.0,621.28,503.05
2016,7,20,7,30,807.0,61.0,2.5,18.0,425.0,673.71,539.05
2016,7,20,7,45,829.0,63.0,2.45,18.5,475.5,724.82,573.2
2016,7,20,8,0,851.0,65.0,2.4,19.0,526.0,774.9,605.64
2016,7,20,8,15,867.5,67.0,2.35,19.5,573.5,818.96,633.0
2016,7,20,8,30,884.0,69.0,2.3,20.0,621.0,860.95,658.34
2016,7,20,8,45,897.5,70.5,2.25,21.0,665.5,897.28,678.0
2016,7,20,9,0,911.0,72.0,2.2,22.0,710.0,930.83,695.4
2016,7,20,9,15,920.5,73.5,2.2,22.5,750.5,957.57,709.86
2016,7,20,9,30,930.0,75.0,2.2,23.0,791.0,980.93,722.07
2016,7,20,9,45,927.5,82.5,2.25,23.5,823.5,995.83,729.34
2016,7,20,10,0,925.0,90.0,2.3,24.0,856.0,1006.56,734.06
2016,7,20,10,15,931.5,91.0,2.3,24.5,884.5,1014.98,736.89
2016,7,20,10,30,938.0,92.0,2.3,25.0,913.0,1019.52,737.36
2016,7,20,10,45,943.5,91.5,2.35,25.5,935.5,1017.57,734.4
2016,7,20,11,0,949.0,91.0,2.4,26.0,958.0,1011.69,729.11
2016,7,20,11,15,952.0,91.5,2.45,26.0,973.5,1000.48,722.0
2016,7,20,11,30,955.0,92.0,2.5,26.0,989.0,985.38,712.51
2016,7,20,11,45,958.0,91.5,2.6,26.0,997.0,965.48,700.46
2016,7,20,12,0,961.0,91.0,2.7,26.0,1005.0,941.87,685.98
2016,7,20,12,15,961.0,91.0,2.75,26.0,1005.5,912.54,667.29
2016,7,20,12,30,961.0,91.0,2.8,26.0,1006.0,879.87,646.33
2016,7,20,12,45,961.0,90.5,2.85,26.5,999.0,843.56,621.58
2016,7,20,13,0,961.0,90.0,2.9,27.0,992.0,804.22,594.68
2016,7,20,13,15,958.5,89.5,2.95,26.5,977.5,760.2,566.28
2016,7,20,13,30,956.0,89.0,3.0,26.0,963.0,713.66,533.68
2016,7,20,13,45,953.0,87.5,3.1,26.0,941.5,663.64,496.77
2016,7,20,14,0,950.0,86.0,3.2,26.0,920.0,611.54,457.17
2016,7,20,14,15,945.0,85.0,3.25,26.0,892.0,556.96,414.26
2016,7,20,14,30,940.0,84.0,3.3,26.0,864.0,500.94,368.85
2016,7,20,14,45,933.5,82.5,3.35,26.0,830.0,442.71,320.34
2016,7,20,15,0,927.0,81.0,3.4,26.0,796.0,383.69,269.86
2016,7,20,15,15,917.5,79.5,3.4,25.5,756.5,323.28,217.94
2016,7,20,15,30,908.0,78.0,3.4,25.0,717.0,262.93,166.21
2016,7,20,15,45,896.5,76.0,3.45,25.0,673.0,202.21,116.59
2016,7,20,16,0,885.0,74.0,3.5,25.0,629.0,142.28,74.87
2016,7,20,16,15,868.5,72.0,3.5,24.5,581.0,83.21,49.57
2016,7,20,16,30,852.0,70.0,3.5,24.0,533.0,65.29,49.98
2016,7,20,16,45,832.0,66.5,3.55,23.5,483.0,62.51,47.91
2016,7,20,17,0,812.0,63.0,3.6,23.0,433.0,59.59,45.67
2016,7,20,17,15,782.5,60.0,3.6,22.5,381.0,50.44,38.05
2016,7,20,17,30,753.0,57.0,3.6,22.0,329.0,48.41,36.47
2016,7,20,17,45,712.5,52.5,3.6,21.5,278.0,45.05,33.68
2016,7,20,18,0,672.0,48.0,3.6,21.0,227.0,41.64,30.73
2016,7,20,18,15,609.0,43.0,3.5,20.0,178.5,37.63,27.19
2016,7,20,18,30,546.0,38.0,3.4,19.0,130.0,33.65,23.47
2016,7,20,18,45,442.0,30.0,3.35,18.5,88.5,26.77,16.89
2016,7,20,19,0,338.0,22.0,3.3,18.0,47.0,18.2,5.93
2016,7,20,19,15,169.0,11.0,3.3,17.5,23.5,9.39,0.0
2016,7,20,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,159.5,10.5,2.9,13.5,21.5,50.39,0.0
2016,7,21,5,30,319.0,21.0,3.0,14.0,43.0,139.63,63.33
2016,7,21,5,45,428.5,29.0,3.15,14.5,84.0,210.45,157.38
2016,7,21,6,0,538.0,37.0,3.3,15.0,125.0,292.56,231.66
2016,7,21,6,15,602.0,42.5,3.3,15.5,173.0,361.09,292.97
2016,7,21,6,30,666.0,48.0,3.3,16.0,221.0,435.15,356.69
2016,7,21,6,45,709.5,51.5,3.3,16.5,272.0,499.7,410.51
2016,7,21,7,0,753.0,55.0,3.3,17.0,323.0,566.66,464.0
2016,7,21,7,15,782.0,58.0,3.2,17.5,374.5,624.99,508.13
2016,7,21,7,30,811.0,61.0,3.1,18.0,426.0,677.29,544.46
2016,7,21,7,45,833.5,63.0,3.05,19.0,476.5,729.0,578.36
2016,7,21,8,0,856.0,65.0,3.0,20.0,527.0,779.71,610.44
2016,7,21,8,15,872.0,67.0,2.95,20.5,574.5,823.58,637.94
2016,7,21,8,30,888.0,69.0,2.9,21.0,622.0,865.32,663.41
2016,7,21,8,45,901.0,70.5,2.85,21.5,666.5,901.35,684.47
2016,7,21,9,0,914.0,72.0,2.8,22.0,711.0,934.56,703.31
2016,7,21,9,15,923.5,73.5,2.8,22.5,751.0,961.4,718.07
2016,7,21,9,30,933.0,75.0,2.8,23.0,791.0,984.84,730.53
2016,7,21,9,45,937.5,78.0,2.8,23.5,825.5,1001.54,738.55
2016,7,21,10,0,942.0,81.0,2.8,24.0,860.0,1014.37,744.14
2016,7,21,10,15,948.0,82.0,2.85,24.0,889.0,1022.53,748.73
2016,7,21,10,30,954.0,83.0,2.9,24.0,918.0,1026.74,750.92
2016,7,21,10,45,959.5,83.0,2.95,24.5,940.5,1025.39,748.2
2016,7,21,11,0,965.0,83.0,3.0,25.0,963.0,1020.03,743.05
2016,7,21,11,15,968.0,83.5,3.1,25.0,978.5,1008.76,736.09
2016,7,21,11,30,971.0,84.0,3.2,25.0,994.0,993.53,726.64
2016,7,21,11,45,973.0,84.0,3.3,25.5,1002.0,973.0,712.36
2016,7,21,12,0,975.0,84.0,3.4,26.0,1010.0,948.72,695.66
