Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,12,15,975.5,84.0,3.45,26.0,1011.0,919.52,676.72
2016,7,21,12,30,976.0,84.0,3.5,26.0,1012.0,886.88,655.44
2016,7,21,12,45,968.0,89.0,3.6,26.0,1003.0,848.73,630.57
2016,7,21,13,0,960.0,94.0,3.7,26.0,994.0,807.89,603.63
2016,7,21,13,15,958.0,93.5,3.7,25.5,980.0,764.16,574.62
2016,7,21,13,30,956.0,93.0,3.7,25.0,966.0,717.86,541.49
2016,7,21,13,45,955.0,90.5,3.75,25.0,945.5,668.12,504.1
2016,7,21,14,0,954.0,88.0,3.8,25.0,925.0,616.13,463.95
2016,7,21,14,15,949.0,87.0,3.8,25.0,896.5,561.24,420.26
2016,7,21,14,30,944.0,86.0,3.8,25.0,868.0,504.9,374.11
2016,7,21,14,45,940.0,83.0,3.8,25.0,834.5,446.17,324.74
2016,7,21,15,0,936.0,80.0,3.8,25.0,801.0,386.39,273.2
2016,7,21,15,15,926.5,78.5,3.75,24.5,761.0,325.38,220.4
2016,7,21,15,30,917.0,77.0,3.7,24.0,721.0,264.42,167.83
2016,7,21,15,45,907.5,74.0,3.7,24.0,677.0,202.68,117.02
2016,7,21,16,0,898.0,71.0,3.7,24.0,633.0,141.53,74.1
2016,7,21,16,15,881.5,69.0,3.65,23.5,585.0,81.63,48.34
2016,7,21,16,30,865.0,67.0,3.6,23.0,537.0,63.47,48.65
2016,7,21,16,45,845.0,64.0,3.6,22.5,486.0,60.96,46.79
2016,7,21,17,0,825.0,61.0,3.6,22.0,435.0,58.34,44.8
2016,7,21,17,15,795.5,58.0,3.55,21.5,383.0,55.47,42.56
2016,7,21,17,30,766.0,55.0,3.5,21.0,331.0,47.02,35.42
2016,7,21,17,45,724.5,51.0,3.45,20.5,279.5,43.98,32.89
2016,7,21,18,0,683.0,47.0,3.4,20.0,228.0,40.92,30.24
2016,7,21,18,15,619.5,42.0,3.3,19.0,179.0,36.86,26.63
2016,7,21,18,30,556.0,37.0,3.2,18.0,130.0,32.83,22.85
2016,7,21,18,45,448.0,29.0,3.1,17.5,88.0,25.89,16.18
2016,7,21,19,0,340.0,21.0,3.0,17.0,46.0,18.93,5.84
2016,7,21,19,15,170.0,10.5,2.95,16.5,23.0,8.96,0.0
2016,7,21,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,156.5,10.0,2.15,12.5,20.5,49.22,0.0
2016,7,22,5,30,313.0,20.0,2.2,13.0,41.0,136.27,55.51
2016,7,22,5,45,423.5,28.5,2.25,14.0,82.5,208.25,155.19
2016,7,22,6,0,534.0,37.0,2.3,15.0,124.0,291.06,229.58
2016,7,22,6,15,600.5,42.5,2.2,15.5,172.5,360.69,291.19
2016,7,22,6,30,667.0,48.0,2.1,16.0,221.0,436.12,355.11
2016,7,22,6,45,711.0,52.5,2.05,17.0,272.5,502.3,408.48
2016,7,22,7,0,755.0,57.0,2.0,18.0,324.0,571.0,461.09
2016,7,22,7,15,785.5,60.0,1.95,18.5,376.5,630.57,505.05
2016,7,22,7,30,816.0,63.0,1.9,19.0,429.0,684.13,541.28
2016,7,22,7,45,839.0,66.0,1.85,20.0,480.5,737.7,575.23
2016,7,22,8,0,862.0,69.0,1.8,21.0,532.0,790.27,607.25
2016,7,22,8,15,879.0,71.0,1.8,21.5,580.5,835.19,634.66
2016,7,22,8,30,896.0,73.0,1.8,22.0,629.0,878.02,660.16
2016,7,22,8,45,908.5,75.0,1.8,23.0,674.0,914.41,679.6
2016,7,22,9,0,921.0,77.0,1.8,24.0,719.0,947.89,696.82
2016,7,22,9,15,931.0,78.5,1.8,24.5,760.0,975.29,711.23
2016,7,22,9,30,941.0,80.0,1.8,25.0,801.0,999.28,723.42
2016,7,22,9,45,943.0,84.5,1.85,25.5,834.5,1015.24,731.18
2016,7,22,10,0,945.0,89.0,1.9,26.0,868.0,1027.19,736.57
2016,7,22,10,15,950.5,90.0,1.95,26.5,897.0,1034.75,739.33
2016,7,22,10,30,956.0,91.0,2.0,27.0,926.0,1038.33,739.75
2016,7,22,10,45,960.5,91.5,2.05,27.5,948.5,1036.39,736.88
2016,7,22,11,0,965.0,92.0,2.1,28.0,971.0,1030.4,731.67
2016,7,22,11,15,968.0,92.5,2.2,28.0,986.5,1018.95,725.21
2016,7,22,11,30,971.0,93.0,2.3,28.0,1002.0,1003.53,716.31
2016,7,22,11,45,972.0,93.0,2.4,28.5,1009.5,981.9,702.09
2016,7,22,12,0,973.0,93.0,2.5,29.0,1017.0,956.56,685.52
2016,7,22,12,15,973.0,93.0,2.6,29.0,1017.5,926.79,667.41
2016,7,22,12,30,973.0,93.0,2.7,29.0,1018.0,893.63,646.94
2016,7,22,12,45,969.0,94.5,2.8,29.0,1009.5,855.39,622.92
2016,7,22,13,0,965.0,96.0,2.9,29.0,1001.0,814.31,596.72
2016,7,22,13,15,962.5,96.0,2.95,29.0,986.0,770.35,567.5
2016,7,22,13,30,960.0,96.0,3.0,29.0,971.0,723.84,534.29
2016,7,22,13,45,955.0,95.0,3.1,29.0,949.0,672.59,497.06
2016,7,22,14,0,950.0,94.0,3.2,29.0,927.0,619.44,457.29
2016,7,22,14,15,944.5,93.0,3.2,29.0,898.0,564.35,414.5
2016,7,22,14,30,939.0,92.0,3.2,29.0,869.0,507.86,369.32
2016,7,22,14,45,931.0,91.0,3.25,29.0,834.0,449.21,321.22
2016,7,22,15,0,923.0,90.0,3.3,29.0,799.0,389.92,271.3
2016,7,22,15,15,912.5,88.0,3.3,28.5,759.0,328.8,219.62
2016,7,22,15,30,902.0,86.0,3.3,28.0,719.0,267.86,168.2
2016,7,22,15,45,888.5,84.0,3.3,28.0,674.0,206.87,119.1
2016,7,22,16,0,875.0,82.0,3.3,28.0,629.0,146.92,77.93
2016,7,22,16,15,857.5,79.5,3.3,27.5,580.5,87.76,52.75
2016,7,22,16,30,840.0,77.0,3.3,27.0,532.0,69.78,53.1
2016,7,22,16,45,816.5,74.5,3.3,26.5,480.5,60.06,45.24
2016,7,22,17,0,793.0,72.0,3.3,26.0,429.0,58.81,44.44
2016,7,22,17,15,761.0,68.0,3.25,25.0,377.0,56.29,42.63
2016,7,22,17,30,729.0,64.0,3.2,24.0,325.0,53.7,40.71
2016,7,22,17,45,682.0,59.5,3.15,23.5,273.0,50.53,38.1
2016,7,22,18,0,635.0,55.0,3.1,23.0,221.0,43.49,32.05
2016,7,22,18,15,566.0,48.5,3.0,22.0,172.5,38.8,27.93
2016,7,22,18,30,497.0,42.0,2.9,21.0,124.0,34.08,23.59
2016,7,22,18,45,381.5,32.5,2.85,20.5,83.0,26.6,16.47
2016,7,22,19,0,266.0,23.0,2.8,20.0,42.0,19.04,5.03
2016,7,22,19,15,133.0,11.5,2.8,19.5,21.0,9.82,0.0
2016,7,22,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,23,5,15,136.0,10.5,1.55,16.0,19.0,44.35,0.0
2016,7,23,5,30,272.0,21.0,1.5,17.0,38.0,123.8,42.22
2016,7,23,5,45,387.0,29.5,1.45,18.0,78.5,199.31,145.51
2016,7,23,6,0,502.0,38.0,1.4,19.0,119.0,281.68,217.88
2016,7,23,6,15,570.0,44.5,1.4,19.5,167.0,348.29,275.68
2016,7,23,6,30,638.0,51.0,1.4,20.0,215.0,424.24,338.6
2016,7,23,6,45,684.0,55.5,1.4,21.0,266.0,490.35,390.68
2016,7,23,7,0,730.0,60.0,1.4,22.0,317.0,559.16,442.24
2016,7,23,7,15,762.0,63.5,1.4,22.5,369.0,619.36,485.94
2016,7,23,7,30,794.0,67.0,1.4,23.0,421.0,680.08,526.64
2016,7,23,7,45,818.0,69.5,1.4,24.0,472.0,726.53,554.95
2016,7,23,8,0,842.0,72.0,1.4,25.0,523.0,778.54,586.27
2016,7,23,8,15,859.5,74.5,1.45,26.0,571.5,823.83,612.62
2016,7,23,8,30,877.0,77.0,1.5,27.0,620.0,867.11,637.09
2016,7,23,8,45,890.5,79.0,1.55,28.0,665.0,903.87,656.85
2016,7,23,9,0,904.0,81.0,1.6,29.0,710.0,937.85,674.56
2016,7,23,9,15,914.0,82.5,1.65,29.5,750.5,964.91,689.05
2016,7,23,9,30,924.0,84.0,1.7,30.0,791.0,988.61,701.44
2016,7,23,9,45,932.0,85.5,1.8,30.5,826.0,1006.81,711.1
2016,7,23,10,0,940.0,87.0,1.9,31.0,861.0,1021.27,718.54
2016,7,23,10,15,945.5,88.0,1.95,31.0,890.0,1028.86,722.66
2016,7,23,10,30,951.0,89.0,2.0,31.0,919.0,1032.5,724.55
2016,7,23,10,45,954.5,90.0,2.15,31.5,941.0,1030.16,722.64
2016,7,23,11,0,958.0,91.0,2.3,32.0,963.0,1023.8,718.31
2016,7,23,11,15,961.0,91.5,2.4,32.0,978.0,1012.46,711.87
2016,7,23,11,30,964.0,92.0,2.5,32.0,993.0,997.16,703.03
2016,7,23,11,45,964.0,93.0,2.6,32.5,1001.0,975.73,688.95
2016,7,23,12,0,964.0,94.0,2.7,33.0,1009.0,950.62,672.59
2016,7,23,12,15,964.5,94.0,2.75,33.0,1009.0,921.48,654.6
2016,7,23,12,30,965.0,94.0,2.8,33.0,1009.0,888.95,634.36
2016,7,23,12,45,959.0,97.0,2.85,33.0,1000.5,850.67,610.27
2016,7,23,13,0,953.0,100.0,2.9,33.0,992.0,809.68,584.2
2016,7,23,13,15,950.5,99.5,2.95,32.5,977.5,765.68,556.43
2016,7,23,13,30,948.0,99.0,3.0,32.0,963.0,719.18,524.76
2016,7,23,13,45,943.5,98.0,3.05,32.0,941.0,668.7,488.3
2016,7,23,14,0,939.0,97.0,3.1,32.0,919.0,616.3,449.4
2016,7,23,14,15,933.0,96.0,3.1,32.0,890.5,561.42,407.34
2016,7,23,14,30,927.0,95.0,3.1,32.0,862.0,505.22,362.99
2016,7,23,14,45,919.5,94.0,3.15,32.0,827.0,447.32,316.09
2016,7,23,15,0,912.0,93.0,3.2,32.0,792.0,388.75,267.37
2016,7,23,15,15,901.5,91.0,3.2,31.5,752.0,328.15,216.8
2016,7,23,15,30,891.0,89.0,3.2,31.0,712.0,267.75,166.48
2016,7,23,15,45,877.0,87.0,3.25,30.5,667.5,207.22,118.63
2016,7,23,16,0,863.0,85.0,3.3,30.0,623.0,147.79,78.41
2016,7,23,16,15,845.5,82.5,3.25,29.5,574.5,89.23,53.68
2016,7,23,16,30,828.0,80.0,3.2,29.0,526.0,63.18,47.18
2016,7,23,16,45,804.0,76.5,3.2,28.5,475.0,61.34,45.93
2016,7,23,17,0,780.0,73.0,3.2,28.0,424.0,59.41,44.57
2016,7,23,17,15,747.0,69.5,3.15,27.0,372.0,57.31,43.13
2016,7,23,17,30,714.0,66.0,3.1,26.0,320.0,55.18,41.62
2016,7,23,17,45,667.0,61.0,3.05,25.5,268.5,51.68,38.75
2016,7,23,18,0,620.0,56.0,3.0,25.0,217.0,44.2,32.36
2016,7,23,18,15,549.5,49.0,2.95,24.0,169.0,39.14,27.96
2016,7,23,18,30,479.0,42.0,2.9,23.0,121.0,34.05,23.31
2016,7,23,18,45,362.5,32.5,2.85,22.0,80.0,26.59,16.26
2016,7,23,19,0,246.0,23.0,2.8,21.0,39.0,19.06,4.1
2016,7,23,19,15,123.0,11.5,2.85,20.5,19.5,9.82,0.0
2016,7,23,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,5,15,113.5,10.5,1.65,15.5,17.5,38.53,0.0
2016,7,24,5,30,227.0,21.0,1.6,16.0,35.0,109.0,29.47
2016,7,24,5,45,344.5,31.0,1.55,17.0,74.5,185.24,135.27
2016,7,24,6,0,462.0,41.0,1.5,18.0,114.0,268.13,208.35
2016,7,24,6,15,534.0,48.0,1.4,18.5,161.5,338.05,268.71
2016,7,24,6,30,606.0,55.0,1.3,19.0,209.0,414.72,332.08
2016,7,24,6,45,654.5,60.0,1.2,19.5,260.5,478.48,382.85
2016,7,24,7,0,703.0,65.0,1.1,20.0,312.0,548.27,435.52
2016,7,24,7,15,737.0,69.0,1.05,20.5,363.5,609.41,479.56
2016,7,24,7,30,771.0,73.0,1.0,21.0,415.0,671.26,520.85
2016,7,24,7,45,796.0,76.0,1.0,22.0,466.5,725.25,554.31
2016,7,24,8,0,821.0,79.0,1.0,23.0,518.0,778.42,586.14
2016,7,24,8,15,839.5,81.5,1.0,23.5,566.5,816.16,607.85
2016,7,24,8,30,858.0,84.0,1.0,24.0,615.0,859.67,633.1
2016,7,24,8,45,873.0,86.0,1.05,25.0,660.0,897.24,653.46
2016,7,24,9,0,888.0,88.0,1.1,26.0,705.0,932.15,671.85
2016,7,24,9,15,899.0,90.0,1.15,26.5,745.5,960.36,687.13
2016,7,24,9,30,910.0,92.0,1.2,27.0,786.0,985.26,700.36
2016,7,24,9,45,918.5,93.0,1.3,28.0,821.5,1003.14,708.7
2016,7,24,10,0,927.0,94.0,1.4,29.0,857.0,1017.34,714.84
2016,7,24,10,15,933.0,95.5,1.5,29.0,886.0,1025.81,720.39
2016,7,24,10,30,939.0,97.0,1.6,29.0,915.0,1030.34,723.68
2016,7,24,10,45,944.0,97.5,1.7,29.5,937.5,1028.87,721.96
2016,7,24,11,0,949.0,98.0,1.8,30.0,960.0,1023.4,717.91
2016,7,24,11,15,952.0,98.5,1.85,30.0,975.5,1012.03,711.09
2016,7,24,11,30,955.0,99.0,1.9,30.0,991.0,996.74,701.98
2016,7,24,11,45,956.5,99.5,2.0,30.5,998.5,976.22,688.87
2016,7,24,12,0,958.0,100.0,2.1,31.0,1006.0,952.0,673.44
2016,7,24,12,15,957.5,100.0,2.2,31.0,1006.0,922.03,655.64
2016,7,24,12,30,957.0,100.0,2.3,31.0,1006.0,888.75,635.57
2016,7,24,12,45,953.5,101.0,2.4,31.0,998.0,850.81,612.24
2016,7,24,13,0,950.0,102.0,2.5,31.0,990.0,810.05,586.76
2016,7,24,13,15,947.0,101.5,2.55,31.0,975.0,765.74,557.67
2016,7,24,13,30,944.0,101.0,2.6,31.0,960.0,718.96,524.85
2016,7,24,13,45,939.0,100.0,2.7,31.0,937.5,668.27,488.61
2016,7,24,14,0,934.0,99.0,2.8,31.0,915.0,615.71,449.86
2016,7,24,14,15,928.0,98.0,2.85,30.5,886.0,560.99,408.91
2016,7,24,14,30,922.0,97.0,2.9,30.0,857.0,504.96,365.4
2016,7,24,14,45,913.5,95.5,2.95,30.0,822.0,446.45,317.85
2016,7,24,15,0,905.0,94.0,3.0,30.0,787.0,387.4,268.54
2016,7,24,15,15,894.0,92.5,3.0,29.5,746.5,327.35,218.07
2016,7,24,15,30,883.0,91.0,3.0,29.0,706.0,267.54,167.91
2016,7,24,15,45,868.5,88.5,3.0,29.0,661.5,206.96,119.47
2016,7,24,16,0,854.0,86.0,3.0,29.0,617.0,147.55,78.88
2016,7,24,16,15,835.5,83.5,2.95,28.5,568.5,89.41,54.27
2016,7,24,16,30,817.0,81.0,2.9,28.0,520.0,63.74,47.85
2016,7,24,16,45,792.5,77.5,2.9,27.5,469.0,61.93,46.63
2016,7,24,17,0,768.0,74.0,2.9,27.0,418.0,60.04,45.3
2016,7,24,17,15,734.5,70.0,2.9,26.0,366.5,57.59,43.56
2016,7,24,17,30,701.0,66.0,2.9,25.0,315.0,55.09,41.72
2016,7,24,17,45,653.0,61.0,2.9,24.5,263.5,47.39,35.24
2016,7,24,18,0,605.0,56.0,2.9,24.0,212.0,44.13,32.44
2016,7,24,18,15,534.0,49.0,2.9,23.0,164.5,39.1,28.03
2016,7,24,18,30,463.0,42.0,2.9,22.0,117.0,34.03,23.38
2016,7,24,18,45,345.5,32.0,2.9,21.0,77.0,26.15,15.9
2016,7,24,19,0,228.0,22.0,2.9,20.0,37.0,18.18,2.63
2016,7,24,19,15,114.0,11.0,2.9,19.5,18.5,9.39,0.0
2016,7,24,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,104.0,10.5,2.0,13.5,16.5,36.1,0.0
2016,7,25,5,30,208.0,21.0,2.0,14.0,33.0,102.47,19.25
2016,7,25,5,45,328.0,31.5,2.0,14.5,72.0,179.82,132.07
2016,7,25,6,0,448.0,42.0,2.0,15.0,111.0,263.5,207.44
2016,7,25,6,15,521.5,49.0,1.9,15.5,159.0,333.55,269.03
2016,7,25,6,30,595.0,56.0,1.8,16.0,207.0,410.49,334.0
2016,7,25,6,45,297.5,83.5,1.75,17.0,159.0,289.95,237.53
2016,7,25,7,0,0.0,111.0,1.7,18.0,111.0,98.25,76.67
2016,7,25,7,15,7.5,133.0,1.65,18.5,136.5,123.63,97.8
2016,7,25,7,30,15.0,155.0,1.6,19.0,162.0,149.58,118.66
2016,7,25,7,45,28.5,181.5,1.55,19.5,196.5,198.32,157.58
2016,7,25,8,0,42.0,208.0,1.5,20.0,231.0,236.76,187.39
2016,7,25,8,15,67.5,238.5,1.5,20.5,278.5,290.47,228.87
2016,7,25,8,30,93.0,269.0,1.5,21.0,326.0,345.38,270.19
2016,7,25,8,45,214.5,279.5,1.5,22.0,424.5,484.08,374.68
2016,7,25,9,0,336.0,290.0,1.5,23.0,523.0,629.45,477.83
2016,7,25,9,15,618.0,193.5,1.5,23.5,653.0,825.89,615.87
2016,7,25,9,30,900.0,97.0,1.5,24.0,783.0,982.33,713.27
2016,7,25,9,45,903.5,101.5,1.55,24.5,817.0,998.99,719.93
2016,7,25,10,0,907.0,106.0,1.6,25.0,851.0,1011.81,725.94
2016,7,25,10,15,913.5,107.5,1.6,25.5,880.0,1020.51,728.77
2016,7,25,10,30,920.0,109.0,1.6,26.0,909.0,1025.34,729.33
2016,7,25,10,45,922.5,111.5,1.65,26.5,931.0,1023.33,726.55
2016,7,25,11,0,925.0,114.0,1.7,27.0,953.0,1017.36,721.5
2016,7,25,11,15,928.0,114.5,1.75,27.0,968.5,1005.99,714.66
2016,7,25,11,30,931.0,115.0,1.8,27.0,984.0,990.79,705.53
2016,7,25,11,45,931.5,116.5,1.85,27.5,991.5,970.46,691.87
2016,7,25,12,0,932.0,118.0,1.9,28.0,999.0,946.54,676.01
2016,7,25,12,15,932.0,118.0,1.9,28.0,999.0,917.38,657.63
2016,7,25,12,30,932.0,118.0,1.9,28.0,999.0,884.99,637.15
2016,7,25,12,45,932.5,116.5,1.95,28.5,992.5,848.6,613.25
2016,7,25,13,0,933.0,115.0,2.0,29.0,986.0,809.24,587.28
2016,7,25,13,15,930.0,114.5,2.05,29.0,971.0,765.39,558.34
2016,7,25,13,30,927.0,114.0,2.1,29.0,956.0,719.13,526.06
2016,7,25,13,45,924.0,112.0,2.15,29.0,934.5,669.44,490.5
2016,7,25,14,0,921.0,110.0,2.2,29.0,913.0,617.75,452.38
2016,7,25,14,15,914.5,109.0,2.2,28.5,884.5,563.23,411.58
2016,7,25,14,30,908.0,108.0,2.2,28.0,856.0,507.47,368.33
2016,7,25,14,45,902.5,105.0,2.25,28.0,822.0,449.6,321.41
2016,7,25,15,0,897.0,102.0,2.3,28.0,788.0,390.88,272.41
2016,7,25,15,15,886.0,100.0,2.25,27.5,747.5,330.73,221.85
2016,7,25,15,30,875.0,98.0,2.2,27.0,707.0,270.84,171.57
2016,7,25,15,45,864.0,94.0,2.2,27.0,663.0,210.06,122.76
2016,7,25,16,0,853.0,90.0,2.2,27.0,619.0,150.08,81.46
2016,7,25,16,15,834.5,87.0,2.2,26.5,570.0,82.88,49.6
2016,7,25,16,30,816.0,84.0,2.2,26.0,521.0,65.86,50.05
2016,7,25,16,45,795.0,79.5,2.2,26.0,471.0,63.45,48.21
2016,7,25,17,0,774.0,75.0,2.2,26.0,421.0,60.9,46.23
2016,7,25,17,15,740.5,71.0,2.15,25.0,368.5,58.48,44.51
2016,7,25,17,30,707.0,67.0,2.1,24.0,316.0,56.0,42.69
2016,7,25,17,45,663.0,61.0,2.05,23.5,265.0,51.74,39.14
2016,7,25,18,0,619.0,55.0,2.0,23.0,214.0,43.5,32.04
2016,7,25,18,15,547.5,48.0,1.85,22.0,165.5,38.42,27.57
2016,7,25,18,30,476.0,41.0,1.7,21.0,117.0,33.3,22.85
2016,7,25,18,45,362.0,31.0,1.55,20.5,77.0,25.39,15.24
2016,7,25,19,0,248.0,21.0,1.4,20.0,37.0,17.38,1.01
2016,7,25,19,15,124.0,10.5,1.4,19.5,18.5,8.96,0.0
2016,7,25,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,5,15,111.5,9.5,1.0,15.5,16.0,37.25,0.0
2016,7,26,5,30,223.0,19.0,0.9,16.0,32.0,104.97,8.93
2016,7,26,5,45,339.0,30.0,0.85,17.0,71.0,182.74,131.59
2016,7,26,6,0,455.0,41.0,0.8,18.0,110.0,265.83,205.2
2016,7,26,6,15,528.0,48.0,0.75,18.5,158.0,336.04,265.24
2016,7,26,6,30,601.0,55.0,0.7,19.0,206.0,413.11,328.22
2016,7,26,6,45,648.5,61.0,0.7,20.0,257.0,480.03,380.29
2016,7,26,7,0,696.0,67.0,0.7,21.0,308.0,547.32,430.08
2016,7,26,7,15,730.5,71.0,0.7,22.0,360.0,608.7,473.07
2016,7,26,7,30,765.0,75.0,0.7,23.0,412.0,670.83,513.34
2016,7,26,7,45,789.5,79.0,0.7,24.0,463.0,725.55,546.61
2016,7,26,8,0,814.0,83.0,0.7,25.0,514.0,779.42,578.2
2016,7,26,8,15,833.0,85.5,0.65,25.5,563.0,825.63,604.09
2016,7,26,8,30,852.0,88.0,0.6,26.0,612.0,861.07,622.41
2016,7,26,8,45,866.0,91.0,0.6,27.0,657.0,898.77,641.55
2016,7,26,9,0,880.0,94.0,0.6,28.0,702.0,933.74,658.54
2016,7,26,9,15,891.5,95.5,0.65,28.5,743.0,961.68,673.33
2016,7,26,9,30,903.0,97.0,0.7,29.0,784.0,986.37,686.19
2016,7,26,9,45,910.5,99.5,0.8,30.0,819.0,1004.81,694.97
2016,7,26,10,0,918.0,102.0,0.9,31.0,854.0,1019.51,701.58
2016,7,26,10,15,924.5,103.0,0.95,31.5,883.0,1027.79,704.87
2016,7,26,10,30,931.0,104.0,1.0,32.0,912.0,1032.18,706.03
2016,7,26,10,45,936.0,104.5,1.1,32.5,935.0,1030.62,704.75
2016,7,26,11,0,941.0,105.0,1.2,33.0,958.0,1025.08,701.22
2016,7,26,11,15,943.5,106.0,1.3,33.0,973.0,1013.67,695.66
2016,7,26,11,30,946.0,107.0,1.4,33.0,988.0,998.35,687.79
2016,7,26,11,45,948.5,106.5,1.5,33.5,996.0,977.79,675.32
2016,7,26,12,0,951.0,106.0,1.6,34.0,1004.0,953.54,660.57
2016,7,26,12,15,951.0,106.0,1.7,34.0,1004.5,924.0,643.81
2016,7,26,12,30,951.0,106.0,1.8,34.0,1005.0,891.15,624.78
2016,7,26,12,45,942.0,110.5,1.9,34.5,995.0,851.89,600.2
2016,7,26,13,0,933.0,115.0,2.0,35.0,985.0,810.12,573.77
2016,7,26,13,15,930.0,114.5,2.05,34.5,970.0,766.2,546.65
2016,7,26,13,30,927.0,114.0,2.1,34.0,955.0,719.87,516.11
2016,7,26,13,45,924.0,112.0,2.2,34.0,933.5,670.1,481.48
2016,7,26,14,0,921.0,110.0,2.3,34.0,912.0,618.33,444.25
2016,7,26,14,15,914.5,108.5,2.3,34.0,883.0,563.34,403.07
2016,7,26,14,30,908.0,107.0,2.3,34.0,854.0,507.12,359.66
2016,7,26,14,45,901.0,104.5,2.35,34.0,819.5,448.94,313.57
2016,7,26,15,0,894.0,102.0,2.4,34.0,785.0,390.09,265.6
2016,7,26,15,15,882.5,100.0,2.4,33.5,744.0,329.89,216.22
2016,7,26,15,30,871.0,98.0,2.4,33.0,703.0,270.01,167.14
2016,7,26,15,45,858.0,95.0,2.45,32.5,658.5,209.76,120.15
2016,7,26,16,0,845.0,92.0,2.5,32.0,614.0,142.57,74.36
2016,7,26,16,15,826.0,89.0,2.45,31.5,565.5,83.79,49.53
2016,7,26,16,30,807.0,86.0,2.4,31.0,517.0,67.17,50.06
2016,7,26,16,45,783.5,82.0,2.4,30.5,466.0,65.15,48.69
2016,7,26,17,0,760.0,78.0,2.4,30.0,415.0,63.03,47.2
2016,7,26,17,15,726.0,73.5,2.3,29.0,363.0,60.31,45.28
2016,7,26,17,30,692.0,69.0,2.2,28.0,311.0,52.79,39.24
2016,7,26,17,45,646.0,63.0,2.15,27.5,260.0,48.93,36.08
2016,7,26,18,0,600.0,57.0,2.1,27.0,209.0,44.97,32.72
2016,7,26,18,15,527.5,49.5,1.95,26.0,161.0,39.57,28.02
2016,7,26,18,30,455.0,42.0,1.8,25.0,113.0,34.11,23.07
2016,7,26,18,45,342.0,31.0,1.65,24.0,73.5,25.39,14.86
2016,7,26,19,0,229.0,20.0,1.5,23.0,34.0,16.5,0.0
2016,7,26,19,15,114.5,10.0,1.45,22.5,17.0,8.54,0.0
2016,7,26,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,5,15,60.5,9.0,1.5,17.5,12.0,23.52,0.0
2016,7,27,5,30,121.0,18.0,1.5,18.0,24.0,68.94,0.0
2016,7,27,5,45,216.0,32.5,1.5,18.5,59.0,137.04,97.37
2016,7,27,6,0,311.0,47.0,1.5,19.0,94.0,207.16,160.23
2016,7,27,6,15,382.0,58.0,1.4,19.5,138.0,271.67,215.79
2016,7,27,6,30,453.0,69.0,1.3,20.0,182.0,348.59,279.42
2016,7,27,6,45,503.5,78.0,1.2,20.5,230.0,413.71,331.5
2016,7,27,7,0,554.0,87.0,1.1,21.0,278.0,482.48,384.01
2016,7,27,7,15,591.5,94.0,1.1,21.5,327.5,543.15,428.73
2016,7,27,7,30,629.0,101.0,1.1,22.0,377.0,605.25,472.79
2016,7,27,7,45,658.0,106.0,1.15,23.0,425.5,659.44,508.61
2016,7,27,8,0,687.0,111.0,1.2,24.0,474.0,713.48,542.7
2016,7,27,8,15,709.0,115.5,1.2,24.5,521.0,760.47,571.58
2016,7,27,8,30,731.0,120.0,1.2,25.0,568.0,806.12,598.95
2016,7,27,8,45,749.0,123.0,1.25,26.0,611.5,839.81,617.32
2016,7,27,9,0,767.0,126.0,1.3,27.0,655.0,876.2,637.27
2016,7,27,9,15,780.0,129.0,1.35,27.5,694.5,905.32,653.51
2016,7,27,9,30,793.0,132.0,1.4,28.0,734.0,931.51,667.85
2016,7,27,9,45,781.0,146.0,1.45,29.0,762.0,941.92,670.9
2016,7,27,10,0,769.0,160.0,1.5,30.0,790.0,948.17,671.59
2016,7,27,10,15,777.5,162.5,1.55,30.5,818.0,959.05,676.65
2016,7,27,10,30,786.0,165.0,1.6,31.0,846.0,966.4,679.53
2016,7,27,10,45,795.5,164.5,1.65,31.5,869.0,968.11,679.07
2016,7,27,11,0,805.0,164.0,1.7,32.0,892.0,966.18,676.5
2016,7,27,11,15,809.0,165.0,1.75,32.0,907.0,956.74,670.8
2016,7,27,11,30,813.0,166.0,1.8,32.0,922.0,943.71,663.02
2016,7,27,11,45,819.5,163.5,1.85,32.5,931.5,926.12,651.12
2016,7,27,12,0,826.0,161.0,1.9,33.0,941.0,905.02,637.13
2016,7,27,12,15,826.0,161.5,1.95,33.0,941.0,877.66,620.48
2016,7,27,12,30,826.0,162.0,2.0,33.0,941.0,847.28,601.87
2016,7,27,12,45,839.0,152.0,2.1,33.0,938.5,805.87,576.37
2016,7,27,13,0,852.0,142.0,2.2,33.0,936.0,772.21,555.58
2016,7,27,13,15,849.0,141.5,2.25,33.0,921.5,731.27,527.74
2016,7,27,13,30,846.0,141.0,2.3,33.0,907.0,688.16,497.77
2016,7,27,13,45,845.5,137.0,2.4,33.0,887.0,641.91,465.1
2016,7,27,14,0,845.0,133.0,2.5,33.0,867.0,593.63,429.93
2016,7,27,14,15,837.5,131.5,2.5,32.5,839.0,541.77,391.5
2016,7,27,14,30,830.0,130.0,2.5,32.0,811.0,487.75,350.17
2016,7,27,14,45,826.0,125.0,2.55,31.5,778.5,431.69,305.99
2016,7,27,15,0,822.0,120.0,2.6,31.0,746.0,374.87,259.75
2016,7,27,15,15,809.5,117.5,2.55,30.5,706.5,316.99,211.76
2016,7,27,15,30,797.0,115.0,2.5,30.0,667.0,259.74,164.37
2016,7,27,15,45,787.5,109.0,2.5,30.0,624.5,201.34,117.95
2016,7,27,16,0,778.0,103.0,2.5,30.0,582.0,143.76,78.43
2016,7,27,16,15,757.0,99.5,2.5,29.5,535.0,88.58,54.8
2016,7,27,16,30,736.0,96.0,2.5,29.0,488.0,73.23,55.53
2016,7,27,16,45,716.5,89.5,2.5,28.5,439.5,69.76,52.97
2016,7,27,17,0,697.0,83.0,2.5,28.0,391.0,60.5,45.5
2016,7,27,17,15,661.5,78.0,2.45,27.0,341.0,57.85,43.61
2016,7,27,17,30,626.0,73.0,2.4,26.0,291.0,55.12,41.58
2016,7,27,17,45,583.5,65.5,2.35,25.5,242.5,50.34,37.61
2016,7,27,18,0,541.0,58.0,2.3,25.0,194.0,45.39,33.36
2016,7,27,18,15,469.0,50.0,2.3,24.0,148.5,39.7,28.37
2016,7,27,18,30,397.0,42.0,2.3,23.0,103.0,33.92,23.09
2016,7,27,18,45,292.5,30.5,2.3,22.0,66.5,24.87,14.46
2016,7,27,19,0,188.0,19.0,2.3,21.0,30.0,15.6,0.0
2016,7,27,19,15,94.0,9.5,2.3,20.5,15.0,8.11,0.0
2016,7,27,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,13.5,1.7,15.5,13.5,11.52,0.0
2016,7,28,5,30,0.0,27.0,1.7,16.0,27.0,27.99,0.0
2016,7,28,5,45,210.0,32.5,1.7,16.5,64.0,135.35,96.25
2016,7,28,6,0,420.0,38.0,1.7,17.0,101.0,248.09,193.25
2016,7,28,6,15,492.0,45.5,1.65,17.5,146.5,316.41,252.98
2016,7,28,6,30,564.0,53.0,1.6,18.0,192.0,391.69,316.35
2016,7,28,6,45,447.5,84.0,1.6,18.5,210.5,381.67,309.73
2016,7,28,7,0,331.0,115.0,1.6,19.0,229.0,364.09,295.25
2016,7,28,7,15,372.5,129.0,1.55,20.0,276.0,424.18,341.43
2016,7,28,7,30,414.0,143.0,1.5,21.0,323.0,486.82,387.29
2016,7,28,7,45,598.5,110.5,1.45,22.0,407.0,619.18,485.08
2016,7,28,8,0,783.0,78.0,1.4,23.0,491.0,750.05,572.72
2016,7,28,8,15,802.0,81.0,1.4,23.5,538.0,795.89,599.83
2016,7,28,8,30,821.0,84.0,1.4,24.0,585.0,831.22,620.17
2016,7,28,8,45,835.5,86.0,1.4,24.5,629.0,867.5,640.93
2016,7,28,9,0,850.0,88.0,1.4,25.0,673.0,901.24,659.68
2016,7,28,9,15,861.0,90.0,1.45,25.5,712.5,928.83,674.95
2016,7,28,9,30,872.0,92.0,1.5,26.0,752.0,953.26,688.2
2016,7,28,9,45,881.5,93.0,1.6,27.0,787.0,971.76,697.01
2016,7,28,10,0,891.0,94.0,1.7,28.0,822.0,986.74,703.64
2016,7,28,10,15,897.0,95.0,1.75,28.5,850.0,994.59,706.63
2016,7,28,10,30,903.0,96.0,1.8,29.0,878.0,998.65,707.42
2016,7,28,10,45,907.0,97.0,1.9,29.5,899.5,996.9,705.37
2016,7,28,11,0,911.0,98.0,2.0,30.0,921.0,991.29,701.04
2016,7,28,11,15,913.5,98.5,2.05,30.0,935.5,979.88,694.02
2016,7,28,11,30,916.0,99.0,2.1,30.0,950.0,964.71,684.75
2016,7,28,11,45,916.5,99.5,2.2,30.5,957.0,943.99,671.19
2016,7,28,12,0,917.0,100.0,2.3,31.0,964.0,919.75,655.41
2016,7,28,12,15,917.0,100.0,2.35,31.0,964.0,891.22,637.72
2016,7,28,12,30,917.0,100.0,2.4,31.0,964.0,859.47,617.88
2016,7,28,12,45,905.0,106.0,2.45,31.0,953.0,820.4,593.1
2016,7,28,13,0,893.0,112.0,2.5,31.0,942.0,779.08,566.62
2016,7,28,13,15,889.5,111.5,2.5,30.5,927.5,736.41,538.89
2016,7,28,13,30,886.0,111.0,2.5,30.0,913.0,691.48,507.91
2016,7,28,13,45,882.0,109.5,2.55,30.0,891.5,643.36,473.04
2016,7,28,14,0,878.0,108.0,2.6,30.0,870.0,593.41,435.83
2016,7,28,14,15,871.0,106.5,2.6,29.5,841.5,540.31,395.8
2016,7,28,14,30,864.0,105.0,2.6,29.0,813.0,486.12,353.53
2016,7,28,14,45,856.0,103.0,2.65,29.0,779.5,430.29,308.04
2016,7,28,15,0,848.0,101.0,2.7,29.0,746.0,373.96,260.87
2016,7,28,15,15,836.5,99.0,2.65,28.5,706.5,316.36,212.38
2016,7,28,15,30,825.0,97.0,2.6,28.0,667.0,259.15,164.32
2016,7,28,15,45,811.0,94.0,2.6,28.0,623.5,194.23,112.52
2016,7,28,16,0,797.0,91.0,2.6,28.0,580.0,136.99,73.17
2016,7,28,16,15,777.5,88.0,2.6,27.5,533.0,81.08,49.25
2016,7,28,16,30,758.0,85.0,2.6,27.0,486.0,65.82,49.83
2016,7,28,16,45,733.0,81.0,2.6,26.5,437.5,63.81,48.44
2016,7,28,17,0,708.0,77.0,2.6,26.0,389.0,61.71,46.94
2016,7,28,17,15,673.5,72.5,2.55,25.0,339.0,54.15,40.84
2016,7,28,17,30,639.0,68.0,2.5,24.0,289.0,51.63,38.95
2016,7,28,17,45,591.0,62.0,2.5,23.5,240.0,47.79,35.74
2016,7,28,18,0,543.0,56.0,2.5,23.0,191.0,43.88,32.35
2016,7,28,18,15,471.5,48.0,2.45,22.5,146.0,38.13,27.2
2016,7,28,18,30,400.0,40.0,2.4,22.0,101.0,32.29,21.78
2016,7,28,18,45,290.5,29.0,2.4,21.5,64.5,23.61,13.34
2016,7,28,19,0,181.0,18.0,2.4,21.0,28.0,14.75,0.0
2016,7,28,19,15,90.5,9.0,2.4,20.5,14.0,7.68,0.0
2016,7,28,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,29,5,15,69.0,8.5,1.75,15.5,11.5,25.4,0.0
2016,7,29,5,30,138.0,17.0,1.8,16.0,23.0,72.76,0.0
2016,7,29,5,45,238.5,29.5,1.85,16.5,57.5,145.15,102.31
2016,7,29,6,0,339.0,42.0,1.9,17.0,92.0,217.42,169.31
2016,7,29,6,15,411.5,51.5,1.85,17.5,135.5,284.12,227.69
2016,7,29,6,30,484.0,61.0,1.8,18.0,179.0,357.96,290.1
2016,7,29,6,45,531.5,69.0,1.75,18.5,226.5,421.65,342.3
2016,7,29,7,0,579.0,77.0,1.7,19.0,274.0,488.69,394.91
2016,7,29,7,15,616.5,83.0,1.65,19.5,323.5,549.29,440.42
2016,7,29,7,30,654.0,89.0,1.6,20.0,373.0,611.3,485.1
2016,7,29,7,45,679.0,94.5,1.6,21.0,421.5,663.95,519.52
2016,7,29,8,0,704.0,100.0,1.6,22.0,470.0,716.16,552.55
2016,7,29,8,15,726.0,104.0,1.6,22.5,516.5,759.29,579.38
2016,7,29,8,30,748.0,108.0,1.6,23.0,563.0,804.93,607.43
2016,7,29,8,45,763.5,111.5,1.65,24.0,606.5,842.33,628.67
2016,7,29,9,0,779.0,115.0,1.7,25.0,650.0,877.35,648.02
2016,7,29,9,15,792.0,117.5,1.75,25.5,689.5,906.22,664.37
2016,7,29,9,30,805.0,120.0,1.8,26.0,729.0,932.14,678.77
2016,7,29,9,45,823.5,117.5,1.85,26.5,765.5,942.8,683.33
2016,7,29,10,0,842.0,115.0,1.9,27.0,802.0,962.2,693.74
2016,7,29,10,15,849.5,116.5,1.95,27.5,830.5,971.57,697.7
2016,7,29,10,30,857.0,118.0,2.0,28.0,859.0,977.31,699.54
2016,7,29,10,45,864.0,118.0,2.05,28.5,881.5,977.33,697.92
2016,7,29,11,0,871.0,118.0,2.1,29.0,904.0,973.64,694.12
2016,7,29,11,15,874.5,119.0,2.15,29.0,919.0,963.82,687.96
2016,7,29,11,30,878.0,120.0,2.2,29.0,934.0,950.32,679.6
2016,7,29,11,45,882.0,118.5,2.25,29.5,942.0,931.33,666.48
2016,7,29,12,0,886.0,117.0,2.3,30.0,950.0,908.86,651.23
2016,7,29,12,15,886.0,117.0,2.35,30.0,950.5,880.88,633.74
2016,7,29,12,30,886.0,117.0,2.4,30.0,951.0,849.8,614.17
2016,7,29,12,45,888.5,114.5,2.45,30.0,945.0,815.56,592.41
2016,7,29,13,0,891.0,112.0,2.5,30.0,939.0,778.36,568.5
2016,7,29,13,15,888.0,111.5,2.5,30.0,924.5,736.06,539.81
2016,7,29,13,30,885.0,111.0,2.5,30.0,910.0,691.46,507.97
2016,7,29,13,45,883.0,108.5,2.55,30.0,889.5,643.72,473.39
2016,7,29,14,0,881.0,106.0,2.6,30.0,869.0,593.99,436.34
2016,7,29,14,15,874.5,104.5,2.6,29.5,841.0,540.93,396.32
2016,7,29,14,30,868.0,103.0,2.6,29.0,813.0,486.72,354.01
2016,7,29,14,45,862.5,100.0,2.6,29.0,779.5,430.84,308.33
2016,7,29,15,0,857.0,97.0,2.6,29.0,746.0,374.19,260.78
2016,7,29,15,15,845.5,95.0,2.6,28.5,707.0,316.03,211.86
2016,7,29,15,30,834.0,93.0,2.6,28.0,668.0,258.25,163.32
2016,7,29,15,45,822.5,89.5,2.6,27.5,625.0,200.02,116.78
2016,7,29,16,0,811.0,86.0,2.6,27.0,582.0,142.67,77.5
2016,7,29,16,15,792.5,83.0,2.55,26.5,535.0,77.89,46.94
2016,7,29,16,30,774.0,80.0,2.5,26.0,488.0,62.62,47.37
2016,7,29,16,45,752.0,75.5,2.45,25.5,439.5,60.15,45.56
2016,7,29,17,0,730.0,71.0,2.4,25.0,391.0,57.54,43.6
2016,7,29,17,15,696.5,67.0,2.4,24.5,341.0,55.06,41.72
2016,7,29,17,30,663.0,63.0,2.4,24.0,291.0,52.54,39.73
2016,7,29,17,45,618.0,57.5,2.4,23.5,242.0,44.67,33.06
2016,7,29,18,0,573.0,52.0,2.4,23.0,193.0,41.01,29.86
2016,7,29,18,15,502.0,45.0,2.35,22.0,147.5,35.92,25.35
2016,7,29,18,30,431.0,38.0,2.3,21.0,102.0,30.8,20.58
2016,7,29,18,45,318.0,27.5,2.3,20.5,65.0,22.45,12.32
2016,7,29,19,0,205.0,17.0,2.3,20.0,28.0,13.95,0.0
2016,7,29,19,15,102.5,8.5,2.3,19.5,14.0,7.26,0.0
2016,7,29,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,30,5,15,94.5,8.0,1.5,14.5,12.5,31.75,0.0
2016,7,30,5,30,189.0,16.0,1.5,15.0,25.0,89.59,0.0
2016,7,30,5,45,308.0,26.5,1.55,15.5,62.0,168.76,118.19
2016,7,30,6,0,427.0,37.0,1.6,16.0,99.0,250.94,195.52
2016,7,30,6,15,501.0,44.5,1.6,16.5,145.0,320.75,257.06
2016,7,30,6,30,575.0,52.0,1.6,17.0,191.0,397.76,322.24
2016,7,30,6,45,486.0,78.0,1.65,18.0,214.5,404.95,328.93
2016,7,30,7,0,397.0,104.0,1.7,19.0,238.0,395.5,320.96
2016,7,30,7,15,410.0,121.5,1.65,19.5,280.0,443.07,357.49
2016,7,30,7,30,423.0,139.0,1.6,20.0,322.0,490.42,392.14
2016,7,30,7,45,608.5,108.0,1.6,21.0,407.5,625.83,493.0
2016,7,30,8,0,794.0,77.0,1.6,22.0,493.0,759.82,583.7
2016,7,30,8,15,577.0,157.5,1.65,22.5,475.0,697.49,535.63
2016,7,30,8,30,360.0,238.0,1.7,23.0,457.0,584.55,449.23
2016,7,30,8,45,611.0,162.5,1.75,23.5,567.0,767.17,581.95
2016,7,30,9,0,862.0,87.0,1.8,24.0,677.0,913.53,676.5
2016,7,30,9,15,873.0,89.0,1.9,24.5,717.0,941.42,691.41
2016,7,30,9,30,884.0,91.0,2.0,25.0,757.0,966.08,705.46
2016,7,30,9,45,897.0,90.0,2.1,25.5,793.0,985.95,716.43
2016,7,30,10,0,910.0,89.0,2.2,26.0,829.0,1002.35,725.24
2016,7,30,10,15,916.0,90.0,2.25,26.5,858.0,1010.34,728.23
2016,7,30,10,30,922.0,91.0,2.3,27.0,887.0,1014.45,728.95
2016,7,30,10,45,925.5,92.5,2.4,27.5,908.5,1012.7,726.63
2016,7,30,11,0,929.0,94.0,2.5,28.0,930.0,1007.0,721.95
2016,7,30,11,15,931.5,94.5,2.55,28.0,945.0,995.37,714.56
2016,7,30,11,30,934.0,95.0,2.6,28.0,960.0,979.89,704.83
2016,7,30,11,45,935.5,95.0,2.65,28.0,967.5,959.23,691.85
2016,7,30,12,0,937.0,95.0,2.7,28.0,975.0,934.93,676.56
2016,7,30,12,15,936.5,95.0,2.7,28.0,975.0,905.38,657.45
2016,7,30,12,30,936.0,95.0,2.7,28.0,975.0,872.55,636.17
2016,7,30,12,45,932.5,96.5,2.75,28.0,966.5,835.55,612.36
2016,7,30,13,0,929.0,98.0,2.8,28.0,958.0,795.74,586.48
2016,7,30,13,15,926.0,97.5,2.75,27.5,943.5,751.95,557.86
2016,7,30,13,30,923.0,97.0,2.7,27.0,929.0,705.74,525.28
2016,7,30,13,45,919.5,95.5,2.7,27.0,907.5,656.14,488.65
2016,7,30,14,0,916.0,94.0,2.7,27.0,886.0,604.58,449.56
2016,7,30,14,15,910.0,93.0,2.65,27.0,857.5,550.38,407.18
2016,7,30,14,30,904.0,92.0,2.6,27.0,829.0,494.9,362.54
2016,7,30,14,45,897.5,90.0,2.6,27.0,795.5,437.38,315.13
2016,7,30,15,0,891.0,88.0,2.6,27.0,762.0,379.13,265.82
2016,7,30,15,15,881.0,86.0,2.55,26.5,722.5,319.4,214.99
2016,7,30,15,30,871.0,84.0,2.5,26.0,683.0,259.84,164.4
2016,7,30,15,45,860.0,81.0,2.5,25.5,639.5,199.8,115.96
2016,7,30,16,0,849.0,78.0,2.5,25.0,596.0,140.56,75.11
2016,7,30,16,15,831.5,75.5,2.5,24.5,548.5,82.46,50.8
2016,7,30,16,30,814.0,73.0,2.5,24.0,501.0,66.71,51.25
2016,7,30,16,45,794.0,69.0,2.5,23.5,451.5,56.13,42.53
2016,7,30,17,0,774.0,65.0,2.5,23.0,402.0,53.69,40.69
2016,7,30,17,15,742.0,61.5,2.5,22.5,351.0,51.39,38.92
2016,7,30,17,30,710.0,58.0,2.5,22.0,300.0,49.05,37.07
2016,7,30,17,45,666.5,53.0,2.55,21.5,250.0,45.36,33.95
2016,7,30,18,0,623.0,48.0,2.6,21.0,200.0,41.62,30.65
2016,7,30,18,15,552.0,41.5,2.55,20.0,152.5,36.36,25.94
2016,7,30,18,30,481.0,35.0,2.5,19.0,105.0,28.54,18.8
2016,7,30,18,45,364.5,25.5,2.5,18.5,66.5,20.91,11.03
2016,7,30,19,0,248.0,16.0,2.5,18.0,28.0,13.18,0.0
2016,7,30,19,15,124.0,8.0,2.45,17.5,14.0,6.83,0.0
2016,7,30,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,117.5,7.5,1.7,12.5,12.5,37.48,0.0
2016,7,31,5,30,235.0,15.0,1.8,13.0,25.0,103.03,0.0
2016,7,31,5,45,358.0,24.0,1.9,14.0,63.0,185.3,128.97
2016,7,31,6,0,481.0,33.0,2.0,15.0,101.0,266.93,208.64
2016,7,31,6,15,553.5,39.5,2.0,15.5,148.5,338.3,272.42
2016,7,31,6,30,626.0,46.0,2.0,16.0,196.0,416.39,339.23
2016,7,31,6,45,313.0,71.5,2.0,16.5,146.5,287.64,236.88
2016,7,31,7,0,0.0,97.0,2.0,17.0,97.0,84.77,65.82
2016,7,31,7,15,8.0,124.5,1.9,17.5,128.0,116.25,92.23
2016,7,31,7,30,16.0,152.0,1.8,18.0,159.0,148.4,118.37
2016,7,31,7,45,25.0,175.5,1.75,18.5,188.0,177.73,141.76
2016,7,31,8,0,34.0,199.0,1.7,19.0,217.0,222.22,176.76
2016,7,31,8,15,207.0,215.5,1.65,19.5,339.5,402.94,321.28
2016,7,31,8,30,380.0,232.0,1.6,20.0,462.0,596.3,465.45
2016,7,31,8,45,638.0,154.0,1.6,20.5,575.0,783.53,598.73
