Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,9,0,896.0,76.0,1.6,21.0,688.0,933.56,695.18
2016,7,31,9,15,906.5,77.5,1.6,21.5,728.5,961.23,708.53
2016,7,31,9,30,917.0,79.0,1.6,22.0,769.0,985.55,721.06
2016,7,31,9,45,920.0,83.0,1.65,23.0,802.5,1001.82,727.75
2016,7,31,10,0,923.0,87.0,1.7,24.0,836.0,1014.17,732.07
2016,7,31,10,15,929.0,88.0,1.75,24.0,865.0,1022.23,736.65
2016,7,31,10,30,935.0,89.0,1.8,24.0,894.0,1026.36,738.92
2016,7,31,10,45,937.0,91.0,1.85,24.5,915.5,1023.61,735.58
2016,7,31,11,0,939.0,93.0,1.9,25.0,937.0,1016.86,729.91
2016,7,31,11,15,942.0,93.5,1.95,25.0,952.5,1005.56,722.94
2016,7,31,11,30,945.0,94.0,2.0,25.0,968.0,990.36,713.61
2016,7,31,11,45,944.5,95.5,2.05,25.5,975.0,969.05,699.07
2016,7,31,12,0,944.0,97.0,2.1,26.0,982.0,944.1,682.29
2016,7,31,12,15,944.0,97.0,2.15,26.0,982.0,914.69,663.96
2016,7,31,12,30,944.0,97.0,2.2,26.0,982.0,881.93,643.37
2016,7,31,12,45,937.5,99.5,2.25,26.5,973.0,843.04,617.34
2016,7,31,13,0,931.0,102.0,2.3,27.0,964.0,801.51,589.43
2016,7,31,13,15,928.0,101.5,2.35,26.5,949.0,757.49,561.43
2016,7,31,13,30,925.0,101.0,2.4,26.0,934.0,711.05,529.4
2016,7,31,13,45,921.5,99.5,2.45,26.0,912.0,661.22,492.96
2016,7,31,14,0,918.0,98.0,2.5,26.0,890.0,609.42,453.95
2016,7,31,14,15,911.5,97.0,2.55,25.5,861.0,554.71,412.34
2016,7,31,14,30,905.0,96.0,2.6,25.0,832.0,498.76,368.18
2016,7,31,14,45,898.5,93.5,2.65,25.0,798.0,440.65,320.1
2016,7,31,15,0,892.0,91.0,2.7,25.0,764.0,381.82,270.05
2016,7,31,15,15,881.0,89.0,2.75,24.5,723.5,321.6,218.55
2016,7,31,15,30,870.0,87.0,2.8,24.0,683.0,261.67,167.33
2016,7,31,15,45,858.0,84.0,2.85,24.0,639.0,201.4,118.11
2016,7,31,16,0,846.0,81.0,2.9,24.0,595.0,142.04,76.83
2016,7,31,16,15,827.0,78.5,2.9,23.5,547.0,83.92,52.55
2016,7,31,16,30,808.0,76.0,2.9,23.0,499.0,60.47,46.16
2016,7,31,16,45,786.0,72.0,2.9,22.5,448.5,58.2,44.5
2016,7,31,17,0,764.0,68.0,2.9,22.0,398.0,55.83,42.71
2016,7,31,17,15,730.0,64.0,2.85,21.0,347.0,53.22,40.76
2016,7,31,17,30,696.0,60.0,2.8,20.0,296.0,50.56,38.7
2016,7,31,17,45,649.0,55.0,2.75,19.5,245.5,46.92,35.6
2016,7,31,18,0,602.0,50.0,2.7,19.0,195.0,39.75,29.27
2016,7,31,18,15,528.5,43.0,2.6,18.5,148.0,34.55,24.52
2016,7,31,18,30,455.0,36.0,2.5,18.0,101.0,29.33,19.53
2016,7,31,18,45,335.5,26.0,2.45,17.5,63.5,21.32,11.19
2016,7,31,19,0,216.0,16.0,2.4,17.0,26.0,13.19,0.0
2016,7,31,19,15,108.0,8.0,2.3,16.5,13.0,6.83,0.0
2016,7,31,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,1,5,15,95.5,7.5,1.75,13.5,11.5,31.73,0.0
2016,8,1,5,30,191.0,15.0,1.8,14.0,23.0,74.15,0.0
2016,8,1,5,45,318.5,25.0,1.9,14.5,60.0,172.01,117.62
2016,8,1,6,0,446.0,35.0,2.0,15.0,97.0,258.0,201.51
2016,8,1,6,15,520.5,42.0,2.0,15.5,143.5,328.55,264.56
2016,8,1,6,30,595.0,49.0,2.0,16.0,190.0,406.38,331.18
2016,8,1,6,45,330.5,88.5,2.05,16.5,170.0,319.44,262.41
2016,8,1,7,0,66.0,128.0,2.1,17.0,150.0,171.2,138.83
2016,8,1,7,15,44.5,141.5,2.05,17.5,157.5,170.82,138.02
2016,8,1,7,30,23.0,155.0,2.0,18.0,165.0,156.95,125.52
2016,8,1,7,45,54.5,186.5,1.95,18.5,214.0,226.71,182.16
2016,8,1,8,0,86.0,218.0,1.9,19.0,263.0,286.87,229.5
2016,8,1,8,15,127.0,243.0,1.85,19.5,316.0,366.47,290.79
2016,8,1,8,30,168.0,268.0,1.8,20.0,369.0,431.85,339.48
2016,8,1,8,45,524.5,174.0,1.8,21.0,525.0,693.27,536.85
2016,8,1,9,0,881.0,80.0,1.8,22.0,681.0,925.46,690.69
2016,8,1,9,15,892.5,81.5,1.85,22.5,721.5,953.76,704.33
2016,8,1,9,30,904.0,83.0,1.9,23.0,762.0,978.78,718.06
2016,8,1,9,45,907.5,87.0,1.95,23.5,796.0,995.32,726.31
2016,8,1,10,0,911.0,91.0,2.0,24.0,830.0,1007.98,732.24
2016,8,1,10,15,918.0,92.0,2.05,24.0,859.0,1016.92,737.35
2016,8,1,10,30,925.0,93.0,2.1,24.0,888.0,1021.96,740.14
2016,8,1,10,45,930.0,93.5,2.15,24.5,911.0,1020.55,737.53
2016,8,1,11,0,935.0,94.0,2.2,25.0,934.0,1015.16,732.59
2016,8,1,11,15,938.5,94.5,2.25,25.0,949.5,1004.35,725.77
2016,8,1,11,30,942.0,95.0,2.3,25.0,965.0,989.62,716.56
2016,8,1,11,45,943.5,95.5,2.35,25.5,972.5,969.18,702.39
2016,8,1,12,0,945.0,96.0,2.4,26.0,980.0,945.05,685.92
2016,8,1,12,15,945.0,96.0,2.45,26.0,980.5,915.56,667.33
2016,8,1,12,30,945.0,96.0,2.5,26.0,981.0,882.73,646.46
2016,8,1,12,45,939.0,99.0,2.55,26.0,972.0,844.6,621.93
2016,8,1,13,0,933.0,102.0,2.6,26.0,963.0,803.76,595.36
2016,8,1,13,15,930.0,101.5,2.65,26.0,948.0,759.58,565.84
2016,8,1,13,30,927.0,101.0,2.7,26.0,933.0,712.96,532.36
2016,8,1,13,45,923.0,99.5,2.75,26.0,911.0,662.63,495.35
2016,8,1,14,0,919.0,98.0,2.8,26.0,889.0,610.38,455.81
2016,8,1,14,15,912.5,96.5,2.8,25.5,860.0,555.12,413.46
2016,8,1,14,30,906.0,95.0,2.8,25.0,831.0,498.63,368.64
2016,8,1,14,45,899.0,93.0,2.85,25.0,796.5,440.57,320.46
2016,8,1,15,0,892.0,91.0,2.9,25.0,762.0,381.83,270.35
2016,8,1,15,15,881.0,89.0,2.95,24.5,722.0,321.52,218.68
2016,8,1,15,30,870.0,87.0,3.0,24.0,682.0,261.5,167.31
2016,8,1,15,45,856.5,84.5,3.1,24.0,637.5,201.25,118.15
2016,8,1,16,0,843.0,82.0,3.2,24.0,593.0,142.09,77.11
2016,8,1,16,15,824.0,79.5,3.2,23.0,544.5,84.05,53.13
2016,8,1,16,30,805.0,77.0,3.2,22.0,496.0,61.17,46.97
2016,8,1,16,45,780.5,73.5,3.2,21.5,446.0,59.26,45.61
2016,8,1,17,0,756.0,70.0,3.2,21.0,396.0,57.27,44.15
2016,8,1,17,15,721.5,66.0,3.15,20.5,344.5,54.72,42.16
2016,8,1,17,30,687.0,62.0,3.1,20.0,293.0,52.13,40.07
2016,8,1,17,45,636.5,57.0,3.1,19.5,242.5,44.6,33.56
2016,8,1,18,0,586.0,52.0,3.1,19.0,192.0,41.26,30.58
2016,8,1,18,15,510.0,44.5,3.0,18.0,145.0,35.73,25.57
2016,8,1,18,30,434.0,37.0,2.9,17.0,98.0,30.15,20.28
2016,8,1,18,45,306.5,26.5,2.85,16.5,61.0,21.74,11.31
2016,8,1,19,0,179.0,16.0,2.8,16.0,24.0,13.2,0.0
2016,8,1,19,15,89.5,8.0,2.75,15.5,12.0,6.83,0.0
2016,8,1,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,72.0,8.0,2.3,12.5,10.5,6.83,0.0
2016,8,2,5,30,144.0,16.0,2.4,13.0,21.0,60.01,0.0
2016,8,2,5,45,277.0,27.0,2.5,13.5,57.5,158.79,106.97
2016,8,2,6,0,410.0,38.0,2.6,14.0,94.0,246.08,193.08
2016,8,2,6,15,491.0,46.0,2.55,14.5,141.0,319.39,258.77
2016,8,2,6,30,572.0,54.0,2.5,15.0,188.0,400.66,328.7
2016,8,2,6,45,286.0,70.0,2.5,16.0,137.0,270.68,223.93
2016,8,2,7,0,0.0,86.0,2.5,17.0,86.0,73.95,56.84
2016,8,2,7,15,2.0,112.5,2.45,17.5,113.5,100.11,78.73
2016,8,2,7,30,4.0,139.0,2.4,18.0,141.0,126.49,100.17
2016,8,2,7,45,9.5,159.5,2.35,18.5,164.5,149.58,118.67
2016,8,2,8,0,15.0,180.0,2.3,19.0,188.0,173.03,137.15
2016,8,2,8,15,28.5,210.0,2.25,19.5,226.5,228.52,181.07
2016,8,2,8,30,42.0,240.0,2.2,20.0,265.0,271.53,214.14
2016,8,2,8,45,60.5,270.0,2.15,20.5,309.5,319.52,250.58
2016,8,2,9,0,79.0,300.0,2.1,21.0,354.0,367.95,286.53
2016,8,2,9,15,93.5,323.5,2.05,21.5,391.5,405.61,313.58
2016,8,2,9,30,108.0,347.0,2.0,22.0,429.0,443.14,340.09
2016,8,2,9,45,514.0,221.5,2.0,22.5,634.5,766.23,580.26
2016,8,2,10,0,920.0,96.0,2.0,23.0,840.0,1023.61,747.81
2016,8,2,10,15,927.0,97.0,2.0,23.5,869.5,1032.48,747.98
2016,8,2,10,30,934.0,98.0,2.0,24.0,899.0,1037.4,748.6
2016,8,2,10,45,939.0,98.5,2.05,24.5,922.0,1035.83,745.91
2016,8,2,11,0,944.0,99.0,2.1,25.0,945.0,1030.23,740.87
2016,8,2,11,15,947.5,99.5,2.1,25.0,960.5,1019.17,733.38
2016,8,2,11,30,951.0,100.0,2.1,25.0,976.0,1004.14,723.54
2016,8,2,11,45,952.5,100.5,2.15,25.5,984.0,983.37,709.31
2016,8,2,12,0,954.0,101.0,2.2,26.0,992.0,958.85,692.79
2016,8,2,12,15,954.0,101.0,2.2,26.0,992.0,928.95,673.67
2016,8,2,12,30,954.0,101.0,2.2,26.0,992.0,895.67,652.34
2016,8,2,12,45,943.0,106.5,2.2,26.5,981.5,855.26,624.99
2016,8,2,13,0,932.0,112.0,2.2,27.0,971.0,812.4,595.96
2016,8,2,13,15,928.5,111.5,2.25,27.0,955.5,767.67,566.36
2016,8,2,13,30,925.0,111.0,2.3,27.0,940.0,720.55,533.09
2016,8,2,13,45,920.0,109.5,2.35,27.5,917.5,669.47,495.14
2016,8,2,14,0,915.0,108.0,2.4,28.0,895.0,616.58,454.89
2016,8,2,14,15,908.0,107.0,2.45,27.5,865.5,561.44,413.49
2016,8,2,14,30,901.0,106.0,2.5,27.0,836.0,505.12,369.6
2016,8,2,14,45,892.0,104.0,2.55,27.0,800.5,446.29,321.56
2016,8,2,15,0,883.0,102.0,2.6,27.0,765.0,387.02,271.79
2016,8,2,15,15,870.5,100.0,2.6,26.5,724.0,326.55,220.69
2016,8,2,15,30,858.0,98.0,2.6,26.0,683.0,266.55,170.05
2016,8,2,15,45,842.0,95.5,2.65,26.0,637.0,199.35,116.21
2016,8,2,16,0,826.0,93.0,2.7,26.0,591.0,139.89,75.4
2016,8,2,16,15,805.5,90.0,2.7,25.5,542.0,81.7,51.19
2016,8,2,16,30,785.0,87.0,2.7,25.0,493.0,67.99,52.14
2016,8,2,16,45,756.0,83.5,2.75,25.0,442.0,66.31,50.91
2016,8,2,17,0,727.0,80.0,2.8,25.0,391.0,64.58,49.62
2016,8,2,17,15,689.5,75.0,2.8,24.0,339.0,56.41,42.98
2016,8,2,17,30,652.0,70.0,2.8,23.0,287.0,53.55,40.78
2016,8,2,17,45,596.0,64.0,2.85,22.5,236.0,49.7,37.53
2016,8,2,18,0,540.0,58.0,2.9,22.0,185.0,45.81,34.1
2016,8,2,18,15,458.0,49.5,2.85,21.0,138.5,39.68,28.59
2016,8,2,18,30,376.0,41.0,2.8,20.0,92.0,33.48,22.75
2016,8,2,18,45,244.0,28.5,2.8,19.0,56.0,23.45,12.08
2016,8,2,19,0,112.0,16.0,2.8,18.0,20.0,13.66,0.0
2016,8,2,19,15,56.0,8.0,2.8,17.5,10.0,6.83,0.0
2016,8,2,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,3,5,15,52.0,7.0,1.25,14.5,9.0,0.0,0.0
2016,8,3,5,30,104.0,14.0,1.2,15.0,18.0,45.5,0.0
2016,8,3,5,45,231.5,27.0,1.15,15.5,53.0,140.87,91.54
2016,8,3,6,0,359.0,40.0,1.1,16.0,88.0,226.12,174.89
2016,8,3,6,15,442.0,49.0,0.95,16.5,134.0,299.04,238.35
2016,8,3,6,30,525.0,58.0,0.8,17.0,180.0,380.18,305.62
2016,8,3,6,45,295.5,92.0,0.65,18.0,163.5,303.75,245.04
2016,8,3,7,0,66.0,126.0,0.5,19.0,147.0,169.68,135.31
2016,8,3,7,15,61.5,146.0,0.45,19.5,168.5,188.88,150.85
2016,8,3,7,30,57.0,166.0,0.4,20.0,190.0,207.45,164.64
2016,8,3,7,45,68.5,190.0,0.4,21.0,223.0,242.61,191.16
2016,8,3,8,0,80.0,214.0,0.4,22.0,256.0,278.3,217.24
2016,8,3,8,15,117.5,240.0,0.45,22.5,308.0,356.09,275.35
2016,8,3,8,30,155.0,266.0,0.5,23.0,360.0,419.36,320.88
2016,8,3,8,45,237.0,276.5,0.6,24.0,431.5,526.18,396.93
2016,8,3,9,0,319.0,287.0,0.7,25.0,503.0,617.69,459.34
2016,8,3,9,15,599.0,194.5,0.8,25.5,631.0,818.19,597.88
2016,8,3,9,30,879.0,102.0,0.9,26.0,759.0,978.43,696.15
2016,8,3,9,45,891.0,102.5,1.05,26.5,795.5,998.82,706.61
2016,8,3,10,0,903.0,103.0,1.2,27.0,832.0,1015.66,716.81
2016,8,3,10,15,910.0,104.0,1.3,27.5,861.5,1024.35,721.18
2016,8,3,10,30,917.0,105.0,1.4,28.0,891.0,1029.17,723.33
2016,8,3,10,45,922.0,106.0,1.55,28.5,913.5,1028.05,722.72
2016,8,3,11,0,927.0,107.0,1.7,29.0,936.0,1022.96,719.69
2016,8,3,11,15,930.5,107.5,1.85,29.0,951.5,1011.94,714.43
2016,8,3,11,30,934.0,108.0,2.0,29.0,967.0,997.02,706.69
2016,8,3,11,45,935.5,108.5,2.15,29.5,975.0,976.41,693.91
2016,8,3,12,0,937.0,109.0,2.3,30.0,983.0,952.12,678.72
2016,8,3,12,15,937.5,109.0,2.4,29.5,983.5,922.95,662.49
2016,8,3,12,30,938.0,109.0,2.5,29.0,984.0,890.41,643.88
2016,8,3,12,45,938.0,108.0,2.65,29.0,977.0,853.37,621.13
2016,8,3,13,0,938.0,107.0,2.8,29.0,970.0,813.32,596.01
2016,8,3,13,15,935.0,106.0,2.85,28.5,955.0,768.25,567.24
2016,8,3,13,30,932.0,105.0,2.9,28.0,940.0,720.73,534.49
2016,8,3,13,45,927.0,104.5,3.0,28.0,917.5,670.13,497.68
2016,8,3,14,0,922.0,104.0,3.1,28.0,895.0,617.66,458.34
2016,8,3,14,15,915.5,103.0,3.15,27.5,866.0,562.37,416.33
2016,8,3,14,30,909.0,102.0,3.2,27.0,837.0,505.82,371.78
2016,8,3,14,45,900.5,100.0,3.3,27.0,801.5,446.69,323.12
2016,8,3,15,0,892.0,98.0,3.4,27.0,766.0,387.05,272.66
2016,8,3,15,15,880.5,96.5,3.4,26.5,725.5,326.66,221.17
2016,8,3,15,30,869.0,95.0,3.4,26.0,685.0,266.59,170.09
2016,8,3,15,45,855.0,92.0,3.45,25.5,639.5,205.64,121.04
2016,8,3,16,0,841.0,89.0,3.5,25.0,594.0,138.08,73.9
2016,8,3,16,15,821.0,86.0,3.5,24.5,545.0,78.93,49.39
2016,8,3,16,30,801.0,83.0,3.5,24.0,496.0,65.45,50.23
2016,8,3,16,45,776.0,79.0,3.55,23.5,445.0,63.32,48.71
2016,8,3,17,0,751.0,75.0,3.6,23.0,394.0,61.11,47.08
2016,8,3,17,15,714.0,70.5,3.55,22.0,341.5,58.29,44.99
2016,8,3,17,30,677.0,66.0,3.5,21.0,289.0,50.88,38.81
2016,8,3,17,45,625.0,60.0,3.5,20.5,238.0,46.91,35.42
2016,8,3,18,0,573.0,54.0,3.5,20.0,187.0,42.89,31.83
2016,8,3,18,15,492.0,46.0,3.35,19.0,140.0,37.01,26.5
2016,8,3,18,30,411.0,38.0,3.2,18.0,93.0,31.08,20.85
2016,8,3,18,45,277.0,26.5,3.1,17.5,56.5,21.83,10.51
2016,8,3,19,0,143.0,15.0,3.0,17.0,20.0,12.8,0.0
2016,8,3,19,15,71.5,7.5,2.95,16.5,10.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,15,55.5,7.0,2.6,12.5,8.5,0.0,0.0
2016,8,4,5,30,111.0,14.0,2.7,13.0,17.0,47.85,0.0
2016,8,4,5,45,246.5,26.0,2.8,13.5,52.5,145.15,92.64
2016,8,4,6,0,382.0,38.0,2.9,14.0,88.0,234.74,183.72
2016,8,4,6,15,465.5,47.0,2.9,14.5,135.0,309.12,250.61
2016,8,4,6,30,549.0,56.0,2.9,15.0,182.0,391.84,322.11
2016,8,4,6,45,274.5,64.5,2.95,16.0,127.5,257.9,213.85
2016,8,4,7,0,0.0,73.0,3.0,17.0,73.0,61.43,46.37
2016,8,4,7,15,0.0,84.5,2.95,17.5,84.5,71.42,54.73
2016,8,4,7,30,0.0,96.0,2.9,18.0,96.0,81.43,62.81
2016,8,4,7,45,0.0,113.5,2.9,18.5,113.5,97.13,75.46
2016,8,4,8,0,0.0,131.0,2.9,19.0,131.0,112.84,87.91
2016,8,4,8,15,2.0,154.0,2.95,19.5,155.5,135.51,105.93
2016,8,4,8,30,4.0,177.0,3.0,20.0,180.0,158.32,123.79
2016,8,4,8,45,6.0,190.5,3.05,20.5,195.0,172.09,134.21
2016,8,4,9,0,8.0,204.0,3.1,21.0,210.0,185.94,144.62
2016,8,4,9,15,16.0,240.0,3.15,21.0,252.0,227.06,176.86
2016,8,4,9,30,24.0,276.0,3.2,21.0,294.0,268.44,208.82
2016,8,4,9,45,29.5,300.5,3.3,21.5,324.0,315.62,244.28
2016,8,4,10,0,35.0,325.0,3.4,22.0,354.0,344.27,265.2
2016,8,4,10,15,192.0,353.0,3.4,22.0,516.5,546.38,420.17
2016,8,4,10,30,349.0,381.0,3.4,22.0,679.0,746.58,565.13
2016,8,4,10,45,636.5,243.5,3.45,22.5,805.0,909.07,682.52
2016,8,4,11,0,924.0,106.0,3.5,23.0,931.0,1020.17,754.78
2016,8,4,11,15,926.0,107.0,3.5,23.0,945.0,1008.22,745.37
2016,8,4,11,30,928.0,108.0,3.5,23.0,959.0,992.42,734.57
2016,8,4,11,45,928.5,108.0,3.55,23.0,966.0,970.48,720.13
2016,8,4,12,0,929.0,108.0,3.6,23.0,973.0,944.96,703.35
2016,8,4,12,15,928.0,108.0,3.6,23.0,972.5,914.67,683.04
2016,8,4,12,30,927.0,108.0,3.6,23.0,972.0,881.15,660.52
2016,8,4,12,45,920.0,110.5,3.6,23.0,962.0,841.96,634.02
2016,8,4,13,0,913.0,113.0,3.6,23.0,952.0,800.22,605.6
2016,8,4,13,15,910.0,112.5,3.6,22.5,937.0,756.47,576.0
2016,8,4,13,30,907.0,112.0,3.6,22.0,922.0,710.34,542.68
2016,8,4,13,45,904.0,109.5,3.6,22.0,900.0,660.37,504.65
2016,8,4,14,0,901.0,107.0,3.6,22.0,878.0,608.43,464.13
2016,8,4,14,15,894.5,105.5,3.6,22.0,849.0,553.73,420.31
2016,8,4,14,30,888.0,104.0,3.6,22.0,820.0,497.83,374.23
2016,8,4,14,45,881.5,101.5,3.65,22.0,785.5,440.21,325.5
2016,8,4,15,0,875.0,99.0,3.7,22.0,751.0,381.89,274.86
2016,8,4,15,15,863.0,96.5,3.7,21.5,710.5,321.55,222.38
2016,8,4,15,30,851.0,94.0,3.7,21.0,670.0,261.65,170.44
2016,8,4,15,45,838.5,90.5,3.7,20.5,626.0,201.64,121.08
2016,8,4,16,0,826.0,87.0,3.7,20.0,582.0,134.84,73.5
2016,8,4,16,15,806.0,84.0,3.7,19.5,533.5,76.6,49.09
2016,8,4,16,30,786.0,81.0,3.7,19.0,485.0,63.87,49.94
2016,8,4,16,45,762.5,76.5,3.7,19.0,435.0,61.37,47.95
2016,8,4,17,0,739.0,72.0,3.7,19.0,385.0,58.74,45.82
2016,8,4,17,15,703.0,68.0,3.65,18.0,333.5,56.26,43.97
2016,8,4,17,30,667.0,64.0,3.6,17.0,282.0,49.36,38.14
2016,8,4,17,45,617.5,57.5,3.6,16.5,232.0,44.99,34.33
2016,8,4,18,0,568.0,51.0,3.6,16.0,182.0,40.52,30.28
2016,8,4,18,15,488.0,43.0,3.5,15.5,135.5,34.57,24.75
2016,8,4,18,30,408.0,35.0,3.4,15.0,89.0,28.56,18.91
2016,8,4,18,45,277.5,24.0,3.3,15.0,53.5,19.69,8.55
2016,8,4,19,0,147.0,13.0,3.2,15.0,18.0,11.1,0.0
2016,8,4,19,15,73.5,6.5,3.15,14.5,9.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,49.0,6.5,2.25,13.0,8.0,0.0,0.0
2016,8,5,5,30,98.0,13.0,2.3,13.0,16.0,42.87,0.0
2016,8,5,5,45,228.0,26.0,2.4,13.5,50.5,137.52,84.52
2016,8,5,6,0,358.0,39.0,2.5,14.0,85.0,225.59,176.04
2016,8,5,6,15,442.0,48.5,2.45,14.5,131.0,299.68,242.51
2016,8,5,6,30,526.0,58.0,2.4,15.0,177.0,382.16,313.51
2016,8,5,6,45,263.0,54.0,2.4,15.5,113.5,237.73,197.41
2016,8,5,7,0,0.0,50.0,2.4,16.0,50.0,41.35,29.57
2016,8,5,7,15,0.0,60.5,2.35,16.0,60.5,50.11,37.06
2016,8,5,7,30,0.0,71.0,2.3,16.0,71.0,58.88,44.36
2016,8,5,7,45,0.0,92.0,2.25,16.5,92.0,77.14,59.41
2016,8,5,8,0,0.0,113.0,2.2,17.0,113.0,95.98,74.68
2016,8,5,8,15,0.0,122.0,2.15,17.5,122.0,103.76,80.65
2016,8,5,8,30,0.0,131.0,2.1,18.0,131.0,111.57,86.59
2016,8,5,8,45,2.0,158.0,2.05,18.5,159.5,137.84,107.47
2016,8,5,9,0,4.0,185.0,2.0,19.0,188.0,164.31,128.16
2016,8,5,9,15,31.0,254.0,2.0,19.5,277.0,272.35,213.29
2016,8,5,9,30,58.0,323.0,2.0,20.0,366.0,370.02,287.21
2016,8,5,9,45,73.5,348.5,2.0,20.5,406.0,410.07,315.97
2016,8,5,10,0,89.0,374.0,2.0,21.0,446.0,449.73,344.23
2016,8,5,10,15,139.0,395.0,2.0,21.0,512.0,538.24,409.1
2016,8,5,10,30,189.0,416.0,2.0,21.0,578.0,605.5,457.16
2016,8,5,10,45,313.5,387.5,2.0,21.5,663.5,712.58,533.5
2016,8,5,11,0,438.0,359.0,2.0,22.0,749.0,813.9,602.88
2016,8,5,11,15,674.0,241.0,2.05,22.0,853.5,920.24,679.19
2016,8,5,11,30,910.0,123.0,2.1,22.0,958.0,990.91,724.74
2016,8,5,11,45,912.5,123.0,2.15,22.5,965.5,970.89,709.88
2016,8,5,12,0,915.0,123.0,2.2,23.0,973.0,947.25,693.69
2016,8,5,12,15,915.0,123.0,2.25,23.0,973.0,917.91,675.11
2016,8,5,12,30,915.0,123.0,2.3,23.0,973.0,885.32,654.32
2016,8,5,12,45,914.0,121.5,2.4,23.5,965.0,847.52,629.06
2016,8,5,13,0,913.0,120.0,2.5,24.0,957.0,806.87,601.67
2016,8,5,13,15,909.5,119.5,2.55,24.0,941.5,762.57,571.49
2016,8,5,13,30,906.0,119.0,2.6,24.0,926.0,715.93,537.9
2016,8,5,13,45,897.5,119.5,2.65,24.0,902.0,664.83,500.17
2016,8,5,14,0,889.0,120.0,2.7,24.0,878.0,612.26,460.26
2016,8,5,14,15,881.0,118.5,2.75,24.0,848.5,557.15,417.25
2016,8,5,14,30,873.0,117.0,2.8,24.0,819.0,501.03,372.06
2016,8,5,14,45,860.0,116.5,2.9,24.0,782.5,442.87,324.02
2016,8,5,15,0,847.0,116.0,3.0,24.0,746.0,381.03,271.9
2016,8,5,15,15,833.0,113.5,3.0,23.5,704.5,320.48,220.21
2016,8,5,15,30,819.0,111.0,3.0,23.0,663.0,260.74,169.31
2016,8,5,15,45,799.0,109.0,3.0,23.0,617.0,201.52,121.32
2016,8,5,16,0,779.0,107.0,3.0,23.0,571.0,144.38,82.05
2016,8,5,16,15,756.0,103.0,3.0,22.5,522.5,88.05,58.67
2016,8,5,16,30,733.0,99.0,3.0,22.0,474.0,69.59,54.19
2016,8,5,16,45,699.5,95.5,3.05,21.5,422.5,68.38,53.48
2016,8,5,17,0,666.0,92.0,3.1,21.0,371.0,67.17,52.72
2016,8,5,17,15,624.5,86.0,3.1,20.5,319.5,64.02,50.24
2016,8,5,17,30,583.0,80.0,3.1,20.0,268.0,60.78,47.61
2016,8,5,17,45,521.0,72.5,3.1,19.5,218.5,56.11,43.59
2016,8,5,18,0,459.0,65.0,3.1,19.0,169.0,51.37,39.33
2016,8,5,18,15,373.5,53.5,3.0,18.0,124.0,42.98,31.73
2016,8,5,18,30,288.0,42.0,2.9,17.0,79.0,32.4,21.92
2016,8,5,18,45,171.0,27.0,2.85,16.5,46.5,20.94,8.68
2016,8,5,19,0,54.0,12.0,2.8,16.0,14.0,10.24,0.0
2016,8,5,19,15,27.0,6.0,2.75,15.5,7.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,28.0,6.0,2.35,12.5,6.5,0.0,0.0
2016,8,6,5,30,56.0,12.0,2.4,13.0,13.0,28.45,0.0
2016,8,6,5,45,178.0,26.5,2.5,13.5,46.0,117.17,68.37
2016,8,6,6,0,300.0,41.0,2.6,14.0,79.0,200.85,156.34
2016,8,6,6,15,386.0,52.0,2.55,14.5,124.0,275.87,223.34
2016,8,6,6,30,472.0,63.0,2.5,15.0,169.0,358.37,294.41
2016,8,6,6,45,236.0,60.5,2.5,15.5,113.5,230.59,191.24
2016,8,6,7,0,0.0,58.0,2.5,16.0,58.0,48.02,35.23
2016,8,6,7,15,0.0,77.5,2.45,16.5,77.5,64.91,49.48
2016,8,6,7,30,0.0,97.0,2.4,17.0,97.0,82.49,63.96
2016,8,6,7,45,0.0,106.5,2.4,17.5,106.5,90.63,70.37
2016,8,6,8,0,0.0,116.0,2.4,18.0,116.0,98.82,76.73
2016,8,6,8,15,0.0,126.5,2.35,18.5,126.5,107.97,83.8
2016,8,6,8,30,0.0,137.0,2.3,19.0,137.0,117.15,90.8
2016,8,6,8,45,1.0,155.5,2.3,19.5,156.5,134.66,104.49
2016,8,6,9,0,2.0,174.0,2.3,20.0,176.0,152.22,118.04
2016,8,6,9,15,5.0,194.0,2.3,20.5,198.0,173.12,134.17
2016,8,6,9,30,8.0,214.0,2.3,21.0,220.0,194.08,150.13
2016,8,6,9,45,8.5,216.5,2.3,21.5,223.0,196.28,151.23
2016,8,6,10,0,9.0,219.0,2.3,22.0,226.0,198.53,152.43
2016,8,6,10,15,16.0,267.5,2.3,22.0,281.5,249.64,191.8
2016,8,6,10,30,23.0,316.0,2.3,22.0,337.0,300.83,230.48
2016,8,6,10,45,50.0,366.5,2.35,22.5,411.5,393.92,299.92
2016,8,6,11,0,77.0,417.0,2.4,23.0,486.0,467.45,353.07
2016,8,6,11,15,496.5,266.0,2.4,23.0,719.5,769.23,578.04
2016,8,6,11,30,916.0,115.0,2.4,23.0,953.0,989.95,726.13
2016,8,6,11,45,917.5,115.5,2.45,23.5,960.5,969.44,709.34
2016,8,6,12,0,919.0,116.0,2.5,24.0,968.0,945.31,692.69
2016,8,6,12,15,918.5,116.0,2.5,24.0,967.5,915.47,673.22
2016,8,6,12,30,918.0,116.0,2.5,24.0,967.0,882.39,651.6
2016,8,6,12,45,909.5,120.0,2.55,24.0,957.5,843.32,626.23
2016,8,6,13,0,901.0,124.0,2.6,24.0,948.0,801.77,598.96
2016,8,6,13,15,897.5,123.0,2.65,24.0,932.5,757.42,568.52
2016,8,6,13,30,894.0,122.0,2.7,24.0,917.0,710.78,534.84
2016,8,6,13,45,889.5,120.5,2.75,24.0,894.5,661.01,497.99
2016,8,6,14,0,885.0,119.0,2.8,24.0,872.0,609.43,458.72
2016,8,6,14,15,877.5,117.5,2.85,23.5,843.0,554.7,416.7
2016,8,6,14,30,870.0,116.0,2.9,23.0,814.0,498.93,372.3
2016,8,6,14,45,861.0,113.5,3.0,23.0,778.5,440.98,324.1
2016,8,6,15,0,852.0,111.0,3.1,23.0,743.0,382.65,274.21
2016,8,6,15,15,839.5,108.5,3.15,22.5,702.5,318.29,219.33
2016,8,6,15,30,827.0,106.0,3.2,22.0,662.0,258.46,167.99
2016,8,6,15,45,811.5,103.0,3.3,22.0,617.0,198.68,119.13
2016,8,6,16,0,796.0,100.0,3.4,22.0,572.0,140.42,78.76
2016,8,6,16,15,774.0,96.5,3.5,21.5,523.0,83.38,55.38
2016,8,6,16,30,752.0,93.0,3.6,21.0,474.0,72.18,56.67
2016,8,6,16,45,723.0,88.5,3.7,20.5,423.5,64.01,49.95
2016,8,6,17,0,694.0,84.0,3.8,20.0,373.0,61.91,48.4
2016,8,6,17,15,654.0,78.5,3.8,19.5,321.5,58.88,45.99
2016,8,6,17,30,614.0,73.0,3.8,19.0,270.0,55.78,43.44
2016,8,6,17,45,556.0,66.0,3.85,18.5,220.0,51.29,39.54
2016,8,6,18,0,498.0,59.0,3.9,18.0,170.0,46.73,35.41
2016,8,6,18,15,411.0,49.0,3.85,17.5,124.5,39.4,28.65
2016,8,6,18,30,324.0,39.0,3.8,17.0,79.0,31.95,21.43
2016,8,6,18,45,195.5,25.0,3.75,16.5,46.0,19.48,6.84
2016,8,6,19,0,67.0,11.0,3.7,16.0,13.0,9.39,0.0
2016,8,6,19,15,33.5,5.5,3.7,15.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,15,51.0,6.0,2.8,12.5,7.0,0.0,0.0
2016,8,7,5,30,102.0,12.0,2.9,13.0,14.0,43.5,0.0
2016,8,7,5,45,245.5,23.5,3.0,13.5,49.0,140.9,78.36
2016,8,7,6,0,389.0,35.0,3.1,14.0,84.0,236.35,183.82
2016,8,7,6,15,475.5,43.5,3.0,14.5,130.5,312.14,252.7
2016,8,7,6,30,562.0,52.0,2.9,15.0,177.0,396.69,325.91
2016,8,7,6,45,391.5,87.0,2.85,15.5,185.0,358.69,296.73
2016,8,7,7,0,221.0,122.0,2.8,16.0,193.0,293.29,242.5
2016,8,7,7,15,236.5,141.0,2.65,16.5,229.0,334.96,276.25
2016,8,7,7,30,252.0,160.0,2.5,17.0,265.0,377.26,309.02
2016,8,7,7,45,240.5,185.0,2.45,17.5,295.5,405.77,329.47
2016,8,7,8,0,229.0,210.0,2.4,18.0,326.0,432.22,347.79
2016,8,7,8,15,168.0,235.0,2.3,18.5,324.5,396.21,316.56
2016,8,7,8,30,107.0,260.0,2.2,19.0,323.0,354.24,280.92
2016,8,7,8,45,127.5,283.5,2.1,20.0,364.5,417.46,327.54
2016,8,7,9,0,148.0,307.0,2.0,21.0,406.0,462.78,359.1
2016,8,7,9,15,526.5,199.5,1.9,21.5,584.0,749.33,573.14
2016,8,7,9,30,905.0,92.0,1.8,22.0,762.0,997.61,734.68
2016,8,7,9,45,910.5,95.5,1.75,22.5,797.0,1015.34,739.62
2016,8,7,10,0,916.0,99.0,1.7,23.0,832.0,1029.22,744.82
2016,8,7,10,15,923.0,100.0,1.75,23.5,862.0,1037.94,748.33
2016,8,7,10,30,930.0,101.0,1.8,24.0,892.0,1042.7,749.52
2016,8,7,10,45,936.0,101.5,1.85,24.5,915.0,1041.93,747.39
2016,8,7,11,0,942.0,102.0,1.9,25.0,938.0,1037.1,742.91
2016,8,7,11,15,945.0,102.5,1.95,25.0,953.5,1025.31,735.65
2016,8,7,11,30,948.0,103.0,2.0,25.0,969.0,1009.56,726.03
2016,8,7,11,45,951.0,102.5,2.1,25.5,977.5,988.93,712.56
2016,8,7,12,0,954.0,102.0,2.2,26.0,986.0,964.51,696.68
2016,8,7,12,15,954.0,102.0,2.25,26.0,986.0,934.25,677.84
2016,8,7,12,30,954.0,102.0,2.3,26.0,986.0,900.58,656.7
2016,8,7,12,45,953.5,101.5,2.35,26.5,978.5,862.78,631.45
2016,8,7,13,0,953.0,101.0,2.4,27.0,971.0,821.92,604.03
2016,8,7,13,15,950.0,100.5,2.45,27.0,955.5,776.35,574.22
2016,8,7,13,30,947.0,100.0,2.5,27.0,940.0,728.27,540.15
2016,8,7,13,45,943.5,98.5,2.55,27.0,917.5,676.71,502.67
2016,8,7,14,0,940.0,97.0,2.6,27.0,895.0,623.11,462.54
2016,8,7,14,15,933.5,96.0,2.65,27.0,865.5,566.55,418.9
2016,8,7,14,30,927.0,95.0,2.7,27.0,836.0,508.7,372.8
2016,8,7,14,45,919.0,93.0,2.75,27.0,800.0,448.43,323.34
2016,8,7,15,0,911.0,91.0,2.8,27.0,764.0,387.56,271.97
2016,8,7,15,15,899.0,89.5,2.8,26.5,722.5,325.61,219.33
2016,8,7,15,30,887.0,88.0,2.8,26.0,681.0,264.04,167.14
2016,8,7,15,45,871.5,85.5,2.8,26.0,635.0,201.85,117.09
2016,8,7,16,0,856.0,83.0,2.8,26.0,589.0,140.99,75.85
2016,8,7,16,15,836.0,80.5,2.8,25.5,539.0,73.23,46.19
2016,8,7,16,30,816.0,78.0,2.8,25.0,489.0,62.39,47.47
2016,8,7,16,45,787.5,74.5,2.8,24.5,437.0,60.43,46.08
2016,8,7,17,0,759.0,71.0,2.8,24.0,385.0,58.41,44.61
2016,8,7,17,15,721.0,66.5,2.75,23.0,332.0,55.46,42.39
2016,8,7,17,30,683.0,62.0,2.7,22.0,279.0,52.47,40.03
2016,8,7,17,45,625.0,56.5,2.7,21.5,227.5,44.47,33.13
2016,8,7,18,0,567.0,51.0,2.7,21.0,176.0,40.72,29.75
2016,8,7,18,15,478.5,43.0,2.65,20.0,129.0,34.75,24.31
2016,8,7,18,30,390.0,35.0,2.6,19.0,82.0,28.75,18.46
2016,8,7,18,45,241.0,23.0,2.55,18.5,47.5,18.96,5.37
2016,8,7,19,0,92.0,11.0,2.5,18.0,13.0,9.39,0.0
2016,8,7,19,15,46.0,5.5,2.5,17.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,5,15,44.5,5.5,2.15,13.5,6.5,0.0,0.0
2016,8,8,5,30,89.0,11.0,2.2,14.0,13.0,38.49,0.0
2016,8,8,5,45,227.5,23.0,2.25,15.0,46.0,133.0,68.09
2016,8,8,6,0,366.0,35.0,2.3,16.0,79.0,226.71,174.18
2016,8,8,6,15,452.5,43.5,2.15,16.5,124.5,301.35,241.34
2016,8,8,6,30,539.0,52.0,2.0,17.0,170.0,384.77,312.48
2016,8,8,6,45,592.5,58.5,1.9,17.5,220.0,453.72,369.57
2016,8,8,7,0,646.0,65.0,1.8,18.0,270.0,526.56,426.94
2016,8,8,7,15,350.0,113.0,1.7,18.5,227.0,397.95,323.14
2016,8,8,7,30,54.0,161.0,1.6,19.0,184.0,201.56,161.31
2016,8,8,7,45,68.0,185.5,1.55,20.0,218.0,239.35,191.36
2016,8,8,8,0,82.0,210.0,1.5,21.0,252.0,277.85,220.39
2016,8,8,8,15,123.0,235.5,1.5,21.5,305.0,358.69,282.27
2016,8,8,8,30,164.0,261.0,1.5,22.0,358.0,425.05,331.34
2016,8,8,8,45,510.5,176.5,1.5,23.0,511.5,690.22,528.86
2016,8,8,9,0,857.0,92.0,1.5,24.0,665.0,925.63,682.51
2016,8,8,9,15,869.0,94.0,1.55,24.5,706.0,954.41,696.04
2016,8,8,9,30,881.0,96.0,1.6,25.0,747.0,979.97,709.89
2016,8,8,9,45,896.0,94.5,1.7,25.5,784.0,1001.16,721.66
2016,8,8,10,0,911.0,93.0,1.8,26.0,821.0,1018.87,731.3
2016,8,8,10,15,918.0,94.5,1.9,26.0,850.5,1028.19,737.2
2016,8,8,10,30,925.0,96.0,2.0,26.0,880.0,1033.57,740.82
2016,8,8,10,45,929.5,97.0,2.15,26.5,902.5,1031.91,739.29
2016,8,8,11,0,934.0,98.0,2.3,27.0,925.0,1026.24,735.32
2016,8,8,11,15,937.0,98.5,2.4,27.0,940.5,1014.58,728.52
2016,8,8,11,30,940.0,99.0,2.5,27.0,956.0,998.99,719.3
2016,8,8,11,45,941.0,99.5,2.65,27.5,963.5,977.67,705.48
2016,8,8,12,0,942.0,100.0,2.8,28.0,971.0,952.66,689.24
2016,8,8,12,15,942.5,100.0,2.9,28.0,971.0,923.15,670.95
2016,8,8,12,30,943.0,100.0,3.0,28.0,971.0,890.23,650.29
2016,8,8,12,45,942.0,99.5,3.15,28.0,963.5,852.39,626.46
2016,8,8,13,0,941.0,99.0,3.3,28.0,956.0,811.55,600.29
2016,8,8,13,15,938.5,98.0,3.35,27.5,940.5,766.36,571.3
2016,8,8,13,30,936.0,97.0,3.4,27.0,925.0,718.65,537.92
2016,8,8,13,45,932.0,96.0,3.5,27.0,903.0,667.69,500.31
2016,8,8,14,0,928.0,95.0,3.6,27.0,881.0,614.75,460.08
2016,8,8,14,15,921.5,94.0,3.65,27.0,851.5,558.76,416.18
2016,8,8,14,30,915.0,93.0,3.7,27.0,822.0,501.52,369.9
2016,8,8,14,45,907.0,91.0,3.75,27.0,786.5,441.87,320.36
2016,8,8,15,0,899.0,89.0,3.8,27.0,751.0,381.65,269.01
2016,8,8,15,15,887.0,87.0,3.8,26.5,710.0,320.0,216.22
2016,8,8,15,30,875.0,85.0,3.8,26.0,669.0,258.77,164.01
2016,8,8,15,45,861.0,82.5,3.8,26.0,623.5,197.53,114.44
2016,8,8,16,0,847.0,80.0,3.8,26.0,578.0,137.45,73.65
2016,8,8,16,15,826.5,77.5,3.75,25.5,529.0,78.59,51.15
2016,8,8,16,30,806.0,75.0,3.7,25.0,480.0,60.18,45.61
2016,8,8,16,45,781.5,71.0,3.7,24.5,428.5,57.84,43.89
2016,8,8,17,0,757.0,67.0,3.7,24.0,377.0,55.4,42.05
2016,8,8,17,15,719.5,63.0,3.65,23.0,325.0,52.74,40.05
2016,8,8,17,30,682.0,59.0,3.6,22.0,273.0,50.06,37.94
2016,8,8,17,45,628.5,53.0,3.6,21.5,222.5,45.54,34.04
2016,8,8,18,0,575.0,47.0,3.6,21.0,172.0,37.63,27.04
2016,8,8,18,15,487.5,39.5,3.55,20.0,125.5,31.95,21.86
2016,8,8,18,30,400.0,32.0,3.5,19.0,79.0,26.25,16.26
2016,8,8,18,45,248.5,21.0,3.5,18.5,45.5,17.27,3.12
2016,8,8,19,0,97.0,10.0,3.5,18.0,12.0,8.54,0.0
2016,8,8,19,15,48.5,5.0,3.45,17.5,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,44.0,5.0,1.3,13.5,6.0,0.0,0.0
2016,8,9,5,30,88.0,10.0,1.2,14.0,12.0,37.4,0.0
2016,8,9,5,45,232.5,21.5,1.2,14.5,45.0,133.01,61.85
2016,8,9,6,0,377.0,33.0,1.2,15.0,78.0,230.09,176.17
2016,8,9,6,15,464.0,41.5,1.0,15.5,124.0,305.5,243.6
2016,8,9,6,30,551.0,50.0,0.8,16.0,170.0,389.87,314.08
2016,8,9,6,45,602.0,56.5,0.6,17.0,219.5,457.94,367.58
2016,8,9,7,0,653.0,63.0,0.4,18.0,269.0,529.66,420.03
2016,8,9,7,15,374.5,114.5,0.4,18.5,237.5,417.78,332.38
2016,8,9,7,30,96.0,166.0,0.4,19.0,206.0,239.58,190.38
2016,8,9,7,45,141.0,189.0,0.4,20.0,256.0,317.23,251.42
2016,8,9,8,0,186.0,212.0,0.4,21.0,306.0,383.42,299.94
2016,8,9,8,15,508.0,148.5,0.45,21.5,439.5,629.36,482.81
2016,8,9,8,30,830.0,85.0,0.5,22.0,573.0,854.3,630.02
2016,8,9,8,45,848.5,86.0,0.6,23.0,619.0,893.62,649.59
2016,8,9,9,0,867.0,87.0,0.7,24.0,665.0,930.5,670.12
2016,8,9,9,15,879.0,88.5,0.7,24.5,706.0,958.97,684.48
2016,8,9,9,30,891.0,90.0,0.7,25.0,747.0,984.19,696.82
2016,8,9,9,45,902.0,90.5,0.75,25.5,783.0,1003.84,706.82
2016,8,9,10,0,913.0,91.0,0.8,26.0,819.0,1019.87,714.74
2016,8,9,10,15,919.5,92.5,0.85,26.5,848.0,1028.7,718.44
2016,8,9,10,30,926.0,94.0,0.9,27.0,877.0,1033.58,719.95
2016,8,9,10,45,931.0,94.5,0.95,27.5,899.5,1031.88,717.67
2016,8,9,11,0,936.0,95.0,1.0,28.0,922.0,1026.16,713.18
2016,8,9,11,15,939.0,95.5,1.1,28.0,937.5,1014.48,707.57
2016,8,9,11,30,942.0,96.0,1.2,28.0,953.0,998.86,699.58
2016,8,9,11,45,942.5,97.0,1.35,28.5,960.0,977.51,687.44
2016,8,9,12,0,943.0,98.0,1.5,29.0,967.0,952.47,672.82
2016,8,9,12,15,943.0,98.0,1.6,29.0,967.0,922.45,655.52
2016,8,9,12,30,943.0,98.0,1.7,29.0,967.0,889.06,635.86
2016,8,9,12,45,937.5,100.0,1.85,29.5,958.0,849.82,611.41
2016,8,9,13,0,932.0,102.0,2.0,30.0,949.0,807.87,584.79
2016,8,9,13,15,929.0,101.5,2.1,30.0,933.5,763.0,556.33
2016,8,9,13,30,926.0,101.0,2.2,30.0,918.0,715.68,523.69
2016,8,9,13,45,920.0,101.0,2.35,30.0,895.5,664.65,487.65
2016,8,9,14,0,914.0,101.0,2.5,30.0,873.0,611.84,449.02
2016,8,9,14,15,907.5,99.5,2.55,29.5,843.5,556.02,407.28
2016,8,9,14,30,901.0,98.0,2.6,29.0,814.0,498.98,362.99
2016,8,9,14,45,890.5,97.0,2.65,29.0,778.0,439.75,314.8
2016,8,9,15,0,880.0,96.0,2.7,29.0,742.0,380.24,265.01
2016,8,9,15,15,868.0,94.0,2.7,28.5,701.0,319.53,213.89
2016,8,9,15,30,856.0,92.0,2.7,28.0,660.0,259.26,163.28
2016,8,9,15,45,838.5,90.5,2.7,28.0,614.5,199.15,115.48
2016,8,9,16,0,821.0,89.0,2.7,28.0,569.0,133.09,70.59
2016,8,9,16,15,800.0,85.5,2.65,27.5,520.0,74.39,48.05
2016,8,9,16,30,779.0,82.0,2.6,27.0,471.0,64.85,49.15
2016,8,9,16,45,747.5,79.0,2.6,26.5,419.5,63.39,48.2
2016,8,9,17,0,716.0,76.0,2.6,26.0,368.0,61.92,47.22
2016,8,9,17,15,676.0,71.0,2.55,25.0,316.0,53.89,40.69
2016,8,9,17,30,636.0,66.0,2.5,24.0,264.0,50.92,38.36
2016,8,9,17,45,573.5,60.0,2.5,23.5,213.5,46.96,34.96
2016,8,9,18,0,511.0,54.0,2.5,23.0,163.0,42.99,31.39
2016,8,9,18,15,420.0,44.5,2.45,22.0,118.0,35.92,25.0
2016,8,9,18,30,329.0,35.0,2.4,21.0,73.0,28.75,18.04
2016,8,9,18,45,164.5,17.5,2.4,20.0,36.5,14.11,0.1
2016,8,9,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,153.0,18.0,2.05,14.5,35.5,97.8,38.73
2016,8,10,6,0,306.0,36.0,2.1,15.0,71.0,201.99,154.63
2016,8,10,6,15,395.5,46.0,2.0,15.5,115.5,276.85,222.29
2016,8,10,6,30,485.0,56.0,1.9,16.0,160.0,360.97,294.35
2016,8,10,6,45,540.5,64.0,1.8,17.0,209.0,430.52,351.57
2016,8,10,7,0,596.0,72.0,1.7,18.0,258.0,504.23,409.16
2016,8,10,7,15,301.5,104.5,1.6,18.5,199.0,355.16,289.12
2016,8,10,7,30,7.0,137.0,1.5,19.0,140.0,128.17,100.68
2016,8,10,7,45,44.5,172.5,1.45,19.5,195.0,206.4,165.03
2016,8,10,8,0,82.0,208.0,1.4,20.0,250.0,276.58,220.36
2016,8,10,8,15,131.0,233.0,1.4,20.5,307.0,363.98,287.56
2016,8,10,8,30,180.0,258.0,1.4,21.0,364.0,437.34,342.05
2016,8,10,8,45,501.5,180.5,1.4,21.5,507.0,688.51,529.74
2016,8,10,9,0,823.0,103.0,1.4,22.0,650.0,919.42,682.62
2016,8,10,9,15,836.5,105.0,1.45,22.5,691.0,938.1,689.7
2016,8,10,9,30,850.0,107.0,1.5,23.0,732.0,964.47,704.39
2016,8,10,9,45,864.0,107.0,1.55,23.5,768.5,985.85,715.75
2016,8,10,10,0,878.0,107.0,1.6,24.0,805.0,1003.81,725.01
2016,8,10,10,15,885.5,108.5,1.65,24.5,834.5,1013.25,728.97
