Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,10,30,893.0,110.0,1.7,25.0,864.0,1018.85,730.72
2016,8,10,10,45,898.5,111.0,1.75,25.5,886.5,1018.03,728.6
2016,8,10,11,0,904.0,112.0,1.8,26.0,909.0,1013.28,724.22
2016,8,10,11,15,907.5,112.5,1.85,26.0,924.5,1002.17,717.39
2016,8,10,11,30,911.0,113.0,1.9,26.0,940.0,987.2,708.28
2016,8,10,11,45,913.0,113.5,2.0,26.5,948.0,967.06,695.15
2016,8,10,12,0,915.0,114.0,2.1,27.0,956.0,943.26,679.7
2016,8,10,12,15,915.0,114.0,2.15,27.0,956.0,913.72,661.33
2016,8,10,12,30,915.0,114.0,2.2,27.0,956.0,880.89,640.76
2016,8,10,12,45,912.5,114.5,2.3,27.0,948.0,843.37,617.33
2016,8,10,13,0,910.0,115.0,2.4,27.0,940.0,803.02,591.73
2016,8,10,13,15,906.5,114.0,2.4,27.0,924.5,758.03,561.36
2016,8,10,13,30,903.0,113.0,2.4,27.0,909.0,710.71,527.5
2016,8,10,13,45,898.5,112.0,2.45,27.0,886.5,660.62,491.04
2016,8,10,14,0,894.0,111.0,2.5,27.0,864.0,608.7,452.12
2016,8,10,14,15,887.0,109.5,2.5,26.5,834.5,553.46,410.17
2016,8,10,14,30,880.0,108.0,2.5,26.0,805.0,497.1,365.82
2016,8,10,14,45,871.5,105.5,2.5,26.0,769.5,438.48,317.57
2016,8,10,15,0,863.0,103.0,2.5,26.0,734.0,379.41,267.63
2016,8,10,15,15,850.0,100.5,2.5,25.5,693.0,318.89,216.3
2016,8,10,15,30,837.0,98.0,2.5,25.0,652.0,253.0,161.03
2016,8,10,15,45,822.5,95.0,2.5,25.0,607.0,192.52,112.37
2016,8,10,16,0,808.0,92.0,2.5,25.0,562.0,133.44,72.4
2016,8,10,16,15,786.0,88.5,2.5,24.5,513.0,75.45,58.39
2016,8,10,16,30,764.0,85.0,2.5,24.0,464.0,66.9,51.53
2016,8,10,16,45,737.0,80.5,2.55,23.5,413.0,64.46,49.75
2016,8,10,17,0,710.0,76.0,2.6,23.0,362.0,61.93,47.85
2016,8,10,17,15,669.5,70.5,2.6,22.0,310.5,53.54,40.92
2016,8,10,17,30,629.0,65.0,2.6,21.0,259.0,50.18,38.22
2016,8,10,17,45,571.5,58.5,2.6,20.5,209.0,45.85,34.45
2016,8,10,18,0,514.0,52.0,2.6,20.0,159.0,41.46,30.45
2016,8,10,18,15,422.5,42.5,2.55,19.5,114.0,34.33,23.88
2016,8,10,18,30,331.0,33.0,2.5,19.0,69.0,27.09,16.68
2016,8,10,18,45,165.5,16.5,2.45,18.5,34.5,13.31,0.0
2016,8,10,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,5,45,149.0,17.5,1.6,14.5,34.5,95.29,30.86
2016,8,11,6,0,298.0,35.0,1.7,15.0,69.0,197.97,150.75
2016,8,11,6,15,386.5,46.0,1.7,15.5,113.5,272.95,218.71
2016,8,11,6,30,475.0,57.0,1.7,16.0,158.0,357.25,290.91
2016,8,11,6,45,529.5,65.5,1.75,17.0,206.5,426.42,348.14
2016,8,11,7,0,584.0,74.0,1.8,18.0,255.0,499.65,405.97
2016,8,11,7,15,329.0,118.0,1.75,18.5,223.5,391.32,318.0
2016,8,11,7,30,74.0,162.0,1.7,19.0,192.0,219.3,176.3
2016,8,11,7,45,78.5,184.5,1.65,20.0,220.5,248.05,198.72
2016,8,11,8,0,83.0,207.0,1.6,21.0,249.0,276.78,219.82
2016,8,11,8,15,68.5,223.5,1.6,21.5,260.5,281.99,222.15
2016,8,11,8,30,54.0,240.0,1.6,22.0,272.0,286.08,223.63
2016,8,11,8,45,82.0,269.5,1.65,22.5,322.5,343.1,266.88
2016,8,11,9,0,110.0,299.0,1.7,23.0,373.0,400.93,309.51
2016,8,11,9,15,116.0,320.0,1.7,23.5,402.0,448.51,342.68
2016,8,11,9,30,122.0,341.0,1.7,24.0,431.0,475.84,360.82
2016,8,11,9,45,495.5,228.0,1.75,24.5,617.5,763.99,572.24
2016,8,11,10,0,869.0,115.0,1.8,25.0,804.0,1004.67,728.18
2016,8,11,10,15,877.0,116.5,1.85,25.0,833.5,1014.42,731.12
2016,8,11,10,30,885.0,118.0,1.9,25.0,863.0,1020.36,734.47
2016,8,11,10,45,890.0,119.5,1.95,25.5,885.5,1019.41,732.2
2016,8,11,11,0,895.0,121.0,2.0,26.0,908.0,1014.56,727.66
2016,8,11,11,15,898.5,121.5,2.05,26.0,923.5,1003.35,720.68
2016,8,11,11,30,902.0,122.0,2.1,26.0,939.0,988.33,711.41
2016,8,11,11,45,904.0,122.5,2.15,26.5,947.0,968.14,697.56
2016,8,11,12,0,906.0,123.0,2.2,27.0,955.0,944.34,681.48
2016,8,11,12,15,906.5,123.0,2.25,27.0,955.0,915.27,663.35
2016,8,11,12,30,907.0,123.0,2.3,27.0,955.0,882.91,643.0
2016,8,11,12,45,896.0,128.0,2.35,27.0,944.5,842.53,617.22
2016,8,11,13,0,885.0,133.0,2.4,27.0,934.0,799.86,589.68
2016,8,11,13,15,881.5,132.5,2.45,27.0,918.5,756.01,559.84
2016,8,11,13,30,878.0,132.0,2.5,27.0,903.0,709.89,527.06
2016,8,11,13,45,874.5,129.5,2.55,27.0,881.0,660.09,490.81
2016,8,11,14,0,871.0,127.0,2.6,27.0,859.0,608.43,452.12
2016,8,11,14,15,863.5,125.5,2.6,26.5,829.5,553.85,410.68
2016,8,11,14,30,856.0,124.0,2.6,26.0,800.0,498.24,366.96
2016,8,11,14,45,847.5,121.0,2.6,26.0,764.5,438.02,317.69
2016,8,11,15,0,839.0,118.0,2.6,26.0,729.0,378.59,267.63
2016,8,11,15,15,825.0,115.0,2.6,25.5,687.5,317.57,216.11
2016,8,11,15,30,811.0,112.0,2.6,25.0,646.0,257.43,165.46
2016,8,11,15,45,794.5,108.5,2.6,25.0,600.5,197.66,117.61
2016,8,11,16,0,778.0,105.0,2.6,25.0,555.0,139.59,78.55
2016,8,11,16,15,754.5,101.0,2.6,24.5,506.0,82.95,64.72
2016,8,11,16,30,731.0,97.0,2.6,24.0,457.0,68.88,53.22
2016,8,11,16,45,701.0,91.5,2.6,23.5,406.0,66.28,51.32
2016,8,11,17,0,671.0,86.0,2.6,23.0,355.0,63.57,49.26
2016,8,11,17,15,628.0,79.5,2.6,22.0,303.5,59.86,46.39
2016,8,11,17,30,585.0,73.0,2.6,21.0,252.0,56.04,43.3
2016,8,11,17,45,524.5,65.0,2.6,20.5,202.0,50.79,38.73
2016,8,11,18,0,464.0,57.0,2.6,20.0,152.0,45.43,33.86
2016,8,11,18,15,372.5,45.5,2.5,19.5,108.0,36.79,25.94
2016,8,11,18,30,281.0,34.0,2.4,19.0,64.0,27.95,17.19
2016,8,11,18,45,140.5,17.0,2.3,18.5,32.0,13.28,0.0
2016,8,11,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,142.5,17.5,1.9,14.0,33.0,89.12,20.84
2016,8,12,6,0,285.0,35.0,2.0,15.0,66.0,192.6,146.05
2016,8,12,6,15,374.5,46.0,1.95,15.5,110.5,267.52,214.46
2016,8,12,6,30,464.0,57.0,1.9,16.0,155.0,351.87,286.91
2016,8,12,6,45,526.0,65.0,1.9,16.5,205.0,424.59,347.78
2016,8,12,7,0,588.0,73.0,1.9,17.0,255.0,502.12,409.9
2016,8,12,7,15,377.0,118.0,1.9,17.5,242.5,426.16,347.58
2016,8,12,7,30,166.0,163.0,1.9,18.0,230.0,304.85,247.75
2016,8,12,7,45,243.0,176.5,1.9,19.0,289.5,401.56,324.14
2016,8,12,8,0,320.0,190.0,1.9,20.0,349.0,488.4,389.34
2016,8,12,8,15,552.0,146.0,1.85,20.5,453.5,676.81,530.19
2016,8,12,8,30,784.0,102.0,1.8,21.0,558.0,846.5,644.77
2016,8,12,8,45,803.0,104.0,1.8,22.0,604.0,886.76,665.87
2016,8,12,9,0,822.0,106.0,1.8,23.0,650.0,924.59,686.25
2016,8,12,9,15,835.5,108.5,1.85,23.5,691.0,954.97,703.35
2016,8,12,9,30,849.0,111.0,1.9,24.0,732.0,970.41,710.75
2016,8,12,9,45,862.5,111.5,1.95,24.5,768.5,991.75,722.18
2016,8,12,10,0,876.0,112.0,2.0,25.0,805.0,1009.64,731.34
2016,8,12,10,15,883.5,113.5,2.1,25.5,834.0,1018.92,735.72
2016,8,12,10,30,891.0,115.0,2.2,26.0,863.0,1024.36,737.85
2016,8,12,10,45,896.5,115.5,2.3,26.5,886.0,1022.86,735.7
2016,8,12,11,0,902.0,116.0,2.4,27.0,909.0,1017.45,731.22
2016,8,12,11,15,905.5,117.0,2.45,27.0,924.0,1006.67,724.38
2016,8,12,11,30,909.0,118.0,2.5,27.0,939.0,992.02,715.21
2016,8,12,11,45,911.5,117.5,2.6,27.5,946.5,971.2,701.21
2016,8,12,12,0,914.0,117.0,2.7,28.0,954.0,946.73,684.92
2016,8,12,12,15,914.0,117.0,2.75,28.0,954.0,917.01,666.13
2016,8,12,12,30,914.0,117.0,2.8,28.0,954.0,883.99,645.12
2016,8,12,12,45,918.0,113.5,2.85,28.0,948.0,847.93,621.95
2016,8,12,13,0,922.0,110.0,2.9,28.0,942.0,808.62,596.43
2016,8,12,13,15,919.0,109.5,2.9,27.5,926.5,763.78,567.3
2016,8,12,13,30,916.0,109.0,2.9,27.0,911.0,716.49,534.25
2016,8,12,13,45,912.0,107.5,2.9,27.0,888.5,665.51,496.61
2016,8,12,14,0,908.0,106.0,2.9,27.0,866.0,612.62,456.5
2016,8,12,14,15,901.0,104.5,2.85,27.0,836.5,556.47,412.66
2016,8,12,14,30,894.0,103.0,2.8,27.0,807.0,499.19,366.6
2016,8,12,14,45,886.0,101.0,2.8,27.0,772.0,440.21,317.97
2016,8,12,15,0,878.0,99.0,2.8,27.0,737.0,380.69,267.58
2016,8,12,15,15,866.0,97.0,2.75,26.5,695.5,319.77,215.79
2016,8,12,15,30,854.0,95.0,2.7,26.0,654.0,259.28,164.61
2016,8,12,15,45,838.5,91.5,2.65,26.0,608.5,191.11,110.24
2016,8,12,16,0,823.0,88.0,2.6,26.0,563.0,130.45,69.62
2016,8,12,16,15,801.5,85.0,2.5,25.5,513.5,71.77,55.1
2016,8,12,16,30,780.0,82.0,2.4,25.0,464.0,65.12,49.84
2016,8,12,16,45,751.5,78.0,2.35,25.0,412.5,62.94,48.17
2016,8,12,17,0,723.0,74.0,2.3,25.0,361.0,60.69,46.41
2016,8,12,17,15,682.0,69.0,2.15,24.0,309.0,52.73,39.88
2016,8,12,17,30,641.0,64.0,2.0,23.0,257.0,49.69,37.47
2016,8,12,17,45,581.0,57.0,1.9,22.5,206.0,44.9,33.31
2016,8,12,18,0,521.0,50.0,1.8,22.0,155.0,40.04,28.92
2016,8,12,18,15,426.0,40.5,1.8,21.0,110.0,32.84,22.35
2016,8,12,18,30,331.0,31.0,1.8,20.0,65.0,25.53,14.92
2016,8,12,18,45,165.5,15.5,1.8,19.5,32.5,12.57,0.0
2016,8,12,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,5,45,150.5,16.5,2.0,15.5,33.0,93.98,12.06
2016,8,13,6,0,301.0,33.0,2.1,16.0,66.0,198.44,149.17
2016,8,13,6,15,392.5,43.5,2.05,16.5,110.0,274.65,219.23
2016,8,13,6,30,484.0,54.0,2.0,17.0,154.0,360.57,292.89
2016,8,13,6,45,545.0,61.0,1.95,17.5,203.5,432.49,352.94
2016,8,13,7,0,606.0,68.0,1.9,18.0,253.0,509.08,413.98
2016,8,13,7,15,497.0,100.5,1.85,19.0,271.0,491.45,397.73
2016,8,13,7,30,388.0,133.0,1.8,20.0,289.0,469.08,377.03
2016,8,13,7,45,570.5,109.5,1.75,21.0,373.5,611.41,484.47
2016,8,13,8,0,753.0,86.0,1.7,22.0,458.0,753.03,581.16
2016,8,13,8,15,775.0,89.5,1.7,22.5,506.5,801.75,610.61
2016,8,13,8,30,797.0,93.0,1.7,23.0,555.0,848.84,639.16
2016,8,13,8,45,815.5,95.0,1.7,24.0,601.0,888.93,661.16
2016,8,13,9,0,834.0,97.0,1.7,25.0,647.0,915.99,674.19
2016,8,13,9,15,847.0,99.0,1.75,25.5,687.5,945.21,690.54
2016,8,13,9,30,860.0,101.0,1.8,26.0,728.0,971.3,704.76
2016,8,13,9,45,876.5,99.5,1.85,26.5,765.5,993.61,716.56
2016,8,13,10,0,893.0,98.0,1.9,27.0,803.0,1012.51,726.24
2016,8,13,10,15,900.0,99.0,1.95,27.5,832.0,1020.99,729.46
2016,8,13,10,30,907.0,100.0,2.0,28.0,861.0,1025.58,730.46
2016,8,13,10,45,912.5,100.5,2.05,28.5,883.5,1024.19,727.89
2016,8,13,11,0,918.0,101.0,2.1,29.0,906.0,1018.82,723.03
2016,8,13,11,15,921.5,101.5,2.15,29.0,921.0,1007.53,716.04
2016,8,13,11,30,925.0,102.0,2.2,29.0,936.0,992.33,706.74
2016,8,13,11,45,927.0,102.0,2.3,29.5,943.5,971.38,693.0
2016,8,13,12,0,929.0,102.0,2.4,30.0,951.0,946.73,676.93
2016,8,13,12,15,929.0,102.0,2.45,30.0,950.5,916.73,658.31
2016,8,13,12,30,929.0,102.0,2.5,30.0,950.0,883.39,637.45
2016,8,13,12,45,912.0,111.0,2.55,30.0,937.5,841.34,610.72
2016,8,13,13,0,895.0,120.0,2.6,30.0,925.0,797.17,582.35
2016,8,13,13,15,891.5,119.0,2.65,30.0,909.5,752.46,552.51
2016,8,13,13,30,888.0,118.0,2.7,30.0,894.0,705.47,519.31
2016,8,13,13,45,886.0,115.5,2.75,30.0,872.0,656.06,483.53
2016,8,13,14,0,884.0,113.0,2.8,30.0,850.0,604.63,445.19
2016,8,13,14,15,876.5,111.5,2.8,29.5,820.5,549.34,403.48
2016,8,13,14,30,869.0,110.0,2.8,29.0,791.0,493.0,359.48
2016,8,13,14,45,862.5,106.0,2.85,29.0,756.5,434.34,311.63
2016,8,13,15,0,856.0,102.0,2.9,29.0,722.0,375.06,261.92
2016,8,13,15,15,843.5,100.0,2.9,28.5,681.0,315.21,211.46
2016,8,13,15,30,831.0,98.0,2.9,28.0,640.0,250.04,157.23
2016,8,13,15,45,818.0,94.0,2.9,28.0,595.5,189.18,108.83
2016,8,13,16,0,805.0,90.0,2.9,28.0,551.0,129.57,69.24
2016,8,13,16,15,783.0,86.5,2.9,27.5,502.0,71.61,54.52
2016,8,13,16,30,761.0,83.0,2.9,27.0,453.0,65.67,49.9
2016,8,13,16,45,734.5,78.0,2.9,27.0,402.5,62.81,47.66
2016,8,13,17,0,708.0,73.0,2.9,27.0,352.0,59.83,45.29
2016,8,13,17,15,666.5,68.0,2.8,26.0,300.5,51.92,38.85
2016,8,13,17,30,625.0,63.0,2.7,25.0,249.0,48.87,36.43
2016,8,13,17,45,566.5,56.0,2.65,24.5,199.5,44.09,32.3
2016,8,13,18,0,508.0,49.0,2.6,24.0,150.0,39.24,27.93
2016,8,13,18,15,410.5,39.5,2.6,23.0,105.5,32.01,21.38
2016,8,13,18,30,313.0,30.0,2.6,22.0,61.0,24.7,13.82
2016,8,13,18,45,156.5,15.0,2.6,21.5,30.5,12.18,0.0
2016,8,13,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,161.0,16.0,2.1,15.5,32.5,97.17,0.0
2016,8,14,6,0,322.0,32.0,2.2,16.0,65.0,207.48,155.07
2016,8,14,6,15,416.0,41.5,2.15,16.5,110.0,285.07,227.38
2016,8,14,6,30,510.0,51.0,2.1,17.0,155.0,372.58,302.55
2016,8,14,6,45,571.0,57.5,2.1,17.5,205.5,445.17,363.39
2016,8,14,7,0,632.0,64.0,2.1,18.0,256.0,522.44,425.24
2016,8,14,7,15,673.0,69.0,2.1,19.0,308.0,587.63,474.11
2016,8,14,7,30,714.0,74.0,2.1,20.0,360.0,651.12,518.15
2016,8,14,7,45,744.5,78.0,2.1,21.0,411.5,709.64,556.83
2016,8,14,8,0,775.0,82.0,2.1,22.0,463.0,767.84,593.9
2016,8,14,8,15,796.5,85.0,2.1,22.5,512.0,816.26,624.16
2016,8,14,8,30,818.0,88.0,2.1,23.0,561.0,862.97,652.62
2016,8,14,8,45,834.5,91.0,2.1,24.0,606.5,902.99,674.71
2016,8,14,9,0,851.0,94.0,2.1,25.0,652.0,929.92,687.74
2016,8,14,9,15,863.5,96.0,2.1,25.5,693.0,959.01,703.49
2016,8,14,9,30,876.0,98.0,2.1,26.0,734.0,984.88,717.0
2016,8,14,9,45,865.5,110.0,2.15,26.5,764.0,995.53,721.31
2016,8,14,10,0,855.0,122.0,2.2,27.0,794.0,1001.7,723.03
2016,8,14,10,15,862.5,123.5,2.2,27.5,823.0,1010.7,726.15
2016,8,14,10,30,870.0,125.0,2.2,28.0,852.0,1015.92,726.96
2016,8,14,10,45,877.0,125.0,2.25,28.5,875.0,1015.27,724.8
2016,8,14,11,0,884.0,125.0,2.3,29.0,898.0,1010.76,720.39
2016,8,14,11,15,887.0,126.0,2.35,29.0,912.5,999.46,713.29
2016,8,14,11,30,890.0,127.0,2.4,29.0,927.0,984.38,703.93
2016,8,14,11,45,893.0,126.0,2.45,29.5,935.0,963.68,689.7
2016,8,14,12,0,896.0,125.0,2.5,30.0,943.0,939.39,673.27
2016,8,14,12,15,895.5,125.0,2.55,30.0,942.0,909.46,654.58
2016,8,14,12,30,895.0,125.0,2.6,30.0,941.0,876.33,633.74
2016,8,14,12,45,896.5,122.5,2.65,30.0,934.0,839.56,610.37
2016,8,14,13,0,898.0,120.0,2.7,30.0,927.0,799.8,584.81
2016,8,14,13,15,894.5,119.5,2.75,30.0,911.0,755.28,555.02
2016,8,14,13,30,891.0,119.0,2.8,30.0,895.0,708.45,521.86
2016,8,14,13,45,883.0,119.0,2.85,30.0,871.0,657.11,484.63
2016,8,14,14,0,875.0,119.0,2.9,30.0,847.0,604.29,445.24
2016,8,14,14,15,867.0,117.5,2.95,29.5,817.5,549.04,403.68
2016,8,14,14,30,859.0,116.0,3.0,29.0,788.0,492.82,359.82
2016,8,14,14,45,847.0,115.0,3.05,29.0,751.5,434.65,312.34
2016,8,14,15,0,835.0,114.0,3.1,29.0,715.0,372.94,260.99
2016,8,14,15,15,821.0,111.0,3.15,28.5,674.0,311.96,209.86
2016,8,14,15,30,807.0,108.0,3.2,28.0,633.0,251.87,159.66
2016,8,14,15,45,788.0,105.5,3.25,28.0,587.0,192.55,112.81
2016,8,14,16,0,769.0,103.0,3.3,28.0,541.0,135.24,75.21
2016,8,14,16,15,745.5,99.0,3.3,27.0,492.0,79.04,60.86
2016,8,14,16,30,722.0,95.0,3.3,26.0,443.0,67.76,51.88
2016,8,14,16,45,689.5,90.0,3.35,25.5,392.5,65.44,50.21
2016,8,14,17,0,657.0,85.0,3.4,25.0,342.0,63.03,48.42
2016,8,14,17,15,612.5,78.5,3.3,24.0,290.5,59.3,45.53
2016,8,14,17,30,568.0,72.0,3.2,23.0,239.0,55.47,42.43
2016,8,14,17,45,505.0,63.5,3.15,22.5,190.0,49.8,37.49
2016,8,14,18,0,442.0,55.0,3.1,22.0,141.0,44.01,32.24
2016,8,14,18,15,343.5,43.5,3.0,21.0,98.0,35.32,24.32
2016,8,14,18,30,245.0,32.0,2.9,20.0,55.0,24.87,13.74
2016,8,14,18,45,122.5,16.0,2.85,19.5,27.5,12.5,0.0
2016,8,14,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,5,45,152.0,16.5,2.15,13.5,32.0,93.94,0.0
2016,8,15,6,0,304.0,33.0,2.2,14.0,64.0,200.8,150.06
2016,8,15,6,15,402.0,43.5,2.15,14.5,109.5,280.82,225.46
2016,8,15,6,30,500.0,54.0,2.1,15.0,155.0,371.23,303.56
2016,8,15,6,45,250.0,59.5,2.1,15.5,110.0,243.5,201.59
2016,8,15,7,0,0.0,65.0,2.1,16.0,65.0,54.36,40.57
2016,8,15,7,15,0.0,78.0,2.05,16.5,78.0,65.83,50.3
2016,8,15,7,30,0.0,91.0,2.0,17.0,91.0,77.31,59.69
2016,8,15,7,45,0.0,104.5,2.0,18.0,104.5,89.26,69.18
2016,8,15,8,0,0.0,118.0,2.0,19.0,118.0,101.22,78.49
2016,8,15,8,15,0.5,142.0,1.95,19.5,142.5,123.67,96.35
2016,8,15,8,30,1.0,166.0,1.9,20.0,167.0,146.21,113.96
2016,8,15,8,45,5.5,187.0,1.85,21.0,190.5,169.56,131.86
2016,8,15,9,0,10.0,208.0,1.8,22.0,214.0,193.08,149.55
2016,8,15,9,15,16.5,238.0,1.8,22.5,249.5,227.42,175.71
2016,8,15,9,30,23.0,268.0,1.8,23.0,285.0,261.88,201.47
2016,8,15,9,45,475.0,182.0,1.85,23.5,554.5,707.06,538.93
2016,8,15,10,0,927.0,96.0,1.9,24.0,824.0,1046.73,760.17
2016,8,15,10,15,934.0,97.5,1.95,24.5,854.0,1055.78,759.92
2016,8,15,10,30,941.0,99.0,2.0,25.0,884.0,1060.78,761.14
2016,8,15,10,45,944.5,100.5,2.1,25.5,906.0,1058.15,758.41
2016,8,15,11,0,948.0,102.0,2.2,26.0,928.0,1051.41,753.25
2016,8,15,11,15,951.0,102.5,2.25,26.0,943.5,1039.04,745.55
2016,8,15,11,30,954.0,103.0,2.3,26.0,959.0,1022.65,735.45
2016,8,15,11,45,954.5,104.0,2.4,26.0,966.0,1000.46,722.24
2016,8,15,12,0,955.0,105.0,2.5,26.0,973.0,974.49,706.58
2016,8,15,12,15,955.0,105.0,2.5,26.0,972.5,943.48,686.66
2016,8,15,12,30,955.0,105.0,2.5,26.0,972.0,909.02,664.46
2016,8,15,12,45,945.5,109.0,2.55,26.5,961.5,867.24,636.47
2016,8,15,13,0,936.0,113.0,2.6,27.0,951.0,822.93,606.63
2016,8,15,13,15,932.5,112.5,2.6,26.5,934.5,776.74,576.81
2016,8,15,13,30,929.0,112.0,2.6,26.0,918.0,728.13,542.99
2016,8,15,13,45,923.0,111.0,2.6,26.0,894.5,675.31,504.17
2016,8,15,14,0,917.0,110.0,2.6,26.0,871.0,620.74,462.95
2016,8,15,14,15,909.5,108.5,2.6,25.5,840.5,563.47,419.31
2016,8,15,14,30,902.0,107.0,2.6,25.0,810.0,505.09,373.18
2016,8,15,14,45,893.0,105.0,2.6,25.0,773.5,444.87,323.35
2016,8,15,15,0,884.0,103.0,2.6,25.0,737.0,384.22,271.79
2016,8,15,15,15,871.0,100.5,2.6,24.5,694.5,321.92,218.69
2016,8,15,15,30,858.0,98.0,2.6,24.0,652.0,254.44,161.87
2016,8,15,15,45,843.0,94.5,2.6,24.0,606.0,191.77,111.57
2016,8,15,16,0,828.0,91.0,2.6,24.0,560.0,130.58,70.85
2016,8,15,16,15,805.0,87.5,2.55,23.5,509.5,70.98,54.94
2016,8,15,16,30,782.0,84.0,2.5,23.0,459.0,66.9,51.82
2016,8,15,16,45,753.0,79.0,2.5,22.5,407.0,64.0,49.62
2016,8,15,17,0,724.0,74.0,2.5,22.0,355.0,60.98,47.28
2016,8,15,17,15,680.5,69.0,2.45,21.0,302.0,52.96,40.62
2016,8,15,17,30,637.0,64.0,2.4,20.0,249.0,49.92,38.14
2016,8,15,17,45,572.0,57.0,2.35,19.5,197.5,45.12,33.89
2016,8,15,18,0,507.0,50.0,2.3,19.0,146.0,40.27,29.4
2016,8,15,18,15,403.0,39.5,2.15,18.0,101.0,32.2,21.93
2016,8,15,18,30,299.0,29.0,2.0,17.0,56.0,24.0,12.83
2016,8,15,18,45,149.5,14.5,1.95,16.5,28.0,12.38,0.0
2016,8,15,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,5,45,125.0,16.5,2.0,14.0,29.0,80.53,0.0
2016,8,16,6,0,250.0,33.0,2.1,15.0,58.0,175.81,129.45
2016,8,16,6,15,345.0,45.0,2.05,15.5,101.5,253.96,202.93
2016,8,16,6,30,440.0,57.0,2.0,16.0,145.0,341.4,278.32
2016,8,16,6,45,502.5,65.5,2.0,16.5,194.0,414.3,339.75
2016,8,16,7,0,565.0,74.0,2.0,17.0,243.0,492.04,402.47
2016,8,16,7,15,282.5,89.5,2.0,17.5,174.0,327.7,269.65
2016,8,16,7,30,0.0,105.0,2.0,18.0,105.0,91.09,70.58
2016,8,16,7,45,0.5,128.5,2.0,19.0,128.5,113.32,88.73
2016,8,16,8,0,1.0,152.0,2.0,20.0,152.0,135.56,106.15
2016,8,16,8,15,13.0,182.5,1.95,20.5,189.5,174.95,137.63
2016,8,16,8,30,25.0,213.0,1.9,21.0,227.0,215.06,169.0
2016,8,16,8,45,80.0,255.0,1.9,22.0,306.0,327.42,256.49
2016,8,16,9,0,135.0,297.0,1.9,23.0,385.0,445.48,344.05
2016,8,16,9,15,482.5,207.5,1.9,23.5,551.5,724.91,551.72
2016,8,16,9,30,830.0,118.0,1.9,24.0,718.0,976.62,717.74
2016,8,16,9,45,831.5,124.5,1.9,24.5,751.0,992.67,722.45
2016,8,16,10,0,833.0,131.0,1.9,25.0,784.0,1004.9,727.41
2016,8,16,10,15,841.5,133.0,1.95,25.5,813.0,1015.35,732.01
2016,8,16,10,30,850.0,135.0,2.0,26.0,842.0,1021.99,734.31
2016,8,16,10,45,855.5,136.5,2.05,26.5,864.5,1007.43,723.39
2016,8,16,11,0,861.0,138.0,2.1,27.0,887.0,1002.84,719.12
2016,8,16,11,15,865.0,138.5,2.15,27.0,902.0,992.01,712.32
2016,8,16,11,30,869.0,139.0,2.2,27.0,917.0,977.44,703.29
2016,8,16,11,45,871.0,139.5,2.25,27.5,924.5,957.34,689.43
2016,8,16,12,0,873.0,140.0,2.3,28.0,932.0,933.72,673.41
2016,8,16,12,15,872.5,140.0,2.3,28.0,931.5,904.05,654.39
2016,8,16,12,30,872.0,140.0,2.3,28.0,931.0,871.27,633.33
2016,8,16,12,45,868.0,141.0,2.35,28.0,922.0,833.56,609.32
2016,8,16,13,0,864.0,142.0,2.4,28.0,913.0,793.27,583.37
2016,8,16,13,15,860.0,141.0,2.4,28.0,897.0,748.93,552.66
2016,8,16,13,30,856.0,140.0,2.4,28.0,881.0,702.44,519.5
2016,8,16,13,45,851.0,138.0,2.45,28.0,858.0,655.96,485.65
2016,8,16,14,0,846.0,136.0,2.5,28.0,835.0,603.09,446.33
2016,8,16,14,15,837.0,134.0,2.5,27.5,805.0,546.78,403.93
2016,8,16,14,30,828.0,132.0,2.5,27.0,775.0,489.76,359.47
2016,8,16,14,45,818.5,129.0,2.5,27.0,739.5,431.28,311.73
2016,8,16,15,0,809.0,126.0,2.5,27.0,704.0,372.68,262.62
2016,8,16,15,15,794.0,123.0,2.5,26.5,662.5,312.71,212.29
2016,8,16,15,30,779.0,120.0,2.5,26.0,621.0,253.81,163.09
2016,8,16,15,45,761.5,115.5,2.5,26.0,575.5,194.74,116.44
2016,8,16,16,0,744.0,111.0,2.5,26.0,530.0,131.13,73.82
2016,8,16,16,15,718.5,106.5,2.5,25.5,481.0,75.29,58.11
2016,8,16,16,30,693.0,102.0,2.5,25.0,432.0,72.4,56.05
2016,8,16,16,45,661.5,96.0,2.5,24.5,381.5,69.6,53.98
2016,8,16,17,0,630.0,90.0,2.5,24.0,331.0,66.68,51.76
2016,8,16,17,15,583.0,82.5,2.5,23.0,280.0,62.34,48.34
2016,8,16,17,30,536.0,75.0,2.5,22.0,229.0,57.87,44.67
2016,8,16,17,45,471.0,65.5,2.55,21.5,180.5,51.5,39.08
2016,8,16,18,0,406.0,56.0,2.6,21.0,132.0,44.97,33.13
2016,8,16,18,15,306.5,43.0,2.5,20.0,89.5,33.17,22.46
2016,8,16,18,30,207.0,30.0,2.4,19.0,47.0,23.28,11.56
2016,8,16,18,45,103.5,15.0,2.35,18.5,23.5,12.8,0.0
2016,8,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,5,45,108.0,16.0,2.0,15.5,26.5,72.98,0.0
2016,8,17,6,0,216.0,32.0,2.1,16.0,53.0,159.88,115.78
2016,8,17,6,15,308.5,45.0,2.05,16.5,95.0,233.3,185.52
2016,8,17,6,30,401.0,58.0,2.0,17.0,137.0,321.1,260.94
2016,8,17,6,45,465.0,67.0,1.95,17.5,185.0,393.65,321.91
2016,8,17,7,0,529.0,76.0,1.9,18.0,233.0,471.28,384.39
2016,8,17,7,15,269.5,105.5,1.85,18.5,186.0,321.98,263.66
2016,8,17,7,30,10.0,135.0,1.8,19.0,139.0,129.95,102.51
2016,8,17,7,45,19.0,158.0,1.75,20.0,167.0,158.96,126.06
2016,8,17,8,0,28.0,181.0,1.7,21.0,195.0,203.23,160.76
2016,8,17,8,15,50.5,211.5,1.65,21.5,239.5,255.39,201.49
2016,8,17,8,30,73.0,242.0,1.6,22.0,284.0,308.6,241.97
2016,8,17,8,45,150.5,266.5,1.6,23.0,361.5,426.13,330.75
2016,8,17,9,0,228.0,291.0,1.6,24.0,439.0,528.05,404.1
2016,8,17,9,15,517.5,206.5,1.6,24.5,571.0,758.84,570.58
2016,8,17,9,30,807.0,122.0,1.6,25.0,703.0,959.68,700.03
2016,8,17,9,45,829.0,118.5,1.65,25.5,741.5,984.54,711.46
2016,8,17,10,0,851.0,115.0,1.7,26.0,780.0,993.61,714.96
2016,8,17,10,15,859.0,116.5,1.75,26.5,809.0,1003.08,719.0
2016,8,17,10,30,867.0,118.0,1.8,27.0,838.0,1008.79,720.78
2016,8,17,10,45,873.0,119.5,1.9,27.5,860.5,1008.64,719.68
2016,8,17,11,0,879.0,121.0,2.0,28.0,883.0,1004.62,716.29
2016,8,17,11,15,882.5,121.5,2.05,28.0,898.0,993.26,709.23
2016,8,17,11,30,886.0,122.0,2.1,28.0,913.0,978.12,699.93
2016,8,17,11,45,888.0,122.5,2.15,28.5,920.5,957.86,686.09
2016,8,17,12,0,890.0,123.0,2.2,29.0,928.0,934.02,670.05
2016,8,17,12,15,890.0,123.0,2.25,29.0,927.5,904.49,651.7
2016,8,17,12,30,890.0,123.0,2.3,29.0,927.0,871.74,631.19
2016,8,17,12,45,873.5,131.0,2.4,29.0,914.5,829.69,604.78
2016,8,17,13,0,857.0,139.0,2.5,29.0,902.0,785.68,576.74
2016,8,17,13,15,853.0,138.0,2.55,29.0,886.0,741.6,546.55
2016,8,17,13,30,849.0,137.0,2.6,29.0,870.0,695.38,513.8
2016,8,17,13,45,843.5,135.5,2.65,29.0,847.0,645.88,477.84
2016,8,17,14,0,838.0,134.0,2.7,29.0,824.0,596.73,440.99
2016,8,17,14,15,829.5,132.0,2.7,28.5,794.5,541.05,399.0
2016,8,17,14,30,821.0,130.0,2.7,28.0,765.0,484.62,354.96
2016,8,17,14,45,810.0,127.5,2.7,28.0,729.0,426.3,307.39
2016,8,17,15,0,799.0,125.0,2.7,28.0,693.0,368.04,258.64
2016,8,17,15,15,783.5,122.0,2.7,27.5,651.5,308.49,208.76
2016,8,17,15,30,768.0,119.0,2.7,27.0,610.0,250.08,160.12
2016,8,17,15,45,749.0,115.0,2.7,26.5,564.5,191.81,114.58
2016,8,17,16,0,730.0,111.0,2.7,26.0,519.0,129.19,73.05
2016,8,17,16,15,704.0,106.5,2.7,25.5,470.5,74.2,57.22
2016,8,17,16,30,678.0,102.0,2.7,25.0,422.0,72.35,56.02
2016,8,17,16,45,643.0,96.0,2.75,24.5,371.5,69.52,53.93
2016,8,17,17,0,608.0,90.0,2.8,24.0,321.0,66.59,51.69
2016,8,17,17,15,560.0,82.5,2.75,23.0,270.5,62.27,48.28
2016,8,17,17,30,512.0,75.0,2.7,22.0,220.0,57.82,44.63
2016,8,17,17,45,443.0,65.5,2.7,21.0,172.0,51.47,39.11
2016,8,17,18,0,374.0,56.0,2.7,20.0,124.0,42.8,31.36
2016,8,17,18,15,275.5,42.0,2.65,19.5,83.5,32.33,21.71
2016,8,17,18,30,177.0,28.0,2.6,19.0,43.0,21.7,9.68
2016,8,17,18,45,88.5,14.0,2.55,18.5,21.5,11.95,0.0
2016,8,17,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,5,45,93.5,16.5,1.7,15.5,25.0,67.93,0.0
2016,8,18,6,0,187.0,33.0,1.8,16.0,50.0,149.2,106.42
2016,8,18,6,15,280.0,46.5,1.8,16.5,91.5,221.73,175.86
2016,8,18,6,30,373.0,60.0,1.8,17.0,133.0,304.99,247.66
2016,8,18,6,45,436.5,70.5,1.8,17.5,180.5,380.48,310.97
2016,8,18,7,0,500.0,81.0,1.8,18.0,228.0,458.28,373.71
2016,8,18,7,15,274.0,115.5,1.8,18.5,198.5,338.55,276.64
2016,8,18,7,30,48.0,150.0,1.8,19.0,169.0,188.66,151.38
2016,8,18,7,45,50.0,171.0,1.8,19.5,193.0,212.78,170.59
2016,8,18,8,0,52.0,192.0,1.8,20.0,217.0,236.81,188.83
2016,8,18,8,15,91.5,221.0,1.75,20.5,271.0,302.96,240.81
2016,8,18,8,30,131.0,250.0,1.7,21.0,325.0,389.7,306.59
2016,8,18,8,45,434.5,190.0,1.7,22.0,467.0,645.13,499.78
2016,8,18,9,0,738.0,130.0,1.7,23.0,609.0,885.63,662.51
2016,8,18,9,15,753.5,133.0,1.7,23.5,649.0,910.46,673.37
2016,8,18,9,30,769.0,136.0,1.7,24.0,689.0,938.86,688.86
2016,8,18,9,45,737.0,161.5,1.75,24.5,712.0,948.96,693.0
2016,8,18,10,0,705.0,187.0,1.8,25.0,735.0,947.43,689.95
2016,8,18,10,15,715.0,189.5,1.85,25.5,764.0,959.1,695.67
2016,8,18,10,30,725.0,192.0,1.9,26.0,793.0,967.32,699.11
2016,8,18,10,45,722.0,200.0,1.95,26.5,811.5,964.75,695.8
2016,8,18,11,0,719.0,208.0,2.0,27.0,830.0,958.6,690.45
2016,8,18,11,15,724.0,209.5,2.05,27.0,845.0,950.13,685.12
2016,8,18,11,30,729.0,211.0,2.1,27.0,860.0,938.14,677.63
2016,8,18,11,45,723.5,216.5,2.15,27.0,865.0,916.78,664.17
2016,8,18,12,0,718.0,222.0,2.2,27.0,870.0,892.35,648.78
2016,8,18,12,15,718.0,221.5,2.25,27.0,869.5,864.24,630.5
2016,8,18,12,30,718.0,221.0,2.3,27.0,869.0,833.31,610.14
2016,8,18,12,45,718.0,219.0,2.35,27.5,861.5,798.38,585.65
2016,8,18,13,0,718.0,217.0,2.4,28.0,854.0,761.01,559.21
2016,8,18,13,15,713.5,215.0,2.4,27.5,838.5,718.14,530.37
2016,8,18,13,30,709.0,213.0,2.4,27.0,823.0,673.6,499.66
2016,8,18,13,45,700.5,211.0,2.45,27.0,800.0,625.11,464.57
2016,8,18,14,0,692.0,209.0,2.5,27.0,777.0,575.78,427.93
2016,8,18,14,15,681.5,205.5,2.5,26.5,748.0,523.62,388.82
2016,8,18,14,30,671.0,202.0,2.5,26.0,719.0,471.35,348.35
2016,8,18,14,45,658.5,197.0,2.55,26.0,684.0,417.27,304.77
2016,8,18,15,0,646.0,192.0,2.6,26.0,649.0,363.83,260.64
2016,8,18,15,15,628.0,186.5,2.6,25.5,609.0,309.4,215.74
2016,8,18,15,30,610.0,181.0,2.6,25.0,569.0,256.78,172.6
2016,8,18,15,45,590.5,172.5,2.65,24.5,525.5,203.81,131.61
2016,8,18,16,0,571.0,164.0,2.7,24.0,482.0,152.25,97.66
2016,8,18,16,15,541.5,155.5,2.7,23.5,434.5,104.42,83.18
2016,8,18,16,30,512.0,147.0,2.7,23.0,387.0,100.38,80.28
2016,8,18,16,45,479.0,135.5,2.7,22.5,339.5,94.13,75.39
2016,8,18,17,0,446.0,124.0,2.7,22.0,292.0,87.6,70.16
2016,8,18,17,15,398.5,111.0,2.65,21.0,243.5,79.62,63.68
2016,8,18,17,30,351.0,98.0,2.6,20.0,195.0,71.35,56.73
2016,8,18,17,45,293.0,81.0,2.55,19.5,150.5,59.85,46.61
2016,8,18,18,0,235.0,64.0,2.5,19.0,106.0,47.98,35.91
2016,8,18,18,15,163.0,44.0,2.4,18.5,68.5,34.04,23.14
2016,8,18,18,30,91.0,24.0,2.3,18.0,31.0,18.99,6.97
2016,8,18,18,45,45.5,12.0,2.25,17.5,15.5,10.24,0.0
2016,8,18,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,57.0,15.0,2.0,14.5,20.0,35.4,0.0
2016,8,19,6,0,114.0,30.0,2.1,15.0,40.0,100.9,69.83
2016,8,19,6,15,184.5,49.0,2.1,15.5,78.5,165.6,131.2
2016,8,19,6,30,255.0,68.0,2.1,16.0,117.0,249.2,203.17
2016,8,19,6,45,311.5,84.0,2.1,16.5,162.0,315.98,260.04
2016,8,19,7,0,368.0,100.0,2.1,17.0,207.0,387.86,319.15
2016,8,19,7,15,308.5,124.0,2.05,17.5,226.0,374.92,307.79
2016,8,19,7,30,249.0,148.0,2.0,18.0,245.0,370.06,301.96
2016,8,19,7,45,287.0,165.0,1.95,19.0,291.5,428.75,346.56
2016,8,19,8,0,325.0,182.0,1.9,20.0,338.0,489.39,390.75
2016,8,19,8,15,450.5,172.5,1.85,20.5,414.0,617.16,485.45
2016,8,19,8,30,576.0,163.0,1.8,21.0,490.0,741.3,572.83
2016,8,19,8,45,592.0,172.5,1.8,21.5,532.0,781.96,597.27
2016,8,19,9,0,608.0,182.0,1.8,22.0,574.0,820.62,620.68
2016,8,19,9,15,625.5,187.5,1.8,22.5,613.5,854.31,640.38
2016,8,19,9,30,643.0,193.0,1.8,23.0,653.0,885.5,658.22
2016,8,19,9,45,649.0,201.0,1.8,23.5,685.5,905.05,668.24
2016,8,19,10,0,655.0,209.0,1.8,24.0,718.0,921.44,676.29
2016,8,19,10,15,665.5,212.5,1.85,24.5,746.0,934.45,682.8
2016,8,19,10,30,676.0,216.0,1.9,25.0,774.0,944.12,687.25
2016,8,19,10,45,678.0,222.0,1.95,25.5,794.5,944.36,685.75
2016,8,19,11,0,680.0,228.0,2.0,26.0,815.0,941.15,682.24
2016,8,19,11,15,685.0,229.5,2.05,26.0,829.5,932.97,677.0
2016,8,19,11,30,690.0,231.0,2.1,26.0,844.0,921.37,669.69
2016,8,19,11,45,688.5,234.0,2.2,26.5,850.0,901.76,656.1
2016,8,19,12,0,687.0,237.0,2.3,27.0,856.0,879.1,640.46
2016,8,19,12,15,687.0,237.0,2.35,27.0,855.5,852.08,622.76
2016,8,19,12,30,687.0,237.0,2.4,27.0,855.0,822.33,603.04
2016,8,19,12,45,693.0,231.5,2.45,27.0,849.5,789.93,581.45
2016,8,19,13,0,699.0,226.0,2.5,27.0,844.0,754.79,557.59
2016,8,19,13,15,694.0,224.0,2.55,26.5,828.5,712.16,528.96
2016,8,19,13,30,689.0,222.0,2.6,26.0,813.0,667.96,498.48
2016,8,19,13,45,679.0,220.5,2.65,26.0,789.5,619.72,463.27
2016,8,19,14,0,669.0,219.0,2.7,26.0,766.0,570.84,426.68
2016,8,19,14,15,658.0,215.0,2.7,25.5,737.0,519.06,387.63
2016,8,19,14,30,647.0,211.0,2.7,25.0,708.0,467.31,347.36
2016,8,19,14,45,631.5,207.0,2.7,25.0,672.5,414.04,304.2
2016,8,19,15,0,616.0,203.0,2.7,25.0,637.0,361.82,260.93
2016,8,19,15,15,597.5,196.5,2.7,24.5,597.0,308.22,216.71
2016,8,19,15,30,579.0,190.0,2.7,24.0,557.0,255.41,173.49
2016,8,19,15,45,555.5,182.5,2.75,24.0,513.0,204.1,133.67
2016,8,19,16,0,532.0,175.0,2.8,24.0,469.0,155.63,101.9
2016,8,19,16,15,503.0,165.0,2.8,23.5,422.5,109.92,87.83
2016,8,19,16,30,474.0,155.0,2.8,23.0,376.0,105.12,84.3
2016,8,19,16,45,437.0,143.0,2.8,22.5,328.0,98.66,79.26
2016,8,19,17,0,400.0,131.0,2.8,22.0,280.0,91.91,73.86
2016,8,19,17,15,355.0,115.5,2.8,21.0,232.5,82.4,66.08
2016,8,19,17,30,310.0,100.0,2.8,20.0,185.0,74.19,59.18
2016,8,19,17,45,253.5,81.5,2.8,19.5,141.0,61.17,47.71
2016,8,19,18,0,197.0,63.0,2.8,19.0,97.0,47.84,35.73
2016,8,19,18,15,134.5,42.0,2.75,18.5,61.5,32.48,21.7
2016,8,19,18,30,72.0,21.0,2.7,18.0,26.0,16.71,4.43
2016,8,19,18,45,36.0,10.5,2.65,17.5,13.0,8.96,0.0
2016,8,19,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,50.0,14.0,1.8,14.5,18.0,31.84,0.0
2016,8,20,6,0,100.0,28.0,1.9,15.0,36.0,91.9,61.97
2016,8,20,6,15,166.0,48.0,1.9,15.5,74.0,155.47,122.71
2016,8,20,6,30,232.0,68.0,1.9,16.0,112.0,224.88,183.21
2016,8,20,6,45,287.5,85.0,1.95,16.5,156.5,303.12,249.29
2016,8,20,7,0,343.0,102.0,2.0,17.0,201.0,374.35,307.95
2016,8,20,7,15,250.5,128.0,1.95,17.5,208.0,339.23,278.3
2016,8,20,7,30,158.0,154.0,1.9,18.0,215.0,293.43,239.32
2016,8,20,7,45,154.5,178.0,1.9,19.0,244.5,322.39,260.83
2016,8,20,8,0,151.0,202.0,1.9,20.0,274.0,350.29,280.52
