Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,8,15,243.0,212.5,1.9,20.5,343.0,463.24,367.55
2016,8,20,8,30,335.0,223.0,1.9,21.0,412.0,563.85,441.9
2016,8,20,8,45,468.5,203.0,1.9,21.5,491.5,693.45,535.3
2016,8,20,9,0,602.0,183.0,1.9,22.0,571.0,817.0,620.11
2016,8,20,9,15,619.5,188.5,1.95,22.5,610.0,850.58,639.47
2016,8,20,9,30,637.0,194.0,2.0,23.0,649.0,881.68,657.87
2016,8,20,9,45,663.5,192.0,2.05,23.5,686.5,911.15,675.07
2016,8,20,10,0,690.0,190.0,2.1,24.0,724.0,937.7,690.26
2016,8,20,10,15,700.0,193.0,2.15,24.5,752.5,949.78,696.0
2016,8,20,10,30,710.0,196.0,2.2,25.0,781.0,958.44,699.74
2016,8,20,10,45,718.0,198.0,2.3,25.5,803.0,960.51,699.84
2016,8,20,11,0,726.0,200.0,2.4,26.0,825.0,959.0,697.79
2016,8,20,11,15,730.5,201.0,2.45,26.0,839.5,949.4,691.51
2016,8,20,11,30,735.0,202.0,2.5,26.0,854.0,936.3,683.11
2016,8,20,11,45,738.5,202.0,2.6,26.5,861.5,917.78,670.35
2016,8,20,12,0,742.0,202.0,2.7,27.0,869.0,895.93,655.45
2016,8,20,12,15,742.0,202.0,2.75,27.0,868.5,867.75,637.29
2016,8,20,12,30,742.0,202.0,2.8,27.0,868.0,836.68,616.77
2016,8,20,12,45,718.5,214.0,2.9,27.0,853.5,794.98,588.24
2016,8,20,13,0,695.0,226.0,3.0,27.0,839.0,752.02,558.4
2016,8,20,13,15,690.5,224.0,3.0,26.5,823.5,709.85,529.59
2016,8,20,13,30,686.0,222.0,3.0,26.0,808.0,666.07,498.9
2016,8,20,13,45,684.5,216.0,3.05,26.0,787.5,619.43,464.67
2016,8,20,14,0,683.0,210.0,3.1,26.0,767.0,571.4,428.47
2016,8,20,14,15,672.5,206.5,3.1,25.5,737.5,519.56,389.07
2016,8,20,14,30,662.0,203.0,3.1,25.0,708.0,467.63,348.36
2016,8,20,14,45,655.0,195.0,3.1,25.0,675.0,413.77,304.33
2016,8,20,15,0,648.0,187.0,3.1,25.0,642.0,359.97,259.3
2016,8,20,15,15,630.5,181.5,3.1,24.5,602.0,305.49,213.91
2016,8,20,15,30,613.0,176.0,3.1,24.0,562.0,252.75,170.3
2016,8,20,15,45,597.5,166.0,3.1,24.0,519.0,198.98,128.05
2016,8,20,16,0,582.0,156.0,3.1,24.0,476.0,147.21,93.84
2016,8,20,16,15,553.5,148.0,3.1,23.5,429.0,100.23,79.73
2016,8,20,16,30,525.0,140.0,3.1,23.0,382.0,96.36,76.94
2016,8,20,16,45,494.5,128.0,3.1,22.5,334.5,89.66,71.63
2016,8,20,17,0,464.0,116.0,3.1,22.0,287.0,82.65,65.96
2016,8,20,17,15,416.0,103.5,3.1,21.0,239.0,74.83,59.56
2016,8,20,17,30,368.0,91.0,3.1,20.0,191.0,66.73,52.71
2016,8,20,17,45,310.0,75.0,3.1,19.5,146.5,55.79,43.02
2016,8,20,18,0,252.0,59.0,3.1,19.0,102.0,44.5,32.79
2016,8,20,18,15,174.5,40.0,3.0,18.5,65.0,30.55,19.94
2016,8,20,18,30,97.0,21.0,2.9,18.0,28.0,16.23,2.77
2016,8,20,18,45,48.5,10.5,2.85,17.5,14.0,8.96,0.0
2016,8,20,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,5,45,58.5,14.5,2.6,14.5,19.5,35.72,0.0
2016,8,21,6,0,117.0,29.0,2.7,15.0,39.0,102.08,67.82
2016,8,21,6,15,192.5,47.5,2.8,15.5,77.5,180.78,143.11
2016,8,21,6,30,268.0,66.0,2.9,16.0,116.0,255.73,208.81
2016,8,21,6,45,330.5,80.5,3.0,16.5,161.5,325.25,268.62
2016,8,21,7,0,393.0,95.0,3.1,17.0,207.0,400.52,331.26
2016,8,21,7,15,284.5,123.5,3.05,17.5,213.5,358.84,296.15
2016,8,21,7,30,176.0,152.0,3.0,18.0,220.0,305.42,250.53
2016,8,21,7,45,175.5,175.5,2.95,18.5,251.5,336.96,274.74
2016,8,21,8,0,175.0,199.0,2.9,19.0,283.0,367.63,297.34
2016,8,21,8,15,397.0,173.0,2.8,19.5,389.0,572.75,458.25
2016,8,21,8,30,619.0,147.0,2.7,20.0,495.0,765.54,598.85
2016,8,21,8,45,643.5,151.5,2.65,20.5,539.5,809.8,625.5
2016,8,21,9,0,668.0,156.0,2.6,21.0,584.0,852.29,651.54
2016,8,21,9,15,685.0,160.0,2.55,21.5,623.5,884.81,670.26
2016,8,21,9,30,702.0,164.0,2.5,22.0,663.0,914.67,687.01
2016,8,21,9,45,687.0,182.0,2.45,22.5,690.5,925.0,690.52
2016,8,21,10,0,672.0,200.0,2.4,23.0,718.0,931.22,691.56
2016,8,21,10,15,682.5,203.0,2.45,23.5,746.5,943.7,697.81
2016,8,21,10,30,693.0,206.0,2.5,24.0,775.0,952.79,701.85
2016,8,21,10,45,704.0,206.5,2.55,24.5,797.5,956.28,702.35
2016,8,21,11,0,715.0,207.0,2.6,25.0,820.0,956.19,700.67
2016,8,21,11,15,720.0,208.0,2.65,25.0,835.0,947.1,694.62
2016,8,21,11,30,725.0,209.0,2.7,25.0,850.0,934.51,686.43
2016,8,21,11,45,729.5,208.5,2.8,25.5,857.5,916.48,673.82
2016,8,21,12,0,734.0,208.0,2.9,26.0,865.0,895.1,659.05
2016,8,21,12,15,734.0,208.0,2.95,26.0,864.5,866.99,640.74
2016,8,21,12,30,734.0,208.0,3.0,26.0,864.0,835.99,619.84
2016,8,21,12,45,745.0,199.0,3.1,26.0,859.5,802.79,597.7
2016,8,21,13,0,756.0,190.0,3.2,26.0,855.0,762.12,570.04
2016,8,21,13,15,751.5,188.5,3.2,25.5,839.5,722.56,542.63
2016,8,21,13,30,747.0,187.0,3.2,25.0,824.0,676.89,510.29
2016,8,21,13,45,741.5,184.0,3.25,25.0,801.5,627.72,473.82
2016,8,21,14,0,736.0,181.0,3.3,25.0,779.0,577.32,435.44
2016,8,21,14,15,726.0,178.0,3.3,24.5,749.5,523.62,394.18
2016,8,21,14,30,716.0,175.0,3.3,24.0,720.0,469.62,351.35
2016,8,21,14,45,704.5,170.5,3.35,24.0,685.0,413.82,305.29
2016,8,21,15,0,693.0,166.0,3.4,24.0,650.0,358.44,258.46
2016,8,21,15,15,675.5,161.0,3.4,23.5,609.0,301.71,210.62
2016,8,21,15,30,658.0,156.0,3.4,23.0,568.0,246.64,164.56
2016,8,21,15,45,637.0,149.5,3.4,23.0,523.5,191.88,121.42
2016,8,21,16,0,616.0,143.0,3.4,23.0,479.0,139.72,87.41
2016,8,21,16,15,587.0,136.0,3.4,22.5,431.5,93.43,74.35
2016,8,21,16,30,558.0,129.0,3.4,22.0,384.0,90.98,72.71
2016,8,21,16,45,520.0,120.0,3.45,21.5,335.0,84.83,67.81
2016,8,21,17,0,482.0,111.0,3.5,21.0,286.0,79.58,63.6
2016,8,21,17,15,432.5,99.0,3.45,20.0,237.5,71.97,57.33
2016,8,21,17,30,383.0,87.0,3.4,19.0,189.0,64.11,50.63
2016,8,21,17,45,317.5,72.0,3.4,18.5,144.0,53.74,41.38
2016,8,21,18,0,252.0,57.0,3.4,18.0,99.0,43.08,31.65
2016,8,21,18,15,172.0,38.5,3.3,17.5,62.5,29.45,18.95
2016,8,21,18,30,92.0,20.0,3.2,17.0,26.0,15.47,0.58
2016,8,21,18,45,46.0,10.0,3.1,16.5,13.0,8.54,0.0
2016,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,58.5,14.0,2.7,13.5,19.0,35.38,0.0
2016,8,22,6,0,117.0,28.0,2.8,14.0,38.0,100.49,65.09
2016,8,22,6,15,194.5,46.0,2.8,14.5,76.5,180.6,143.27
2016,8,22,6,30,272.0,64.0,2.8,15.0,115.0,256.33,209.97
2016,8,22,6,45,334.0,78.5,2.85,15.5,160.0,325.85,270.0
2016,8,22,7,0,396.0,93.0,2.9,16.0,205.0,401.07,332.75
2016,8,22,7,15,230.0,121.0,2.8,16.5,189.5,317.19,262.51
2016,8,22,7,30,64.0,149.0,2.7,17.0,174.0,201.86,164.44
2016,8,22,7,45,80.0,173.5,2.65,18.0,208.5,242.28,196.93
2016,8,22,8,0,96.0,198.0,2.6,19.0,243.0,283.48,228.8
2016,8,22,8,15,185.0,215.5,2.5,19.5,314.5,398.96,320.24
2016,8,22,8,30,274.0,233.0,2.4,20.0,386.0,521.99,413.24
2016,8,22,8,45,469.5,194.0,2.35,20.5,483.0,686.31,535.69
2016,8,22,9,0,665.0,155.0,2.3,21.0,580.0,849.43,648.51
2016,8,22,9,15,681.5,159.5,2.3,21.5,619.5,881.95,666.35
2016,8,22,9,30,698.0,164.0,2.3,22.0,659.0,911.81,683.42
2016,8,22,9,45,711.5,167.0,2.35,22.5,693.5,934.07,695.79
2016,8,22,10,0,725.0,170.0,2.4,23.0,728.0,953.16,706.12
2016,8,22,10,15,734.5,172.5,2.45,23.5,756.0,964.28,711.27
2016,8,22,10,30,744.0,175.0,2.5,24.0,784.0,971.9,714.3
2016,8,22,10,45,751.0,177.0,2.6,24.5,805.5,963.98,707.76
2016,8,22,11,0,758.0,179.0,2.7,25.0,827.0,961.49,705.04
2016,8,22,11,15,762.5,180.0,2.75,25.0,841.5,951.92,698.68
2016,8,22,11,30,767.0,181.0,2.8,25.0,856.0,938.79,690.12
2016,8,22,11,45,769.0,181.5,2.9,25.5,863.0,919.33,676.51
2016,8,22,12,0,771.0,182.0,3.0,26.0,870.0,896.55,660.78
2016,8,22,12,15,771.0,181.5,3.05,26.0,869.0,867.9,642.07
2016,8,22,12,30,771.0,181.0,3.1,26.0,868.0,836.33,621.36
2016,8,22,12,45,732.5,202.0,3.2,26.0,849.5,795.81,593.35
2016,8,22,13,0,694.0,223.0,3.3,26.0,831.0,749.08,560.19
2016,8,22,13,15,689.5,221.0,3.3,25.5,815.5,706.84,531.05
2016,8,22,13,30,685.0,219.0,3.3,25.0,800.0,663.0,500.01
2016,8,22,13,45,684.0,212.5,3.35,25.0,779.5,616.17,465.3
2016,8,22,14,0,683.0,206.0,3.4,25.0,759.0,567.91,428.6
2016,8,22,14,15,672.5,202.5,3.4,24.5,730.0,515.97,388.75
2016,8,22,14,30,662.0,199.0,3.4,24.0,701.0,463.95,347.6
2016,8,22,14,45,655.0,191.5,3.45,24.0,667.5,410.36,303.46
2016,8,22,15,0,648.0,184.0,3.5,24.0,634.0,356.84,258.3
2016,8,22,15,15,630.0,178.5,3.5,23.5,594.0,302.13,212.4
2016,8,22,15,30,612.0,173.0,3.5,23.0,554.0,249.25,168.44
2016,8,22,15,45,596.5,163.5,3.5,22.5,511.0,195.83,126.61
2016,8,22,16,0,581.0,154.0,3.5,22.0,468.0,144.42,92.99
2016,8,22,16,15,551.5,146.0,3.45,21.5,421.0,99.23,79.61
2016,8,22,16,30,522.0,138.0,3.4,21.0,374.0,95.3,76.72
2016,8,22,16,45,490.5,126.0,3.35,20.5,327.0,88.53,71.29
2016,8,22,17,0,459.0,114.0,3.3,20.0,280.0,81.46,65.49
2016,8,22,17,15,409.5,101.5,3.2,19.5,232.0,73.58,58.84
2016,8,22,17,30,360.0,89.0,3.1,19.0,184.0,65.42,51.75
2016,8,22,17,45,300.0,73.0,3.05,18.5,139.5,54.42,41.93
2016,8,22,18,0,240.0,57.0,3.0,18.0,95.0,43.07,31.57
2016,8,22,18,15,160.0,38.0,2.85,17.5,59.0,29.07,18.43
2016,8,22,18,30,80.0,19.0,2.7,17.0,23.0,15.13,0.0
2016,8,22,18,45,40.0,9.5,2.6,16.5,11.5,8.11,0.0
2016,8,22,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,82.0,13.5,2.2,14.5,20.5,44.48,0.0
2016,8,23,6,0,164.0,27.0,2.3,15.0,41.0,131.37,83.22
2016,8,23,6,15,256.0,42.0,2.3,15.5,80.5,207.64,164.13
2016,8,23,6,30,348.0,57.0,2.3,16.0,120.0,291.54,237.68
2016,8,23,6,45,417.0,68.0,2.3,16.5,167.5,365.24,300.76
2016,8,23,7,0,486.0,79.0,2.3,17.0,215.0,451.25,371.11
2016,8,23,7,15,243.0,93.0,2.2,17.5,161.0,291.52,240.84
2016,8,23,7,30,0.0,107.0,2.1,18.0,107.0,94.02,73.14
2016,8,23,7,45,0.0,126.5,2.05,18.5,126.5,111.93,87.85
2016,8,23,8,0,0.0,146.0,2.0,19.0,146.0,129.78,101.95
2016,8,23,8,15,25.5,186.5,1.95,19.5,200.5,191.79,152.38
2016,8,23,8,30,51.0,227.0,1.9,20.0,255.0,274.33,217.39
2016,8,23,8,45,81.0,256.5,1.85,20.5,306.0,334.0,263.02
2016,8,23,9,0,111.0,286.0,1.8,21.0,357.0,394.54,308.19
2016,8,23,9,15,203.0,298.5,1.8,21.5,438.5,517.49,400.1
2016,8,23,9,30,295.0,311.0,1.8,22.0,520.0,643.72,489.98
2016,8,23,9,45,538.5,228.5,1.8,22.5,633.0,819.23,614.81
2016,8,23,10,0,782.0,146.0,1.8,23.0,746.0,977.41,716.78
2016,8,23,10,15,791.0,148.0,1.85,23.5,775.0,987.83,719.81
2016,8,23,10,30,800.0,150.0,1.9,24.0,804.0,994.56,722.27
2016,8,23,10,45,807.5,151.5,1.95,24.5,826.0,995.48,721.18
2016,8,23,11,0,815.0,153.0,2.0,25.0,848.0,992.58,717.84
2016,8,23,11,15,819.0,154.0,2.05,25.5,862.5,981.89,709.68
2016,8,23,11,30,823.0,155.0,2.1,26.0,877.0,967.46,699.32
2016,8,23,11,45,825.5,155.0,2.2,26.5,884.0,946.95,685.68
2016,8,23,12,0,828.0,155.0,2.3,27.0,891.0,922.93,669.81
2016,8,23,12,15,827.5,155.0,2.35,27.0,890.0,892.87,650.82
2016,8,23,12,30,827.0,155.0,2.4,27.0,889.0,859.72,629.73
2016,8,23,12,45,818.5,158.0,2.45,27.0,878.5,819.98,604.09
2016,8,23,13,0,810.0,161.0,2.5,27.0,868.0,778.01,575.95
2016,8,23,13,15,805.0,159.5,2.55,27.0,851.5,732.61,544.33
2016,8,23,13,30,800.0,158.0,2.6,27.0,835.0,685.31,510.61
2016,8,23,13,45,793.5,156.0,2.7,27.0,811.5,634.97,474.02
2016,8,23,14,0,787.0,154.0,2.8,27.0,788.0,583.34,435.35
2016,8,23,14,15,777.0,151.5,2.8,26.5,758.0,528.45,393.56
2016,8,23,14,30,767.0,149.0,2.8,26.0,728.0,473.14,350.0
2016,8,23,14,45,754.5,146.0,2.85,26.0,691.5,416.29,303.34
2016,8,23,15,0,742.0,143.0,2.9,26.0,655.0,355.8,252.82
2016,8,23,15,15,725.0,139.0,2.9,25.5,614.0,297.14,203.52
2016,8,23,15,30,708.0,135.0,2.9,25.0,573.0,239.96,155.89
2016,8,23,15,45,687.0,129.5,2.95,24.5,527.5,182.87,111.56
2016,8,23,16,0,666.0,124.0,3.0,24.0,482.0,128.29,76.9
2016,8,23,16,15,637.5,118.0,3.0,23.0,434.0,81.89,64.47
2016,8,23,16,30,609.0,112.0,3.0,22.0,386.0,79.62,63.05
2016,8,23,16,45,572.0,104.5,3.05,21.5,336.5,76.02,60.28
2016,8,23,17,0,535.0,97.0,3.1,21.0,287.0,72.26,57.3
2016,8,23,17,15,484.0,87.0,3.1,20.5,237.5,64.3,50.56
2016,8,23,17,30,433.0,77.0,3.1,20.0,188.0,57.56,44.69
2016,8,23,17,45,362.5,64.0,3.1,19.5,142.5,48.35,36.46
2016,8,23,18,0,292.0,51.0,3.1,19.0,97.0,38.92,27.81
2016,8,23,18,15,198.0,34.5,3.0,18.5,60.5,26.58,16.05
2016,8,23,18,30,104.0,18.0,2.9,18.0,24.0,13.99,0.0
2016,8,23,18,45,52.0,9.0,2.85,17.5,12.0,7.68,0.0
2016,8,23,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,45,115.5,13.0,2.15,13.5,22.0,57.68,0.0
2016,8,24,6,0,231.0,26.0,2.3,14.0,44.0,162.07,99.68
2016,8,24,6,15,335.5,38.0,2.3,14.5,86.5,247.23,196.04
2016,8,24,6,30,440.0,50.0,2.3,15.0,129.0,340.41,278.02
2016,8,24,6,45,510.0,58.5,2.35,15.5,178.5,418.53,344.97
2016,8,24,7,0,580.0,67.0,2.4,16.0,228.0,502.35,413.73
2016,8,24,7,15,402.5,106.0,2.35,16.5,228.5,441.32,363.25
2016,8,24,7,30,225.0,145.0,2.3,17.0,229.0,352.19,288.94
2016,8,24,7,45,265.5,162.5,2.3,18.0,276.0,412.75,336.25
2016,8,24,8,0,306.0,180.0,2.3,19.0,323.0,475.52,383.03
2016,8,24,8,15,314.5,200.5,2.25,19.5,362.0,515.36,410.88
2016,8,24,8,30,323.0,221.0,2.2,20.0,401.0,554.29,437.5
2016,8,24,8,45,574.5,161.5,2.2,20.5,513.5,759.23,588.9
2016,8,24,9,0,826.0,102.0,2.2,21.0,626.0,938.8,708.05
2016,8,24,9,15,840.0,104.0,2.15,21.5,667.0,968.94,722.6
2016,8,24,9,30,854.0,106.0,2.1,22.0,708.0,983.94,728.57
2016,8,24,9,45,871.5,104.5,2.1,22.5,745.5,1006.74,740.4
2016,8,24,10,0,889.0,103.0,2.1,23.0,783.0,1026.08,749.89
2016,8,24,10,15,896.5,104.5,2.1,23.5,812.0,1034.93,752.73
2016,8,24,10,30,904.0,106.0,2.1,24.0,841.0,1039.84,753.28
2016,8,24,10,45,907.5,108.0,2.15,24.5,863.0,1037.23,749.86
2016,8,24,11,0,911.0,110.0,2.2,25.0,885.0,1030.6,744.11
2016,8,24,11,15,914.0,110.5,2.25,25.0,899.5,1017.93,736.12
2016,8,24,11,30,917.0,111.0,2.3,25.0,914.0,1001.35,725.77
2016,8,24,11,45,916.0,112.5,2.35,25.5,920.0,978.16,709.85
2016,8,24,12,0,915.0,114.0,2.4,26.0,926.0,951.37,691.7
2016,8,24,12,15,914.5,114.0,2.45,26.0,925.0,920.13,672.0
2016,8,24,12,30,914.0,114.0,2.5,26.0,924.0,885.59,650.04
2016,8,24,12,45,895.5,123.0,2.6,26.5,910.0,841.6,620.73
2016,8,24,13,0,877.0,132.0,2.7,27.0,896.0,795.66,589.87
2016,8,24,13,15,872.5,131.5,2.75,27.0,879.0,750.14,558.57
2016,8,24,13,30,868.0,131.0,2.8,27.0,862.0,702.44,524.35
2016,8,24,13,45,861.5,129.5,2.9,27.0,838.0,650.73,486.54
2016,8,24,14,0,855.0,128.0,3.0,27.0,814.0,597.48,446.42
2016,8,24,14,15,846.0,126.0,3.05,26.5,783.0,541.74,403.78
2016,8,24,14,30,837.0,124.0,3.1,26.0,752.0,483.58,357.77
2016,8,24,14,45,825.5,121.5,3.15,26.0,715.0,423.58,308.17
2016,8,24,15,0,814.0,119.0,3.2,26.0,678.0,363.71,257.36
2016,8,24,15,15,798.0,116.0,3.2,25.5,636.0,302.64,205.51
2016,8,24,15,30,782.0,113.0,3.2,25.0,594.0,242.8,155.23
2016,8,24,15,45,763.0,108.5,3.2,24.5,547.5,182.89,108.51
2016,8,24,16,0,744.0,104.0,3.2,24.0,501.0,118.97,67.32
2016,8,24,16,15,716.5,99.5,3.2,23.5,451.5,70.48,54.69
2016,8,24,16,30,689.0,95.0,3.2,23.0,402.0,68.69,53.5
2016,8,24,16,45,654.0,88.5,3.2,22.5,350.5,65.29,50.85
2016,8,24,17,0,619.0,82.0,3.2,22.0,299.0,61.75,48.02
2016,8,24,17,15,566.0,74.5,3.15,21.0,248.0,57.15,44.26
2016,8,24,17,30,513.0,67.0,3.1,20.0,197.0,52.45,40.24
2016,8,24,17,45,439.0,57.0,3.1,19.5,149.5,45.42,33.89
2016,8,24,18,0,365.0,47.0,3.1,19.0,102.0,38.24,27.16
2016,8,24,18,15,249.0,32.5,3.05,18.5,63.5,25.24,14.68
2016,8,24,18,30,133.0,18.0,3.0,18.0,25.0,14.05,0.0
2016,8,24,18,45,66.5,9.0,2.95,17.5,12.5,7.68,0.0
2016,8,24,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,111.0,12.5,2.15,13.5,20.5,55.61,0.0
2016,8,25,6,0,222.0,25.0,2.2,14.0,41.0,156.41,90.96
2016,8,25,6,15,326.5,37.0,2.15,14.5,83.0,242.22,191.52
2016,8,25,6,30,431.0,49.0,2.1,15.0,125.0,334.99,273.25
2016,8,25,6,45,215.5,47.5,2.1,16.0,85.5,212.31,175.26
2016,8,25,7,0,0.0,46.0,2.1,17.0,46.0,38.03,26.62
2016,8,25,7,15,0.0,56.5,2.05,17.5,56.5,46.77,34.08
2016,8,25,7,30,0.0,67.0,2.0,18.0,67.0,55.53,41.31
2016,8,25,7,45,0.0,83.5,2.0,18.5,83.5,69.9,53.09
2016,8,25,8,0,0.0,100.0,2.0,19.0,100.0,84.74,65.07
2016,8,25,8,15,0.0,120.5,2.0,19.5,120.5,103.41,80.0
2016,8,25,8,30,0.0,141.0,2.0,20.0,141.0,122.12,94.74
2016,8,25,8,45,3.0,166.0,2.0,20.5,168.0,148.03,115.17
2016,8,25,9,0,6.0,191.0,2.0,21.0,195.0,174.11,135.39
2016,8,25,9,15,10.5,215.0,2.0,21.5,222.5,200.76,155.83
2016,8,25,9,30,15.0,239.0,2.0,22.0,250.0,227.46,176.0
2016,8,25,9,45,38.0,288.0,2.05,22.5,317.0,318.37,245.54
2016,8,25,10,0,61.0,337.0,2.1,23.0,384.0,391.99,299.97
2016,8,25,10,15,255.0,326.0,2.15,23.5,531.5,615.69,466.6
2016,8,25,10,30,449.0,315.0,2.2,24.0,679.0,815.28,605.62
2016,8,25,10,45,682.0,210.0,2.25,24.5,780.0,941.12,691.34
2016,8,25,11,0,915.0,105.0,2.3,25.0,881.0,1029.99,746.0
2016,8,25,11,15,919.0,105.5,2.3,25.0,896.5,1018.24,736.99
2016,8,25,11,30,923.0,106.0,2.3,25.0,912.0,1002.52,726.63
2016,8,25,11,45,926.5,106.0,2.35,25.0,920.0,981.91,713.76
2016,8,25,12,0,930.0,106.0,2.4,25.0,928.0,957.49,698.47
2016,8,25,12,15,930.0,105.5,2.4,25.0,927.5,925.78,677.95
2016,8,25,12,30,930.0,105.0,2.4,25.0,927.0,890.69,655.2
2016,8,25,12,45,924.0,107.5,2.45,25.5,916.5,850.34,627.99
2016,8,25,13,0,918.0,110.0,2.5,26.0,906.0,807.29,598.83
2016,8,25,13,15,914.0,109.0,2.55,25.5,889.5,760.09,568.32
2016,8,25,13,30,910.0,108.0,2.6,25.0,873.0,710.56,533.82
2016,8,25,13,45,904.0,107.0,2.65,25.0,848.5,657.69,494.78
2016,8,25,14,0,898.0,106.0,2.7,25.0,824.0,603.12,453.28
2016,8,25,14,15,889.5,104.5,2.75,24.5,793.0,545.42,408.89
2016,8,25,14,30,881.0,103.0,2.8,24.0,762.0,486.79,362.07
2016,8,25,14,45,869.5,101.5,2.85,24.0,724.5,426.31,311.52
2016,8,25,15,0,858.0,100.0,2.9,24.0,687.0,365.77,259.55
2016,8,25,15,15,843.0,97.5,2.95,23.5,644.0,299.08,202.71
2016,8,25,15,30,828.0,95.0,3.0,23.0,601.0,237.14,150.09
2016,8,25,15,45,808.0,92.0,3.1,23.0,554.0,175.43,101.4
2016,8,25,16,0,788.0,89.0,3.2,23.0,507.0,115.92,64.19
2016,8,25,16,15,762.0,85.5,3.2,22.0,456.5,67.55,52.55
2016,8,25,16,30,736.0,82.0,3.2,21.0,406.0,65.89,51.55
2016,8,25,16,45,699.0,77.5,3.2,20.5,354.0,58.0,44.98
2016,8,25,17,0,662.0,73.0,3.2,20.0,302.0,55.57,43.05
2016,8,25,17,15,611.0,66.5,3.15,19.0,250.5,51.45,39.64
2016,8,25,17,30,560.0,60.0,3.1,18.0,199.0,47.25,36.01
2016,8,25,17,45,480.5,51.0,3.05,17.5,150.5,40.76,30.08
2016,8,25,18,0,401.0,42.0,3.0,17.0,102.0,34.17,23.82
2016,8,25,18,15,278.5,29.5,2.85,16.5,63.0,24.22,13.64
2016,8,25,18,30,156.0,17.0,2.7,16.0,24.0,14.04,0.0
2016,8,25,18,45,78.0,8.5,2.55,15.5,12.0,7.26,0.0
2016,8,25,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,106.0,12.0,1.9,14.5,20.0,53.31,0.0
2016,8,26,6,0,212.0,24.0,2.0,15.0,40.0,150.26,80.89
2016,8,26,6,15,319.5,36.5,2.05,15.5,81.5,238.73,187.48
2016,8,26,6,30,427.0,49.0,2.1,16.0,123.0,333.49,270.84
2016,8,26,6,45,213.5,61.5,2.15,16.5,98.5,231.53,190.31
2016,8,26,7,0,0.0,74.0,2.2,17.0,74.0,64.69,49.05
2016,8,26,7,15,0.0,91.0,2.2,17.0,91.0,80.16,62.27
2016,8,26,7,30,0.0,108.0,2.2,17.0,108.0,95.55,75.03
2016,8,26,7,45,10.0,137.5,2.2,17.5,142.5,132.16,105.34
2016,8,26,8,0,20.0,167.0,2.2,18.0,177.0,169.49,135.62
2016,8,26,8,15,18.0,180.5,2.15,18.5,190.5,179.69,142.98
2016,8,26,8,30,16.0,194.0,2.1,19.0,204.0,189.83,150.25
2016,8,26,8,45,15.5,205.0,2.05,19.5,215.0,198.75,156.53
2016,8,26,9,0,15.0,216.0,2.0,20.0,226.0,207.72,162.79
2016,8,26,9,15,15.5,228.0,2.0,20.5,238.5,218.68,170.63
2016,8,26,9,30,16.0,240.0,2.0,21.0,251.0,229.62,178.39
2016,8,26,9,45,30.5,280.0,2.0,21.5,302.5,302.55,234.15
2016,8,26,10,0,45.0,320.0,2.0,22.0,354.0,357.72,274.96
2016,8,26,10,15,455.0,223.0,2.05,22.5,589.5,729.7,555.08
2016,8,26,10,30,865.0,126.0,2.1,23.0,825.0,1023.36,749.29
2016,8,26,10,45,867.5,129.0,2.15,23.5,846.5,1020.51,742.49
2016,8,26,11,0,870.0,132.0,2.2,24.0,868.0,1013.77,736.64
2016,8,26,11,15,874.0,132.5,2.25,24.0,882.5,1002.16,729.25
2016,8,26,11,30,878.0,133.0,2.3,24.0,897.0,986.74,719.55
2016,8,26,11,45,877.0,135.0,2.35,24.5,903.0,964.33,704.01
2016,8,26,12,0,876.0,137.0,2.4,25.0,909.0,938.44,686.31
2016,8,26,12,15,875.5,137.0,2.45,25.0,908.0,907.82,666.85
2016,8,26,12,30,875.0,137.0,2.5,25.0,907.0,874.04,645.21
2016,8,26,12,45,876.5,134.0,2.6,25.0,899.0,836.2,621.05
2016,8,26,13,0,878.0,131.0,2.7,25.0,891.0,795.4,594.59
2016,8,26,13,15,873.5,130.0,2.7,24.5,873.5,749.22,563.36
2016,8,26,13,30,869.0,129.0,2.7,24.0,856.0,700.87,529.16
2016,8,26,13,45,861.5,128.0,2.75,24.0,831.5,648.72,490.42
2016,8,26,14,0,854.0,127.0,2.8,24.0,807.0,596.83,450.63
2016,8,26,14,15,845.0,125.5,2.8,23.5,776.0,539.69,406.41
2016,8,26,14,30,836.0,124.0,2.8,23.0,745.0,481.83,360.05
2016,8,26,14,45,823.5,121.0,2.8,23.0,707.5,420.93,309.23
2016,8,26,15,0,811.0,118.0,2.8,23.0,670.0,360.31,257.34
2016,8,26,15,15,795.0,115.0,2.75,22.5,627.5,299.31,205.01
2016,8,26,15,30,779.0,112.0,2.7,22.0,585.0,239.55,154.37
2016,8,26,15,45,758.5,108.0,2.7,22.0,538.5,179.93,107.51
2016,8,26,16,0,738.0,104.0,2.7,22.0,492.0,116.44,66.79
2016,8,26,16,15,710.0,99.0,2.7,21.5,442.0,70.37,55.08
2016,8,26,16,30,682.0,94.0,2.7,21.0,392.0,68.21,53.56
2016,8,26,16,45,644.0,88.0,2.7,20.5,340.5,65.12,51.15
2016,8,26,17,0,606.0,82.0,2.7,20.0,289.0,61.93,48.6
2016,8,26,17,15,552.0,74.0,2.65,19.5,238.5,56.95,44.36
2016,8,26,17,30,498.0,66.0,2.6,19.0,188.0,51.85,39.84
2016,8,26,17,45,418.5,55.5,2.55,18.5,140.5,44.36,33.03
2016,8,26,18,0,339.0,45.0,2.5,18.0,93.0,36.71,25.81
2016,8,26,18,15,224.5,30.0,2.4,17.5,56.0,23.31,12.39
2016,8,26,18,30,110.0,15.0,2.3,17.0,19.0,12.8,0.0
2016,8,26,18,45,55.0,7.5,2.2,16.5,9.5,6.4,0.0
2016,8,26,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,6.0,2.0,13.5,6.0,5.12,0.0
2016,8,27,6,0,0.0,12.0,2.1,14.0,12.0,9.87,0.0
2016,8,27,6,15,0.0,25.5,2.15,14.5,25.5,21.05,11.57
2016,8,27,6,30,0.0,39.0,2.2,15.0,39.0,32.32,21.58
2016,8,27,6,45,0.0,56.0,2.3,15.5,56.0,48.16,35.29
2016,8,27,7,0,0.0,73.0,2.4,16.0,73.0,63.79,48.65
2016,8,27,7,15,0.0,90.5,2.4,16.5,90.5,79.81,62.1
2016,8,27,7,30,0.0,108.0,2.4,17.0,108.0,95.73,75.2
2016,8,27,7,45,15.5,141.0,2.4,17.5,148.0,140.64,112.59
2016,8,27,8,0,31.0,174.0,2.4,18.0,188.0,201.95,162.42
2016,8,27,8,15,31.5,192.5,2.4,18.5,208.0,221.14,176.85
2016,8,27,8,30,32.0,211.0,2.4,19.0,228.0,240.22,191.07
2016,8,27,8,45,58.0,243.0,2.4,19.5,278.0,298.85,237.01
2016,8,27,9,0,84.0,275.0,2.4,20.0,328.0,358.24,282.32
2016,8,27,9,15,147.5,298.5,2.35,20.5,398.5,465.96,363.91
2016,8,27,9,30,211.0,322.0,2.3,21.0,469.0,554.36,428.41
2016,8,27,9,45,522.5,225.0,2.3,21.5,614.5,802.86,611.03
2016,8,27,10,0,834.0,128.0,2.3,22.0,760.0,1014.09,749.9
2016,8,27,10,15,842.5,130.0,2.3,22.0,789.0,1023.98,752.89
2016,8,27,10,30,851.0,132.0,2.3,22.0,818.0,1029.99,755.66
2016,8,27,10,45,854.5,134.5,2.35,22.5,839.0,1027.54,752.26
2016,8,27,11,0,858.0,137.0,2.4,23.0,860.0,1007.49,737.7
2016,8,27,11,15,861.5,137.5,2.45,23.0,874.5,995.4,730.01
2016,8,27,11,30,865.0,138.0,2.5,23.0,889.0,979.58,719.88
2016,8,27,11,45,865.5,139.0,2.6,23.5,895.0,957.74,704.98
2016,8,27,12,0,866.0,140.0,2.7,24.0,901.0,932.44,687.83
2016,8,27,12,15,865.5,140.0,2.75,24.0,900.0,901.98,668.16
2016,8,27,12,30,865.0,140.0,2.8,24.0,899.0,868.4,646.33
2016,8,27,12,45,856.5,143.0,2.85,24.5,887.5,828.04,618.53
2016,8,27,13,0,848.0,146.0,2.9,25.0,876.0,793.15,594.18
2016,8,27,13,15,843.5,145.0,2.95,24.5,859.0,746.7,562.34
2016,8,27,13,30,839.0,144.0,3.0,24.0,842.0,698.17,528.16
2016,8,27,13,45,832.5,142.0,3.05,24.0,818.0,645.69,489.08
2016,8,27,14,0,826.0,140.0,3.1,24.0,794.0,591.81,447.82
2016,8,27,14,15,816.0,137.5,3.1,23.5,763.0,534.58,403.47
2016,8,27,14,30,806.0,135.0,3.1,23.0,732.0,476.86,357.18
2016,8,27,14,45,796.0,131.0,3.1,23.0,695.5,417.69,307.61
2016,8,27,15,0,786.0,127.0,3.1,23.0,659.0,358.56,256.85
2016,8,27,15,15,769.5,123.5,3.1,22.5,616.5,298.44,205.35
2016,8,27,15,30,753.0,120.0,3.1,22.0,574.0,234.44,151.55
2016,8,27,15,45,736.5,114.0,3.1,22.0,528.5,174.74,104.49
2016,8,27,16,0,720.0,108.0,3.1,22.0,483.0,116.95,68.22
2016,8,27,16,15,691.0,103.0,3.1,21.5,433.5,73.02,57.37
2016,8,27,16,30,662.0,98.0,3.1,21.0,384.0,70.98,55.96
2016,8,27,16,45,630.5,89.5,3.1,20.5,334.0,66.24,52.13
2016,8,27,17,0,599.0,81.0,3.1,20.0,284.0,61.26,48.01
2016,8,27,17,15,545.5,73.0,3.0,19.0,233.5,56.27,43.84
2016,8,27,17,30,492.0,65.0,2.9,18.0,183.0,51.15,39.37
2016,8,27,17,45,420.0,53.5,2.85,17.5,136.5,42.83,31.79
2016,8,27,18,0,348.0,42.0,2.8,17.0,90.0,34.26,23.72
2016,8,27,18,15,230.5,27.5,2.7,16.5,53.5,22.58,11.27
2016,8,27,18,30,113.0,13.0,2.6,16.0,17.0,11.1,0.0
2016,8,27,18,45,56.5,6.5,2.55,15.5,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,45,116.5,11.0,1.65,13.0,19.0,57.08,0.0
2016,8,28,6,0,233.0,22.0,1.7,14.0,38.0,157.04,68.14
2016,8,28,6,15,344.0,34.0,1.65,14.5,80.0,250.37,195.83
2016,8,28,6,30,455.0,46.0,1.6,15.0,122.0,348.12,282.34
2016,8,28,6,45,250.5,73.0,1.6,15.5,117.5,271.67,223.14
2016,8,28,7,0,46.0,100.0,1.6,16.0,113.0,136.74,110.49
2016,8,28,7,15,54.5,121.5,1.55,16.5,139.5,166.71,135.86
2016,8,28,7,30,63.0,143.0,1.5,17.0,166.0,197.09,160.52
2016,8,28,7,45,228.0,151.0,1.5,17.5,253.0,371.31,303.24
2016,8,28,8,0,393.0,159.0,1.5,18.0,340.0,546.99,438.27
2016,8,28,8,15,601.0,124.0,1.45,18.5,435.5,712.62,558.26
2016,8,28,8,30,809.0,89.0,1.4,19.0,531.0,873.78,665.23
2016,8,28,8,45,829.0,91.0,1.4,19.5,577.5,915.49,688.02
2016,8,28,9,0,849.0,93.0,1.4,20.0,624.0,954.66,710.16
2016,8,28,9,15,862.5,95.5,1.45,20.5,665.5,973.92,719.86
2016,8,28,9,30,876.0,98.0,1.5,21.0,707.0,1000.84,734.77
2016,8,28,9,45,885.0,100.5,1.55,22.0,742.0,1019.73,742.97
2016,8,28,10,0,894.0,103.0,1.6,23.0,777.0,1034.85,748.89
2016,8,28,10,15,901.0,104.5,1.7,23.5,806.5,1042.92,752.69
2016,8,28,10,30,908.0,106.0,1.8,24.0,836.0,1047.0,754.16
2016,8,28,10,45,913.0,107.0,1.9,24.5,858.0,1044.49,751.6
2016,8,28,11,0,918.0,108.0,2.0,25.0,880.0,1037.92,746.64
2016,8,28,11,15,921.0,108.5,2.1,25.0,894.5,1024.83,739.11
2016,8,28,11,30,924.0,109.0,2.2,25.0,909.0,1007.78,729.15
2016,8,28,11,45,925.5,109.5,2.3,25.5,915.5,985.44,714.39
2016,8,28,12,0,927.0,110.0,2.4,26.0,922.0,959.36,697.23
2016,8,28,12,15,926.5,110.0,2.45,26.0,920.5,927.41,677.12
2016,8,28,12,30,926.0,110.0,2.5,26.0,919.0,892.11,654.7
2016,8,28,12,45,934.5,103.5,2.6,26.0,912.5,854.74,631.13
2016,8,28,13,0,943.0,97.0,2.7,26.0,906.0,813.73,604.79
2016,8,28,13,15,939.5,96.0,2.75,26.0,889.0,765.63,572.81
2016,8,28,13,30,936.0,95.0,2.8,26.0,872.0,715.09,536.44
2016,8,28,13,45,930.5,94.0,2.85,26.0,847.0,661.09,496.52
2016,8,28,14,0,925.0,93.0,2.9,26.0,822.0,605.28,454.02
2016,8,28,14,15,917.0,91.5,2.9,25.5,790.5,546.23,408.37
2016,8,28,14,30,909.0,90.0,2.9,25.0,759.0,486.15,360.21
2016,8,28,14,45,899.0,88.0,2.9,25.0,721.5,424.13,308.23
2016,8,28,15,0,889.0,86.0,2.9,25.0,684.0,361.86,254.68
2016,8,28,15,15,874.5,84.0,2.9,24.5,641.0,298.43,200.11
2016,8,28,15,30,860.0,82.0,2.9,24.0,598.0,235.81,147.02
2016,8,28,15,45,842.0,79.5,2.9,23.5,550.5,173.44,98.49
2016,8,28,16,0,824.0,77.0,2.9,23.0,503.0,105.82,56.32
2016,8,28,16,15,798.5,73.5,2.85,22.5,452.0,59.59,45.69
2016,8,28,16,30,773.0,70.0,2.8,22.0,401.0,57.56,44.22
2016,8,28,16,45,738.0,66.0,2.75,21.5,348.5,54.98,42.21
2016,8,28,17,0,703.0,62.0,2.7,21.0,296.0,52.36,40.11
2016,8,28,17,15,652.0,56.5,2.6,20.0,244.0,48.34,36.75
2016,8,28,17,30,601.0,51.0,2.5,19.0,192.0,40.67,30.05
2016,8,28,17,45,519.0,43.5,2.45,18.5,143.0,35.1,24.91
2016,8,28,18,0,437.0,36.0,2.4,18.0,94.0,29.5,19.48
2016,8,28,18,15,299.5,24.5,2.35,17.5,56.0,20.2,8.68
2016,8,28,18,30,162.0,13.0,2.3,17.0,18.0,11.1,0.0
2016,8,28,18,45,81.0,6.5,2.25,16.5,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,111.5,11.0,2.5,13.5,18.0,55.21,0.0
2016,8,29,6,0,223.0,22.0,2.6,14.0,36.0,151.77,54.7
2016,8,29,6,15,337.5,33.0,2.7,14.5,77.5,246.64,192.83
2016,8,29,6,30,452.0,44.0,2.8,15.0,119.0,345.02,281.42
2016,8,29,6,45,522.5,52.0,2.95,15.5,168.0,423.63,349.88
2016,8,29,7,0,593.0,60.0,3.1,16.0,217.0,508.08,420.27
2016,8,29,7,15,319.5,99.5,3.1,16.5,186.0,377.55,313.05
2016,8,29,7,30,46.0,139.0,3.1,17.0,155.0,179.37,145.66
2016,8,29,7,45,66.0,163.5,3.1,17.5,191.5,222.73,181.55
2016,8,29,8,0,86.0,188.0,3.1,18.0,228.0,267.18,217.09
2016,8,29,8,15,49.5,187.5,3.05,18.5,211.0,232.14,186.61
2016,8,29,8,30,13.0,187.0,3.0,19.0,194.0,180.56,142.95
2016,8,29,8,45,18.0,208.5,3.0,20.0,219.5,205.42,162.1
2016,8,29,9,0,23.0,230.0,3.0,21.0,245.0,230.38,180.83
2016,8,29,9,15,68.0,274.0,2.95,21.5,321.0,339.85,266.4
2016,8,29,9,30,113.0,318.0,2.9,22.0,397.0,431.99,335.83
2016,8,29,9,45,510.0,203.0,2.85,22.5,583.5,767.24,588.79
2016,8,29,10,0,907.0,88.0,2.8,23.0,770.0,1031.71,764.08
2016,8,29,10,15,914.5,89.0,2.8,23.0,799.0,1039.93,765.65
2016,8,29,10,30,922.0,90.0,2.8,23.0,828.0,1044.13,767.27
2016,8,29,10,45,928.0,90.5,2.85,23.5,850.5,1042.17,764.07
2016,8,29,11,0,934.0,91.0,2.9,24.0,873.0,1036.11,758.42
2016,8,29,11,15,937.5,91.5,2.95,24.0,887.5,1023.48,750.14
2016,8,29,11,30,941.0,92.0,3.0,24.0,902.0,1006.81,739.39
2016,8,29,11,45,943.0,91.5,3.05,24.5,909.0,983.72,723.09
2016,8,29,12,0,945.0,91.0,3.1,25.0,916.0,956.84,704.4
2016,8,29,12,15,945.0,91.0,3.15,25.0,915.0,925.0,683.82
2016,8,29,12,30,945.0,91.0,3.2,25.0,914.0,889.7,660.84
2016,8,29,12,45,926.5,100.5,3.25,25.0,900.0,845.32,631.55
2016,8,29,13,0,908.0,110.0,3.3,25.0,886.0,798.86,600.57
2016,8,29,13,15,904.0,109.5,3.35,25.0,869.0,752.14,568.39
2016,8,29,13,30,900.0,109.0,3.4,25.0,852.0,703.1,532.44
2016,8,29,13,45,898.0,105.5,3.45,25.0,829.0,650.61,493.06
2016,8,29,14,0,896.0,102.0,3.5,25.0,806.0,596.09,450.97
2016,8,29,14,15,888.0,100.5,3.5,24.5,775.0,538.43,405.82
2016,8,29,14,30,880.0,99.0,3.5,24.0,744.0,479.8,358.28
2016,8,29,14,45,873.5,95.5,3.55,24.0,707.5,419.42,307.17
2016,8,29,15,0,867.0,92.0,3.6,24.0,671.0,358.45,254.23
2016,8,29,15,15,653.0,153.0,3.6,24.0,573.5,284.5,197.44
2016,8,29,15,30,439.0,214.0,3.6,24.0,476.0,238.47,166.37
2016,8,29,15,45,439.5,194.5,3.6,24.0,438.0,190.36,128.77
2016,8,29,16,0,440.0,175.0,3.6,24.0,400.0,142.54,97.15
2016,8,29,16,15,554.0,128.5,3.6,23.5,382.5,89.79,71.16
2016,8,29,16,30,668.0,82.0,3.6,23.0,365.0,60.02,46.14
2016,8,29,16,45,621.5,80.5,3.6,22.5,317.0,59.81,46.21
2016,8,29,17,0,575.0,79.0,3.6,22.0,269.0,59.82,46.38
2016,8,29,17,15,527.5,70.5,3.5,21.0,220.5,54.45,41.88
2016,8,29,17,30,480.0,62.0,3.4,20.0,172.0,48.92,37.05
2016,8,29,17,45,410.5,50.0,3.3,19.5,127.0,40.11,29.06
2016,8,29,18,0,341.0,38.0,3.2,19.0,82.0,31.02,20.54
2016,8,29,18,15,170.5,26.0,3.15,18.5,48.0,20.18,7.56
2016,8,29,18,30,0.0,14.0,3.1,18.0,14.0,11.95,0.0
2016,8,29,18,45,0.0,7.0,3.1,17.5,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,75.0,10.0,3.0,14.5,15.0,39.47,0.0
2016,8,30,6,0,150.0,20.0,3.1,15.0,30.0,112.58,28.94
2016,8,30,6,15,228.0,35.0,3.1,15.5,65.0,189.4,146.4
2016,8,30,6,30,306.0,50.0,3.1,16.0,100.0,264.45,215.11
