Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,6,45,352.0,64.5,3.1,16.5,142.0,326.56,269.66
2016,8,30,7,0,398.0,79.0,3.1,17.0,184.0,392.62,325.35
2016,8,30,7,15,429.0,92.0,3.0,17.5,227.5,449.15,370.99
2016,8,30,7,30,460.0,105.0,2.9,18.0,271.0,507.19,415.92
2016,8,30,7,45,629.5,86.0,2.85,19.0,350.0,649.8,523.03
2016,8,30,8,0,799.0,67.0,2.8,20.0,429.0,789.39,620.66
2016,8,30,8,15,821.5,69.5,2.75,20.5,478.5,829.72,644.83
2016,8,30,8,30,844.0,72.0,2.7,21.0,528.0,877.02,674.04
2016,8,30,8,45,863.0,73.5,2.65,22.0,574.5,917.68,696.59
2016,8,30,9,0,882.0,75.0,2.6,23.0,621.0,955.77,716.88
2016,8,30,9,15,894.5,76.5,2.6,23.5,662.5,984.56,732.48
2016,8,30,9,30,907.0,78.0,2.6,24.0,704.0,1009.95,745.82
2016,8,30,9,45,915.0,80.0,2.65,25.0,739.0,1027.79,753.24
2016,8,30,10,0,923.0,82.0,2.7,26.0,774.0,1041.74,758.25
2016,8,30,10,15,929.5,83.0,2.75,26.5,803.0,1048.98,760.58
2016,8,30,10,30,936.0,84.0,2.8,27.0,832.0,1052.16,760.5
2016,8,30,10,45,942.5,84.0,2.9,27.5,854.0,1050.06,757.71
2016,8,30,11,0,949.0,84.0,3.0,28.0,876.0,1043.81,752.43
2016,8,30,11,15,951.5,84.5,3.1,28.0,890.0,1030.0,743.94
2016,8,30,11,30,954.0,85.0,3.2,28.0,904.0,1012.13,732.95
2016,8,30,11,45,956.5,84.0,3.3,28.5,911.0,988.69,716.96
2016,8,30,12,0,959.0,83.0,3.4,29.0,918.0,961.4,698.51
2016,8,30,12,15,958.5,83.0,3.45,28.5,916.0,928.72,678.93
2016,8,30,12,30,958.0,83.0,3.5,28.0,914.0,892.56,656.87
2016,8,30,12,45,952.0,85.5,3.6,28.0,903.5,851.11,630.01
2016,8,30,13,0,946.0,88.0,3.7,28.0,893.0,806.86,600.95
2016,8,30,13,15,942.0,87.5,3.7,28.0,876.0,758.66,568.42
2016,8,30,13,30,938.0,87.0,3.7,28.0,859.0,708.05,531.42
2016,8,30,13,45,934.5,85.0,3.75,28.0,834.5,654.19,491.24
2016,8,30,14,0,931.0,83.0,3.8,28.0,810.0,598.35,448.36
2016,8,30,14,15,923.0,81.5,3.75,27.5,778.5,538.92,402.04
2016,8,30,14,30,915.0,80.0,3.7,27.0,747.0,478.48,353.28
2016,8,30,14,45,906.5,78.0,3.7,27.0,710.0,416.67,301.24
2016,8,30,15,0,898.0,76.0,3.7,27.0,673.0,354.44,247.53
2016,8,30,15,15,884.0,74.0,3.65,26.5,630.0,290.62,192.57
2016,8,30,15,30,870.0,72.0,3.6,26.0,587.0,227.58,139.24
2016,8,30,15,45,853.0,69.5,3.6,26.0,539.5,164.81,90.61
2016,8,30,16,0,836.0,67.0,3.6,26.0,492.0,103.71,54.71
2016,8,30,16,15,811.5,64.5,3.55,25.0,442.0,60.67,46.16
2016,8,30,16,30,787.0,62.0,3.5,24.0,392.0,51.89,39.02
2016,8,30,16,45,753.0,58.0,3.5,23.5,339.5,49.08,36.8
2016,8,30,17,0,719.0,54.0,3.5,23.0,287.0,46.22,34.46
2016,8,30,17,15,667.5,49.5,3.45,22.5,235.5,42.77,31.52
2016,8,30,17,30,616.0,45.0,3.4,22.0,184.0,39.33,28.44
2016,8,30,17,45,531.0,38.5,3.35,21.5,135.5,33.98,23.51
2016,8,30,18,0,446.0,32.0,3.3,21.0,87.0,26.3,16.29
2016,8,30,18,15,223.0,23.0,3.25,20.5,50.5,18.93,5.26
2016,8,30,18,30,0.0,14.0,3.2,20.0,14.0,11.95,0.0
2016,8,30,18,45,0.0,7.0,3.2,19.5,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,5,45,138.5,9.5,2.9,14.5,17.5,65.46,0.0
2016,8,31,6,0,277.0,19.0,3.0,15.0,35.0,173.28,28.05
2016,8,31,6,15,398.0,28.0,3.1,15.5,77.5,274.27,211.86
2016,8,31,6,30,519.0,37.0,3.2,16.0,120.0,372.14,302.24
2016,8,31,6,45,588.0,43.5,3.3,16.5,170.5,452.04,372.04
2016,8,31,7,0,657.0,50.0,3.4,17.0,221.0,537.2,442.78
2016,8,31,7,15,701.5,54.0,3.4,17.5,273.0,605.91,495.75
2016,8,31,7,30,746.0,58.0,3.4,18.0,325.0,676.3,547.71
2016,8,31,7,45,776.5,61.5,3.45,18.5,377.0,735.75,589.7
2016,8,31,8,0,807.0,65.0,3.5,19.0,429.0,794.79,630.1
2016,8,31,8,15,829.5,67.5,3.45,19.5,478.5,835.39,655.62
2016,8,31,8,30,852.0,70.0,3.4,20.0,528.0,882.93,685.56
2016,8,31,8,45,868.0,72.0,3.4,21.0,574.0,921.59,707.55
2016,8,31,9,0,884.0,74.0,3.4,22.0,620.0,957.49,727.25
2016,8,31,9,15,896.5,76.0,3.4,22.5,661.0,986.89,743.67
2016,8,31,9,30,909.0,78.0,3.4,23.0,702.0,1012.86,757.73
2016,8,31,9,45,914.0,81.5,3.4,23.5,736.5,1029.41,765.49
2016,8,31,10,0,919.0,85.0,3.4,24.0,771.0,1041.96,770.77
2016,8,31,10,15,926.0,86.0,3.4,24.0,800.0,1049.58,774.45
2016,8,31,10,30,933.0,87.0,3.4,24.0,829.0,1053.13,775.66
2016,8,31,10,45,937.5,88.0,3.45,24.5,851.0,1050.01,771.59
2016,8,31,11,0,942.0,89.0,3.5,25.0,873.0,1042.76,765.04
2016,8,31,11,15,945.0,89.5,3.5,25.0,887.0,1029.35,755.75
2016,8,31,11,30,948.0,90.0,3.5,25.0,901.0,1011.9,743.97
2016,8,31,11,45,949.5,90.0,3.55,25.5,907.5,988.53,727.34
2016,8,31,12,0,951.0,90.0,3.6,26.0,914.0,961.33,708.29
2016,8,31,12,15,950.5,90.0,3.6,26.0,912.5,928.68,686.71
2016,8,31,12,30,950.0,90.0,3.6,26.0,911.0,892.57,662.78
2016,8,31,12,45,940.5,94.0,3.6,26.0,899.5,849.81,634.24
2016,8,31,13,0,931.0,98.0,3.6,26.0,888.0,804.52,603.76
2016,8,31,13,15,926.5,97.5,3.65,26.0,870.0,756.38,570.94
2016,8,31,13,30,922.0,97.0,3.7,26.0,852.0,705.92,533.91
2016,8,31,13,45,917.5,95.0,3.75,26.0,827.5,652.02,493.4
2016,8,31,14,0,913.0,93.0,3.8,26.0,803.0,596.29,450.3
2016,8,31,14,15,904.5,91.5,3.8,26.0,771.5,537.38,403.34
2016,8,31,14,30,896.0,90.0,3.8,26.0,740.0,477.54,354.18
2016,8,31,14,45,886.5,87.5,3.85,26.0,702.0,415.83,302.16
2016,8,31,15,0,877.0,85.0,3.9,26.0,664.0,353.85,248.61
2016,8,31,15,15,862.5,83.0,3.9,25.5,621.0,290.98,194.35
2016,8,31,15,30,848.0,81.0,3.9,25.0,578.0,228.96,141.8
2016,8,31,15,45,830.5,77.5,3.9,25.0,531.0,166.55,93.47
2016,8,31,16,0,813.0,74.0,3.9,25.0,484.0,98.98,52.32
2016,8,31,16,15,787.0,71.0,3.85,24.5,433.5,57.87,43.89
2016,8,31,16,30,761.0,68.0,3.8,24.0,383.0,56.16,42.69
2016,8,31,16,45,726.5,63.0,3.8,23.5,331.5,52.76,39.97
2016,8,31,17,0,692.0,58.0,3.8,23.0,280.0,49.27,37.1
2016,8,31,17,15,638.0,53.0,3.7,22.5,228.0,45.55,33.91
2016,8,31,17,30,584.0,48.0,3.6,22.0,176.0,38.44,27.64
2016,8,31,17,45,497.5,40.0,3.55,21.5,128.5,32.38,22.09
2016,8,31,18,0,411.0,32.0,3.5,21.0,81.0,26.28,16.13
2016,8,31,18,15,205.5,16.0,3.5,20.0,40.5,12.86,0.43
2016,8,31,18,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,45,124.5,9.5,2.35,14.5,16.0,59.87,0.0
2016,9,1,6,0,249.0,19.0,2.4,15.0,32.0,159.63,3.41
2016,9,1,6,15,373.0,28.5,2.35,15.5,74.5,262.65,201.21
2016,9,1,6,30,497.0,38.0,2.3,16.0,117.0,366.79,296.39
2016,9,1,6,45,565.5,45.5,2.3,16.5,166.5,445.74,364.69
2016,9,1,7,0,634.0,53.0,2.3,17.0,216.0,526.04,430.94
2016,9,1,7,15,317.0,79.5,2.15,17.5,161.0,352.57,290.91
2016,9,1,7,30,0.0,106.0,2.0,18.0,106.0,94.57,73.57
2016,9,1,7,45,0.0,115.0,1.9,18.5,115.0,101.55,79.38
2016,9,1,8,0,0.0,124.0,1.8,19.0,124.0,108.79,84.92
2016,9,1,8,15,0.0,126.5,1.75,19.5,126.5,109.8,85.28
2016,9,1,8,30,0.0,129.0,1.7,20.0,129.0,111.18,85.94
2016,9,1,8,45,0.0,146.0,1.65,20.5,146.5,126.59,97.92
2016,9,1,9,0,0.0,163.0,1.6,21.0,164.0,141.99,109.7
2016,9,1,9,15,5.0,189.5,1.65,21.5,193.0,171.49,132.73
2016,9,1,9,30,10.0,216.0,1.7,22.0,222.0,201.14,155.49
2016,9,1,9,45,26.0,263.0,1.75,22.5,281.5,281.8,217.42
2016,9,1,10,0,42.0,310.0,1.8,23.0,341.0,346.46,265.46
2016,9,1,10,15,68.0,341.5,1.9,23.0,394.0,403.92,308.36
2016,9,1,10,30,94.0,373.0,2.0,23.0,447.0,460.53,349.99
2016,9,1,10,45,167.5,386.0,2.1,23.5,523.0,564.42,425.61
2016,9,1,11,0,241.0,399.0,2.2,24.0,599.0,644.49,482.28
2016,9,1,11,15,594.5,246.5,2.35,24.0,751.0,868.94,645.42
2016,9,1,11,30,948.0,94.0,2.5,24.0,903.0,1016.3,742.81
2016,9,1,11,45,947.0,95.5,2.65,24.5,908.5,991.97,725.29
2016,9,1,12,0,946.0,97.0,2.8,25.0,914.0,963.89,706.95
2016,9,1,12,15,945.5,97.0,2.8,25.0,912.0,931.16,685.62
2016,9,1,12,30,945.0,97.0,2.8,25.0,910.0,895.0,661.96
2016,9,1,12,45,939.5,98.5,2.85,25.0,899.5,852.99,634.6
2016,9,1,13,0,934.0,100.0,2.9,25.0,889.0,808.23,605.11
2016,9,1,13,15,930.0,99.0,2.85,25.0,871.5,759.71,571.78
2016,9,1,13,30,926.0,98.0,2.8,25.0,854.0,708.83,534.39
2016,9,1,13,45,921.0,96.5,2.75,25.0,829.5,654.75,493.75
2016,9,1,14,0,916.0,95.0,2.7,25.0,805.0,598.86,450.64
2016,9,1,14,15,907.5,94.0,2.75,24.5,773.0,540.08,405.12
2016,9,1,14,30,899.0,93.0,2.8,24.0,741.0,480.34,357.08
2016,9,1,14,45,887.5,91.0,2.85,24.0,702.5,417.96,304.67
2016,9,1,15,0,876.0,89.0,2.9,24.0,664.0,355.55,250.85
2016,9,1,15,15,860.5,87.0,2.9,23.5,620.5,292.34,196.3
2016,9,1,15,30,845.0,85.0,2.9,23.0,577.0,230.1,143.58
2016,9,1,15,45,821.0,83.0,2.95,23.0,528.5,161.89,90.9
2016,9,1,16,0,797.0,81.0,3.0,23.0,480.0,101.9,56.11
2016,9,1,16,15,769.0,77.5,3.0,22.5,429.0,62.53,48.27
2016,9,1,16,30,741.0,74.0,3.0,22.0,378.0,60.62,46.91
2016,9,1,16,45,697.5,70.0,3.0,21.5,325.0,58.12,44.97
2016,9,1,17,0,654.0,66.0,3.0,21.0,272.0,51.04,38.96
2016,9,1,17,15,595.5,59.5,3.0,20.5,220.5,46.69,35.19
2016,9,1,17,30,537.0,53.0,3.0,20.0,169.0,42.3,31.21
2016,9,1,17,45,439.0,44.0,3.0,19.5,121.5,35.57,24.99
2016,9,1,18,0,341.0,35.0,3.0,19.0,74.0,28.82,18.22
2016,9,1,18,15,170.5,17.5,2.95,18.5,37.0,14.16,0.0
2016,9,1,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,71.0,9.0,2.15,14.5,13.0,37.32,0.0
2016,9,2,6,0,142.0,18.0,2.2,15.0,26.0,105.2,0.0
2016,9,2,6,15,257.5,31.5,2.2,15.5,64.5,205.56,155.94
2016,9,2,6,30,373.0,45.0,2.2,16.0,103.0,303.25,245.22
2016,9,2,6,45,447.5,54.5,2.2,16.5,150.0,382.69,313.92
2016,9,2,7,0,522.0,64.0,2.2,17.0,197.0,468.47,384.83
2016,9,2,7,15,573.0,71.0,2.1,17.5,247.5,539.56,440.63
2016,9,2,7,30,624.0,78.0,2.0,18.0,298.0,613.31,494.69
2016,9,2,7,45,660.0,83.0,1.9,19.0,348.0,674.31,535.83
2016,9,2,8,0,696.0,88.0,1.8,20.0,398.0,735.63,575.36
2016,9,2,8,15,722.5,92.0,1.75,20.5,446.5,787.04,607.81
2016,9,2,8,30,749.0,96.0,1.7,21.0,495.0,832.55,635.3
2016,9,2,8,45,589.0,161.0,1.65,22.0,492.0,780.96,594.6
2016,9,2,9,0,429.0,226.0,1.6,23.0,489.0,702.31,532.99
2016,9,2,9,15,624.5,166.5,1.65,23.5,577.5,844.53,632.55
2016,9,2,9,30,820.0,107.0,1.7,24.0,666.0,971.97,712.81
2016,9,2,9,45,853.0,98.5,1.75,24.5,706.5,989.3,720.29
2016,9,2,10,0,886.0,90.0,1.8,25.0,747.0,1015.66,734.85
2016,9,2,10,15,893.5,91.5,1.85,25.5,775.5,1024.07,737.95
2016,9,2,10,30,901.0,93.0,1.9,26.0,804.0,1028.53,738.88
2016,9,2,10,45,904.0,95.0,1.95,26.5,825.0,1024.96,734.94
2016,9,2,11,0,907.0,97.0,2.0,27.0,846.0,1017.38,728.69
2016,9,2,11,15,910.0,97.5,2.05,27.0,860.0,1004.19,720.5
2016,9,2,11,30,913.0,98.0,2.1,27.0,874.0,987.09,709.96
2016,9,2,11,45,914.5,98.5,2.2,27.5,880.5,964.73,695.28
2016,9,2,12,0,916.0,99.0,2.3,28.0,887.0,938.67,678.25
2016,9,2,12,15,915.5,99.0,2.35,28.0,885.5,906.77,658.25
2016,9,2,12,30,915.0,99.0,2.4,28.0,884.0,871.54,635.98
2016,9,2,12,45,897.5,107.0,2.5,28.0,870.0,827.14,607.8
2016,9,2,13,0,880.0,115.0,2.6,28.0,856.0,780.79,577.94
2016,9,2,13,15,876.0,114.5,2.7,28.0,839.0,734.86,546.91
2016,9,2,13,30,872.0,114.0,2.8,28.0,822.0,686.71,512.49
2016,9,2,13,45,868.5,111.0,2.9,28.0,798.0,634.69,474.32
2016,9,2,14,0,865.0,108.0,3.0,28.0,774.0,580.89,433.57
2016,9,2,14,15,856.0,106.5,3.1,27.5,743.0,524.01,389.91
2016,9,2,14,30,847.0,105.0,3.2,27.0,712.0,466.36,343.94
2016,9,2,14,45,837.5,101.5,3.3,27.0,675.5,406.41,293.96
2016,9,2,15,0,828.0,98.0,3.4,27.0,639.0,342.76,239.91
2016,9,2,15,15,812.0,95.5,3.45,26.5,596.0,280.97,187.22
2016,9,2,15,30,796.0,93.0,3.5,26.0,553.0,220.41,136.53
2016,9,2,15,45,776.5,89.5,3.55,26.0,507.0,160.14,90.51
2016,9,2,16,0,757.0,86.0,3.6,26.0,461.0,102.1,57.23
2016,9,2,16,15,727.5,82.0,3.55,25.0,411.0,65.5,50.3
2016,9,2,16,30,698.0,78.0,3.5,24.0,361.0,58.07,44.35
2016,9,2,16,45,657.5,73.0,3.5,23.5,310.0,55.23,42.11
2016,9,2,17,0,617.0,68.0,3.5,23.0,259.0,52.34,39.75
2016,9,2,17,15,556.0,61.0,3.5,22.0,208.5,47.7,35.82
2016,9,2,17,30,495.0,54.0,3.5,21.0,158.0,43.0,31.64
2016,9,2,17,45,398.5,44.5,3.5,20.5,112.5,35.96,25.14
2016,9,2,18,0,302.0,35.0,3.5,20.0,67.0,28.86,17.92
2016,9,2,18,15,151.0,17.5,3.45,19.5,33.5,14.23,0.0
2016,9,2,18,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,12.0,2.7,13.5,12.0,10.24,0.0
2016,9,3,6,0,0.0,24.0,2.8,14.0,24.0,26.33,0.0
2016,9,3,6,15,179.0,35.5,2.8,14.5,62.5,168.47,126.69
2016,9,3,6,30,358.0,47.0,2.8,15.0,101.0,297.01,241.4
2016,9,3,6,45,430.0,58.0,2.85,15.5,148.5,376.11,310.49
2016,9,3,7,0,502.0,69.0,2.9,16.0,196.0,461.31,381.91
2016,9,3,7,15,554.5,77.0,2.8,16.5,246.5,534.13,440.23
2016,9,3,7,30,607.0,85.0,2.7,17.0,297.0,609.69,497.0
2016,9,3,7,45,639.5,92.0,2.6,17.5,347.0,669.81,539.54
2016,9,3,8,0,672.0,99.0,2.5,18.0,397.0,730.0,580.55
2016,9,3,8,15,699.5,104.0,2.4,18.5,445.5,782.87,614.83
2016,9,3,8,30,727.0,109.0,2.3,19.0,494.0,834.59,647.23
2016,9,3,8,45,745.5,113.5,2.2,20.0,538.5,875.59,669.98
2016,9,3,9,0,764.0,118.0,2.1,21.0,583.0,908.02,686.3
2016,9,3,9,15,779.5,121.0,2.1,21.0,623.5,939.33,705.28
2016,9,3,9,30,795.0,124.0,2.1,21.0,664.0,967.54,722.11
2016,9,3,9,45,837.0,111.5,2.1,21.5,706.0,1001.35,741.17
2016,9,3,10,0,879.0,99.0,2.1,22.0,748.0,1019.61,749.89
2016,9,3,10,15,886.0,100.5,2.2,22.0,776.5,1027.26,754.67
2016,9,3,10,30,893.0,102.0,2.3,22.0,805.0,1030.98,757.13
2016,9,3,10,45,896.5,103.5,2.45,22.5,825.5,1027.16,753.96
2016,9,3,11,0,900.0,105.0,2.6,23.0,846.0,1019.35,748.33
2016,9,3,11,15,903.0,105.5,2.75,23.0,860.0,1006.04,740.6
2016,9,3,11,30,906.0,106.0,2.9,23.0,874.0,988.83,730.35
2016,9,3,11,45,907.0,106.5,3.05,23.5,879.5,965.93,714.9
2016,9,3,12,0,908.0,107.0,3.2,24.0,885.0,939.37,697.01
2016,9,3,12,15,907.5,107.0,3.3,24.0,883.5,907.48,676.46
2016,9,3,12,30,907.0,107.0,3.4,24.0,882.0,872.29,653.55
2016,9,3,12,45,892.5,114.0,3.5,24.0,869.0,829.35,625.1
2016,9,3,13,0,878.0,121.0,3.6,24.0,856.0,784.27,594.87
2016,9,3,13,15,874.0,120.0,3.6,23.5,839.0,737.79,562.76
2016,9,3,13,30,870.0,119.0,3.6,23.0,822.0,689.11,527.43
2016,9,3,13,45,867.5,115.5,3.65,23.0,798.5,637.21,487.93
2016,9,3,14,0,865.0,112.0,3.7,23.0,775.0,583.43,445.82
2016,9,3,14,15,856.5,110.5,3.7,23.0,744.5,526.65,399.98
2016,9,3,14,30,848.0,109.0,3.7,23.0,714.0,467.82,351.17
2016,9,3,14,45,839.5,105.5,3.7,23.0,677.5,406.94,299.34
2016,9,3,15,0,831.0,102.0,3.7,23.0,641.0,345.86,246.12
2016,9,3,15,15,815.5,99.5,3.75,22.5,598.5,283.88,192.36
2016,9,3,15,30,800.0,97.0,3.8,22.0,556.0,223.08,140.69
2016,9,3,15,45,778.5,93.5,3.85,22.0,509.0,162.22,93.76
2016,9,3,16,0,757.0,90.0,3.9,22.0,462.0,103.86,60.24
2016,9,3,16,15,727.5,86.0,3.95,21.5,411.5,62.89,48.82
2016,9,3,16,30,698.0,82.0,4.0,21.0,361.0,61.05,47.5
2016,9,3,16,45,651.0,77.5,4.05,20.5,309.0,58.63,45.61
2016,9,3,17,0,604.0,73.0,4.1,20.0,257.0,56.23,43.65
2016,9,3,17,15,541.0,65.0,4.0,19.0,206.5,50.94,39.1
2016,9,3,17,30,478.0,57.0,3.9,18.0,156.0,45.56,34.25
2016,9,3,17,45,370.0,46.5,3.85,17.5,109.5,37.74,26.94
2016,9,3,18,0,262.0,36.0,3.8,17.0,63.0,27.92,17.09
2016,9,3,18,15,131.0,18.0,3.75,16.5,31.5,14.04,0.0
2016,9,3,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,36.0,8.5,2.75,11.5,10.0,22.4,0.0
2016,9,4,6,0,72.0,17.0,2.8,12.0,20.0,62.25,0.0
2016,9,4,6,15,175.5,35.0,2.8,12.5,57.5,166.89,125.04
2016,9,4,6,30,279.0,53.0,2.8,13.0,95.0,257.78,210.49
2016,9,4,6,45,364.5,65.5,2.8,14.0,142.5,340.79,282.93
2016,9,4,7,0,450.0,78.0,2.8,15.0,190.0,432.17,359.37
2016,9,4,7,15,505.5,87.0,2.65,15.5,240.5,509.81,421.76
2016,9,4,7,30,561.0,96.0,2.5,16.0,291.0,587.21,481.01
2016,9,4,7,45,609.0,101.0,2.45,16.5,343.5,656.36,530.97
2016,9,4,8,0,657.0,106.0,2.4,17.0,396.0,726.58,579.85
2016,9,4,8,15,686.0,111.5,2.3,17.5,445.0,781.01,615.26
2016,9,4,8,30,715.0,117.0,2.2,18.0,494.0,834.37,648.85
2016,9,4,8,45,744.0,118.0,2.1,18.5,541.0,880.75,676.58
2016,9,4,9,0,773.0,119.0,2.0,19.0,588.0,918.78,697.91
2016,9,4,9,15,789.0,122.0,1.95,19.5,629.0,950.71,715.31
2016,9,4,9,30,805.0,125.0,1.9,20.0,670.0,979.51,730.43
2016,9,4,9,45,839.5,116.5,1.9,20.5,710.5,1010.5,747.49
2016,9,4,10,0,874.0,108.0,1.9,21.0,751.0,1025.41,753.99
2016,9,4,10,15,882.0,109.0,1.95,21.5,780.0,1033.28,756.92
2016,9,4,10,30,890.0,110.0,2.0,22.0,809.0,1037.23,757.54
2016,9,4,10,45,896.0,111.0,2.05,22.5,830.5,1035.18,754.5
2016,9,4,11,0,902.0,112.0,2.1,23.0,852.0,1029.1,749.09
2016,9,4,11,15,905.5,112.5,2.2,23.0,866.0,1016.02,741.39
2016,9,4,11,30,909.0,113.0,2.3,23.0,880.0,999.01,731.25
2016,9,4,11,45,910.5,113.0,2.4,23.5,886.0,975.77,715.67
2016,9,4,12,0,912.0,113.0,2.5,24.0,892.0,948.85,697.71
2016,9,4,12,15,912.0,113.0,2.6,24.0,890.0,917.05,677.81
2016,9,4,12,30,912.0,113.0,2.7,24.0,888.0,881.91,655.51
2016,9,4,12,45,913.0,110.5,2.8,24.5,879.5,842.01,628.54
2016,9,4,13,0,914.0,108.0,2.9,25.0,871.0,799.06,599.27
2016,9,4,13,15,910.0,107.0,2.95,25.0,853.0,751.03,566.31
2016,9,4,13,30,906.0,106.0,3.0,25.0,835.0,700.7,529.61
2016,9,4,13,45,899.5,105.0,3.1,25.0,810.0,646.76,489.43
2016,9,4,14,0,893.0,104.0,3.2,25.0,785.0,591.22,446.74
2016,9,4,14,15,884.0,102.5,3.2,24.5,753.0,532.65,400.89
2016,9,4,14,30,875.0,101.0,3.2,24.0,721.0,473.26,352.72
2016,9,4,14,45,863.5,99.0,3.25,24.0,683.0,411.96,300.91
2016,9,4,15,0,852.0,97.0,3.3,24.0,645.0,347.17,245.18
2016,9,4,15,15,835.5,94.0,3.3,23.5,601.5,283.24,190.09
2016,9,4,15,30,819.0,91.0,3.3,23.0,558.0,220.61,137.24
2016,9,4,15,45,797.0,88.0,3.3,23.0,510.0,158.89,90.06
2016,9,4,16,0,775.0,85.0,3.3,23.0,462.0,99.71,56.77
2016,9,4,16,15,745.5,81.0,3.35,22.5,411.0,65.24,50.65
2016,9,4,16,30,716.0,77.0,3.4,22.0,360.0,57.81,44.53
2016,9,4,16,45,671.0,72.0,3.5,21.5,308.0,54.87,42.18
2016,9,4,17,0,626.0,67.0,3.6,21.0,256.0,51.91,39.71
2016,9,4,17,15,563.0,60.0,3.6,20.0,204.5,47.22,35.67
2016,9,4,17,30,500.0,53.0,3.6,19.0,153.0,42.48,31.39
2016,9,4,17,45,396.5,42.5,3.6,18.5,107.0,34.53,23.99
2016,9,4,18,0,293.0,32.0,3.6,18.0,61.0,26.46,15.45
2016,9,4,18,15,146.5,16.0,3.45,17.5,30.5,13.1,0.0
2016,9,4,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,5,45,76.0,8.0,1.05,13.5,11.5,6.83,0.0
2016,9,5,6,0,152.0,16.0,1.0,14.0,23.0,108.5,0.0
2016,9,5,6,15,277.5,29.0,1.0,14.5,61.5,215.64,158.59
2016,9,5,6,30,403.0,42.0,1.0,15.0,100.0,319.96,256.66
2016,9,5,6,45,483.0,50.5,1.0,15.5,149.0,403.43,327.95
2016,9,5,7,0,563.0,59.0,1.0,16.0,198.0,493.7,401.07
2016,9,5,7,15,614.0,65.0,0.9,17.0,249.5,565.39,453.97
2016,9,5,7,30,665.0,71.0,0.8,18.0,301.0,639.65,504.94
2016,9,5,7,45,702.0,75.5,0.75,19.0,352.5,702.37,545.3
2016,9,5,8,0,739.0,80.0,0.7,20.0,404.0,761.11,581.01
2016,9,5,8,15,765.0,84.0,0.65,20.5,453.5,813.64,612.13
2016,9,5,8,30,791.0,88.0,0.6,21.0,503.0,864.67,641.22
2016,9,5,8,45,810.5,90.5,0.6,21.5,548.5,905.79,664.0
2016,9,5,9,0,830.0,93.0,0.6,22.0,594.0,944.36,684.85
2016,9,5,9,15,844.0,95.5,0.65,22.5,635.0,974.63,701.29
2016,9,5,9,30,858.0,98.0,0.7,23.0,676.0,989.78,708.39
2016,9,5,9,45,875.0,97.0,0.8,24.0,712.5,1011.97,719.84
2016,9,5,10,0,892.0,96.0,0.9,25.0,749.0,1030.62,728.96
2016,9,5,10,15,899.5,97.0,1.05,25.5,778.0,1038.1,733.75
2016,9,5,10,30,907.0,98.0,1.2,26.0,807.0,1041.6,736.24
2016,9,5,10,45,911.5,99.5,1.35,26.5,828.5,1038.58,734.72
2016,9,5,11,0,916.0,101.0,1.5,27.0,850.0,1031.48,730.71
2016,9,5,11,15,919.0,102.0,1.65,27.0,864.0,1018.31,724.35
2016,9,5,11,30,922.0,103.0,1.8,27.0,878.0,1001.17,715.44
2016,9,5,11,45,922.0,104.0,1.95,27.5,883.5,977.31,700.76
2016,9,5,12,0,922.0,105.0,2.1,28.0,889.0,949.77,683.63
2016,9,5,12,15,921.5,105.0,2.2,28.0,887.0,917.25,663.96
2016,9,5,12,30,921.0,105.0,2.3,28.0,885.0,881.39,641.91
2016,9,5,12,45,904.0,112.5,2.4,28.0,871.0,836.27,613.44
2016,9,5,13,0,887.0,120.0,2.5,28.0,857.0,789.16,583.26
2016,9,5,13,15,882.5,119.0,2.55,28.0,839.0,741.73,550.88
2016,9,5,13,30,878.0,118.0,2.6,28.0,821.0,692.12,515.39
2016,9,5,13,45,871.0,117.0,2.7,28.0,796.0,639.04,476.58
2016,9,5,14,0,864.0,116.0,2.8,28.0,771.0,584.48,435.39
2016,9,5,14,15,854.0,114.0,2.8,27.5,738.5,526.46,390.78
2016,9,5,14,30,844.0,112.0,2.8,27.0,706.0,466.61,343.18
2016,9,5,14,45,832.0,109.0,2.85,27.0,668.5,404.88,292.04
2016,9,5,15,0,820.0,106.0,2.9,27.0,631.0,343.4,239.8
2016,9,5,15,15,803.0,103.0,2.85,26.5,587.5,281.19,187.04
2016,9,5,15,30,786.0,100.0,2.8,26.0,544.0,220.4,136.61
2016,9,5,15,45,766.5,95.5,2.8,26.0,497.0,159.83,91.06
2016,9,5,16,0,747.0,91.0,2.8,26.0,450.0,101.55,58.83
2016,9,5,16,15,716.0,86.0,2.7,25.0,400.0,63.02,48.24
2016,9,5,16,30,685.0,81.0,2.6,24.0,350.0,60.46,46.42
2016,9,5,16,45,644.5,75.0,2.55,23.5,298.5,56.97,43.63
2016,9,5,17,0,604.0,69.0,2.5,23.0,247.0,53.41,40.66
2016,9,5,17,15,540.0,61.0,2.45,22.0,196.5,48.0,36.03
2016,9,5,17,30,476.0,53.0,2.4,21.0,146.0,42.5,31.09
2016,9,5,17,45,376.0,42.0,2.35,20.5,101.0,34.17,23.39
2016,9,5,18,0,276.0,31.0,2.3,20.0,56.0,25.68,14.17
2016,9,5,18,15,138.0,15.5,2.3,19.0,28.0,13.23,0.0
2016,9,5,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,6,5,45,76.0,7.5,0.9,14.5,10.5,6.4,0.0
2016,9,6,6,0,152.0,15.0,0.8,15.0,21.0,85.49,0.0
2016,9,6,6,15,279.0,27.5,0.7,15.5,59.5,215.59,155.45
2016,9,6,6,30,406.0,40.0,0.6,16.0,98.0,320.35,254.54
2016,9,6,6,45,483.0,48.5,0.55,17.0,146.0,401.93,322.66
2016,9,6,7,0,560.0,57.0,0.5,18.0,194.0,490.11,391.8
2016,9,6,7,15,611.5,63.5,0.5,18.5,245.5,562.65,445.65
2016,9,6,7,30,663.0,70.0,0.5,19.0,297.0,637.86,498.28
2016,9,6,7,45,697.5,75.0,0.5,20.0,347.5,699.09,537.6
2016,9,6,8,0,732.0,80.0,0.5,21.0,398.0,756.08,572.4
2016,9,6,8,15,758.0,83.5,0.55,22.0,447.5,807.75,603.19
2016,9,6,8,30,784.0,87.0,0.6,23.0,497.0,857.92,632.14
2016,9,6,8,45,802.0,90.5,0.7,24.0,542.0,898.63,655.24
2016,9,6,9,0,820.0,94.0,0.8,25.0,587.0,936.74,676.44
2016,9,6,9,15,834.5,96.5,0.8,25.5,627.5,967.26,692.0
2016,9,6,9,30,849.0,99.0,0.8,26.0,668.0,982.63,698.14
2016,9,6,9,45,858.0,102.0,0.8,27.0,703.0,1001.19,705.13
2016,9,6,10,0,867.0,105.0,0.8,28.0,738.0,1016.04,709.8
2016,9,6,10,15,875.0,106.0,0.85,28.5,766.5,1023.79,712.77
2016,9,6,10,30,883.0,107.0,0.9,29.0,795.0,1027.64,713.63
2016,9,6,10,45,889.0,108.5,1.0,29.5,816.5,1026.05,712.39
2016,9,6,11,0,895.0,110.0,1.1,30.0,838.0,1020.46,708.85
2016,9,6,11,15,898.5,110.5,1.25,30.0,852.0,1007.33,703.09
2016,9,6,11,30,902.0,111.0,1.4,30.0,866.0,990.31,694.86
2016,9,6,11,45,903.5,111.0,1.6,30.5,872.0,967.08,681.92
2016,9,6,12,0,905.0,111.0,1.8,31.0,878.0,940.19,666.37
2016,9,6,12,15,905.0,111.0,1.9,31.0,876.0,908.46,647.67
2016,9,6,12,30,905.0,111.0,2.0,31.0,874.0,873.4,626.63
2016,9,6,12,45,898.0,113.5,2.15,31.0,863.0,831.94,601.56
2016,9,6,13,0,891.0,116.0,2.3,31.0,852.0,787.96,574.34
2016,9,6,13,15,886.5,115.0,2.35,30.5,834.5,740.32,543.51
2016,9,6,13,30,882.0,114.0,2.4,30.0,817.0,690.49,509.35
2016,9,6,13,45,877.0,112.0,2.5,30.0,792.5,637.52,471.08
2016,9,6,14,0,872.0,110.0,2.6,30.0,768.0,582.88,430.27
2016,9,6,14,15,862.5,108.0,2.6,30.0,736.0,524.58,385.06
2016,9,6,14,30,853.0,106.0,2.6,30.0,704.0,465.58,337.86
2016,9,6,14,45,842.5,103.0,2.6,30.0,666.0,402.64,286.32
2016,9,6,15,0,832.0,100.0,2.6,30.0,628.0,341.01,234.47
2016,9,6,15,15,815.0,97.0,2.55,29.5,584.5,278.09,181.77
2016,9,6,15,30,798.0,94.0,2.5,29.0,541.0,216.57,131.41
2016,9,6,15,45,778.0,90.0,2.5,29.0,494.0,155.59,86.31
2016,9,6,16,0,758.0,86.0,2.5,29.0,447.0,96.95,54.82
2016,9,6,16,15,727.0,81.5,2.45,28.5,396.5,65.66,49.75
2016,9,6,16,30,696.0,77.0,2.4,28.0,346.0,57.83,43.43
2016,9,6,16,45,655.5,71.0,2.35,27.5,294.5,54.22,40.56
2016,9,6,17,0,615.0,65.0,2.3,27.0,243.0,50.53,37.51
2016,9,6,17,15,550.0,57.5,2.15,25.5,192.5,45.38,33.23
2016,9,6,17,30,485.0,50.0,2.0,24.0,142.0,40.18,28.66
2016,9,6,17,45,383.0,39.0,1.9,23.0,97.5,31.73,21.0
2016,9,6,18,0,281.0,28.0,1.8,22.0,53.0,23.14,11.46
2016,9,6,18,15,140.5,14.0,1.75,21.5,26.5,11.95,0.0
2016,9,6,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,5,45,69.0,7.0,1.1,17.5,9.5,0.0,0.0
2016,9,7,6,0,138.0,14.0,1.1,18.0,19.0,78.14,0.0
2016,9,7,6,15,262.5,27.0,1.15,18.5,57.0,206.92,145.1
2016,9,7,6,30,387.0,40.0,1.2,19.0,95.0,309.88,244.71
2016,9,7,6,45,467.0,49.5,1.3,20.0,143.0,393.73,315.67
2016,9,7,7,0,547.0,59.0,1.4,21.0,191.0,484.58,388.54
2016,9,7,7,15,598.5,65.5,1.45,21.5,242.0,556.65,443.6
2016,9,7,7,30,650.0,72.0,1.5,22.0,293.0,631.36,497.56
2016,9,7,7,45,687.0,77.0,1.55,23.0,344.0,694.17,539.67
2016,9,7,8,0,724.0,82.0,1.6,24.0,395.0,752.55,577.08
2016,9,7,8,15,750.5,86.0,1.55,24.5,444.0,805.03,609.34
2016,9,7,8,30,777.0,90.0,1.5,25.0,493.0,856.07,639.63
2016,9,7,8,45,796.5,93.0,1.45,26.0,538.5,897.37,661.34
2016,9,7,9,0,816.0,96.0,1.4,27.0,584.0,936.16,680.86
2016,9,7,9,15,830.5,98.5,1.3,27.5,624.5,966.54,695.14
2016,9,7,9,30,845.0,101.0,1.2,28.0,665.0,993.67,707.12
2016,9,7,9,45,856.0,102.5,1.15,29.0,700.0,1000.35,705.77
2016,9,7,10,0,867.0,104.0,1.1,30.0,735.0,1015.43,709.88
2016,9,7,10,15,875.0,105.5,1.0,30.5,763.0,1023.66,710.2
2016,9,7,10,30,883.0,107.0,0.9,31.0,791.0,1027.99,708.29
2016,9,7,10,45,889.0,108.0,0.85,31.5,812.5,1025.77,703.64
2016,9,7,11,0,895.0,109.0,0.8,32.0,834.0,1019.55,696.87
2016,9,7,11,15,898.5,109.5,0.85,32.0,848.0,1006.34,689.64
2016,9,7,11,30,902.0,110.0,0.9,32.0,862.0,989.24,680.23
2016,9,7,11,45,904.5,110.0,1.0,32.5,868.0,966.86,667.25
2016,9,7,12,0,907.0,110.0,1.1,33.0,874.0,940.77,651.94
2016,9,7,12,15,906.5,110.0,1.25,33.0,872.5,908.45,634.69
2016,9,7,12,30,906.0,110.0,1.4,33.0,871.0,872.84,614.94
2016,9,7,12,45,877.5,123.5,1.55,33.5,853.5,824.43,585.33
2016,9,7,13,0,849.0,137.0,1.7,34.0,836.0,781.75,558.69
2016,9,7,13,15,844.5,136.0,1.8,33.5,818.0,734.39,528.64
2016,9,7,13,30,840.0,135.0,1.9,33.0,800.0,684.97,496.08
2016,9,7,13,45,832.0,133.5,2.0,33.0,775.0,631.15,458.27
2016,9,7,14,0,824.0,132.0,2.1,33.0,750.0,576.11,418.25
2016,9,7,14,15,813.0,129.5,2.15,33.0,718.0,517.77,374.29
2016,9,7,14,30,802.0,127.0,2.2,33.0,686.0,459.09,328.58
2016,9,7,14,45,787.0,124.5,2.3,33.0,647.5,398.88,280.42
2016,9,7,15,0,772.0,122.0,2.4,33.0,609.0,339.37,231.56
2016,9,7,15,15,752.5,118.5,2.4,32.5,566.0,274.48,178.76
2016,9,7,15,30,733.0,115.0,2.4,32.0,523.0,215.14,131.26
2016,9,7,15,45,706.5,111.0,2.45,31.5,475.5,156.71,89.27
2016,9,7,16,0,680.0,107.0,2.5,31.0,428.0,101.53,60.29
2016,9,7,16,15,645.0,101.0,2.45,30.0,378.0,73.16,55.67
2016,9,7,16,30,610.0,95.0,2.4,29.0,328.0,70.32,53.71
2016,9,7,16,45,561.0,87.5,2.4,28.5,277.0,66.1,50.38
2016,9,7,17,0,512.0,80.0,2.4,28.0,226.0,61.79,46.83
2016,9,7,17,15,442.0,69.5,2.2,27.0,177.0,54.73,40.87
2016,9,7,17,30,372.0,59.0,2.0,26.0,128.0,44.97,32.37
2016,9,7,17,45,270.0,44.5,1.85,25.0,86.0,34.17,22.7
2016,9,7,18,0,168.0,30.0,1.7,24.0,44.0,23.2,10.5
2016,9,7,18,15,84.0,15.0,1.6,23.0,22.0,12.8,0.0
2016,9,7,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,34.0,6.5,1.3,14.5,7.5,0.0,0.0
2016,9,8,6,0,68.0,13.0,1.3,15.0,15.0,43.81,0.0
2016,9,8,6,15,178.0,29.5,1.35,15.5,50.0,163.17,112.62
2016,9,8,6,30,288.0,46.0,1.4,16.0,85.0,257.12,205.47
2016,9,8,6,45,371.5,58.0,1.45,17.0,131.5,338.97,275.97
2016,9,8,7,0,455.0,70.0,1.5,18.0,178.0,433.81,353.39
2016,9,8,7,15,510.5,78.5,1.5,18.5,228.0,507.78,411.74
2016,9,8,7,30,566.0,87.0,1.5,19.0,278.0,584.73,469.08
2016,9,8,7,45,605.5,94.0,1.5,19.5,328.0,649.15,514.32
2016,9,8,8,0,645.0,101.0,1.5,20.0,378.0,714.19,558.36
2016,9,8,8,15,674.5,106.0,1.5,20.5,426.5,767.95,592.96
2016,9,8,8,30,704.0,111.0,1.5,21.0,475.0,820.69,625.96
2016,9,8,8,45,725.5,115.5,1.55,22.0,519.5,863.77,650.95
2016,9,8,9,0,747.0,120.0,1.6,23.0,564.0,904.66,674.04
2016,9,8,9,15,763.5,123.0,1.6,23.5,604.5,929.58,686.97
2016,9,8,9,30,780.0,126.0,1.6,24.0,645.0,958.32,702.45
2016,9,8,9,45,796.0,127.0,1.65,24.5,680.5,981.02,714.59
2016,9,8,10,0,812.0,128.0,1.7,25.0,716.0,1000.21,724.56
2016,9,8,10,15,821.0,130.0,1.75,25.0,744.5,1009.7,729.9
2016,9,8,10,30,830.0,132.0,1.8,25.0,773.0,1015.35,733.06
2016,9,8,10,45,837.0,133.0,1.85,25.5,794.5,1013.93,730.49
2016,9,8,11,0,844.0,134.0,1.9,26.0,816.0,1008.58,725.65
2016,9,8,11,15,848.0,135.0,1.95,26.0,829.5,996.32,718.01
2016,9,8,11,30,852.0,136.0,2.0,26.0,843.0,980.21,708.07
2016,9,8,11,45,855.0,135.0,2.05,26.5,849.0,945.45,684.86
2016,9,8,12,0,858.0,134.0,2.1,27.0,855.0,919.74,667.66
2016,9,8,12,15,857.5,134.0,2.15,27.0,853.0,888.51,648.03
2016,9,8,12,30,857.0,134.0,2.2,27.0,851.0,854.15,626.27
2016,9,8,12,45,846.0,138.0,2.25,27.0,838.5,820.37,604.73
2016,9,8,13,0,835.0,142.0,2.3,27.0,826.0,775.39,574.94
2016,9,8,13,15,830.0,140.5,2.3,27.0,808.0,727.7,541.4
2016,9,8,13,30,825.0,139.0,2.3,27.0,790.0,678.05,505.67
2016,9,8,13,45,820.0,136.0,2.35,27.0,765.5,625.34,467.07
2016,9,8,14,0,815.0,133.0,2.4,27.0,741.0,571.17,426.16
2016,9,8,14,15,804.5,130.5,2.4,26.5,709.0,513.5,381.93
2016,9,8,14,30,794.0,128.0,2.4,26.0,677.0,455.48,335.81
2016,9,8,14,45,782.5,123.5,2.45,26.0,639.5,395.32,286.06
2016,9,8,15,0,771.0,119.0,2.5,26.0,602.0,335.5,235.34
2016,9,8,15,15,752.0,115.5,2.5,25.5,559.0,270.89,181.16
2016,9,8,15,30,733.0,112.0,2.5,25.0,516.0,211.7,132.41
2016,9,8,15,45,711.5,106.5,2.55,25.0,469.5,152.77,88.6
2016,9,8,16,0,690.0,101.0,2.6,25.0,423.0,96.48,58.22
2016,9,8,16,15,655.5,95.5,2.55,24.5,373.0,69.51,53.91
2016,9,8,16,30,621.0,90.0,2.5,24.0,323.0,66.88,51.95
2016,9,8,16,45,578.0,81.5,2.5,23.5,273.0,61.78,47.77
2016,9,8,17,0,535.0,73.0,2.5,23.0,223.0,56.51,43.3
2016,9,8,17,15,466.0,63.5,2.45,22.0,174.5,50.06,37.71
2016,9,8,17,30,397.0,54.0,2.4,21.0,126.0,43.47,31.76
2016,9,8,17,45,296.5,40.5,2.35,20.5,84.0,31.31,20.66
2016,9,8,18,0,196.0,27.0,2.3,20.0,42.0,21.0,8.05
2016,9,8,18,15,98.0,13.5,2.35,19.5,21.0,11.52,0.0
2016,9,8,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,45,40.5,6.5,1.45,13.5,7.5,0.0,0.0
2016,9,9,6,0,81.0,13.0,1.5,14.0,15.0,50.19,0.0
2016,9,9,6,15,204.5,28.0,1.5,14.5,51.0,174.61,118.04
2016,9,9,6,30,328.0,43.0,1.5,15.0,87.0,278.98,223.51
2016,9,9,6,45,414.0,53.0,1.5,16.0,134.0,365.0,297.79
2016,9,9,7,0,500.0,63.0,1.5,17.0,181.0,458.42,374.2
2016,9,9,7,15,250.0,69.5,1.4,17.5,128.5,295.6,243.41
2016,9,9,7,30,0.0,76.0,1.3,18.0,76.0,64.55,48.63
2016,9,9,7,45,0.0,100.5,1.2,18.5,100.5,87.8,68.09
2016,9,9,8,0,0.0,125.0,1.1,19.0,125.0,111.12,86.9
2016,9,9,8,15,13.5,159.0,1.05,19.5,166.0,156.65,123.85
2016,9,9,8,30,27.0,193.0,1.0,20.0,207.0,203.08,160.53
2016,9,9,8,45,40.0,219.5,0.95,21.0,242.5,260.89,204.64
2016,9,9,9,0,53.0,246.0,0.9,22.0,278.0,301.56,234.3
2016,9,9,9,15,112.0,276.0,0.9,22.5,348.5,413.38,318.09
2016,9,9,9,30,171.0,306.0,0.9,23.0,419.0,505.27,383.78
