Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,9,45,347.0,275.0,0.95,24.0,520.0,667.73,499.22
2016,9,9,10,0,523.0,244.0,1.0,25.0,621.0,833.49,609.16
2016,9,9,10,15,699.5,176.5,1.05,25.5,702.0,946.04,679.81
2016,9,9,10,30,876.0,109.0,1.1,26.0,783.0,1023.67,725.17
2016,9,9,10,45,884.0,109.0,1.2,27.0,805.0,1022.21,721.37
2016,9,9,11,0,892.0,109.0,1.3,28.0,827.0,1016.76,716.27
2016,9,9,11,15,895.5,109.5,1.4,28.0,840.5,1003.41,709.21
2016,9,9,11,30,899.0,110.0,1.5,28.0,854.0,986.18,699.8
2016,9,9,11,45,902.5,109.5,1.65,28.5,860.5,964.09,686.63
2016,9,9,12,0,906.0,109.0,1.8,29.0,867.0,938.26,670.94
2016,9,9,12,15,905.5,109.0,1.9,29.0,864.5,905.8,651.59
2016,9,9,12,30,905.0,109.0,2.0,29.0,862.0,870.04,629.91
2016,9,9,12,45,884.0,118.5,2.1,29.0,847.0,823.85,601.06
2016,9,9,13,0,863.0,128.0,2.2,29.0,832.0,775.94,570.64
2016,9,9,13,15,858.0,127.0,2.25,29.0,813.5,728.77,538.24
2016,9,9,13,30,853.0,126.0,2.3,29.0,795.0,683.66,505.99
2016,9,9,13,45,847.5,123.5,2.4,29.0,770.0,629.77,466.98
2016,9,9,14,0,842.0,121.0,2.5,29.0,745.0,574.38,425.56
2016,9,9,14,15,831.5,119.0,2.55,28.5,713.0,515.74,380.92
2016,9,9,14,30,821.0,117.0,2.6,28.0,681.0,456.66,334.22
2016,9,9,14,45,808.5,113.5,2.65,28.0,643.0,395.42,283.7
2016,9,9,15,0,796.0,110.0,2.7,28.0,605.0,334.57,232.26
2016,9,9,15,15,777.0,107.0,2.7,27.5,561.5,273.21,180.66
2016,9,9,15,30,758.0,104.0,2.7,27.0,518.0,213.6,131.86
2016,9,9,15,45,734.0,99.5,2.75,26.5,470.5,148.87,84.31
2016,9,9,16,0,710.0,95.0,2.8,26.0,423.0,91.82,54.51
2016,9,9,16,15,675.5,90.0,2.85,25.0,373.0,65.98,50.83
2016,9,9,16,30,641.0,85.0,2.9,24.0,323.0,63.54,49.11
2016,9,9,16,45,593.5,78.0,2.95,23.5,272.0,59.4,45.73
2016,9,9,17,0,546.0,71.0,3.0,23.0,221.0,55.17,42.14
2016,9,9,17,15,473.5,61.5,2.95,22.0,172.0,48.62,36.45
2016,9,9,17,30,401.0,52.0,2.9,21.0,123.0,41.95,30.4
2016,9,9,17,45,290.0,39.0,2.9,20.0,81.0,30.18,19.62
2016,9,9,18,0,179.0,26.0,2.9,19.0,39.0,20.22,6.0
2016,9,9,18,15,89.5,13.0,2.8,18.5,19.5,11.1,0.0
2016,9,9,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,25.5,5.5,2.05,12.5,6.5,0.0,0.0
2016,9,10,6,0,51.0,11.0,2.1,13.0,13.0,34.08,0.0
2016,9,10,6,15,165.0,27.5,2.15,13.5,47.0,152.18,99.35
2016,9,10,6,30,279.0,44.0,2.2,14.0,81.0,250.86,201.88
2016,9,10,6,45,361.5,56.0,2.25,15.0,126.5,331.66,273.11
2016,9,10,7,0,444.0,68.0,2.3,16.0,172.0,425.5,351.47
2016,9,10,7,15,222.0,78.5,2.25,16.5,130.5,269.57,224.19
2016,9,10,7,30,0.0,89.0,2.2,17.0,89.0,78.12,60.32
2016,9,10,7,45,0.5,113.5,2.2,17.5,113.5,102.11,80.34
2016,9,10,8,0,1.0,138.0,2.2,18.0,138.0,126.05,99.72
2016,9,10,8,15,10.5,162.0,2.1,18.5,167.0,157.47,125.2
2016,9,10,8,30,20.0,186.0,2.0,19.0,196.0,189.32,150.53
2016,9,10,8,45,42.5,218.5,1.95,20.0,242.5,262.61,208.18
2016,9,10,9,0,65.0,251.0,1.9,21.0,289.0,319.84,251.5
2016,9,10,9,15,90.5,276.5,1.9,21.5,333.5,371.95,290.57
2016,9,10,9,30,116.0,302.0,1.9,22.0,378.0,445.86,344.77
2016,9,10,9,45,457.5,216.0,1.95,22.5,540.5,736.73,562.08
2016,9,10,10,0,799.0,130.0,2.0,23.0,703.0,990.1,730.62
2016,9,10,10,15,808.0,131.5,2.05,23.5,731.0,998.85,731.47
2016,9,10,10,30,817.0,133.0,2.1,24.0,759.0,1003.81,732.75
2016,9,10,10,45,823.0,135.0,2.2,24.5,780.0,1002.41,730.67
2016,9,10,11,0,829.0,137.0,2.3,25.0,801.0,997.12,726.26
2016,9,10,11,15,833.0,137.5,2.35,25.0,814.0,984.35,718.05
2016,9,10,11,30,837.0,138.0,2.4,25.0,827.0,967.8,707.53
2016,9,10,11,45,838.0,138.5,2.45,25.5,832.5,944.71,691.47
2016,9,10,12,0,839.0,139.0,2.5,26.0,838.0,918.13,673.23
2016,9,10,12,15,838.0,139.0,2.55,26.0,835.5,885.91,652.58
2016,9,10,12,30,837.0,139.0,2.6,26.0,833.0,850.59,629.77
2016,9,10,12,45,825.0,143.5,2.65,26.5,820.0,807.96,600.66
2016,9,10,13,0,813.0,148.0,2.7,27.0,807.0,763.32,569.2
2016,9,10,13,15,807.5,146.5,2.7,26.5,789.0,716.05,536.63
2016,9,10,13,30,802.0,145.0,2.7,26.0,771.0,666.93,501.82
2016,9,10,13,45,794.0,143.0,2.75,26.0,746.0,614.27,462.67
2016,9,10,14,0,786.0,141.0,2.8,26.0,721.0,560.51,421.54
2016,9,10,14,15,774.5,138.5,2.8,25.5,689.0,503.79,377.53
2016,9,10,14,30,763.0,136.0,2.8,25.0,657.0,446.89,331.86
2016,9,10,14,45,748.0,132.5,2.85,25.0,619.0,384.93,280.49
2016,9,10,15,0,733.0,129.0,2.9,25.0,581.0,326.04,230.34
2016,9,10,15,15,712.5,125.0,2.9,24.5,538.0,266.51,179.99
2016,9,10,15,30,692.0,121.0,2.9,24.0,495.0,209.03,132.7
2016,9,10,15,45,665.5,115.5,2.9,24.0,448.5,152.09,90.74
2016,9,10,16,0,639.0,110.0,2.9,24.0,402.0,98.51,62.49
2016,9,10,16,15,602.0,103.5,2.9,23.0,353.0,75.16,59.13
2016,9,10,16,30,565.0,97.0,2.9,22.0,304.0,72.05,56.86
2016,9,10,16,45,516.0,88.0,2.9,21.5,255.0,66.76,52.48
2016,9,10,17,0,467.0,79.0,2.9,21.0,206.0,59.08,45.86
2016,9,10,17,15,395.5,67.5,2.85,20.0,158.5,50.95,38.74
2016,9,10,17,30,324.0,56.0,2.8,19.0,111.0,42.66,31.2
2016,9,10,17,45,224.5,40.0,2.75,18.5,71.5,30.73,20.05
2016,9,10,18,0,125.0,24.0,2.7,18.0,32.0,18.6,2.98
2016,9,10,18,15,62.5,12.0,2.65,17.5,16.0,10.24,0.0
2016,9,10,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,14.0,4.5,2.5,13.5,5.0,0.0,0.0
2016,9,11,6,0,28.0,9.0,2.6,14.0,10.0,21.28,0.0
2016,9,11,6,15,115.5,28.0,2.7,14.0,41.5,113.96,69.92
2016,9,11,6,30,203.0,47.0,2.8,14.0,73.0,211.0,169.1
2016,9,11,6,45,278.0,62.5,2.9,14.5,116.5,287.54,237.43
2016,9,11,7,0,353.0,78.0,3.0,15.0,160.0,371.55,309.5
2016,9,11,7,15,176.5,68.5,2.95,15.5,109.5,222.57,186.27
2016,9,11,7,30,0.0,59.0,2.9,16.0,59.0,48.86,35.95
2016,9,11,7,45,0.0,80.0,2.85,16.5,80.0,67.44,51.61
2016,9,11,8,0,0.0,101.0,2.8,17.0,101.0,86.94,67.67
2016,9,11,8,15,0.0,125.5,2.75,17.5,125.5,110.01,86.43
2016,9,11,8,30,0.0,150.0,2.7,18.0,150.0,133.15,104.92
2016,9,11,8,45,6.5,176.0,2.65,18.5,180.0,164.03,129.69
2016,9,11,9,0,13.0,202.0,2.6,19.0,210.0,195.15,154.22
2016,9,11,9,15,82.0,252.5,2.55,19.5,306.0,335.74,266.46
2016,9,11,9,30,151.0,303.0,2.5,20.0,402.0,482.97,378.16
2016,9,11,9,45,275.5,297.0,2.5,20.5,489.5,621.66,481.2
2016,9,11,10,0,400.0,291.0,2.5,21.0,577.0,739.1,565.25
2016,9,11,10,15,357.5,317.0,2.5,21.5,580.0,720.98,548.05
2016,9,11,10,30,315.0,343.0,2.5,22.0,583.0,700.55,530.46
2016,9,11,10,45,283.0,361.0,2.55,22.5,581.0,680.2,513.76
2016,9,11,11,0,251.0,379.0,2.6,23.0,579.0,658.52,496.2
2016,9,11,11,15,324.5,363.5,2.65,23.0,627.0,703.9,530.09
2016,9,11,11,30,398.0,348.0,2.7,23.0,675.0,745.42,560.39
2016,9,11,11,45,610.5,245.5,2.75,23.0,750.0,847.04,635.41
2016,9,11,12,0,823.0,143.0,2.8,23.0,825.0,907.46,677.46
2016,9,11,12,15,822.5,143.0,2.85,23.0,823.0,876.05,656.08
2016,9,11,12,30,822.0,143.0,2.9,23.0,821.0,841.56,633.29
2016,9,11,12,45,827.5,137.5,3.0,23.0,813.0,803.58,608.23
2016,9,11,13,0,833.0,132.0,3.1,23.0,805.0,762.49,580.43
2016,9,11,13,15,828.0,131.0,3.15,23.0,787.0,715.29,546.18
2016,9,11,13,30,823.0,130.0,3.2,23.0,769.0,666.14,509.69
2016,9,11,13,45,818.5,127.0,3.3,23.0,744.5,613.74,470.0
2016,9,11,14,0,814.0,124.0,3.4,23.0,720.0,559.85,427.91
2016,9,11,14,15,803.0,122.0,3.45,22.5,688.5,502.41,382.4
2016,9,11,14,30,792.0,120.0,3.5,22.0,657.0,444.65,335.02
2016,9,11,14,45,782.5,115.0,3.55,21.5,620.5,384.88,284.5
2016,9,11,15,0,773.0,110.0,3.6,21.0,584.0,325.22,232.73
2016,9,11,15,15,754.0,107.0,3.6,20.5,541.0,265.3,180.65
2016,9,11,15,30,735.0,104.0,3.6,20.0,498.0,202.35,127.81
2016,9,11,15,45,715.0,98.0,3.65,20.0,452.5,143.21,83.3
2016,9,11,16,0,695.0,92.0,3.7,20.0,407.0,86.53,53.33
2016,9,11,16,15,660.5,87.0,3.7,19.5,357.5,63.99,50.32
2016,9,11,16,30,626.0,82.0,3.7,19.0,308.0,61.49,48.38
2016,9,11,16,45,581.5,74.5,3.7,18.5,258.5,56.92,44.53
2016,9,11,17,0,537.0,67.0,3.7,18.0,209.0,52.23,40.43
2016,9,11,17,15,465.0,58.0,3.65,17.0,161.5,46.01,34.86
2016,9,11,17,30,393.0,49.0,3.6,16.0,114.0,39.69,28.95
2016,9,11,17,45,280.5,35.5,3.55,15.5,73.5,29.09,18.73
2016,9,11,18,0,168.0,22.0,3.5,15.0,33.0,17.16,0.0
2016,9,11,18,15,84.0,11.0,3.4,14.5,16.5,9.39,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,5,45,13.5,5.5,3.1,12.5,6.0,0.0,0.0
2016,9,12,6,0,27.0,11.0,3.2,13.0,12.0,22.54,0.0
2016,9,12,6,15,149.5,28.5,3.3,13.0,46.0,144.86,85.52
2016,9,12,6,30,272.0,46.0,3.4,13.0,80.0,251.74,202.83
2016,9,12,6,45,367.5,57.0,3.5,13.5,127.0,338.97,281.4
2016,9,12,7,0,463.0,68.0,3.6,14.0,174.0,440.1,367.97
2016,9,12,7,15,231.5,85.0,3.55,14.5,138.0,287.09,241.33
2016,9,12,7,30,0.0,102.0,3.5,15.0,102.0,92.84,73.29
2016,9,12,7,45,2.0,120.5,3.5,15.5,121.5,111.53,89.01
2016,9,12,8,0,4.0,139.0,3.5,16.0,141.0,130.29,104.3
2016,9,12,8,15,2.0,145.5,3.45,16.5,146.5,132.67,105.63
2016,9,12,8,30,0.0,152.0,3.4,17.0,152.0,135.38,107.22
2016,9,12,8,45,51.5,205.0,3.35,17.5,235.5,256.1,206.56
2016,9,12,9,0,103.0,258.0,3.3,18.0,319.0,366.73,294.14
2016,9,12,9,15,92.5,274.5,3.3,18.5,332.0,372.81,296.64
2016,9,12,9,30,82.0,291.0,3.3,19.0,345.0,378.18,298.98
2016,9,12,9,45,110.5,313.5,3.3,19.5,390.0,429.53,337.86
2016,9,12,10,0,139.0,336.0,3.3,20.0,435.0,502.45,391.72
2016,9,12,10,15,286.5,318.0,3.3,20.0,532.0,650.18,503.91
2016,9,12,10,30,434.0,300.0,3.3,20.0,629.0,794.8,609.1
2016,9,12,10,45,404.0,324.0,3.35,20.5,637.0,762.34,582.73
2016,9,12,11,0,374.0,348.0,3.4,21.0,645.0,748.16,570.2
2016,9,12,11,15,646.5,228.0,3.45,21.0,751.5,904.12,686.16
2016,9,12,11,30,919.0,108.0,3.5,21.0,858.0,1002.58,752.14
2016,9,12,11,45,921.5,108.0,3.6,21.0,864.5,979.29,736.05
2016,9,12,12,0,924.0,108.0,3.7,21.0,871.0,952.24,718.41
2016,9,12,12,15,924.5,107.5,3.75,21.0,868.5,919.27,696.37
2016,9,12,12,30,925.0,107.0,3.8,21.0,866.0,882.9,671.92
2016,9,12,12,45,917.5,109.5,3.85,21.0,854.5,839.81,642.62
2016,9,12,13,0,910.0,112.0,3.9,21.0,843.0,794.18,611.29
2016,9,12,13,15,906.0,111.0,3.9,21.0,825.0,745.51,575.98
2016,9,12,13,30,902.0,110.0,3.9,21.0,807.0,694.57,537.34
2016,9,12,13,45,898.5,107.5,3.95,21.0,782.0,640.55,495.54
2016,9,12,14,0,895.0,105.0,4.0,21.0,757.0,584.67,451.05
2016,9,12,14,15,885.5,103.5,4.0,20.5,724.5,525.12,402.99
2016,9,12,14,30,876.0,102.0,4.0,20.0,692.0,464.83,352.62
2016,9,12,14,45,864.0,99.0,4.0,19.5,653.0,399.66,296.87
2016,9,12,15,0,852.0,96.0,4.0,19.0,614.0,335.99,240.86
2016,9,12,15,15,833.5,93.5,3.95,18.5,569.0,271.7,184.21
2016,9,12,15,30,815.0,91.0,3.9,18.0,524.0,209.01,130.8
2016,9,12,15,45,788.5,88.0,3.85,18.0,475.0,146.98,84.35
2016,9,12,16,0,762.0,85.0,3.8,18.0,426.0,88.17,54.74
2016,9,12,16,15,727.0,80.5,3.75,17.5,374.0,60.26,47.49
2016,9,12,16,30,692.0,76.0,3.7,17.0,322.0,57.86,45.6
2016,9,12,16,45,636.0,70.5,3.65,16.5,269.0,54.48,42.74
2016,9,12,17,0,580.0,65.0,3.6,16.0,216.0,51.11,39.76
2016,9,12,17,15,501.0,56.5,3.5,15.5,166.0,45.14,34.28
2016,9,12,17,30,422.0,48.0,3.4,15.0,116.0,39.14,28.52
2016,9,12,17,45,282.5,35.5,3.35,14.5,73.5,29.28,18.71
2016,9,12,18,0,143.0,23.0,3.3,14.0,31.0,17.9,0.0
2016,9,12,18,15,71.5,11.5,3.25,13.5,15.5,9.82,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,4.5,1.75,12.5,4.5,0.0,0.0
2016,9,13,6,0,0.0,9.0,1.8,13.0,9.0,7.68,0.0
2016,9,13,6,15,115.5,27.0,1.85,13.5,41.5,123.5,66.73
2016,9,13,6,30,231.0,45.0,1.9,14.0,74.0,226.76,180.6
2016,9,13,6,45,313.0,59.5,1.95,14.5,118.5,307.99,253.06
2016,9,13,7,0,395.0,74.0,2.0,15.0,163.0,397.48,328.99
2016,9,13,7,15,453.5,85.0,1.95,15.0,212.0,471.81,390.32
2016,9,13,7,30,512.0,96.0,1.9,15.0,261.0,550.2,452.18
2016,9,13,7,45,561.0,102.0,1.85,15.5,311.5,625.5,507.36
2016,9,13,8,0,610.0,108.0,1.8,16.0,362.0,696.33,556.92
2016,9,13,8,15,641.0,114.0,1.75,16.5,410.0,751.6,593.38
2016,9,13,8,30,672.0,120.0,1.7,17.0,458.0,805.95,628.13
2016,9,13,8,45,700.5,123.0,1.7,17.5,503.5,852.99,657.33
2016,9,13,9,0,729.0,126.0,1.7,18.0,549.0,898.12,684.67
2016,9,13,9,15,746.5,129.5,1.75,18.5,589.0,930.66,703.69
2016,9,13,9,30,764.0,133.0,1.8,19.0,629.0,960.27,720.74
2016,9,13,9,45,777.0,135.5,1.85,19.5,663.5,973.48,726.91
2016,9,13,10,0,790.0,138.0,1.9,20.0,698.0,990.83,736.08
2016,9,13,10,15,799.5,140.0,1.9,20.0,726.0,1000.37,740.94
2016,9,13,10,30,809.0,142.0,1.9,20.0,754.0,1006.11,743.55
2016,9,13,10,45,825.5,138.5,1.9,20.5,777.5,1009.03,743.11
2016,9,13,11,0,842.0,135.0,1.9,21.0,801.0,1007.86,740.2
2016,9,13,11,15,846.0,135.5,1.85,21.5,814.0,994.62,729.04
2016,9,13,11,30,850.0,136.0,1.8,22.0,827.0,977.54,715.71
2016,9,13,11,45,860.0,132.0,1.8,22.5,835.0,945.97,693.82
2016,9,13,12,0,870.0,128.0,1.8,23.0,843.0,923.06,677.79
2016,9,13,12,15,869.5,127.5,1.75,23.0,840.0,890.59,656.17
2016,9,13,12,30,869.0,127.0,1.7,23.0,837.0,854.98,632.55
2016,9,13,12,45,870.0,124.5,1.7,23.0,827.5,815.7,606.93
2016,9,13,13,0,871.0,122.0,1.7,23.0,818.0,773.52,579.15
2016,9,13,13,15,865.5,121.0,1.7,23.0,799.5,725.38,545.32
2016,9,13,13,30,860.0,120.0,1.7,23.0,781.0,675.24,508.95
2016,9,13,13,45,855.5,117.0,1.7,23.5,755.5,624.71,470.3
2016,9,13,14,0,851.0,114.0,1.7,24.0,730.0,568.79,426.79
2016,9,13,14,15,840.5,112.0,1.7,23.5,697.5,509.53,381.04
2016,9,13,14,30,830.0,110.0,1.7,23.0,665.0,449.82,333.18
2016,9,13,14,45,817.5,106.5,1.7,23.0,626.5,387.95,281.45
2016,9,13,15,0,805.0,103.0,1.7,23.0,588.0,326.48,228.79
2016,9,13,15,15,785.5,100.0,1.7,22.5,544.0,264.44,176.01
2016,9,13,15,30,766.0,97.0,1.7,22.0,500.0,204.21,126.34
2016,9,13,15,45,740.5,92.5,1.75,22.0,452.5,144.27,82.72
2016,9,13,16,0,715.0,88.0,1.8,22.0,405.0,81.8,50.17
2016,9,13,16,15,679.5,83.0,1.8,21.5,354.5,61.65,47.91
2016,9,13,16,30,644.0,78.0,1.8,21.0,304.0,59.01,45.85
2016,9,13,16,45,591.0,71.5,1.85,21.0,253.0,55.01,42.41
2016,9,13,17,0,538.0,65.0,1.9,21.0,202.0,50.96,38.79
2016,9,13,17,15,462.0,55.5,1.8,20.0,154.0,44.24,32.82
2016,9,13,17,30,386.0,46.0,1.7,19.0,106.0,37.41,26.48
2016,9,13,17,45,265.5,32.5,1.6,18.5,66.5,26.7,15.94
2016,9,13,18,0,145.0,19.0,1.5,18.0,27.0,14.83,0.0
2016,9,13,18,15,72.5,9.5,1.5,17.5,13.5,8.11,0.0
2016,9,13,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,14.5,3.5,0.8,13.0,4.0,0.0,0.0
2016,9,14,6,0,29.0,7.0,0.8,13.0,8.0,20.18,0.0
2016,9,14,6,15,134.0,25.0,0.85,13.5,40.0,129.85,63.66
2016,9,14,6,30,239.0,43.0,0.9,14.0,72.0,229.57,181.47
2016,9,14,6,45,322.5,57.0,0.95,15.0,116.5,311.61,253.63
2016,9,14,7,0,406.0,71.0,1.0,16.0,161.0,402.08,328.51
2016,9,14,7,15,465.0,81.0,1.0,16.5,210.0,476.0,387.56
2016,9,14,7,30,524.0,91.0,1.0,17.0,259.0,560.72,451.53
2016,9,14,7,45,566.0,99.0,1.0,17.5,308.5,627.07,498.43
2016,9,14,8,0,608.0,107.0,1.0,18.0,358.0,694.19,544.11
2016,9,14,8,15,639.5,113.0,1.0,18.5,406.0,749.81,580.02
2016,9,14,8,30,671.0,119.0,1.0,19.0,454.0,804.54,614.32
2016,9,14,8,45,695.0,123.5,1.0,19.5,498.5,849.0,640.77
2016,9,14,9,0,719.0,128.0,1.0,20.0,543.0,891.39,665.4
2016,9,14,9,15,736.5,131.5,1.05,20.5,583.0,923.71,683.88
2016,9,14,9,30,754.0,135.0,1.1,21.0,623.0,953.11,700.45
2016,9,14,9,45,811.5,117.5,1.15,21.5,667.5,988.54,720.82
2016,9,14,10,0,869.0,100.0,1.2,22.0,712.0,1015.4,735.53
2016,9,14,10,15,877.5,101.0,1.2,22.5,740.5,1023.0,737.34
2016,9,14,10,30,886.0,102.0,1.2,23.0,769.0,1026.69,737.11
2016,9,14,10,45,892.5,102.5,1.3,23.5,790.0,1023.8,734.78
2016,9,14,11,0,899.0,103.0,1.4,24.0,811.0,1016.91,730.08
2016,9,14,11,15,903.0,103.5,1.45,24.0,824.5,1003.54,722.03
2016,9,14,11,30,907.0,104.0,1.5,24.0,838.0,986.25,711.65
2016,9,14,11,45,909.5,103.5,1.6,24.5,843.5,962.62,696.63
2016,9,14,12,0,912.0,103.0,1.7,25.0,849.0,935.3,679.22
2016,9,14,12,15,912.0,103.0,1.75,25.0,846.5,902.69,659.02
2016,9,14,12,30,912.0,103.0,1.8,25.0,844.0,866.75,636.5
2016,9,14,12,45,901.0,107.0,1.85,25.0,831.0,822.81,608.45
2016,9,14,13,0,890.0,111.0,1.9,25.0,818.0,776.62,578.57
2016,9,14,13,15,885.5,110.0,1.95,25.0,800.0,728.39,545.48
2016,9,14,13,30,881.0,109.0,2.0,25.0,782.0,678.01,509.25
2016,9,14,13,45,875.5,106.5,2.05,25.0,756.5,623.76,469.15
2016,9,14,14,0,870.0,104.0,2.1,25.0,731.0,567.94,426.53
2016,9,14,14,15,860.0,102.5,2.1,25.0,698.5,509.48,380.25
2016,9,14,14,30,850.0,101.0,2.1,25.0,666.0,449.16,331.05
2016,9,14,14,45,838.5,98.0,2.15,25.0,627.5,386.97,279.01
2016,9,14,15,0,827.0,95.0,2.2,25.0,589.0,324.99,225.87
2016,9,14,15,15,808.5,92.0,2.2,24.5,545.0,261.88,172.16
2016,9,14,15,30,790.0,89.0,2.2,24.0,501.0,200.42,121.59
2016,9,14,15,45,767.0,84.5,2.2,24.0,453.5,139.25,77.36
2016,9,14,16,0,744.0,80.0,2.2,24.0,406.0,80.88,49.43
2016,9,14,16,15,709.5,75.5,2.15,23.5,355.5,61.89,47.73
2016,9,14,16,30,675.0,71.0,2.1,23.0,305.0,54.24,41.37
2016,9,14,16,45,627.5,64.5,2.1,22.5,254.0,50.06,37.86
2016,9,14,17,0,580.0,58.0,2.1,22.0,203.0,45.78,34.13
2016,9,14,17,15,502.5,50.0,2.0,21.0,154.0,40.04,29.01
2016,9,14,17,30,425.0,42.0,1.9,20.0,105.0,34.26,23.59
2016,9,14,17,45,300.0,29.5,1.8,19.5,65.0,24.28,13.5
2016,9,14,18,0,175.0,17.0,1.7,19.0,25.0,14.08,0.0
2016,9,14,18,15,87.5,8.5,1.75,18.5,12.5,7.26,0.0
2016,9,14,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,191.0,17.0,1.55,13.5,39.5,151.4,65.64
2016,9,15,6,30,382.0,34.0,1.6,14.0,79.0,306.21,242.45
2016,9,15,6,45,470.5,42.5,1.65,15.0,126.0,394.28,321.33
2016,9,15,7,0,559.0,51.0,1.7,16.0,173.0,490.29,400.96
2016,9,15,7,15,615.0,57.0,1.6,16.5,224.5,565.52,459.15
2016,9,15,7,30,671.0,63.0,1.5,17.0,276.0,638.85,512.7
2016,9,15,7,45,359.0,111.5,1.45,18.0,227.5,463.12,374.98
2016,9,15,8,0,47.0,160.0,1.4,19.0,179.0,208.73,166.85
2016,9,15,8,15,67.5,185.0,1.3,19.5,216.5,254.85,204.24
2016,9,15,8,30,88.0,210.0,1.2,20.0,254.0,301.72,240.1
2016,9,15,8,45,211.0,221.0,1.15,21.0,339.0,449.88,354.13
2016,9,15,9,0,334.0,232.0,1.1,22.0,424.0,605.3,465.65
2016,9,15,9,15,601.5,160.0,1.1,22.5,535.5,822.96,616.88
2016,9,15,9,30,869.0,88.0,1.1,23.0,647.0,994.32,722.91
2016,9,15,9,45,883.0,88.5,1.15,23.5,682.5,1014.58,731.29
2016,9,15,10,0,897.0,89.0,1.2,24.0,718.0,1031.17,739.53
2016,9,15,10,15,904.5,90.0,1.25,24.5,746.0,1037.83,741.74
2016,9,15,10,30,912.0,91.0,1.3,25.0,774.0,1040.48,741.72
2016,9,15,10,45,680.0,198.5,1.4,25.5,716.0,935.89,675.34
2016,9,15,11,0,448.0,306.0,1.5,26.0,658.0,796.9,580.5
2016,9,15,11,15,688.5,200.0,1.6,26.0,750.0,916.6,666.01
2016,9,15,11,30,929.0,94.0,1.7,26.0,842.0,996.12,716.35
2016,9,15,11,45,929.5,94.5,1.85,26.5,847.0,971.21,699.93
2016,9,15,12,0,930.0,95.0,2.0,27.0,852.0,942.59,682.13
2016,9,15,12,15,929.5,95.0,2.1,27.0,849.5,909.01,661.73
2016,9,15,12,30,929.0,95.0,2.2,27.0,847.0,872.05,638.91
2016,9,15,12,45,913.0,101.5,2.3,27.0,832.0,826.07,609.75
2016,9,15,13,0,897.0,108.0,2.4,27.0,817.0,778.08,578.83
2016,9,15,13,15,892.0,107.5,2.45,27.0,798.5,729.61,545.41
2016,9,15,13,30,887.0,107.0,2.5,27.0,780.0,678.99,508.8
2016,9,15,13,45,879.5,105.5,2.55,27.0,754.0,624.09,468.04
2016,9,15,14,0,872.0,104.0,2.6,27.0,728.0,567.8,424.94
2016,9,15,14,15,861.5,102.0,2.65,26.5,695.0,508.5,378.89
2016,9,15,14,30,851.0,100.0,2.7,26.0,662.0,447.41,329.74
2016,9,15,14,45,837.5,97.5,2.75,26.0,623.0,384.85,277.21
2016,9,15,15,0,824.0,95.0,2.8,26.0,584.0,322.74,223.87
2016,9,15,15,15,804.5,92.5,2.8,25.5,540.0,259.99,170.45
2016,9,15,15,30,785.0,90.0,2.8,25.0,496.0,199.01,120.42
2016,9,15,15,45,760.0,86.0,2.8,25.0,448.0,138.36,76.98
2016,9,15,16,0,735.0,82.0,2.8,25.0,400.0,80.78,50.18
2016,9,15,16,15,698.5,77.0,2.8,24.0,349.0,57.84,44.18
2016,9,15,16,30,662.0,72.0,2.8,23.0,298.0,54.99,42.02
2016,9,15,16,45,610.5,65.5,2.85,22.5,247.0,50.81,38.5
2016,9,15,17,0,559.0,59.0,2.9,22.0,196.0,46.57,34.78
2016,9,15,17,15,477.0,50.5,2.85,21.0,147.5,40.46,29.31
2016,9,15,17,30,395.0,42.0,2.8,20.0,99.0,34.29,23.52
2016,9,15,17,45,262.5,29.0,2.8,19.5,60.0,23.88,12.64
2016,9,15,18,0,130.0,16.0,2.8,19.0,21.0,13.66,0.0
2016,9,15,18,15,65.0,8.0,2.75,18.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,6,15,0.0,17.5,0.7,14.5,17.5,14.45,0.0
2016,9,16,6,30,0.0,35.0,0.6,15.0,35.0,32.87,21.01
2016,9,16,6,45,9.0,55.5,0.55,15.5,57.5,59.78,44.67
2016,9,16,7,0,18.0,76.0,0.5,16.0,80.0,95.62,75.42
2016,9,16,7,15,26.0,96.5,0.4,16.5,104.0,123.58,99.04
2016,9,16,7,30,34.0,117.0,0.3,17.0,128.0,151.83,122.24
2016,9,16,7,45,38.5,138.0,0.25,18.0,152.5,178.18,142.85
2016,9,16,8,0,43.0,159.0,0.2,19.0,177.0,204.58,162.83
2016,9,16,8,15,46.5,179.0,0.15,19.5,200.0,228.81,180.82
2016,9,16,8,30,50.0,199.0,0.1,20.0,223.0,253.01,198.38
2016,9,16,8,45,80.5,226.0,0.1,21.0,270.0,311.68,242.29
2016,9,16,9,0,111.0,253.0,0.1,22.0,317.0,371.13,284.97
2016,9,16,9,15,282.5,244.0,0.15,22.5,421.5,571.14,430.44
2016,9,16,9,30,454.0,235.0,0.2,23.0,526.0,755.99,554.24
2016,9,16,9,45,670.5,163.5,0.3,24.0,619.0,906.62,649.05
2016,9,16,10,0,887.0,92.0,0.4,25.0,712.0,1024.68,717.25
2016,9,16,10,15,895.0,93.5,0.5,25.5,740.0,1032.29,719.71
2016,9,16,10,30,903.0,95.0,0.6,26.0,768.0,1035.9,721.74
2016,9,16,10,45,908.5,96.0,0.7,27.0,789.0,1032.34,718.21
2016,9,16,11,0,914.0,97.0,0.8,28.0,810.0,1024.72,712.41
2016,9,16,11,15,917.5,97.5,0.95,28.0,823.0,1010.52,706.52
2016,9,16,11,30,921.0,98.0,1.1,28.0,836.0,992.35,698.07
2016,9,16,11,45,922.0,98.5,1.25,28.5,841.0,967.93,684.18
2016,9,16,12,0,923.0,99.0,1.4,29.0,846.0,939.82,667.75
2016,9,16,12,15,922.5,99.0,1.45,29.0,843.5,906.3,647.64
2016,9,16,12,30,922.0,99.0,1.5,29.0,841.0,869.44,625.24
2016,9,16,12,45,651.0,219.0,1.6,29.5,740.0,743.15,540.24
2016,9,16,13,0,380.0,339.0,1.7,30.0,639.0,602.33,440.17
2016,9,16,13,15,637.0,221.0,1.75,30.0,708.5,663.19,486.8
2016,9,16,13,30,894.0,103.0,1.8,30.0,778.0,678.74,499.37
2016,9,16,13,45,887.0,101.5,1.85,30.0,752.0,623.76,459.09
2016,9,16,14,0,880.0,100.0,1.9,30.0,726.0,567.33,416.94
2016,9,16,14,15,870.0,98.5,1.9,30.0,693.5,508.25,371.16
2016,9,16,14,30,860.0,97.0,1.9,30.0,661.0,448.55,323.35
2016,9,16,14,45,847.5,94.5,1.95,30.0,622.0,384.46,270.96
2016,9,16,15,0,835.0,92.0,2.0,30.0,583.0,322.04,218.52
2016,9,16,15,15,816.0,89.0,2.0,29.5,539.0,258.33,165.45
2016,9,16,15,30,797.0,86.0,2.0,29.0,495.0,196.33,115.65
2016,9,16,15,45,773.0,82.0,2.05,28.5,446.5,135.05,72.97
2016,9,16,16,0,749.0,78.0,2.1,28.0,398.0,76.69,47.03
2016,9,16,16,15,713.0,73.5,2.1,27.5,347.5,60.61,45.87
2016,9,16,16,30,677.0,69.0,2.1,27.0,297.0,53.03,39.63
2016,9,16,16,45,624.5,63.0,2.1,26.5,245.5,49.13,36.39
2016,9,16,17,0,572.0,57.0,2.1,26.0,194.0,45.19,32.98
2016,9,16,17,15,489.5,48.5,2.05,24.5,145.0,39.0,27.57
2016,9,16,17,30,407.0,40.0,2.0,23.0,96.0,32.75,21.81
2016,9,16,17,45,269.0,27.0,1.95,22.0,57.5,22.26,10.55
2016,9,16,18,0,131.0,14.0,1.9,21.0,19.0,11.95,0.0
2016,9,16,18,15,65.5,7.0,1.95,20.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,15,0.0,12.5,0.75,14.5,12.5,10.29,0.0
2016,9,17,6,30,0.0,25.0,0.6,15.0,25.0,20.65,11.03
2016,9,17,6,45,0.0,41.0,0.5,16.0,41.0,35.23,23.9
2016,9,17,7,0,0.0,57.0,0.4,17.0,57.0,50.24,36.82
2016,9,17,7,15,0.0,74.0,0.35,17.5,74.0,66.11,50.28
2016,9,17,7,30,0.0,91.0,0.3,18.0,91.0,81.79,63.28
2016,9,17,7,45,0.0,108.5,0.3,19.0,108.5,97.91,76.2
2016,9,17,8,0,0.0,126.0,0.3,20.0,126.0,113.95,88.71
2016,9,17,8,15,11.0,153.0,0.3,20.5,158.5,150.22,117.8
2016,9,17,8,30,22.0,180.0,0.3,21.0,191.0,187.02,146.51
2016,9,17,8,45,31.5,204.0,0.35,22.0,221.0,238.24,185.35
2016,9,17,9,0,41.0,228.0,0.4,23.0,251.0,272.68,210.34
2016,9,17,9,15,91.0,260.0,0.45,23.5,316.5,356.99,273.79
2016,9,17,9,30,141.0,292.0,0.5,24.0,382.0,463.8,350.51
2016,9,17,9,45,515.0,190.0,0.55,25.0,544.0,768.34,566.27
2016,9,17,10,0,889.0,88.0,0.6,26.0,706.0,1022.03,719.88
2016,9,17,10,15,713.5,169.5,0.65,26.5,678.0,954.65,673.42
2016,9,17,10,30,538.0,251.0,0.7,27.0,650.0,849.89,605.74
2016,9,17,10,45,726.5,171.5,0.8,28.0,726.5,953.39,672.44
2016,9,17,11,0,915.0,92.0,0.9,29.0,803.0,1019.81,710.02
2016,9,17,11,15,918.0,92.5,1.0,29.0,815.5,1005.1,701.64
2016,9,17,11,30,921.0,93.0,1.1,29.0,828.0,986.44,691.92
2016,9,17,11,45,922.0,93.0,1.2,29.5,833.0,961.5,676.92
2016,9,17,12,0,923.0,93.0,1.3,30.0,838.0,932.87,659.55
2016,9,17,12,15,922.5,93.0,1.4,30.0,834.5,899.37,640.25
2016,9,17,12,30,922.0,93.0,1.5,30.0,831.0,862.54,618.55
2016,9,17,12,45,908.5,98.0,1.6,30.5,817.0,817.27,589.83
2016,9,17,13,0,895.0,103.0,1.7,31.0,803.0,769.9,559.36
2016,9,17,13,15,890.0,102.0,1.75,31.0,784.0,721.0,526.79
2016,9,17,13,30,885.0,101.0,1.8,31.0,765.0,669.98,491.04
2016,9,17,13,45,876.5,100.0,1.9,31.0,739.0,615.02,451.64
2016,9,17,14,0,868.0,99.0,2.0,31.0,713.0,558.78,409.85
2016,9,17,14,15,857.5,97.5,2.0,30.5,680.0,500.13,365.13
2016,9,17,14,30,847.0,96.0,2.0,30.0,647.0,440.94,318.28
2016,9,17,14,45,832.0,94.0,2.05,30.0,608.0,377.19,266.06
2016,9,17,15,0,817.0,92.0,2.1,30.0,569.0,315.42,214.14
2016,9,17,15,15,797.5,89.0,2.1,29.5,525.0,252.75,161.89
2016,9,17,15,30,778.0,86.0,2.1,29.0,481.0,191.88,113.08
2016,9,17,15,45,751.5,82.5,2.15,29.0,433.0,132.03,71.57
2016,9,17,16,0,725.0,79.0,2.2,29.0,385.0,75.45,47.11
2016,9,17,16,15,688.0,74.5,2.15,28.0,335.0,56.18,42.05
2016,9,17,16,30,651.0,70.0,2.1,27.0,285.0,53.65,40.17
2016,9,17,16,45,598.5,63.5,2.1,26.5,234.5,49.43,36.65
2016,9,17,17,0,546.0,57.0,2.1,26.0,184.0,45.15,32.92
2016,9,17,17,15,461.5,48.0,1.95,25.0,136.5,38.57,27.1
2016,9,17,17,30,377.0,39.0,1.8,24.0,89.0,31.92,20.91
2016,9,17,17,45,240.5,25.5,1.7,23.0,52.5,20.99,8.65
2016,9,17,18,0,104.0,12.0,1.6,22.0,16.0,10.24,0.0
2016,9,17,18,15,52.0,6.0,1.6,21.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,177.5,15.5,0.85,17.0,35.0,140.22,17.38
2016,9,18,6,30,355.0,31.0,0.9,18.0,70.0,288.68,220.91
2016,9,18,6,45,448.5,39.5,1.0,19.0,116.0,378.42,301.48
2016,9,18,7,0,542.0,48.0,1.1,20.0,162.0,476.89,381.59
2016,9,18,7,15,599.5,54.0,1.05,20.5,212.0,552.35,438.9
2016,9,18,7,30,657.0,60.0,1.0,21.0,262.0,626.32,491.96
2016,9,18,7,45,696.0,64.0,0.95,22.0,312.5,689.91,533.79
2016,9,18,8,0,735.0,68.0,0.9,23.0,363.0,753.73,573.61
2016,9,18,8,15,762.0,71.5,0.9,24.0,411.0,805.8,604.33
2016,9,18,8,30,789.0,75.0,0.9,25.0,459.0,856.41,633.08
2016,9,18,8,45,809.5,77.5,0.9,26.0,504.0,897.63,654.84
2016,9,18,9,0,830.0,80.0,0.9,27.0,549.0,925.39,667.61
2016,9,18,9,15,844.5,82.0,0.85,28.0,589.0,954.37,680.14
2016,9,18,9,30,859.0,84.0,0.8,29.0,629.0,980.14,690.36
2016,9,18,9,45,877.5,82.5,0.75,30.0,664.5,1002.21,698.15
2016,9,18,10,0,896.0,81.0,0.7,31.0,700.0,1020.73,703.74
2016,9,18,10,15,903.5,82.0,0.6,31.5,728.0,1027.24,702.52
2016,9,18,10,30,911.0,83.0,0.5,32.0,756.0,1029.75,699.18
2016,9,18,10,45,916.5,83.5,0.45,32.5,776.0,1025.57,693.32
2016,9,18,11,0,922.0,84.0,0.4,33.0,796.0,1017.31,685.38
2016,9,18,11,15,720.0,185.0,0.5,33.5,747.0,931.0,635.15
2016,9,18,11,30,518.0,286.0,0.6,34.0,698.0,814.96,562.71
2016,9,18,11,45,724.5,185.5,0.7,34.5,765.0,891.97,615.18
2016,9,18,12,0,931.0,85.0,0.8,35.0,832.0,930.82,638.04
2016,9,18,12,15,930.5,85.0,0.95,35.0,829.0,897.11,619.73
2016,9,18,12,30,930.0,85.0,1.1,35.0,826.0,860.04,599.72
2016,9,18,12,45,714.0,184.5,1.25,35.5,748.5,758.98,535.82
2016,9,18,13,0,498.0,284.0,1.4,36.0,671.0,649.22,460.96
2016,9,18,13,15,510.5,266.5,1.5,35.5,655.5,611.59,438.11
2016,9,18,13,30,523.0,249.0,1.6,35.0,640.0,571.7,412.19
2016,9,18,13,45,494.0,254.5,1.7,35.0,613.0,524.91,379.22
2016,9,18,14,0,465.0,260.0,1.8,35.0,586.0,479.64,346.57
2016,9,18,14,15,668.5,171.5,1.85,35.0,616.0,472.14,339.22
2016,9,18,14,30,872.0,83.0,1.9,35.0,646.0,438.75,309.94
2016,9,18,14,45,859.0,81.0,2.0,35.0,607.0,376.68,259.67
2016,9,18,15,0,846.0,79.0,2.1,35.0,568.0,314.9,208.51
2016,9,18,15,15,827.5,76.5,2.15,34.5,524.0,252.02,156.93
2016,9,18,15,30,809.0,74.0,2.2,34.0,480.0,185.69,104.83
2016,9,18,15,45,784.5,71.0,2.25,33.5,432.5,124.59,63.57
2016,9,18,16,0,760.0,68.0,2.3,33.0,385.0,66.42,39.81
2016,9,18,16,15,724.5,64.0,2.25,32.0,334.5,53.45,39.05
2016,9,18,16,30,689.0,60.0,2.2,31.0,284.0,50.77,37.06
2016,9,18,16,45,637.0,54.5,2.2,30.5,233.5,46.69,33.68
2016,9,18,17,0,585.0,49.0,2.2,30.0,183.0,39.11,27.24
2016,9,18,17,15,501.5,41.5,2.1,28.5,135.0,33.49,22.37
2016,9,18,17,30,418.0,34.0,2.0,27.0,87.0,27.86,17.15
2016,9,18,17,45,273.0,22.5,1.9,26.0,50.5,18.52,5.65
2016,9,18,18,0,128.0,11.0,1.8,25.0,14.0,9.39,0.0
2016,9,18,18,15,64.0,5.5,1.75,24.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,19,6,15,175.0,15.0,1.05,19.5,33.5,137.57,0.0
2016,9,19,6,30,350.0,30.0,1.1,20.0,67.0,285.2,215.47
2016,9,19,6,45,440.0,39.0,1.15,20.5,112.5,372.96,295.69
2016,9,19,7,0,530.0,48.0,1.2,21.0,158.0,469.24,374.65
2016,9,19,7,15,588.0,54.0,1.15,21.5,207.5,544.53,432.07
2016,9,19,7,30,646.0,60.0,1.1,22.0,257.0,623.14,488.73
2016,9,19,7,45,684.0,64.5,1.05,23.0,306.5,681.19,526.75
2016,9,19,8,0,722.0,69.0,1.0,24.0,356.0,744.33,566.41
2016,9,19,8,15,749.5,72.5,1.0,25.0,404.0,796.39,597.32
2016,9,19,8,30,777.0,76.0,1.0,26.0,452.0,847.06,626.28
2016,9,19,8,45,797.0,79.0,1.05,27.0,496.5,888.09,648.85
2016,9,19,9,0,817.0,82.0,1.1,28.0,541.0,926.61,669.43
2016,9,19,9,15,832.0,84.0,1.1,28.5,580.5,944.73,677.36
2016,9,19,9,30,847.0,86.0,1.1,29.0,620.0,970.71,690.45
2016,9,19,9,45,850.5,91.0,1.15,30.0,652.0,985.26,695.77
2016,9,19,10,0,854.0,96.0,1.2,31.0,684.0,995.94,698.92
