Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,10,15,862.5,97.5,1.2,31.5,711.5,1003.73,700.99
2016,9,19,10,30,871.0,99.0,1.2,32.0,739.0,1007.64,700.89
2016,9,19,10,45,878.0,99.0,1.3,32.5,759.5,1004.39,698.31
2016,9,19,11,0,885.0,99.0,1.4,33.0,780.0,997.21,693.49
2016,9,19,11,15,888.5,100.0,1.5,33.0,792.5,983.75,686.32
2016,9,19,11,30,892.0,101.0,1.6,33.0,805.0,966.42,676.82
2016,9,19,11,45,895.5,100.0,1.75,33.5,810.5,943.15,662.87
2016,9,19,12,0,899.0,99.0,1.9,34.0,816.0,916.2,646.48
2016,9,19,12,15,898.5,99.0,1.95,34.0,813.0,883.23,626.44
2016,9,19,12,30,898.0,99.0,2.0,34.0,810.0,847.02,604.21
2016,9,19,12,45,886.0,103.0,2.15,34.0,796.5,802.65,577.25
2016,9,19,13,0,874.0,107.0,2.3,34.0,783.0,756.18,548.39
2016,9,19,13,15,869.5,106.0,2.35,34.0,764.5,708.41,515.95
2016,9,19,13,30,865.0,105.0,2.4,34.0,746.0,658.54,480.72
2016,9,19,13,45,860.0,102.5,2.5,34.0,721.0,605.15,442.16
2016,9,19,14,0,855.0,100.0,2.6,34.0,696.0,550.21,401.12
2016,9,19,14,15,844.5,98.0,2.65,33.5,663.5,491.76,356.69
2016,9,19,14,30,834.0,96.0,2.7,33.0,631.0,431.55,309.27
2016,9,19,14,45,823.5,92.5,2.75,33.0,593.0,370.18,258.79
2016,9,19,15,0,813.0,89.0,2.8,33.0,555.0,308.97,207.35
2016,9,19,15,15,794.0,86.0,2.8,32.5,511.5,246.71,155.74
2016,9,19,15,30,775.0,83.0,2.8,32.0,468.0,186.2,107.72
2016,9,19,15,45,753.0,78.5,2.85,31.5,421.5,126.24,66.96
2016,9,19,16,0,731.0,74.0,2.9,31.0,375.0,68.98,43.48
2016,9,19,16,15,694.0,69.5,2.85,30.0,325.0,57.6,42.9
2016,9,19,16,30,657.0,65.0,2.8,29.0,275.0,50.2,36.91
2016,9,19,16,45,608.0,58.0,2.75,28.5,225.5,45.48,32.96
2016,9,19,17,0,559.0,51.0,2.7,28.0,176.0,40.64,28.76
2016,9,19,17,15,472.0,42.5,2.6,27.0,129.0,34.28,23.14
2016,9,19,17,30,385.0,34.0,2.5,26.0,82.0,27.87,17.1
2016,9,19,17,45,241.5,22.0,2.4,25.0,46.5,18.13,3.79
2016,9,19,18,0,98.0,10.0,2.3,24.0,11.0,8.54,0.0
2016,9,19,18,15,49.0,5.0,2.3,23.0,5.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,161.0,16.5,2.6,14.5,33.0,131.37,0.0
2016,9,20,6,30,322.0,33.0,2.7,15.0,66.0,271.82,209.0
2016,9,20,6,45,425.0,42.0,2.8,15.5,112.5,367.5,299.71
2016,9,20,7,0,528.0,51.0,2.9,16.0,159.0,472.49,389.35
2016,9,20,7,15,588.5,57.5,2.9,16.5,209.5,550.48,452.32
2016,9,20,7,30,649.0,64.0,2.9,17.0,260.0,631.87,514.83
2016,9,20,7,45,692.5,68.0,2.95,18.0,311.0,693.26,558.64
2016,9,20,8,0,736.0,72.0,3.0,19.0,362.0,760.96,605.29
2016,9,20,8,15,763.5,75.5,2.95,19.5,410.5,813.5,639.84
2016,9,20,8,30,791.0,79.0,2.9,20.0,459.0,864.53,672.34
2016,9,20,8,45,814.5,80.5,2.85,20.5,504.5,907.26,698.19
2016,9,20,9,0,838.0,82.0,2.8,21.0,550.0,947.52,721.84
2016,9,20,9,15,852.5,84.0,2.8,21.5,589.5,965.38,730.37
2016,9,20,9,30,867.0,86.0,2.8,22.0,629.0,991.03,744.34
2016,9,20,9,45,877.5,87.5,2.8,22.5,663.0,1008.49,752.73
2016,9,20,10,0,888.0,89.0,2.8,23.0,697.0,1022.21,758.78
2016,9,20,10,15,895.5,90.0,2.8,23.5,724.0,1028.39,760.01
2016,9,20,10,30,903.0,91.0,2.8,24.0,751.0,1030.58,758.86
2016,9,20,10,45,908.5,91.5,2.85,24.5,771.0,1026.13,754.05
2016,9,20,11,0,914.0,92.0,2.9,25.0,791.0,1017.64,746.83
2016,9,20,11,15,916.5,92.5,2.95,25.0,803.5,1002.17,736.69
2016,9,20,11,30,919.0,93.0,3.0,25.0,816.0,982.78,724.12
2016,9,20,11,45,919.5,93.5,3.05,25.5,820.5,957.69,706.47
2016,9,20,12,0,920.0,94.0,3.1,26.0,825.0,928.93,686.49
2016,9,20,12,15,919.0,94.0,3.15,26.0,821.5,894.83,664.29
2016,9,20,12,30,918.0,94.0,3.2,26.0,818.0,857.44,639.76
2016,9,20,12,45,912.5,95.0,3.25,26.0,805.5,814.42,611.2
2016,9,20,13,0,907.0,96.0,3.3,26.0,793.0,768.8,580.59
2016,9,20,13,15,760.0,159.5,3.3,26.0,734.0,689.04,521.55
2016,9,20,13,30,613.0,223.0,3.3,26.0,675.0,608.43,460.77
2016,9,20,13,45,608.5,213.5,3.35,26.0,648.5,558.71,423.66
2016,9,20,14,0,604.0,204.0,3.4,26.0,622.0,508.22,384.77
2016,9,20,14,15,628.5,183.0,3.4,25.5,599.5,461.21,347.87
2016,9,20,14,30,653.0,162.0,3.4,25.0,577.0,410.49,306.49
2016,9,20,14,45,739.0,124.5,3.45,25.0,566.5,363.82,264.73
2016,9,20,15,0,825.0,87.0,3.5,25.0,556.0,309.28,214.42
2016,9,20,15,15,805.5,84.0,3.5,24.5,511.5,246.18,160.21
2016,9,20,15,30,786.0,81.0,3.5,24.0,467.0,184.88,109.97
2016,9,20,15,45,759.0,77.5,3.55,24.0,419.5,124.6,67.96
2016,9,20,16,0,732.0,74.0,3.6,24.0,372.0,67.66,52.5
2016,9,20,16,15,693.5,69.5,3.55,23.5,321.5,57.73,44.25
2016,9,20,16,30,655.0,65.0,3.5,23.0,271.0,50.3,37.99
2016,9,20,16,45,600.5,58.5,3.5,22.5,221.0,45.93,34.23
2016,9,20,17,0,546.0,52.0,3.5,22.0,171.0,41.49,30.25
2016,9,20,17,15,456.0,43.0,3.45,21.0,124.0,34.75,24.14
2016,9,20,17,30,366.0,34.0,3.4,20.0,77.0,27.95,17.5
2016,9,20,17,45,183.0,17.0,3.35,19.5,38.5,13.72,0.0
2016,9,20,18,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,15,156.0,16.0,3.6,14.0,31.5,127.3,0.0
2016,9,21,6,30,312.0,32.0,3.8,14.0,63.0,265.33,203.28
2016,9,21,6,45,415.0,41.5,4.0,14.5,109.0,360.97,296.32
2016,9,21,7,0,518.0,51.0,4.2,15.0,155.0,466.12,387.65
2016,9,21,7,15,580.0,57.5,4.3,15.5,205.5,544.82,452.82
2016,9,21,7,30,642.0,64.0,4.4,16.0,256.0,627.03,517.81
2016,9,21,7,45,518.0,97.5,4.5,16.5,270.5,589.46,487.24
2016,9,21,8,0,394.0,131.0,4.6,17.0,285.0,533.44,440.35
2016,9,21,8,15,241.5,166.0,4.6,17.5,264.5,429.42,353.04
2016,9,21,8,30,89.0,201.0,4.6,18.0,244.0,295.28,240.06
2016,9,21,8,45,190.5,216.0,4.65,18.5,319.0,428.0,347.75
2016,9,21,9,0,292.0,231.0,4.7,19.0,394.0,566.79,455.41
2016,9,21,9,15,579.0,159.5,4.7,19.0,511.0,802.02,635.94
2016,9,21,9,30,866.0,88.0,4.7,19.0,628.0,992.61,769.62
2016,9,21,9,45,880.0,89.0,4.75,19.5,663.5,1012.87,779.7
2016,9,21,10,0,894.0,90.0,4.8,20.0,699.0,1029.44,788.48
2016,9,21,10,15,903.5,91.0,4.8,20.0,727.5,1037.53,792.67
2016,9,21,10,30,913.0,92.0,4.8,20.0,756.0,1041.59,794.31
2016,9,21,10,45,921.0,92.5,4.8,20.5,778.0,1039.44,790.32
2016,9,21,11,0,929.0,93.0,4.8,21.0,800.0,1033.13,783.71
2016,9,21,11,15,621.5,225.5,4.8,21.0,702.0,876.05,673.36
2016,9,21,11,30,314.0,358.0,4.8,21.0,604.0,677.86,523.02
2016,9,21,11,45,263.0,370.5,4.85,21.5,577.5,629.22,485.79
2016,9,21,12,0,212.0,383.0,4.9,22.0,551.0,565.6,436.86
2016,9,21,12,15,208.5,381.5,4.95,22.0,546.0,548.15,424.0
2016,9,21,12,30,205.0,380.0,5.0,22.0,541.0,530.13,410.48
2016,9,21,12,45,570.0,239.0,5.05,22.0,676.5,691.19,537.76
2016,9,21,13,0,935.0,98.0,5.1,22.0,812.0,790.14,614.06
2016,9,21,13,15,931.0,97.0,5.15,22.0,793.5,739.82,576.31
2016,9,21,13,30,927.0,96.0,5.2,22.0,775.0,687.19,535.75
2016,9,21,13,45,923.0,93.5,5.3,22.0,749.0,631.09,491.62
2016,9,21,14,0,919.0,91.0,5.4,22.0,723.0,573.18,444.67
2016,9,21,14,15,909.0,89.5,5.45,22.0,689.0,511.78,393.37
2016,9,21,14,30,899.0,88.0,5.5,22.0,655.0,449.7,339.96
2016,9,21,14,45,888.5,84.5,5.55,22.0,615.5,385.37,283.34
2016,9,21,15,0,878.0,81.0,5.6,22.0,576.0,321.03,225.73
2016,9,21,15,15,858.5,78.5,5.6,21.5,530.5,251.68,165.11
2016,9,21,15,30,839.0,76.0,5.6,21.0,485.0,187.43,111.47
2016,9,21,15,45,816.5,72.0,5.6,20.5,436.0,123.75,66.6
2016,9,21,16,0,794.0,68.0,5.6,20.0,387.0,62.78,49.18
2016,9,21,16,15,756.5,64.0,5.5,19.5,334.5,54.08,41.83
2016,9,21,16,30,719.0,60.0,5.4,19.0,282.0,51.35,39.56
2016,9,21,16,45,664.5,54.0,5.35,18.5,230.0,46.79,35.56
2016,9,21,17,0,610.0,48.0,5.3,18.0,178.0,42.2,31.35
2016,9,21,17,15,514.5,40.0,5.2,17.5,128.5,32.62,22.61
2016,9,21,17,30,419.0,32.0,5.1,17.0,79.0,26.49,16.32
2016,9,21,17,45,209.5,16.0,5.05,16.5,39.5,12.98,0.0
2016,9,21,18,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,157.5,15.5,3.8,12.5,30.5,126.82,0.0
2016,9,22,6,30,315.0,31.0,3.9,13.0,61.0,266.72,202.78
2016,9,22,6,45,419.0,40.5,4.05,13.5,107.0,363.05,298.74
2016,9,22,7,0,523.0,50.0,4.2,14.0,153.0,469.1,391.31
2016,9,22,7,15,585.5,56.5,4.1,14.5,204.0,548.35,456.63
2016,9,22,7,30,648.0,63.0,4.0,15.0,255.0,631.17,521.61
2016,9,22,7,45,695.5,66.5,3.95,16.0,306.5,695.09,568.19
2016,9,22,8,0,743.0,70.0,3.9,17.0,358.0,765.65,617.68
2016,9,22,8,15,771.5,73.5,3.7,17.5,407.0,819.17,653.14
2016,9,22,8,30,800.0,77.0,3.5,18.0,456.0,871.23,686.3
2016,9,22,8,45,823.5,79.0,3.35,18.5,502.0,914.66,712.57
2016,9,22,9,0,847.0,81.0,3.2,19.0,548.0,955.59,736.42
2016,9,22,9,15,862.0,83.0,3.1,19.5,588.0,973.94,744.63
2016,9,22,9,30,877.0,85.0,3.0,20.0,628.0,1000.03,758.22
2016,9,22,9,45,893.5,84.0,2.9,20.5,664.0,1020.4,767.73
2016,9,22,10,0,910.0,83.0,2.8,21.0,700.0,1037.11,774.79
2016,9,22,10,15,917.5,84.0,2.75,21.0,727.5,1043.17,776.89
2016,9,22,10,30,925.0,85.0,2.7,21.0,755.0,1045.17,776.55
2016,9,22,10,45,930.5,85.5,2.65,21.5,775.0,1040.42,770.51
2016,9,22,11,0,936.0,86.0,2.6,22.0,795.0,1031.53,762.03
2016,9,22,11,15,939.0,86.5,2.65,22.0,807.5,1016.07,751.94
2016,9,22,11,30,942.0,87.0,2.7,22.0,820.0,996.59,739.35
2016,9,22,11,45,943.0,87.5,2.75,22.5,824.5,971.29,721.6
2016,9,22,12,0,944.0,88.0,2.8,23.0,829.0,942.21,701.42
2016,9,22,12,15,943.0,88.0,2.8,23.0,825.5,907.23,678.26
2016,9,22,12,30,942.0,88.0,2.8,23.0,822.0,868.89,652.76
2016,9,22,12,45,935.0,89.5,2.85,23.5,809.5,824.21,621.88
2016,9,22,13,0,928.0,91.0,2.9,24.0,797.0,776.96,589.05
2016,9,22,13,15,923.0,90.5,2.95,24.0,777.5,726.83,553.73
2016,9,22,13,30,918.0,90.0,3.0,24.0,758.0,674.51,514.82
2016,9,22,13,45,909.0,89.5,3.05,24.0,730.5,617.89,471.58
2016,9,22,14,0,900.0,89.0,3.1,24.0,703.0,559.98,425.97
2016,9,22,14,15,889.0,87.5,3.2,23.5,669.5,499.21,377.53
2016,9,22,14,30,878.0,86.0,3.3,23.0,636.0,437.94,326.79
2016,9,22,14,45,861.0,84.5,3.4,23.0,595.5,374.38,272.11
2016,9,22,15,0,844.0,83.0,3.5,23.0,555.0,308.34,214.51
2016,9,22,15,15,824.0,80.5,3.6,22.5,510.0,244.4,159.21
2016,9,22,15,30,804.0,78.0,3.7,22.0,465.0,182.3,108.13
2016,9,22,15,45,771.5,76.0,3.85,22.0,415.5,121.68,66.44
2016,9,22,16,0,739.0,74.0,4.0,22.0,366.0,65.09,50.77
2016,9,22,16,15,698.5,69.0,4.05,21.5,315.5,57.64,44.56
2016,9,22,16,30,658.0,64.0,4.1,21.0,265.0,49.81,37.88
2016,9,22,16,45,594.5,58.0,4.2,20.5,213.5,45.73,34.32
2016,9,22,17,0,531.0,52.0,4.3,20.0,162.0,41.67,30.59
2016,9,22,17,15,432.0,42.5,4.15,19.0,115.5,34.5,24.0
2016,9,22,17,30,333.0,33.0,4.0,18.0,69.0,27.27,16.59
2016,9,22,17,45,166.5,16.5,3.9,17.5,34.5,13.44,0.0
2016,9,22,18,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,179.5,13.5,1.85,13.0,30.0,135.79,0.0
2016,9,23,6,30,359.0,27.0,1.9,14.0,60.0,289.99,215.53
2016,9,23,6,45,454.5,35.5,1.95,15.0,105.5,380.84,308.39
2016,9,23,7,0,550.0,44.0,2.0,16.0,151.0,480.99,392.86
2016,9,23,7,15,608.5,49.5,1.9,16.5,200.5,551.57,449.12
2016,9,23,7,30,667.0,55.0,1.8,17.0,250.0,631.22,508.98
2016,9,23,7,45,705.0,59.5,1.75,17.5,300.0,694.71,554.0
2016,9,23,8,0,743.0,64.0,1.7,18.0,350.0,758.36,597.11
2016,9,23,8,15,769.5,67.0,1.65,18.5,397.5,809.23,629.43
2016,9,23,8,30,796.0,70.0,1.6,19.0,445.0,858.57,659.66
2016,9,23,8,45,816.0,72.5,1.6,20.0,489.0,899.09,682.31
2016,9,23,9,0,836.0,75.0,1.6,21.0,533.0,926.22,695.55
2016,9,23,9,15,850.0,76.5,1.55,21.5,572.0,953.8,709.68
2016,9,23,9,30,864.0,78.0,1.5,22.0,611.0,978.14,721.47
2016,9,23,9,45,875.0,79.5,1.5,22.5,644.5,995.94,729.75
2016,9,23,10,0,886.0,81.0,1.5,23.0,678.0,1010.02,735.77
2016,9,23,10,15,893.5,82.0,1.55,23.5,704.5,1016.06,737.6
2016,9,23,10,30,901.0,83.0,1.6,24.0,731.0,1018.12,737.14
2016,9,23,10,45,905.0,84.0,1.65,24.5,750.5,1012.63,732.1
2016,9,23,11,0,909.0,85.0,1.7,25.0,770.0,1003.14,724.74
2016,9,23,11,15,912.0,85.5,1.8,25.0,782.0,988.1,716.1
2016,9,23,11,30,915.0,86.0,1.9,25.0,794.0,969.15,704.99
2016,9,23,11,45,913.5,87.0,2.0,25.5,797.5,942.75,687.7
2016,9,23,12,0,912.0,88.0,2.1,26.0,801.0,912.81,668.09
2016,9,23,12,15,911.0,88.0,2.25,25.5,797.0,878.85,648.73
2016,9,23,12,30,910.0,88.0,2.4,25.0,793.0,841.65,626.78
2016,9,23,12,45,903.5,89.0,2.55,25.0,780.5,798.11,598.84
2016,9,23,13,0,897.0,90.0,2.7,25.0,768.0,752.11,568.73
2016,9,23,13,15,892.0,89.5,2.8,25.0,749.0,703.42,534.59
2016,9,23,13,30,887.0,89.0,2.9,25.0,730.0,652.64,497.03
2016,9,23,13,45,879.5,88.0,3.05,25.0,703.5,598.06,455.65
2016,9,23,14,0,872.0,87.0,3.2,25.0,677.0,542.12,411.77
2016,9,23,14,15,861.5,85.0,3.25,25.0,644.5,482.77,363.58
2016,9,23,14,30,851.0,83.0,3.3,25.0,612.0,422.95,313.43
2016,9,23,14,45,838.5,80.5,3.4,25.0,573.5,361.8,260.9
2016,9,23,15,0,826.0,78.0,3.5,25.0,535.0,300.94,207.61
2016,9,23,15,15,806.5,75.5,3.5,24.5,491.5,235.04,151.21
2016,9,23,15,30,787.0,73.0,3.5,24.0,448.0,174.28,101.64
2016,9,23,15,45,758.0,70.5,3.55,24.0,400.5,114.8,61.18
2016,9,23,16,0,729.0,68.0,3.6,24.0,353.0,58.88,45.05
2016,9,23,16,15,689.5,63.5,3.6,23.0,303.0,53.21,40.48
2016,9,23,16,30,650.0,59.0,3.6,22.0,253.0,50.13,38.0
2016,9,23,16,45,595.5,52.5,3.6,21.5,204.0,41.53,30.51
2016,9,23,17,0,541.0,46.0,3.6,21.0,155.0,36.93,26.33
2016,9,23,17,15,444.0,37.5,3.55,20.0,109.5,30.42,20.35
2016,9,23,17,30,347.0,29.0,3.5,19.0,64.0,23.89,13.44
2016,9,23,17,45,173.5,14.5,3.45,18.5,32.0,11.78,0.0
2016,9,23,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,24,6,15,191.5,12.5,1.35,15.5,30.0,116.97,0.0
2016,9,24,6,30,383.0,25.0,1.4,16.0,60.0,302.86,219.06
2016,9,24,6,45,481.0,32.5,1.5,17.0,105.5,388.68,310.95
2016,9,24,7,0,579.0,40.0,1.6,18.0,151.0,491.29,396.05
2016,9,24,7,15,638.0,45.5,1.65,18.5,201.5,569.4,457.8
2016,9,24,7,30,697.0,51.0,1.7,19.0,252.0,650.51,518.61
2016,9,24,7,45,736.0,54.5,1.75,19.5,303.0,714.48,564.04
2016,9,24,8,0,775.0,58.0,1.8,20.0,354.0,778.61,607.77
2016,9,24,8,15,801.5,61.0,1.9,20.5,402.5,820.76,635.07
2016,9,24,8,30,828.0,64.0,2.0,21.0,451.0,870.53,667.13
2016,9,24,8,45,848.5,65.5,2.1,22.0,496.0,910.59,690.51
2016,9,24,9,0,869.0,67.0,2.2,23.0,541.0,948.12,711.8
2016,9,24,9,15,883.5,69.0,2.2,23.5,581.0,977.44,727.68
2016,9,24,9,30,898.0,71.0,2.2,24.0,621.0,1003.36,741.27
2016,9,24,9,45,911.5,70.5,2.2,25.0,656.0,1021.45,748.27
2016,9,24,10,0,925.0,70.0,2.2,26.0,691.0,1035.76,752.94
2016,9,24,10,15,932.5,71.0,2.15,26.5,718.5,1041.86,753.37
2016,9,24,10,30,940.0,72.0,2.1,27.0,746.0,1043.83,751.4
2016,9,24,10,45,945.5,72.5,2.1,27.5,766.0,1038.98,745.97
2016,9,24,11,0,951.0,73.0,2.1,28.0,786.0,1029.94,738.15
2016,9,24,11,15,954.5,73.5,2.05,28.5,798.5,1014.76,726.09
2016,9,24,11,30,958.0,74.0,2.0,29.0,811.0,995.47,711.68
2016,9,24,11,45,959.0,74.0,1.95,29.5,815.5,969.28,693.11
2016,9,24,12,0,960.0,74.0,1.9,30.0,820.0,939.26,672.32
2016,9,24,12,15,959.5,74.0,1.9,30.0,816.5,904.27,650.32
2016,9,24,12,30,959.0,74.0,1.9,30.0,813.0,865.83,626.01
2016,9,24,12,45,946.0,79.5,1.95,30.0,799.5,820.13,597.24
2016,9,24,13,0,933.0,85.0,2.0,30.0,786.0,772.15,566.61
2016,9,24,13,15,928.0,84.0,2.05,30.0,766.0,721.29,532.4
2016,9,24,13,30,923.0,83.0,2.1,30.0,746.0,668.24,494.54
2016,9,24,13,45,915.5,82.0,2.15,30.5,719.0,611.8,452.12
2016,9,24,14,0,908.0,81.0,2.2,31.0,692.0,553.91,407.38
2016,9,24,14,15,897.5,79.5,2.2,30.5,658.5,493.01,360.34
2016,9,24,14,30,887.0,78.0,2.2,30.0,625.0,431.54,311.05
2016,9,24,14,45,872.5,76.5,2.25,30.0,585.0,368.43,258.43
2016,9,24,15,0,858.0,75.0,2.3,30.0,545.0,305.77,205.12
2016,9,24,15,15,838.5,72.5,2.3,29.5,500.5,241.97,151.68
2016,9,24,15,30,819.0,70.0,2.3,29.0,456.0,175.07,98.67
2016,9,24,15,45,791.0,67.0,2.35,29.0,407.0,113.25,57.84
2016,9,24,16,0,763.0,64.0,2.4,29.0,358.0,54.86,40.7
2016,9,24,16,15,723.5,60.0,2.35,28.0,307.0,50.83,37.6
2016,9,24,16,30,684.0,56.0,2.3,27.0,256.0,48.03,35.39
2016,9,24,16,45,621.0,50.5,2.3,26.0,205.0,43.78,31.8
2016,9,24,17,0,558.0,45.0,2.3,25.0,154.0,36.32,25.3
2016,9,24,17,15,457.5,36.5,2.25,24.0,108.0,29.75,19.33
2016,9,24,17,30,357.0,28.0,2.2,23.0,62.0,23.17,12.15
2016,9,24,17,45,178.5,14.0,2.2,22.0,31.0,11.95,0.0
2016,9,24,18,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,25,6,15,190.5,12.5,1.7,16.5,29.0,116.61,0.0
2016,9,25,6,30,381.0,25.0,1.8,17.0,58.0,302.45,213.67
2016,9,25,6,45,484.5,33.0,1.9,18.0,105.0,391.94,312.61
2016,9,25,7,0,588.0,41.0,2.0,19.0,152.0,499.38,401.82
2016,9,25,7,15,648.0,46.5,2.05,19.5,203.0,578.81,464.86
2016,9,25,7,30,708.0,52.0,2.1,20.0,254.0,661.17,526.82
2016,9,25,7,45,746.5,56.0,2.15,21.0,305.5,725.85,571.82
2016,9,25,8,0,785.0,60.0,2.2,22.0,357.0,790.58,614.83
2016,9,25,8,15,811.5,63.0,2.2,22.5,405.5,842.61,648.06
2016,9,25,8,30,838.0,66.0,2.2,23.0,454.0,882.9,672.3
2016,9,25,8,45,856.5,68.0,2.25,24.0,499.0,921.83,694.27
2016,9,25,9,0,875.0,70.0,2.3,25.0,544.0,958.08,713.97
2016,9,25,9,15,889.0,72.0,2.25,26.0,584.0,986.83,727.37
2016,9,25,9,30,903.0,74.0,2.2,27.0,624.0,1012.16,738.35
2016,9,25,9,45,915.0,74.5,2.2,28.0,658.5,1029.88,744.94
2016,9,25,10,0,927.0,75.0,2.2,29.0,693.0,1043.76,749.18
2016,9,25,10,15,934.5,76.0,2.15,29.5,720.0,1049.66,749.43
2016,9,25,10,30,942.0,77.0,2.1,30.0,747.0,1051.41,747.31
2016,9,25,10,45,943.5,79.0,2.1,30.5,766.5,1044.14,740.4
2016,9,25,11,0,945.0,81.0,2.1,31.0,786.0,1032.71,731.19
2016,9,25,11,15,947.5,81.5,2.0,31.5,798.0,1016.42,717.98
2016,9,25,11,30,950.0,82.0,1.9,32.0,810.0,996.1,702.49
2016,9,25,11,45,948.0,83.5,1.85,32.5,813.0,968.78,683.47
2016,9,25,12,0,946.0,85.0,1.8,33.0,816.0,937.8,662.36
2016,9,25,12,15,945.0,85.0,1.7,33.5,812.0,902.58,638.14
2016,9,25,12,30,944.0,85.0,1.6,34.0,808.0,864.0,611.91
2016,9,25,12,45,938.0,86.0,1.5,34.5,795.0,819.38,581.9
2016,9,25,13,0,932.0,87.0,1.4,35.0,782.0,772.14,550.22
2016,9,25,13,15,926.5,86.5,1.25,35.0,762.5,721.38,515.48
2016,9,25,13,30,921.0,86.0,1.1,35.0,743.0,668.48,477.67
2016,9,25,13,45,908.5,86.5,1.0,35.0,714.5,610.58,435.99
2016,9,25,14,0,896.0,87.0,0.9,35.0,686.0,551.75,392.51
2016,9,25,14,15,885.0,85.5,0.8,35.0,652.0,491.16,346.49
2016,9,25,14,30,874.0,84.0,0.7,35.0,618.0,430.1,298.66
2016,9,25,14,45,854.5,83.0,0.6,35.0,577.0,366.38,247.75
2016,9,25,15,0,835.0,82.0,0.5,35.0,536.0,300.6,194.55
2016,9,25,15,15,814.5,79.5,0.55,34.5,491.5,237.19,144.05
2016,9,25,15,30,794.0,77.0,0.6,34.0,447.0,175.72,97.37
2016,9,25,15,45,763.0,73.5,0.65,34.0,398.0,114.83,58.86
2016,9,25,16,0,732.0,70.0,0.7,34.0,349.0,58.09,42.39
2016,9,25,16,15,690.0,65.5,0.8,33.0,298.5,55.07,40.25
2016,9,25,16,30,648.0,61.0,0.9,32.0,248.0,47.77,34.37
2016,9,25,16,45,585.0,54.0,1.05,31.0,197.5,42.85,30.29
2016,9,25,17,0,522.0,47.0,1.2,30.0,147.0,37.88,25.97
2016,9,25,17,15,417.0,37.5,1.3,29.0,101.5,30.56,19.44
2016,9,25,17,30,312.0,28.0,1.4,28.0,56.0,23.19,11.23
2016,9,25,17,45,156.0,14.0,1.5,27.0,28.0,11.95,0.0
2016,9,25,18,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,6,15,120.5,14.0,0.45,17.5,24.0,79.07,0.0
2016,9,26,6,30,241.0,28.0,0.4,18.0,48.0,218.92,148.42
2016,9,26,6,45,344.0,40.5,0.35,19.0,91.5,315.37,247.09
2016,9,26,7,0,447.0,53.0,0.3,20.0,135.0,420.76,332.33
2016,9,26,7,15,514.0,61.5,0.3,20.5,184.5,502.97,395.68
2016,9,26,7,30,581.0,70.0,0.3,21.0,234.0,589.13,458.02
2016,9,26,7,45,626.0,76.0,0.3,22.0,284.0,656.96,503.19
2016,9,26,8,0,671.0,82.0,0.3,23.0,334.0,725.65,546.75
2016,9,26,8,15,703.0,87.0,0.25,24.0,382.5,781.56,578.93
2016,9,26,8,30,735.0,92.0,0.2,25.0,431.0,836.48,609.17
2016,9,26,8,45,757.5,96.0,0.2,26.0,475.5,873.53,627.8
2016,9,26,9,0,780.0,100.0,0.2,27.0,520.0,914.45,648.58
2016,9,26,9,15,797.5,103.0,0.3,28.0,560.0,946.45,665.31
2016,9,26,9,30,815.0,106.0,0.4,29.0,600.0,975.28,680.24
2016,9,26,9,45,826.5,109.0,0.55,30.0,633.5,994.6,690.62
2016,9,26,10,0,838.0,112.0,0.7,31.0,667.0,1010.21,698.93
2016,9,26,10,15,847.5,113.5,0.75,31.5,694.5,1018.16,701.99
2016,9,26,10,30,857.0,115.0,0.8,32.0,722.0,1022.16,702.93
2016,9,26,10,45,863.0,116.5,0.9,32.5,742.0,1018.62,700.6
2016,9,26,11,0,869.0,118.0,1.0,33.0,762.0,1011.05,696.02
2016,9,26,11,15,873.0,118.5,1.1,33.5,774.5,984.64,680.18
2016,9,26,11,30,877.0,119.0,1.2,34.0,787.0,966.64,669.56
2016,9,26,11,45,878.5,119.5,1.3,34.5,791.5,942.59,655.07
2016,9,26,12,0,880.0,120.0,1.4,35.0,796.0,914.99,638.36
2016,9,26,12,15,879.0,119.5,1.5,35.0,792.0,880.82,618.7
2016,9,26,12,30,878.0,119.0,1.6,35.0,788.0,843.54,596.83
2016,9,26,12,45,901.0,106.0,1.75,35.0,783.5,809.67,577.27
2016,9,26,13,0,924.0,93.0,1.9,35.0,779.0,771.0,554.12
2016,9,26,13,15,918.5,92.5,1.95,35.0,759.0,720.46,520.41
2016,9,26,13,30,913.0,92.0,2.0,35.0,739.0,667.8,483.64
2016,9,26,13,45,906.0,90.0,2.1,35.0,711.5,610.99,443.04
2016,9,26,14,0,899.0,88.0,2.2,35.0,684.0,552.76,399.89
2016,9,26,14,15,887.5,86.5,2.2,34.5,650.0,491.72,353.52
2016,9,26,14,30,876.0,85.0,2.2,34.0,616.0,430.27,305.04
2016,9,26,14,45,862.5,82.5,2.25,34.0,576.5,367.14,253.26
2016,9,26,15,0,849.0,80.0,2.3,34.0,537.0,301.24,198.45
2016,9,26,15,15,828.0,77.0,2.25,33.5,491.5,236.46,145.27
2016,9,26,15,30,807.0,74.0,2.2,33.0,446.0,173.7,96.59
2016,9,26,15,45,780.0,70.0,2.15,32.5,397.5,111.95,57.12
2016,9,26,16,0,753.0,66.0,2.1,32.0,349.0,55.27,40.53
2016,9,26,16,15,712.0,61.5,1.9,31.0,298.0,52.13,38.18
2016,9,26,16,30,671.0,57.0,1.7,30.0,247.0,48.97,35.68
2016,9,26,16,45,611.0,50.5,1.55,29.0,196.5,40.35,28.45
2016,9,26,17,0,551.0,44.0,1.4,28.0,146.0,35.67,24.32
2016,9,26,17,15,447.0,34.5,1.35,26.5,100.0,28.23,17.67
2016,9,26,17,30,343.0,25.0,1.3,25.0,54.0,20.72,8.86
2016,9,26,17,45,171.5,12.5,1.3,24.0,27.0,10.67,0.0
2016,9,26,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,148.0,12.5,0.25,17.5,25.0,93.25,0.0
2016,9,27,6,30,296.0,25.0,0.2,18.0,50.0,248.48,162.53
2016,9,27,6,45,398.0,36.0,0.2,19.0,94.0,346.67,269.6
2016,9,27,7,0,500.0,47.0,0.2,20.0,138.0,452.01,354.75
2016,9,27,7,15,565.0,54.0,0.2,20.5,187.5,532.64,415.85
2016,9,27,7,30,630.0,61.0,0.2,21.0,237.0,617.1,476.3
2016,9,27,7,45,670.5,66.5,0.2,22.0,287.0,682.04,518.87
2016,9,27,8,0,711.0,72.0,0.2,23.0,337.0,742.17,556.12
2016,9,27,8,15,741.5,76.0,0.2,24.0,385.0,796.92,588.11
2016,9,27,8,30,772.0,80.0,0.2,25.0,433.0,850.35,617.98
2016,9,27,8,45,793.0,83.5,0.25,26.0,477.5,892.3,640.48
2016,9,27,9,0,814.0,87.0,0.3,27.0,522.0,931.71,661.07
2016,9,27,9,15,830.0,89.5,0.35,27.5,561.5,962.02,677.11
2016,9,27,9,30,846.0,92.0,0.4,28.0,601.0,989.04,691.2
2016,9,27,9,45,873.0,87.5,0.5,29.0,639.0,1003.1,697.33
2016,9,27,10,0,900.0,83.0,0.6,30.0,677.0,1025.54,708.71
2016,9,27,10,15,908.0,84.0,0.65,30.5,704.0,1031.63,710.57
2016,9,27,10,30,916.0,85.0,0.7,31.0,731.0,1033.7,710.42
2016,9,27,10,45,920.5,86.5,0.8,31.5,750.5,1028.73,707.4
2016,9,27,11,0,925.0,88.0,0.9,32.0,770.0,1019.67,702.08
2016,9,27,11,15,928.0,88.5,0.95,32.0,782.0,1003.93,693.28
2016,9,27,11,30,931.0,89.0,1.0,32.0,794.0,984.21,682.21
2016,9,27,11,45,931.5,89.0,1.1,32.5,798.0,957.75,666.57
2016,9,27,12,0,932.0,89.0,1.2,33.0,802.0,927.61,648.59
2016,9,27,12,15,931.0,89.0,1.3,33.0,797.5,892.65,628.72
2016,9,27,12,30,930.0,89.0,1.4,33.0,793.0,854.39,606.46
2016,9,27,12,45,931.5,86.5,1.5,33.5,782.5,812.36,580.19
2016,9,27,13,0,933.0,84.0,1.6,34.0,772.0,767.21,551.55
2016,9,27,13,15,928.0,83.0,1.65,34.0,752.0,716.2,517.95
2016,9,27,13,30,923.0,82.0,1.7,34.0,732.0,663.03,480.92
2016,9,27,13,45,914.5,81.0,1.75,34.0,704.5,605.92,439.89
2016,9,27,14,0,906.0,80.0,1.8,34.0,677.0,547.5,396.43
2016,9,27,14,15,895.0,78.5,1.85,33.5,643.0,486.42,350.17
2016,9,27,14,30,884.0,77.0,1.9,33.0,609.0,424.87,301.62
2016,9,27,14,45,868.5,75.5,2.0,33.0,569.0,361.61,249.69
2016,9,27,15,0,853.0,74.0,2.1,33.0,529.0,298.95,197.16
2016,9,27,15,15,832.5,71.5,2.15,32.5,484.0,235.31,144.71
2016,9,27,15,30,812.0,69.0,2.2,32.0,439.0,168.88,93.15
2016,9,27,15,45,783.0,66.0,2.25,31.5,390.0,107.59,54.27
2016,9,27,16,0,754.0,63.0,2.3,31.0,341.0,53.02,38.85
2016,9,27,16,15,712.5,58.5,2.25,30.0,290.5,49.79,36.4
2016,9,27,16,30,671.0,54.0,2.2,29.0,240.0,46.53,33.79
2016,9,27,16,45,606.5,48.0,2.2,28.0,190.0,41.82,29.79
2016,9,27,17,0,542.0,42.0,2.2,27.0,140.0,34.07,23.04
2016,9,27,17,15,436.0,32.5,2.15,26.0,95.0,26.59,16.25
2016,9,27,17,30,330.0,23.0,2.1,25.0,50.0,19.03,6.68
2016,9,27,17,45,165.0,11.5,2.05,24.0,25.0,9.82,0.0
2016,9,27,18,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,6,15,136.0,12.5,1.75,15.0,23.0,86.68,0.0
2016,9,28,6,30,272.0,25.0,1.8,15.0,46.0,232.6,148.84
2016,9,28,6,45,380.5,35.5,1.9,15.5,90.0,334.99,268.48
2016,9,28,7,0,489.0,46.0,2.0,16.0,134.0,443.46,362.18
2016,9,28,7,15,555.5,53.0,1.9,16.5,183.0,524.65,427.82
2016,9,28,7,30,622.0,60.0,1.8,17.0,232.0,609.84,492.86
2016,9,28,7,45,667.5,64.5,1.75,18.0,282.0,677.18,540.42
2016,9,28,8,0,713.0,69.0,1.7,19.0,332.0,740.49,582.66
2016,9,28,8,15,743.5,73.0,1.65,19.5,380.0,795.17,617.99
2016,9,28,8,30,774.0,77.0,1.6,20.0,428.0,848.54,651.17
2016,9,28,8,45,797.0,79.5,1.6,21.0,472.5,891.06,675.24
2016,9,28,9,0,820.0,82.0,1.6,22.0,517.0,931.13,697.12
2016,9,28,9,15,836.0,84.0,1.65,22.5,556.5,960.79,713.76
2016,9,28,9,30,852.0,86.0,1.7,23.0,596.0,975.61,720.72
2016,9,28,9,45,864.5,87.5,1.75,23.5,630.0,994.21,730.39
2016,9,28,10,0,877.0,89.0,1.8,24.0,664.0,1009.15,737.69
2016,9,28,10,15,885.5,90.5,1.85,24.5,691.0,1016.19,740.07
2016,9,28,10,30,894.0,92.0,1.9,25.0,718.0,1019.26,740.15
2016,9,28,10,45,900.0,92.5,2.0,25.5,738.0,1014.63,736.13
2016,9,28,11,0,906.0,93.0,2.1,26.0,758.0,1005.99,729.74
2016,9,28,11,15,909.0,94.0,2.2,26.0,770.0,990.98,720.82
2016,9,28,11,30,912.0,95.0,2.3,26.0,782.0,972.07,709.44
2016,9,28,11,45,914.0,94.5,2.4,26.5,786.0,946.75,692.53
2016,9,28,12,0,916.0,94.0,2.5,27.0,790.0,917.77,673.25
2016,9,28,12,15,915.0,94.0,2.55,27.0,786.0,883.21,651.11
2016,9,28,12,30,914.0,94.0,2.6,27.0,782.0,845.4,626.69
2016,9,28,12,45,909.5,94.0,2.7,27.0,769.5,801.82,598.46
2016,9,28,13,0,905.0,94.0,2.8,27.0,757.0,755.64,568.08
2016,9,28,13,15,899.5,93.0,2.85,26.5,737.0,705.42,533.4
2016,9,28,13,30,894.0,92.0,2.9,26.0,717.0,653.17,495.67
2016,9,28,13,45,886.5,90.5,3.0,26.0,690.0,597.49,453.37
2016,9,28,14,0,879.0,89.0,3.1,26.0,663.0,540.48,408.61
2016,9,28,14,15,867.5,87.0,3.1,25.5,629.0,480.11,360.29
2016,9,28,14,30,856.0,85.0,3.1,25.0,595.0,419.39,309.94
2016,9,28,14,45,841.0,82.5,3.15,25.0,555.5,354.72,254.62
2016,9,28,15,0,826.0,80.0,3.2,25.0,516.0,292.15,200.01
2016,9,28,15,15,804.0,77.0,3.25,24.5,471.5,228.7,145.85
2016,9,28,15,30,782.0,74.0,3.3,24.0,427.0,167.43,96.7
2016,9,28,15,45,752.0,70.5,3.35,23.5,378.5,107.61,57.72
2016,9,28,16,0,722.0,67.0,3.4,23.0,330.0,55.95,42.78
2016,9,28,16,15,678.0,62.0,3.35,22.0,280.0,52.44,40.0
2016,9,28,16,30,634.0,57.0,3.3,21.0,230.0,44.9,33.58
2016,9,28,16,45,563.5,51.0,3.3,20.5,180.5,40.65,29.76
2016,9,28,17,0,493.0,45.0,3.3,20.0,131.0,36.44,25.79
2016,9,28,17,15,378.5,34.5,3.25,19.0,87.5,28.22,18.07
2016,9,28,17,30,264.0,24.0,3.2,18.0,44.0,19.9,6.09
2016,9,28,17,45,132.0,12.0,3.15,17.5,22.0,10.24,0.0
2016,9,28,18,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,119.0,13.0,2.5,12.5,22.0,77.72,0.0
2016,9,29,6,30,238.0,26.0,2.6,13.0,44.0,211.22,128.55
2016,9,29,6,45,353.0,37.0,2.75,13.5,87.5,318.85,257.76
2016,9,29,7,0,468.0,48.0,2.9,14.0,131.0,431.36,356.72
2016,9,29,7,15,536.5,55.5,2.85,14.5,180.0,514.02,425.62
2016,9,29,7,30,605.0,63.0,2.8,15.0,229.0,600.76,494.09
2016,9,29,7,45,304.5,94.0,2.8,15.5,177.5,403.02,335.33
2016,9,29,8,0,4.0,125.0,2.8,16.0,126.0,120.19,95.71
2016,9,29,8,15,21.0,150.5,2.8,16.5,159.5,160.94,130.19
2016,9,29,8,30,38.0,176.0,2.8,17.0,193.0,220.44,178.74
2016,9,29,8,45,50.0,198.5,2.8,17.5,223.5,256.01,206.79
2016,9,29,9,0,62.0,221.0,2.8,18.0,254.0,291.68,234.48
2016,9,29,9,15,173.5,238.5,2.8,18.5,339.5,441.16,353.49
2016,9,29,9,30,285.0,256.0,2.8,19.0,425.0,594.22,469.18
2016,9,29,9,45,581.0,172.0,2.8,20.0,542.5,826.07,639.69
2016,9,29,10,0,877.0,88.0,2.8,21.0,660.0,1007.51,758.37
2016,9,29,10,15,885.0,89.5,2.8,21.5,686.5,1013.97,758.21
2016,9,29,10,30,893.0,91.0,2.8,22.0,713.0,1016.47,757.3
2016,9,29,10,45,899.5,91.0,2.85,22.5,732.0,1011.69,752.24
2016,9,29,11,0,906.0,91.0,2.9,23.0,751.0,1002.91,744.77
2016,9,29,11,15,908.5,91.5,2.95,23.0,762.5,986.82,734.08
