Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,11,30,911.0,92.0,3.0,23.0,774.0,966.86,720.97
2016,9,29,11,45,912.5,91.5,3.05,23.5,777.5,941.1,702.67
2016,9,29,12,0,914.0,91.0,3.1,24.0,781.0,911.7,682.03
2016,9,29,12,15,912.5,91.0,3.15,24.0,776.5,876.78,658.96
2016,9,29,12,30,911.0,91.0,3.2,24.0,772.0,838.66,633.58
2016,9,29,12,45,907.0,90.5,3.25,24.0,759.5,795.09,604.23
2016,9,29,13,0,903.0,90.0,3.3,24.0,747.0,748.91,572.76
2016,9,29,13,15,897.5,89.0,3.3,24.0,727.0,698.82,536.13
2016,9,29,13,30,892.0,88.0,3.3,24.0,707.0,646.7,496.57
2016,9,29,13,45,883.5,87.0,3.35,24.0,680.0,591.09,453.45
2016,9,29,14,0,875.0,86.0,3.4,24.0,653.0,534.24,408.02
2016,9,29,14,15,863.0,84.5,3.45,23.5,619.5,474.38,359.52
2016,9,29,14,30,851.0,83.0,3.5,23.0,586.0,414.21,309.01
2016,9,29,14,45,835.0,80.5,3.55,23.0,546.0,351.84,254.8
2016,9,29,15,0,819.0,78.0,3.6,23.0,506.0,287.14,198.03
2016,9,29,15,15,797.5,75.5,3.65,22.5,462.0,224.74,144.19
2016,9,29,15,30,776.0,73.0,3.7,22.0,418.0,164.44,95.48
2016,9,29,15,45,745.0,69.5,3.75,21.5,370.0,105.02,56.76
2016,9,29,16,0,714.0,66.0,3.8,21.0,322.0,55.18,42.49
2016,9,29,16,15,670.0,61.0,3.75,20.5,272.5,51.65,39.58
2016,9,29,16,30,626.0,56.0,3.7,20.0,223.0,44.17,33.07
2016,9,29,16,45,557.0,49.5,3.7,19.5,174.0,39.51,28.87
2016,9,29,17,0,488.0,43.0,3.7,19.0,125.0,34.86,24.48
2016,9,29,17,15,372.5,32.5,3.55,18.0,82.5,26.59,16.63
2016,9,29,17,30,257.0,22.0,3.4,17.0,40.0,18.22,3.14
2016,9,29,17,45,128.5,11.0,3.3,16.5,20.0,9.39,0.0
2016,9,29,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,123.5,12.0,3.35,12.5,21.0,79.49,0.0
2016,9,30,6,30,247.0,24.0,3.5,13.0,42.0,213.74,120.69
2016,9,30,6,45,362.0,35.0,3.65,13.5,85.0,323.04,261.02
2016,9,30,7,0,477.0,46.0,3.8,14.0,128.0,435.83,361.35
2016,9,30,7,15,545.0,53.0,3.85,14.5,176.5,517.66,430.43
2016,9,30,7,30,613.0,60.0,3.9,15.0,225.0,603.56,499.44
2016,9,30,7,45,660.5,64.5,4.0,15.5,275.0,672.13,552.14
2016,9,30,8,0,708.0,69.0,4.1,16.0,325.0,736.56,599.67
2016,9,30,8,15,738.5,72.5,4.1,16.5,372.5,790.33,637.25
2016,9,30,8,30,769.0,76.0,4.1,17.0,420.0,842.78,672.77
2016,9,30,8,45,792.5,78.5,4.2,17.5,464.5,885.49,700.84
2016,9,30,9,0,816.0,81.0,4.3,18.0,509.0,925.78,726.77
2016,9,30,9,15,832.5,83.0,4.3,18.5,548.0,955.71,744.49
2016,9,30,9,30,849.0,85.0,4.3,19.0,587.0,970.84,751.76
2016,9,30,9,45,861.5,86.5,4.3,19.5,620.5,989.25,761.48
2016,9,30,10,0,874.0,88.0,4.3,20.0,654.0,1004.01,768.68
2016,9,30,10,15,882.5,89.5,4.25,20.0,681.0,1010.88,771.75
2016,9,30,10,30,891.0,91.0,4.2,20.0,708.0,1013.82,772.33
2016,9,30,10,45,895.0,92.5,4.2,20.5,727.0,1008.23,766.12
2016,9,30,11,0,899.0,94.0,4.2,21.0,746.0,998.68,757.45
2016,9,30,11,15,902.5,94.5,4.25,21.0,758.0,983.54,746.91
2016,9,30,11,30,906.0,95.0,4.3,21.0,770.0,964.53,733.86
2016,9,30,11,45,907.5,95.5,4.35,21.0,774.0,939.86,717.0
2016,9,30,12,0,909.0,96.0,4.4,21.0,778.0,911.55,697.61
2016,9,30,12,15,908.0,95.5,4.4,21.0,773.5,876.55,673.37
2016,9,30,12,30,907.0,95.0,4.4,21.0,769.0,838.35,646.84
2016,9,30,12,45,902.5,95.0,4.45,21.0,757.0,794.94,616.76
2016,9,30,13,0,898.0,95.0,4.5,21.0,745.0,748.97,584.56
2016,9,30,13,15,892.5,94.0,4.5,20.5,725.0,698.99,547.8
2016,9,30,13,30,887.0,93.0,4.5,20.0,705.0,647.01,508.19
2016,9,30,13,45,880.5,91.0,4.55,20.0,678.0,591.73,464.09
2016,9,30,14,0,874.0,89.0,4.6,20.0,651.0,535.05,417.51
2016,9,30,14,15,862.5,87.0,4.55,20.0,617.5,474.95,366.6
2016,9,30,14,30,851.0,85.0,4.5,20.0,584.0,414.52,313.97
2016,9,30,14,45,836.5,82.5,4.5,20.0,544.5,350.41,257.32
2016,9,30,15,0,822.0,80.0,4.5,20.0,505.0,288.27,201.51
2016,9,30,15,15,800.5,77.0,4.45,19.5,461.0,225.24,146.34
2016,9,30,15,30,779.0,74.0,4.4,19.0,417.0,164.34,96.59
2016,9,30,15,45,749.0,70.0,4.35,18.5,369.0,104.43,57.32
2016,9,30,16,0,719.0,66.0,4.3,18.0,321.0,55.34,43.18
2016,9,30,16,15,674.5,61.0,4.2,17.5,271.0,51.81,40.21
2016,9,30,16,30,630.0,56.0,4.1,17.0,221.0,44.3,33.6
2016,9,30,16,45,558.5,49.5,4.05,17.0,172.0,39.63,29.26
2016,9,30,17,0,487.0,43.0,4.0,17.0,123.0,34.98,24.74
2016,9,30,17,15,368.0,32.0,3.85,16.5,80.0,26.27,16.29
2016,9,30,17,30,249.0,21.0,3.7,16.0,37.0,17.43,0.0
2016,9,30,17,45,124.5,10.5,3.55,15.5,18.5,8.96,0.0
2016,9,30,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,6,15,134.5,11.5,2.05,10.5,21.0,85.34,0.0
2016,10,1,6,30,269.0,23.0,2.1,11.0,42.0,225.03,115.22
2016,10,1,6,45,388.5,33.0,2.2,12.0,86.0,338.76,272.77
2016,10,1,7,0,508.0,43.0,2.3,13.0,130.0,454.63,374.6
2016,10,1,7,15,577.5,50.0,2.35,13.5,179.5,538.7,444.51
2016,10,1,7,30,647.0,57.0,2.4,14.0,229.0,627.03,514.19
2016,10,1,7,45,694.0,61.0,2.45,15.0,280.0,690.4,560.64
2016,10,1,8,0,741.0,65.0,2.5,16.0,331.0,760.54,609.94
2016,10,1,8,15,771.5,68.5,2.4,16.5,379.5,815.16,646.01
2016,10,1,8,30,802.0,72.0,2.3,17.0,428.0,868.39,679.77
2016,10,1,8,45,825.0,74.5,2.25,18.0,473.0,911.28,704.33
2016,10,1,9,0,848.0,77.0,2.2,19.0,518.0,951.62,726.47
2016,10,1,9,15,864.0,79.0,2.15,19.5,558.0,970.24,734.86
2016,10,1,9,30,880.0,81.0,2.1,20.0,598.0,996.55,748.53
2016,10,1,9,45,896.0,80.5,2.1,20.5,632.5,1016.16,758.19
2016,10,1,10,0,912.0,80.0,2.1,21.0,667.0,1032.07,765.52
2016,10,1,10,15,920.0,81.0,2.1,21.0,694.5,1037.82,767.84
2016,10,1,10,30,928.0,82.0,2.1,21.0,722.0,1039.49,767.8
2016,10,1,10,45,933.5,83.0,2.1,21.5,741.5,1034.52,762.2
2016,10,1,11,0,939.0,84.0,2.1,22.0,761.0,1025.39,754.17
2016,10,1,11,15,942.0,84.5,2.2,22.0,773.0,1009.13,744.37
2016,10,1,11,30,945.0,85.0,2.3,22.0,785.0,988.86,732.02
2016,10,1,11,45,945.5,85.5,2.4,22.5,788.5,962.35,714.18
2016,10,1,12,0,946.0,86.0,2.5,23.0,792.0,932.11,693.87
2016,10,1,12,15,945.0,86.0,2.6,23.0,787.5,896.47,671.17
2016,10,1,12,30,944.0,86.0,2.7,23.0,783.0,857.49,645.99
2016,10,1,12,45,939.0,86.5,2.85,23.0,770.0,812.8,616.89
2016,10,1,13,0,934.0,87.0,3.0,23.0,757.0,765.45,585.45
2016,10,1,13,15,928.5,86.0,3.05,23.0,737.0,713.85,548.13
2016,10,1,13,30,923.0,85.0,3.1,23.0,717.0,660.13,507.63
2016,10,1,13,45,914.0,84.0,3.2,23.0,689.0,602.58,463.18
2016,10,1,14,0,905.0,83.0,3.3,23.0,661.0,543.79,416.27
2016,10,1,14,15,893.0,81.5,3.35,23.0,626.5,482.21,365.51
2016,10,1,14,30,881.0,80.0,3.4,23.0,592.0,420.29,312.83
2016,10,1,14,45,864.0,78.0,3.5,23.0,551.0,356.24,257.2
2016,10,1,15,0,847.0,76.0,3.6,23.0,510.0,289.97,199.07
2016,10,1,15,15,824.5,73.5,3.65,22.5,465.0,225.67,143.7
2016,10,1,15,30,802.0,71.0,3.7,22.0,420.0,163.57,93.85
2016,10,1,15,45,769.5,67.5,3.75,21.5,370.5,102.49,54.81
2016,10,1,16,0,737.0,64.0,3.8,21.0,321.0,54.03,41.51
2016,10,1,16,15,690.5,59.5,3.75,20.5,270.5,50.81,38.84
2016,10,1,16,30,644.0,55.0,3.7,20.0,220.0,43.73,32.65
2016,10,1,16,45,570.0,48.0,3.7,19.5,170.0,38.59,28.0
2016,10,1,17,0,496.0,41.0,3.7,19.0,120.0,33.45,23.14
2016,10,1,17,15,368.0,30.5,3.6,18.0,77.0,25.08,14.96
2016,10,1,17,30,240.0,20.0,3.5,17.0,34.0,16.63,0.0
2016,10,1,17,45,120.0,10.0,3.45,16.5,17.0,8.54,0.0
2016,10,1,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,15,121.5,11.5,2.35,11.5,19.5,78.14,0.0
2016,10,2,6,30,243.0,23.0,2.5,12.0,39.0,207.65,90.84
2016,10,2,6,45,355.5,33.5,2.65,13.0,80.5,317.83,254.47
2016,10,2,7,0,468.0,44.0,2.8,14.0,122.0,427.78,352.64
2016,10,2,7,15,538.0,51.0,2.9,14.5,170.5,510.53,422.31
2016,10,2,7,30,608.0,58.0,3.0,15.0,219.0,597.59,492.03
2016,10,2,7,45,330.0,98.5,3.15,15.5,188.0,431.85,359.36
2016,10,2,8,0,52.0,139.0,3.3,16.0,157.0,196.41,160.8
2016,10,2,8,15,67.0,161.0,3.35,16.0,188.0,234.42,192.76
2016,10,2,8,30,82.0,183.0,3.4,16.0,219.0,272.85,223.96
2016,10,2,8,45,91.0,203.5,3.45,16.5,247.5,303.8,248.0
2016,10,2,9,0,100.0,224.0,3.5,17.0,276.0,334.66,271.6
2016,10,2,9,15,50.0,183.5,3.5,17.0,209.5,232.48,187.62
2016,10,2,9,30,0.0,143.0,3.5,17.0,143.0,124.05,97.2
2016,10,2,9,45,81.0,220.0,3.55,17.5,272.0,300.76,242.49
2016,10,2,10,0,162.0,297.0,3.6,18.0,401.0,491.53,390.77
2016,10,2,10,15,311.5,277.0,3.6,18.0,486.5,636.06,502.2
2016,10,2,10,30,461.0,257.0,3.6,18.0,572.0,778.38,607.94
2016,10,2,10,45,393.5,287.5,3.65,18.5,562.0,715.17,557.89
2016,10,2,11,0,326.0,318.0,3.7,19.0,552.0,672.46,523.45
2016,10,2,11,15,310.5,327.5,3.7,19.0,553.0,656.38,510.88
2016,10,2,11,30,295.0,337.0,3.7,19.0,554.0,639.19,497.39
2016,10,2,11,45,378.0,310.5,3.75,19.0,590.5,672.77,524.24
2016,10,2,12,0,461.0,284.0,3.8,19.0,627.0,717.09,557.86
2016,10,2,12,15,677.5,193.0,3.85,19.0,693.0,793.61,617.75
2016,10,2,12,30,894.0,102.0,3.9,19.0,759.0,832.6,646.42
2016,10,2,12,45,893.0,101.0,3.95,19.5,747.5,791.18,615.86
2016,10,2,13,0,892.0,100.0,4.0,20.0,736.0,746.96,583.64
2016,10,2,13,15,886.0,99.0,4.05,20.0,716.0,696.78,545.59
2016,10,2,13,30,880.0,98.0,4.1,20.0,696.0,644.66,505.12
2016,10,2,13,45,873.0,95.5,4.2,20.0,669.0,588.88,460.86
2016,10,2,14,0,866.0,93.0,4.3,20.0,642.0,531.79,414.19
2016,10,2,14,15,853.0,91.5,4.3,19.5,607.5,471.67,364.21
2016,10,2,14,30,840.0,90.0,4.3,19.0,573.0,410.66,311.84
2016,10,2,14,45,821.5,87.5,4.35,19.0,533.0,347.18,255.72
2016,10,2,15,0,803.0,85.0,4.4,19.0,493.0,284.88,199.91
2016,10,2,15,15,779.0,82.0,4.35,18.5,448.0,222.57,145.47
2016,10,2,15,30,755.0,79.0,4.3,18.0,403.0,162.75,96.91
2016,10,2,15,45,722.0,74.5,4.3,17.5,355.0,103.88,58.88
2016,10,2,16,0,689.0,70.0,4.3,17.0,307.0,53.71,41.94
2016,10,2,16,15,639.5,64.5,4.2,16.5,257.0,50.17,38.93
2016,10,2,16,30,590.0,59.0,4.1,16.0,207.0,46.62,35.75
2016,10,2,16,45,519.0,51.0,4.0,16.0,159.0,40.88,30.4
2016,10,2,17,0,448.0,43.0,3.9,16.0,111.0,35.09,24.8
2016,10,2,17,15,318.0,31.5,3.7,15.5,70.5,25.95,15.56
2016,10,2,17,30,188.0,20.0,3.5,15.0,30.0,16.69,0.0
2016,10,2,17,45,94.0,10.0,3.3,14.5,15.0,8.54,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,15,19.5,11.0,1.55,11.5,12.0,20.37,0.0
2016,10,3,6,30,39.0,22.0,1.6,12.0,24.0,57.13,15.84
2016,10,3,6,45,83.5,40.5,1.7,12.5,51.5,117.32,91.21
2016,10,3,7,0,128.0,59.0,1.8,13.0,79.0,187.38,153.84
2016,10,3,7,15,148.5,79.0,1.8,13.0,111.0,232.04,193.43
2016,10,3,7,30,169.0,99.0,1.8,13.0,143.0,277.54,232.56
2016,10,3,7,45,181.5,119.0,1.85,13.5,175.5,299.96,251.32
2016,10,3,8,0,194.0,139.0,1.9,14.0,208.0,338.48,282.16
2016,10,3,8,15,156.0,161.5,1.9,14.5,222.0,334.66,276.57
2016,10,3,8,30,118.0,184.0,1.9,15.0,236.0,327.66,268.37
2016,10,3,8,45,96.5,201.0,1.9,15.5,246.5,306.47,249.67
2016,10,3,9,0,75.0,218.0,1.9,16.0,257.0,303.19,245.11
2016,10,3,9,15,37.5,177.0,1.9,16.0,196.5,212.89,171.29
2016,10,3,9,30,0.0,136.0,1.9,16.0,136.0,117.41,91.98
2016,10,3,9,45,2.0,161.0,1.95,16.5,162.5,142.78,112.55
2016,10,3,10,0,4.0,186.0,2.0,17.0,189.0,168.27,132.72
2016,10,3,10,15,2.0,175.5,2.05,17.0,177.0,155.12,121.77
2016,10,3,10,30,0.0,165.0,2.1,17.0,165.0,142.53,111.4
2016,10,3,10,45,85.0,252.5,2.15,17.5,313.0,328.91,261.74
2016,10,3,11,0,170.0,340.0,2.2,18.0,461.0,524.25,409.59
2016,10,3,11,15,89.5,280.5,2.25,18.0,344.5,354.98,279.09
2016,10,3,11,30,9.0,221.0,2.3,18.0,228.0,200.76,156.85
2016,10,3,11,45,8.5,218.0,2.35,18.0,224.5,196.52,153.83
2016,10,3,12,0,8.0,215.0,2.4,18.0,221.0,192.36,150.52
2016,10,3,12,15,22.5,257.5,2.4,18.0,274.0,242.37,190.43
2016,10,3,12,30,37.0,300.0,2.4,18.0,327.0,304.82,239.26
2016,10,3,12,45,21.5,250.0,2.45,18.0,266.0,230.89,181.14
2016,10,3,13,0,6.0,200.0,2.5,18.0,205.0,173.77,135.83
2016,10,3,13,15,3.0,177.0,2.45,18.0,179.5,151.02,117.78
2016,10,3,13,30,0.0,154.0,2.4,18.0,154.0,128.98,100.14
2016,10,3,13,45,0.0,146.0,2.4,18.0,146.0,121.9,94.61
2016,10,3,14,0,0.0,138.0,2.4,18.0,138.0,114.9,89.1
2016,10,3,14,15,0.0,117.5,2.35,17.5,117.5,97.64,75.35
2016,10,3,14,30,0.0,97.0,2.3,17.0,97.0,80.6,61.64
2016,10,3,14,45,0.0,63.0,2.3,17.0,63.0,52.25,38.23
2016,10,3,15,0,0.0,29.0,2.3,17.0,29.0,23.97,14.6
2016,10,3,15,15,0.0,50.5,2.25,17.0,50.5,41.8,29.72
2016,10,3,15,30,0.0,72.0,2.2,17.0,72.0,59.71,44.88
2016,10,3,15,45,0.0,63.0,2.15,17.0,63.0,52.19,38.64
2016,10,3,16,0,0.0,54.0,2.1,17.0,54.0,44.69,34.02
2016,10,3,16,15,270.5,57.5,1.95,16.5,124.0,42.19,31.89
2016,10,3,16,30,541.0,61.0,1.8,16.0,194.0,48.02,37.0
2016,10,3,16,45,461.0,53.0,1.7,16.0,147.5,42.37,31.69
2016,10,3,17,0,381.0,45.0,1.6,16.0,101.0,36.72,26.15
2016,10,3,17,15,255.0,32.0,1.5,15.5,63.0,26.39,15.52
2016,10,3,17,30,129.0,19.0,1.4,15.0,25.0,14.82,0.0
2016,10,3,17,45,64.5,9.5,1.3,15.0,12.5,8.11,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,8.0,1.7,12.0,8.0,6.83,0.0
2016,10,4,6,30,0.0,16.0,1.8,12.0,16.0,13.21,0.0
2016,10,4,6,45,4.0,35.0,1.95,12.5,36.0,37.01,24.44
2016,10,4,7,0,8.0,54.0,2.1,13.0,56.0,59.48,44.73
2016,10,4,7,15,18.5,74.5,2.1,13.5,79.5,98.33,78.56
2016,10,4,7,30,29.0,95.0,2.1,14.0,103.0,129.21,105.29
2016,10,4,7,45,38.5,115.0,2.1,14.5,127.5,158.81,130.38
2016,10,4,8,0,48.0,135.0,2.1,15.0,152.0,188.77,155.19
2016,10,4,8,15,49.5,154.0,2.0,15.5,174.0,210.42,172.29
2016,10,4,8,30,51.0,173.0,1.9,16.0,196.0,231.92,188.89
2016,10,4,8,45,57.5,193.0,1.85,16.5,221.0,259.35,210.13
2016,10,4,9,0,64.0,213.0,1.8,17.0,246.0,286.69,230.89
2016,10,4,9,15,454.5,150.5,1.7,17.5,410.0,658.81,523.96
2016,10,4,9,30,845.0,88.0,1.6,18.0,574.0,980.77,741.67
2016,10,4,9,45,858.5,89.5,1.55,18.5,608.0,988.1,738.72
2016,10,4,10,0,872.0,91.0,1.5,19.0,642.0,1003.43,745.1
2016,10,4,10,15,881.5,92.5,1.45,19.0,669.0,1010.91,747.74
2016,10,4,10,30,891.0,94.0,1.4,19.0,696.0,1014.44,748.05
2016,10,4,10,45,901.0,93.0,1.4,19.5,716.5,1011.5,743.83
2016,10,4,11,0,911.0,92.0,1.4,20.0,737.0,1004.5,737.27
2016,10,4,11,15,914.5,92.5,1.5,20.5,748.5,988.87,726.97
2016,10,4,11,30,918.0,93.0,1.6,21.0,760.0,969.34,714.24
2016,10,4,11,45,922.5,91.5,1.7,21.5,764.5,944.63,698.15
2016,10,4,12,0,927.0,90.0,1.8,22.0,769.0,916.14,679.53
2016,10,4,12,15,925.5,90.0,1.95,22.0,764.0,880.5,657.83
2016,10,4,12,30,924.0,90.0,2.1,22.0,759.0,841.65,633.6
2016,10,4,12,45,916.5,91.0,2.3,22.0,745.5,796.23,604.74
2016,10,4,13,0,909.0,92.0,2.5,22.0,732.0,748.43,573.54
2016,10,4,13,15,903.0,91.0,2.65,22.0,711.5,697.52,536.83
2016,10,4,13,30,897.0,90.0,2.8,22.0,691.0,644.64,497.31
2016,10,4,13,45,887.5,89.0,2.95,22.0,663.0,588.07,453.63
2016,10,4,14,0,878.0,88.0,3.1,22.0,635.0,530.38,407.5
2016,10,4,14,15,865.5,86.0,3.2,22.0,600.5,469.61,357.27
2016,10,4,14,30,853.0,84.0,3.3,22.0,566.0,407.43,304.29
2016,10,4,14,45,835.0,82.0,3.4,22.0,526.0,343.92,248.96
2016,10,4,15,0,817.0,80.0,3.5,22.0,486.0,281.5,193.81
2016,10,4,15,15,793.0,77.0,3.55,21.5,441.0,218.47,139.61
2016,10,4,15,30,769.0,74.0,3.6,21.0,396.0,157.9,91.37
2016,10,4,15,45,731.5,70.5,3.7,21.0,347.0,98.85,54.51
2016,10,4,16,0,694.0,67.0,3.8,21.0,298.0,51.77,39.56
2016,10,4,16,15,642.5,61.5,3.8,20.5,248.5,48.13,36.49
2016,10,4,16,30,591.0,56.0,3.8,20.0,199.0,44.48,33.24
2016,10,4,16,45,502.0,49.0,3.8,19.5,150.0,39.39,28.57
2016,10,4,17,0,413.0,42.0,3.8,19.0,101.0,34.38,23.69
2016,10,4,17,15,273.5,29.5,3.7,18.0,62.0,24.35,13.16
2016,10,4,17,30,134.0,17.0,3.6,17.0,23.0,14.51,0.0
2016,10,4,17,45,67.0,8.5,3.55,16.5,11.5,7.26,0.0
2016,10,4,18,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,117.5,10.0,2.15,10.5,17.0,74.87,0.0
2016,10,5,6,30,235.0,20.0,2.2,11.0,34.0,196.08,16.94
2016,10,5,6,45,372.0,30.0,2.25,12.0,77.0,325.94,256.89
2016,10,5,7,0,509.0,40.0,2.3,13.0,120.0,453.09,371.45
2016,10,5,7,15,582.5,46.5,2.3,13.5,169.5,539.2,443.59
2016,10,5,7,30,656.0,53.0,2.3,14.0,219.0,623.9,510.79
2016,10,5,7,45,706.0,57.0,2.3,15.0,270.5,695.96,563.92
2016,10,5,8,0,756.0,61.0,2.3,16.0,322.0,768.74,614.83
2016,10,5,8,15,787.0,64.5,2.3,16.5,370.5,823.9,651.92
2016,10,5,8,30,818.0,68.0,2.3,17.0,419.0,877.64,686.84
2016,10,5,8,45,842.5,69.5,2.3,18.0,464.0,920.59,711.89
2016,10,5,9,0,867.0,71.0,2.3,19.0,509.0,950.18,727.21
2016,10,5,9,15,882.0,73.0,2.15,19.5,548.5,978.78,741.43
2016,10,5,9,30,897.0,75.0,2.0,20.0,588.0,1004.01,752.98
2016,10,5,9,45,908.5,76.5,1.9,20.5,622.0,1021.44,759.82
2016,10,5,10,0,920.0,78.0,1.8,21.0,656.0,1035.01,764.16
2016,10,5,10,15,927.5,79.0,1.75,21.0,682.5,1039.92,765.19
2016,10,5,10,30,935.0,80.0,1.7,21.0,709.0,1040.72,763.83
2016,10,5,10,45,941.0,80.5,1.65,21.5,728.0,1035.27,757.23
2016,10,5,11,0,947.0,81.0,1.6,22.0,747.0,1025.66,748.24
2016,10,5,11,15,950.0,81.0,1.65,22.0,758.5,1008.42,737.55
2016,10,5,11,30,953.0,81.0,1.7,22.0,770.0,987.17,724.42
2016,10,5,11,45,954.0,81.0,1.8,22.5,773.0,960.16,706.87
2016,10,5,12,0,955.0,81.0,1.9,23.0,776.0,929.4,686.83
2016,10,5,12,15,953.5,81.0,1.95,23.0,771.0,892.91,663.64
2016,10,5,12,30,952.0,81.0,2.0,23.0,766.0,853.11,638.07
2016,10,5,12,45,938.5,85.0,2.15,23.0,750.5,805.27,607.57
2016,10,5,13,0,925.0,89.0,2.3,23.0,735.0,755.37,575.03
2016,10,5,13,15,918.5,88.0,2.35,23.0,714.0,703.39,537.49
2016,10,5,13,30,912.0,87.0,2.4,23.0,693.0,649.45,497.19
2016,10,5,13,45,901.5,86.0,2.5,23.0,664.5,591.57,452.89
2016,10,5,14,0,891.0,85.0,2.6,23.0,636.0,532.65,406.21
2016,10,5,14,15,878.0,83.0,2.65,23.0,601.0,470.96,355.63
2016,10,5,14,30,865.0,81.0,2.7,23.0,566.0,409.12,303.24
2016,10,5,14,45,845.5,79.5,2.8,23.0,525.0,343.67,246.86
2016,10,5,15,0,826.0,78.0,2.9,23.0,484.0,280.73,191.69
2016,10,5,15,15,801.5,75.0,2.95,22.5,438.5,217.1,137.4
2016,10,5,15,30,777.0,72.0,3.0,22.0,393.0,156.01,89.17
2016,10,5,15,45,740.5,68.0,3.05,22.0,344.0,96.18,52.27
2016,10,5,16,0,704.0,64.0,3.1,22.0,295.0,54.14,41.45
2016,10,5,16,15,651.5,59.0,3.05,21.0,245.0,46.39,34.89
2016,10,5,16,30,599.0,54.0,3.0,20.0,195.0,43.05,31.98
2016,10,5,16,45,514.5,46.5,3.0,19.5,146.5,37.51,26.89
2016,10,5,17,0,430.0,39.0,3.0,19.0,98.0,31.98,21.55
2016,10,5,17,15,285.5,27.0,3.05,18.0,59.0,22.28,10.92
2016,10,5,17,30,141.0,15.0,3.1,17.0,20.0,12.8,0.0
2016,10,5,17,45,70.5,7.5,3.15,16.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,15,111.0,9.5,1.45,11.5,15.5,70.85,0.0
2016,10,6,6,30,222.0,19.0,1.5,12.0,31.0,185.84,0.0
2016,10,6,6,45,357.5,29.0,1.55,13.0,73.0,315.49,244.87
2016,10,6,7,0,493.0,39.0,1.6,14.0,115.0,440.71,358.0
2016,10,6,7,15,566.5,46.0,1.7,14.5,164.0,526.69,429.67
2016,10,6,7,30,640.0,53.0,1.8,15.0,213.0,611.14,496.56
2016,10,6,7,45,689.0,57.0,1.9,15.5,263.0,681.73,549.83
2016,10,6,8,0,738.0,61.0,2.0,16.0,313.0,753.0,601.3
2016,10,6,8,15,769.0,64.5,1.95,16.5,360.5,807.52,637.48
2016,10,6,8,30,800.0,68.0,1.9,17.0,408.0,860.69,671.4
2016,10,6,8,45,823.5,70.0,1.9,18.0,452.5,902.86,695.84
2016,10,6,9,0,847.0,72.0,1.9,19.0,497.0,931.68,710.62
2016,10,6,9,15,862.5,74.0,1.85,19.5,536.0,960.35,725.89
2016,10,6,9,30,878.0,76.0,1.8,20.0,575.0,985.75,738.73
2016,10,6,9,45,894.5,75.5,1.75,21.0,609.0,1005.4,746.27
2016,10,6,10,0,911.0,75.0,1.7,22.0,643.0,1021.37,751.4
2016,10,6,10,15,918.5,76.0,1.6,22.5,669.5,1026.27,750.18
2016,10,6,10,30,926.0,77.0,1.5,23.0,696.0,1027.11,746.59
2016,10,6,10,45,932.0,77.5,1.45,23.5,715.0,1021.74,740.07
2016,10,6,11,0,938.0,78.0,1.4,24.0,734.0,1012.25,731.21
2016,10,6,11,15,941.0,78.0,1.35,24.0,745.0,995.17,719.2
2016,10,6,11,30,944.0,78.0,1.3,24.0,756.0,974.13,704.92
2016,10,6,11,45,945.5,78.0,1.3,24.5,759.5,947.81,686.88
2016,10,6,12,0,947.0,78.0,1.3,25.0,763.0,917.76,666.59
2016,10,6,12,15,946.0,77.5,1.35,25.0,758.0,881.43,644.25
2016,10,6,12,30,945.0,77.0,1.4,25.0,753.0,841.81,619.56
2016,10,6,12,45,938.0,78.5,1.5,25.0,739.5,796.65,591.42
2016,10,6,13,0,931.0,80.0,1.6,25.0,726.0,748.98,561.05
2016,10,6,13,15,925.0,79.0,1.65,25.0,705.5,697.19,524.8
2016,10,6,13,30,919.0,78.0,1.7,25.0,685.0,643.38,485.52
2016,10,6,13,45,909.5,77.5,1.75,25.5,657.0,586.34,441.65
2016,10,6,14,0,900.0,77.0,1.8,26.0,629.0,528.14,395.52
2016,10,6,14,15,888.0,75.0,1.85,25.5,594.5,466.53,346.76
2016,10,6,14,30,876.0,73.0,1.9,25.0,560.0,404.65,295.82
2016,10,6,14,45,858.5,71.5,2.0,25.0,519.5,341.45,241.85
2016,10,6,15,0,841.0,70.0,2.1,25.0,479.0,279.15,187.78
2016,10,6,15,15,817.5,67.0,2.15,24.5,434.0,212.01,131.29
2016,10,6,15,30,794.0,64.0,2.2,24.0,389.0,150.2,83.07
2016,10,6,15,45,759.5,61.0,2.25,24.0,340.5,90.39,47.01
2016,10,6,16,0,725.0,58.0,2.3,24.0,292.0,49.53,37.14
2016,10,6,16,15,675.0,53.0,2.25,23.0,242.0,45.73,34.02
2016,10,6,16,30,625.0,48.0,2.2,22.0,192.0,41.93,30.71
2016,10,6,16,45,541.5,41.5,2.15,21.5,144.0,33.62,23.28
2016,10,6,17,0,458.0,35.0,2.1,21.0,96.0,28.75,18.54
2016,10,6,17,15,229.0,27.0,2.1,20.0,57.5,22.29,9.91
2016,10,6,17,30,0.0,19.0,2.1,19.0,19.0,16.22,0.0
2016,10,6,17,45,0.0,9.5,2.15,18.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,10.5,1.35,13.5,10.5,8.96,0.0
2016,10,7,6,30,0.0,21.0,1.4,14.0,21.0,22.29,0.0
2016,10,7,6,45,99.0,36.0,1.5,14.5,51.0,136.57,102.64
2016,10,7,7,0,198.0,51.0,1.6,15.0,81.0,243.43,198.11
2016,10,7,7,15,228.5,69.5,1.6,15.5,116.5,280.64,231.98
2016,10,7,7,30,259.0,88.0,1.6,16.0,152.0,335.74,278.33
2016,10,7,7,45,282.5,104.5,1.6,17.0,188.5,383.3,316.13
2016,10,7,8,0,306.0,121.0,1.6,18.0,225.0,431.55,352.86
2016,10,7,8,15,336.5,136.5,1.6,18.5,266.0,485.07,393.07
2016,10,7,8,30,367.0,152.0,1.6,19.0,307.0,560.05,447.54
2016,10,7,8,45,349.5,174.0,1.65,20.0,334.0,555.49,440.7
2016,10,7,9,0,332.0,196.0,1.7,21.0,361.0,569.3,447.53
2016,10,7,9,15,453.0,179.0,1.7,21.5,423.5,692.03,536.59
2016,10,7,9,30,574.0,162.0,1.7,22.0,486.0,803.74,612.7
2016,10,7,9,45,711.5,128.5,1.75,23.0,553.0,905.03,676.89
2016,10,7,10,0,849.0,95.0,1.8,24.0,620.0,995.02,731.45
2016,10,7,10,15,858.0,96.0,1.75,24.5,646.5,989.22,723.38
2016,10,7,10,30,867.0,97.0,1.7,25.0,673.0,991.51,721.82
2016,10,7,10,45,875.5,97.0,1.7,25.5,692.5,988.22,717.45
2016,10,7,11,0,884.0,97.0,1.7,26.0,712.0,981.0,710.81
2016,10,7,11,15,887.5,97.5,1.6,26.5,723.0,965.61,697.84
2016,10,7,11,30,891.0,98.0,1.5,27.0,734.0,946.42,682.71
2016,10,7,11,45,894.5,97.0,1.45,27.5,737.5,921.85,665.05
2016,10,7,12,0,898.0,96.0,1.4,28.0,741.0,893.64,645.26
2016,10,7,12,15,897.0,96.0,1.3,28.0,736.5,859.2,622.18
2016,10,7,12,30,896.0,96.0,1.2,28.0,732.0,821.61,597.12
2016,10,7,12,45,866.0,107.0,1.1,28.5,713.0,770.32,561.89
2016,10,7,13,0,836.0,118.0,1.0,29.0,694.0,723.97,528.7
2016,10,7,13,15,829.0,117.0,0.9,29.0,674.0,674.35,493.31
2016,10,7,13,30,822.0,116.0,0.8,29.0,654.0,623.08,456.0
2016,10,7,13,45,814.0,113.0,0.75,29.0,627.0,567.95,415.59
2016,10,7,14,0,806.0,110.0,0.7,29.0,600.0,511.83,373.21
2016,10,7,14,15,791.0,107.5,0.7,29.0,566.0,452.36,327.42
2016,10,7,14,30,776.0,105.0,0.7,29.0,532.0,393.22,280.3
2016,10,7,14,45,567.0,144.0,0.7,29.0,443.5,306.21,215.88
2016,10,7,15,0,358.0,183.0,0.7,29.0,355.0,238.49,168.04
2016,10,7,15,15,428.5,151.0,0.75,28.5,337.5,199.67,134.33
2016,10,7,15,30,499.0,119.0,0.8,28.0,320.0,151.01,94.21
2016,10,7,15,45,460.0,111.5,0.9,27.5,279.0,105.42,66.87
2016,10,7,16,0,421.0,104.0,1.0,27.0,238.0,75.28,58.36
2016,10,7,16,15,381.0,90.0,1.1,26.0,195.5,66.12,50.84
2016,10,7,16,30,341.0,76.0,1.2,25.0,153.0,56.65,42.78
2016,10,7,16,45,281.5,60.5,1.35,24.5,113.0,45.68,33.09
2016,10,7,17,0,222.0,45.0,1.5,24.0,73.0,34.41,22.83
2016,10,7,17,15,111.0,28.5,1.55,23.0,42.5,22.25,8.47
2016,10,7,17,30,0.0,12.0,1.6,22.0,12.0,10.24,0.0
2016,10,7,17,45,0.0,6.0,1.65,21.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,61.5,9.0,1.1,14.5,12.0,42.52,0.0
2016,10,8,6,30,123.0,18.0,1.1,15.0,24.0,120.0,0.0
2016,10,8,6,45,251.5,31.0,1.1,15.5,62.0,247.56,185.63
2016,10,8,7,0,380.0,44.0,1.1,16.0,100.0,366.24,294.83
2016,10,8,7,15,461.0,53.0,1.1,16.5,147.0,456.18,369.61
2016,10,8,7,30,542.0,62.0,1.1,17.0,194.0,551.37,443.86
2016,10,8,7,45,593.5,68.5,1.1,18.0,242.5,623.08,495.94
2016,10,8,8,0,645.0,75.0,1.1,19.0,291.0,696.16,546.34
2016,10,8,8,15,681.0,80.0,1.1,20.0,338.0,753.98,583.53
2016,10,8,8,30,717.0,85.0,1.1,21.0,385.0,811.05,618.76
2016,10,8,8,45,742.0,88.5,1.1,22.0,428.0,848.25,639.31
2016,10,8,9,0,767.0,92.0,1.1,23.0,471.0,889.75,662.32
2016,10,8,9,15,786.0,95.0,1.15,23.5,510.0,922.07,680.81
2016,10,8,9,30,805.0,98.0,1.2,24.0,549.0,951.28,697.21
2016,10,8,9,45,848.0,89.0,1.25,25.0,589.0,986.17,715.77
2016,10,8,10,0,891.0,80.0,1.3,26.0,629.0,1005.99,724.52
2016,10,8,10,15,899.5,81.0,1.25,26.5,655.0,1011.68,724.37
2016,10,8,10,30,908.0,82.0,1.2,27.0,681.0,1013.38,722.04
2016,10,8,10,45,913.0,83.0,1.2,28.0,699.5,1007.58,714.76
2016,10,8,11,0,918.0,84.0,1.2,29.0,718.0,997.75,705.28
2016,10,8,11,15,921.0,84.5,1.1,29.0,729.5,981.4,693.09
2016,10,8,11,30,924.0,85.0,1.0,29.0,741.0,961.16,678.69
2016,10,8,11,45,924.5,85.5,0.9,29.5,744.0,934.82,659.36
2016,10,8,12,0,925.0,86.0,0.8,30.0,747.0,904.87,638.02
2016,10,8,12,15,924.0,86.0,0.7,30.0,742.0,869.63,614.79
2016,10,8,12,30,923.0,86.0,0.6,30.0,737.0,831.16,589.59
2016,10,8,12,45,920.0,85.0,0.5,30.5,724.5,787.07,559.71
2016,10,8,13,0,917.0,84.0,0.4,31.0,712.0,740.31,528.17
2016,10,8,13,15,911.0,83.0,0.35,31.0,691.5,689.09,493.22
2016,10,8,13,30,905.0,82.0,0.3,31.0,671.0,635.91,455.96
2016,10,8,13,45,896.0,81.0,0.3,31.0,643.0,579.33,415.83
2016,10,8,14,0,887.0,80.0,0.3,31.0,615.0,521.6,373.41
2016,10,8,14,15,874.5,78.5,0.4,31.0,580.5,460.97,328.12
2016,10,8,14,30,862.0,77.0,0.5,31.0,546.0,400.12,280.6
2016,10,8,14,45,844.5,74.5,0.6,31.0,506.0,336.87,229.58
2016,10,8,15,0,827.0,72.0,0.7,31.0,466.0,271.78,176.09
2016,10,8,15,15,803.0,69.0,0.8,30.5,421.0,208.46,124.97
2016,10,8,15,30,779.0,66.0,0.9,30.0,376.0,147.61,79.49
2016,10,8,15,45,744.0,62.5,1.05,29.5,328.0,88.47,45.64
2016,10,8,16,0,709.0,59.0,1.2,29.0,280.0,50.38,37.03
2016,10,8,16,15,657.0,53.5,1.2,28.0,230.5,46.2,33.64
2016,10,8,16,30,605.0,48.0,1.2,27.0,181.0,42.0,30.04
2016,10,8,16,45,520.0,40.5,1.3,26.0,133.5,32.88,22.08
2016,10,8,17,0,435.0,33.0,1.4,25.0,86.0,27.16,16.64
2016,10,8,17,15,284.0,21.5,1.45,24.0,49.5,17.73,4.18
2016,10,8,17,30,133.0,10.0,1.5,23.0,13.0,8.54,0.0
2016,10,8,17,45,66.5,5.0,1.55,22.0,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,12.5,0.7,14.5,12.5,10.67,0.0
2016,10,9,6,30,0.0,25.0,0.7,15.0,25.0,33.0,0.0
2016,10,9,6,45,228.5,31.5,0.7,15.5,64.5,232.21,171.27
2016,10,9,7,0,457.0,38.0,0.7,16.0,104.0,414.6,330.6
2016,10,9,7,15,534.0,45.5,0.65,16.5,152.0,502.14,400.9
2016,10,9,7,30,611.0,53.0,0.6,17.0,200.0,594.74,470.96
2016,10,9,7,45,659.0,58.5,0.55,18.0,249.0,658.28,514.92
2016,10,9,8,0,707.0,64.0,0.5,19.0,298.0,729.46,561.63
2016,10,9,8,15,740.5,68.0,0.5,20.0,345.0,785.85,596.37
2016,10,9,8,30,774.0,72.0,0.5,21.0,392.0,841.03,628.92
2016,10,9,8,45,796.5,75.0,0.5,22.0,436.0,882.8,651.47
2016,10,9,9,0,819.0,78.0,0.5,23.0,480.0,922.05,671.87
2016,10,9,9,15,836.0,80.5,0.55,23.5,519.0,952.39,688.57
2016,10,9,9,30,853.0,83.0,0.6,24.0,558.0,979.45,703.22
2016,10,9,9,45,868.5,83.5,0.65,25.0,591.5,987.4,704.65
2016,10,9,10,0,884.0,84.0,0.7,26.0,625.0,1003.16,711.28
2016,10,9,10,15,893.0,85.5,0.8,26.5,651.0,1009.83,714.75
2016,10,9,10,30,902.0,87.0,0.9,27.0,677.0,1012.52,716.0
2016,10,9,10,45,906.5,88.5,1.0,28.0,696.0,1006.71,710.75
2016,10,9,11,0,911.0,90.0,1.1,29.0,715.0,996.91,703.22
2016,10,9,11,15,914.0,90.5,1.2,29.0,726.0,980.53,694.48
2016,10,9,11,30,917.0,91.0,1.3,29.0,737.0,960.27,683.35
2016,10,9,11,45,916.0,92.0,1.4,29.5,739.5,933.17,666.51
2016,10,9,12,0,915.0,93.0,1.5,30.0,742.0,902.56,647.38
2016,10,9,12,15,913.5,92.5,1.55,30.0,736.5,866.55,625.31
2016,10,9,12,30,912.0,92.0,1.6,30.0,731.0,827.41,601.04
2016,10,9,12,45,903.5,93.5,1.7,30.0,717.0,782.12,572.88
2016,10,9,13,0,895.0,95.0,1.8,30.0,703.0,734.58,542.34
2016,10,9,13,15,888.0,94.0,1.85,30.0,682.0,683.56,506.53
2016,10,9,13,30,881.0,93.0,1.9,30.0,661.0,630.74,468.34
