Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,13,45,868.5,92.5,1.95,30.0,632.5,573.79,425.93
2016,10,9,14,0,856.0,92.0,2.0,30.0,604.0,517.02,382.17
2016,10,9,14,15,842.0,90.0,2.05,29.5,569.5,455.93,334.41
2016,10,9,14,30,828.0,88.0,2.1,29.0,535.0,394.93,284.92
2016,10,9,14,45,807.0,86.0,2.15,29.0,494.5,332.13,232.2
2016,10,9,15,0,786.0,84.0,2.2,29.0,454.0,270.86,180.11
2016,10,9,15,15,759.0,80.0,2.2,28.5,409.0,208.61,128.84
2016,10,9,15,30,732.0,76.0,2.2,28.0,364.0,149.32,83.96
2016,10,9,15,45,693.5,71.5,2.2,27.5,316.0,87.83,47.4
2016,10,9,16,0,655.0,67.0,2.2,27.0,268.0,52.0,38.75
2016,10,9,16,15,598.5,60.5,2.05,26.0,219.5,47.6,35.12
2016,10,9,16,30,542.0,54.0,1.9,25.0,171.0,43.18,31.27
2016,10,9,16,45,453.0,45.0,1.8,24.0,125.0,36.46,25.25
2016,10,9,17,0,364.0,36.0,1.7,23.0,79.0,29.7,18.72
2016,10,9,17,15,182.0,18.0,1.6,22.0,39.5,14.55,0.86
2016,10,9,17,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,9.5,1.2,13.0,9.5,8.11,0.0
2016,10,10,6,30,0.0,19.0,1.2,13.0,19.0,16.22,0.0
2016,10,10,6,45,139.5,33.0,1.3,13.5,52.5,176.91,128.22
2016,10,10,7,0,279.0,47.0,1.4,14.0,86.0,297.05,241.34
2016,10,10,7,15,337.0,61.5,1.45,14.5,127.5,369.75,304.63
2016,10,10,7,30,395.0,76.0,1.5,15.0,169.0,446.74,368.51
2016,10,10,7,45,432.0,88.5,1.55,15.5,212.0,506.75,416.04
2016,10,10,8,0,469.0,101.0,1.6,16.0,255.0,567.94,462.3
2016,10,10,8,15,509.5,106.5,1.55,16.5,296.5,623.58,501.99
2016,10,10,8,30,550.0,112.0,1.5,17.0,338.0,688.97,547.31
2016,10,10,8,45,372.5,161.0,1.5,17.5,321.0,582.98,464.08
2016,10,10,9,0,195.0,210.0,1.5,18.0,304.0,434.47,346.88
2016,10,10,9,15,499.5,154.0,1.5,18.5,423.0,707.23,555.33
2016,10,10,9,30,804.0,98.0,1.5,19.0,542.0,949.02,717.0
2016,10,10,9,45,827.0,96.5,1.5,19.5,576.5,973.16,727.04
2016,10,10,10,0,850.0,95.0,1.5,20.0,611.0,993.68,737.41
2016,10,10,10,15,859.5,96.5,1.55,20.5,637.0,1000.6,739.81
2016,10,10,10,30,869.0,98.0,1.6,21.0,663.0,991.93,732.42
2016,10,10,10,45,876.0,98.5,1.65,21.5,682.0,987.5,728.12
2016,10,10,11,0,883.0,99.0,1.7,22.0,701.0,979.17,721.39
2016,10,10,11,15,886.5,99.5,1.75,22.0,712.0,963.58,711.5
2016,10,10,11,30,890.0,100.0,1.8,22.0,723.0,944.22,699.28
2016,10,10,11,45,891.0,100.0,1.85,22.5,726.0,918.34,681.5
2016,10,10,12,0,892.0,100.0,1.9,23.0,729.0,888.96,661.5
2016,10,10,12,15,891.0,100.0,1.95,23.0,724.0,854.55,639.34
2016,10,10,12,30,890.0,100.0,2.0,23.0,719.0,817.03,614.94
2016,10,10,12,45,881.0,101.5,2.1,23.5,705.0,772.1,584.46
2016,10,10,13,0,872.0,103.0,2.2,24.0,691.0,725.05,551.38
2016,10,10,13,15,865.0,102.0,2.25,23.5,670.5,679.12,518.74
2016,10,10,13,30,858.0,101.0,2.3,23.0,650.0,626.32,480.1
2016,10,10,13,45,842.5,101.5,2.35,23.0,621.0,568.82,435.76
2016,10,10,14,0,827.0,102.0,2.4,23.0,592.0,510.95,389.71
2016,10,10,14,15,812.5,99.5,2.4,22.5,558.0,450.7,340.9
2016,10,10,14,30,798.0,97.0,2.4,22.0,524.0,390.68,290.59
2016,10,10,14,45,770.5,96.5,2.45,22.0,483.0,328.93,237.41
2016,10,10,15,0,743.0,96.0,2.5,22.0,442.0,266.37,183.27
2016,10,10,15,15,714.0,91.5,2.55,21.5,397.5,205.41,131.93
2016,10,10,15,30,685.0,87.0,2.6,21.0,353.0,147.72,87.26
2016,10,10,15,45,637.0,83.0,2.7,20.5,304.5,92.97,55.04
2016,10,10,16,0,589.0,79.0,2.8,20.0,256.0,60.95,47.73
2016,10,10,16,15,528.5,70.5,2.75,19.0,208.0,55.33,42.93
2016,10,10,16,30,468.0,62.0,2.7,18.0,160.0,49.62,37.83
2016,10,10,16,45,371.5,51.0,2.7,17.5,115.0,41.47,30.26
2016,10,10,17,0,275.0,40.0,2.7,17.0,70.0,30.94,20.07
2016,10,10,17,15,137.5,20.0,2.6,16.5,35.0,15.57,0.0
2016,10,10,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,15,50.0,7.5,1.35,11.5,9.5,0.0,0.0
2016,10,11,6,30,100.0,15.0,1.4,12.0,19.0,74.36,0.0
2016,10,11,6,45,227.5,29.5,1.45,12.5,56.0,229.68,164.38
2016,10,11,7,0,355.0,44.0,1.5,13.0,93.0,348.12,282.91
2016,10,11,7,15,438.0,53.5,1.55,13.5,139.0,439.36,361.54
2016,10,11,7,30,521.0,63.0,1.6,14.0,185.0,535.8,439.41
2016,10,11,7,45,578.5,69.5,1.65,14.5,233.0,611.76,497.98
2016,10,11,8,0,636.0,76.0,1.7,15.0,281.0,689.4,555.21
2016,10,11,8,15,673.0,80.5,1.65,15.5,327.5,747.01,594.6
2016,10,11,8,30,710.0,85.0,1.6,16.0,374.0,803.87,631.99
2016,10,11,8,45,740.0,88.0,1.6,16.5,418.0,850.85,661.69
2016,10,11,9,0,770.0,91.0,1.6,17.0,462.0,889.94,685.29
2016,10,11,9,15,789.0,93.5,1.55,17.5,500.5,921.46,702.7
2016,10,11,9,30,808.0,96.0,1.5,18.0,539.0,949.85,717.74
2016,10,11,9,45,840.0,91.0,1.5,18.5,575.5,978.48,733.51
2016,10,11,10,0,872.0,86.0,1.5,19.0,612.0,991.91,739.21
2016,10,11,10,15,881.0,87.0,1.5,19.5,638.0,997.8,740.27
2016,10,11,10,30,890.0,88.0,1.5,20.0,664.0,999.78,739.05
2016,10,11,10,45,896.5,89.0,1.5,20.5,683.0,995.33,733.89
2016,10,11,11,0,903.0,90.0,1.5,21.0,702.0,986.89,726.41
2016,10,11,11,15,906.5,90.5,1.5,21.0,713.0,971.03,715.73
2016,10,11,11,30,910.0,91.0,1.5,21.0,724.0,951.32,702.75
2016,10,11,11,45,910.0,91.5,1.5,21.5,726.5,924.67,684.05
2016,10,11,12,0,910.0,92.0,1.5,22.0,729.0,894.51,663.19
2016,10,11,12,15,909.0,92.0,1.5,22.0,724.0,859.59,640.46
2016,10,11,12,30,908.0,92.0,1.5,22.0,719.0,821.5,615.54
2016,10,11,12,45,890.5,97.0,1.55,22.0,703.0,773.26,584.03
2016,10,11,13,0,873.0,102.0,1.6,22.0,687.0,723.42,550.18
2016,10,11,13,15,866.0,101.0,1.65,22.0,666.0,677.43,516.82
2016,10,11,13,30,859.0,100.0,1.7,22.0,645.0,624.61,477.58
2016,10,11,13,45,847.5,99.0,1.8,22.0,617.0,567.84,434.42
2016,10,11,14,0,836.0,98.0,1.9,22.0,589.0,510.32,389.07
2016,10,11,14,15,650.0,140.5,2.0,21.5,509.0,415.17,315.73
2016,10,11,14,30,464.0,183.0,2.1,21.0,429.0,334.2,253.27
2016,10,11,14,45,539.5,148.0,2.25,21.0,412.5,294.59,217.38
2016,10,11,15,0,615.0,113.0,2.4,21.0,396.0,248.32,174.16
2016,10,11,15,15,537.0,115.5,2.5,20.5,345.0,192.28,129.34
2016,10,11,15,30,459.0,118.0,2.6,20.0,294.0,142.82,93.29
2016,10,11,15,45,419.5,109.5,2.75,19.5,254.0,99.35,66.58
2016,10,11,16,0,380.0,101.0,2.9,19.0,214.0,73.29,58.68
2016,10,11,16,15,436.5,79.0,2.85,18.5,185.5,59.08,46.27
2016,10,11,16,30,493.0,57.0,2.8,18.0,157.0,45.7,34.36
2016,10,11,16,45,396.5,46.5,2.8,17.5,112.5,37.81,27.03
2016,10,11,17,0,300.0,36.0,2.8,17.0,68.0,29.83,18.88
2016,10,11,17,15,150.0,18.0,2.7,16.5,34.0,14.69,0.0
2016,10,11,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,43.5,7.0,1.45,11.5,8.5,0.0,0.0
2016,10,12,6,30,87.0,14.0,1.3,12.0,17.0,65.52,0.0
2016,10,12,6,45,217.5,28.5,1.2,12.5,53.5,220.16,152.5
2016,10,12,7,0,348.0,43.0,1.1,13.0,90.0,342.11,276.56
2016,10,12,7,15,431.5,53.5,1.0,13.5,136.0,434.33,355.08
2016,10,12,7,30,515.0,64.0,0.9,14.0,182.0,532.03,432.12
2016,10,12,7,45,575.0,70.0,0.85,14.5,230.5,609.35,489.84
2016,10,12,8,0,635.0,76.0,0.8,15.0,279.0,688.37,545.71
2016,10,12,8,15,329.0,113.0,0.8,15.5,219.5,469.74,379.46
2016,10,12,8,30,23.0,150.0,0.8,16.0,160.0,164.06,131.11
2016,10,12,8,45,23.5,165.0,0.85,16.5,176.0,178.13,143.21
2016,10,12,9,0,24.0,180.0,0.9,17.0,192.0,192.25,153.91
2016,10,12,9,15,37.5,203.0,1.0,17.0,223.0,248.32,198.7
2016,10,12,9,30,51.0,226.0,1.1,17.0,254.0,286.05,228.21
2016,10,12,9,45,48.5,237.5,1.25,17.5,265.0,293.33,232.86
2016,10,12,10,0,46.0,249.0,1.4,18.0,276.0,300.48,237.58
2016,10,12,10,15,60.5,268.0,1.6,18.0,305.5,333.32,263.32
2016,10,12,10,30,75.0,287.0,1.8,18.0,335.0,365.51,288.25
2016,10,12,10,45,111.0,302.5,2.0,18.5,376.0,413.77,325.44
2016,10,12,11,0,147.0,318.0,2.2,19.0,417.0,480.46,375.54
2016,10,12,11,15,507.5,213.5,2.2,19.0,562.5,737.85,572.35
2016,10,12,11,30,868.0,109.0,2.2,19.0,708.0,941.85,713.15
2016,10,12,11,45,872.0,107.5,2.2,19.5,711.5,907.05,685.94
2016,10,12,12,0,876.0,106.0,2.2,20.0,715.0,879.06,665.94
2016,10,12,12,15,597.5,205.0,2.15,20.0,619.0,730.21,560.2
2016,10,12,12,30,319.0,304.0,2.1,20.0,523.0,560.96,433.23
2016,10,12,12,45,592.0,203.5,2.1,20.5,600.0,664.91,513.68
2016,10,12,13,0,865.0,103.0,2.1,21.0,677.0,722.64,556.4
2016,10,12,13,15,653.5,171.5,2.15,21.0,597.5,608.33,469.75
2016,10,12,13,30,442.0,240.0,2.2,21.0,518.0,500.2,387.47
2016,10,12,13,45,494.5,210.0,2.3,21.0,508.5,472.1,366.32
2016,10,12,14,0,547.0,180.0,2.4,21.0,499.0,437.71,338.59
2016,10,12,14,15,415.5,199.5,2.45,20.5,434.0,360.45,278.2
2016,10,12,14,30,284.0,219.0,2.5,20.0,369.0,293.0,225.8
2016,10,12,14,45,303.0,198.0,2.65,20.0,346.5,258.91,196.63
2016,10,12,15,0,322.0,177.0,2.8,20.0,324.0,222.73,164.99
2016,10,12,15,15,509.0,126.5,2.65,19.5,331.5,192.51,131.31
2016,10,12,15,30,696.0,76.0,2.5,19.0,339.0,138.31,80.02
2016,10,12,15,45,659.5,70.0,2.45,19.0,292.5,82.23,46.69
2016,10,12,16,0,623.0,64.0,2.4,19.0,246.0,49.79,38.17
2016,10,12,16,15,563.0,57.5,2.3,18.5,198.5,45.34,34.25
2016,10,12,16,30,503.0,51.0,2.2,18.0,151.0,40.87,30.12
2016,10,12,16,45,409.0,41.5,2.15,17.5,107.5,33.68,23.41
2016,10,12,17,0,315.0,32.0,2.1,17.0,64.0,26.42,15.78
2016,10,12,17,15,157.5,16.0,2.1,16.5,32.0,13.02,0.0
2016,10,12,17,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.0,1.9,12.0,7.0,0.0,0.0
2016,10,13,6,30,0.0,14.0,1.9,12.0,14.0,11.95,0.0
2016,10,13,6,45,119.0,28.0,1.95,12.5,43.5,152.73,100.37
2016,10,13,7,0,238.0,42.0,2.0,13.0,73.0,261.76,212.6
2016,10,13,7,15,281.0,58.0,2.1,13.5,110.0,323.6,268.53
2016,10,13,7,30,324.0,74.0,2.2,14.0,147.0,388.3,324.0
2016,10,13,7,45,354.5,88.5,2.35,14.5,186.0,442.7,369.05
2016,10,13,8,0,385.0,103.0,2.5,15.0,225.0,497.97,413.07
2016,10,13,8,15,400.0,118.5,2.45,15.5,262.0,540.94,445.09
2016,10,13,8,30,415.0,134.0,2.4,16.0,299.0,582.91,475.26
2016,10,13,8,45,504.5,129.0,2.35,16.5,352.5,668.43,538.22
2016,10,13,9,0,594.0,124.0,2.3,17.0,406.0,766.15,606.68
2016,10,13,9,15,389.0,182.0,2.25,17.5,373.0,632.07,502.17
2016,10,13,9,30,184.0,240.0,2.2,18.0,340.0,457.57,364.37
2016,10,13,9,45,96.5,219.0,2.15,18.5,272.0,319.25,255.0
2016,10,13,10,0,9.0,198.0,2.1,19.0,204.0,187.37,147.18
2016,10,13,10,15,141.0,241.5,2.05,19.0,332.0,403.85,321.04
2016,10,13,10,30,273.0,285.0,2.0,19.0,460.0,602.11,469.73
2016,10,13,10,45,185.5,297.0,2.0,19.5,417.5,501.36,390.6
2016,10,13,11,0,98.0,309.0,2.0,20.0,375.0,403.32,314.19
2016,10,13,11,15,250.5,295.5,2.05,20.0,466.5,565.05,438.85
2016,10,13,11,30,403.0,282.0,2.1,20.0,558.0,679.12,523.46
2016,10,13,11,45,412.0,277.0,2.15,20.5,560.0,682.08,523.41
2016,10,13,12,0,421.0,272.0,2.2,21.0,562.0,665.84,510.99
2016,10,13,12,15,643.5,182.5,2.25,21.0,622.5,745.41,572.55
2016,10,13,12,30,866.0,93.0,2.3,21.0,683.0,786.88,602.75
2016,10,13,12,45,652.5,175.0,2.35,21.5,615.0,682.1,524.97
2016,10,13,13,0,439.0,257.0,2.4,22.0,547.0,570.28,439.6
2016,10,13,13,15,359.5,267.0,2.4,21.5,499.5,490.57,380.72
2016,10,13,13,30,280.0,277.0,2.4,21.0,452.0,428.35,333.49
2016,10,13,13,45,293.5,261.0,2.4,21.0,437.5,400.31,311.82
2016,10,13,14,0,307.0,245.0,2.4,21.0,423.0,370.62,288.07
2016,10,13,14,15,289.0,232.0,2.4,20.5,391.5,328.33,254.6
2016,10,13,14,30,271.0,219.0,2.4,20.0,360.0,287.97,222.12
2016,10,13,14,45,338.0,189.0,2.4,20.0,351.0,262.08,198.08
2016,10,13,15,0,405.0,159.0,2.4,20.0,342.0,230.05,167.69
2016,10,13,15,15,414.0,140.0,2.35,19.5,310.0,185.38,129.47
2016,10,13,15,30,423.0,121.0,2.3,19.0,278.0,139.82,92.86
2016,10,13,15,45,399.5,107.0,2.3,19.0,239.5,95.54,64.57
2016,10,13,16,0,376.0,93.0,2.3,19.0,201.0,67.89,53.95
2016,10,13,16,15,340.5,78.0,2.15,18.5,161.5,57.83,45.13
2016,10,13,16,30,305.0,63.0,2.0,18.0,122.0,47.43,35.78
2016,10,13,16,45,243.5,47.5,1.95,17.5,86.0,36.21,25.5
2016,10,13,17,0,182.0,32.0,1.9,17.0,50.0,24.69,14.0
2016,10,13,17,15,91.0,16.0,1.8,16.5,25.0,12.45,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,1.5,3.75,16.0,1.5,1.23,0.0
2016,10,14,7,0,0.0,3.0,3.6,16.0,3.0,2.46,0.0
2016,10,14,7,15,0.0,4.5,3.4,16.0,4.5,3.69,0.0
2016,10,14,7,30,0.0,6.0,3.2,16.0,6.0,4.92,0.0
2016,10,14,7,45,0.0,8.0,3.0,16.0,8.0,6.57,0.0
2016,10,14,8,0,0.0,10.0,2.8,16.0,10.0,8.22,1.39
2016,10,14,8,15,0.0,11.5,2.65,16.0,11.5,9.47,2.45
2016,10,14,8,30,0.0,13.0,2.5,16.0,13.0,10.71,3.5
2016,10,14,8,45,0.0,61.5,2.45,16.5,61.5,50.95,37.58
2016,10,14,9,0,0.0,110.0,2.4,17.0,110.0,94.87,74.05
2016,10,14,9,15,25.0,166.0,2.35,17.0,179.5,191.52,154.19
2016,10,14,9,30,50.0,222.0,2.3,17.0,249.0,281.25,226.3
2016,10,14,9,45,25.0,195.5,2.3,17.5,209.0,220.54,175.89
2016,10,14,10,0,0.0,169.0,2.3,18.0,169.0,149.24,117.04
2016,10,14,10,15,0.0,148.0,2.25,18.0,148.0,127.98,99.77
2016,10,14,10,30,0.0,127.0,2.2,18.0,127.0,107.97,83.4
2016,10,14,10,45,0.0,70.5,2.15,18.5,70.5,58.6,42.84
2016,10,14,11,0,0.0,14.0,2.1,19.0,14.0,11.6,3.97
2016,10,14,11,15,1.0,94.5,2.05,19.0,95.0,79.67,60.03
2016,10,14,11,30,2.0,175.0,2.0,19.0,176.0,152.61,118.81
2016,10,14,11,45,4.0,189.0,1.95,19.0,191.5,166.75,129.95
2016,10,14,12,0,6.0,203.0,1.9,19.0,207.0,180.67,141.01
2016,10,14,12,15,17.5,235.0,1.85,19.0,247.0,218.8,171.42
2016,10,14,12,30,29.0,267.0,1.8,19.0,287.0,268.99,210.76
2016,10,14,12,45,14.5,214.5,1.8,19.0,224.5,194.71,152.16
2016,10,14,13,0,0.0,162.0,1.8,19.0,162.0,136.87,106.04
2016,10,14,13,15,7.5,191.0,1.75,19.0,195.5,166.63,130.25
2016,10,14,13,30,15.0,220.0,1.7,19.0,229.0,195.29,153.18
2016,10,14,13,45,9.5,200.0,1.65,19.0,206.0,173.29,135.69
2016,10,14,14,0,4.0,180.0,1.6,19.0,183.0,152.29,119.09
2016,10,14,14,15,2.0,152.5,1.55,19.0,154.0,127.54,99.39
2016,10,14,14,30,0.0,125.0,1.5,19.0,125.0,103.53,80.12
2016,10,14,14,45,0.0,83.0,1.5,19.0,83.0,68.93,51.89
2016,10,14,15,0,0.0,41.0,1.5,19.0,41.0,33.9,22.86
2016,10,14,15,15,0.0,37.0,1.45,18.5,37.0,30.57,20.2
2016,10,14,15,30,0.0,33.0,1.4,18.0,33.0,27.24,17.48
2016,10,14,15,45,0.0,28.0,1.4,18.0,28.0,23.09,13.99
2016,10,14,16,0,0.0,23.0,1.4,18.0,23.0,18.94,11.16
2016,10,14,16,15,0.0,18.5,1.25,17.5,18.5,15.22,7.84
2016,10,14,16,30,0.0,14.0,1.1,17.0,14.0,11.51,4.48
2016,10,14,16,45,0.0,9.5,1.0,16.5,9.5,7.8,1.09
2016,10,14,17,0,0.0,5.0,0.9,16.0,5.0,4.1,0.0
2016,10,14,17,15,0.0,2.5,0.85,15.5,2.5,2.13,0.0
2016,10,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,15,6,15,35.5,5.5,1.8,12.5,6.5,0.0,0.0
2016,10,15,6,30,71.0,11.0,1.9,13.0,13.0,53.12,0.0
2016,10,15,6,45,205.5,24.5,2.0,13.5,46.5,203.65,119.07
2016,10,15,7,0,340.0,38.0,2.1,14.0,80.0,331.57,266.53
2016,10,15,7,15,426.5,47.0,2.2,14.5,124.0,423.16,347.72
2016,10,15,7,30,513.0,56.0,2.3,15.0,168.0,520.63,427.98
2016,10,15,7,45,567.5,62.5,2.45,15.5,214.5,593.1,485.61
2016,10,15,8,0,622.0,69.0,2.6,16.0,261.0,667.21,542.12
2016,10,15,8,15,337.5,112.5,2.9,16.5,219.0,477.12,393.11
2016,10,15,8,30,53.0,156.0,3.2,17.0,177.0,218.49,177.91
2016,10,15,8,45,53.5,173.5,3.5,17.5,197.0,237.18,193.04
2016,10,15,9,0,54.0,191.0,3.8,18.0,217.0,255.67,207.14
2016,10,15,9,15,36.5,193.5,4.0,18.0,211.5,237.07,190.98
2016,10,15,9,30,19.0,196.0,4.2,18.0,206.0,200.23,160.16
2016,10,15,9,45,20.0,207.5,4.45,18.5,219.0,211.07,168.41
2016,10,15,10,0,21.0,219.0,4.7,19.0,232.0,221.91,176.54
2016,10,15,10,15,231.5,230.5,4.85,19.0,376.0,503.03,404.52
2016,10,15,10,30,442.0,242.0,5.0,19.0,520.0,739.4,586.09
2016,10,15,10,45,330.5,275.0,5.15,19.5,486.0,638.72,505.83
2016,10,15,11,0,219.0,308.0,5.3,20.0,452.0,539.14,426.73
2016,10,15,11,15,162.0,312.5,5.4,20.0,420.0,481.6,381.19
2016,10,15,11,30,105.0,317.0,5.5,20.0,388.0,407.43,322.38
2016,10,15,11,45,72.0,299.5,5.65,20.0,348.5,352.58,278.92
2016,10,15,12,0,39.0,282.0,5.8,20.0,309.0,300.54,237.22
2016,10,15,12,15,52.0,290.5,5.85,20.0,326.0,315.71,249.6
2016,10,15,12,30,65.0,299.0,5.9,20.0,343.0,329.45,260.7
2016,10,15,12,45,32.5,212.0,6.0,20.0,234.0,215.1,169.69
2016,10,15,13,0,0.0,125.0,6.1,20.0,125.0,104.79,80.23
2016,10,15,13,15,0.0,68.5,6.1,20.0,68.5,56.92,41.27
2016,10,15,13,30,0.0,12.0,6.1,20.0,12.0,9.93,2.56
2016,10,15,13,45,0.0,84.0,6.15,20.0,84.0,69.83,52.06
2016,10,15,14,0,0.0,156.0,6.2,20.0,156.0,130.18,101.53
2016,10,15,14,15,0.0,146.0,6.15,19.5,146.0,121.32,94.65
2016,10,15,14,30,0.0,136.0,6.1,19.0,136.0,112.55,87.85
2016,10,15,14,45,0.0,105.0,6.05,19.0,105.0,86.87,66.85
2016,10,15,15,0,0.0,74.0,6.0,19.0,74.0,61.39,45.83
2016,10,15,15,15,0.0,80.5,5.8,18.5,80.5,66.61,50.42
2016,10,15,15,30,0.0,87.0,5.6,18.0,87.0,71.26,54.52
2016,10,15,15,45,0.0,74.0,5.45,18.0,74.0,60.65,45.66
2016,10,15,16,0,0.0,61.0,5.3,18.0,61.0,50.23,38.7
2016,10,15,16,15,0.0,48.0,5.15,17.5,48.0,39.72,29.37
2016,10,15,16,30,0.0,35.0,5.0,17.0,35.0,28.91,19.66
2016,10,15,16,45,0.0,24.0,4.85,17.0,24.0,19.79,11.3
2016,10,15,17,0,0.0,13.0,4.7,17.0,13.0,10.69,2.34
2016,10,15,17,15,0.0,6.5,4.55,17.0,6.5,5.55,0.0
2016,10,15,17,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.0,1.45,13.5,2.0,0.0,0.0
2016,10,16,6,30,0.0,4.0,1.5,14.0,4.0,3.41,0.0
2016,10,16,6,45,0.0,16.0,1.6,14.5,16.0,13.19,1.57
2016,10,16,7,0,0.0,28.0,1.7,15.0,28.0,23.14,13.22
2016,10,16,7,15,0.0,43.5,1.8,15.0,43.5,38.19,26.48
2016,10,16,7,30,0.0,59.0,1.9,15.0,59.0,53.06,39.47
2016,10,16,7,45,0.0,75.5,2.0,15.5,75.5,68.85,52.99
2016,10,16,8,0,0.0,92.0,2.1,16.0,92.0,84.42,66.1
2016,10,16,8,15,0.0,108.0,2.2,16.0,108.0,99.28,78.53
2016,10,16,8,30,0.0,124.0,2.3,16.0,124.0,114.09,90.74
2016,10,16,8,45,0.0,121.0,2.4,16.5,121.0,108.03,85.3
2016,10,16,9,0,0.0,118.0,2.5,17.0,118.0,103.18,80.92
2016,10,16,9,15,0.0,103.0,2.55,17.0,103.0,87.48,67.71
2016,10,16,9,30,0.0,88.0,2.6,17.0,88.0,73.17,55.69
2016,10,16,9,45,0.0,104.0,2.7,17.5,104.0,87.64,67.42
2016,10,16,10,0,0.0,120.0,2.8,18.0,120.0,102.19,79.09
2016,10,16,10,15,0.0,125.0,2.85,18.0,125.0,106.5,82.47
2016,10,16,10,30,0.0,130.0,2.9,18.0,130.0,110.82,85.86
2016,10,16,10,45,0.0,110.5,3.0,18.5,110.5,92.91,71.0
2016,10,16,11,0,0.0,91.0,3.1,19.0,91.0,75.76,56.8
2016,10,16,11,15,0.0,68.0,3.1,19.0,68.0,56.53,41.03
2016,10,16,11,30,0.0,45.0,3.1,19.0,45.0,37.36,25.25
2016,10,16,11,45,0.0,76.5,3.15,19.5,76.5,63.64,46.76
2016,10,16,12,0,0.0,108.0,3.2,20.0,108.0,90.41,68.41
2016,10,16,12,15,0.0,101.5,3.3,20.0,101.5,84.74,63.81
2016,10,16,12,30,0.0,95.0,3.4,20.0,95.0,79.14,59.29
2016,10,16,12,45,0.0,93.5,3.55,20.0,93.5,77.85,58.29
2016,10,16,13,0,0.0,92.0,3.7,20.0,92.0,76.58,57.31
2016,10,16,13,15,67.0,187.0,3.85,20.0,228.0,207.97,164.67
2016,10,16,13,30,134.0,282.0,4.0,20.0,364.0,337.64,266.92
2016,10,16,13,45,185.5,265.5,4.2,20.0,373.5,338.48,267.37
2016,10,16,14,0,237.0,249.0,4.4,20.0,383.0,333.74,263.1
2016,10,16,14,15,124.0,212.5,4.5,19.5,282.5,236.87,186.62
2016,10,16,14,30,11.0,176.0,4.6,19.0,182.0,149.2,117.47
2016,10,16,14,45,51.5,180.0,4.7,19.0,203.0,163.51,128.35
2016,10,16,15,0,92.0,184.0,4.8,19.0,224.0,169.67,131.71
2016,10,16,15,15,46.0,97.5,4.7,18.5,117.5,87.91,66.13
2016,10,16,15,30,0.0,11.0,4.6,18.0,11.0,9.05,2.03
2016,10,16,15,45,0.0,9.5,4.6,18.0,9.5,7.81,0.98
2016,10,16,16,0,0.0,8.0,4.6,18.0,8.0,6.57,0.16
2016,10,16,16,15,0.0,6.0,4.45,17.5,6.0,4.92,0.0
2016,10,16,16,30,0.0,4.0,4.3,17.0,4.0,3.28,0.0
2016,10,16,16,45,0.0,2.5,4.2,16.5,2.5,2.05,0.0
2016,10,16,17,0,0.0,1.0,4.1,16.0,1.0,0.82,0.0
2016,10,16,17,15,0.0,0.5,4.1,15.5,0.5,0.43,0.0
2016,10,16,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,45,141.5,20.5,1.6,13.5,37.0,149.29,67.08
2016,10,17,7,0,283.0,41.0,1.6,14.0,74.0,295.16,234.64
2016,10,17,7,15,376.5,51.5,1.6,14.0,118.0,389.59,319.46
2016,10,17,7,30,470.0,62.0,1.6,14.0,162.0,492.81,404.97
2016,10,17,7,45,539.0,67.5,1.6,14.5,209.0,575.23,469.6
2016,10,17,8,0,608.0,73.0,1.6,15.0,256.0,659.77,532.75
2016,10,17,8,15,647.5,78.0,1.6,15.5,301.5,718.96,574.44
2016,10,17,8,30,687.0,83.0,1.6,16.0,347.0,777.6,614.29
2016,10,17,8,45,343.5,110.5,1.6,16.5,242.5,491.32,398.31
2016,10,17,9,0,0.0,138.0,1.6,17.0,138.0,124.29,97.48
2016,10,17,9,15,11.0,167.0,1.6,17.0,173.0,163.98,130.94
2016,10,17,9,30,22.0,196.0,1.6,17.0,208.0,203.96,163.26
2016,10,17,9,45,425.0,145.0,1.6,17.5,390.0,622.65,496.98
2016,10,17,10,0,828.0,94.0,1.6,18.0,572.0,963.95,730.83
2016,10,17,10,15,487.0,191.0,1.6,18.0,475.5,732.69,565.63
2016,10,17,10,30,146.0,288.0,1.6,18.0,379.0,460.28,359.57
2016,10,17,10,45,505.5,192.0,1.65,18.5,519.0,735.43,570.75
2016,10,17,11,0,865.0,96.0,1.7,19.0,659.0,950.34,715.21
2016,10,17,11,15,502.5,206.0,1.75,19.0,534.5,722.22,554.64
2016,10,17,11,30,140.0,316.0,1.8,19.0,410.0,457.4,354.88
2016,10,17,11,45,117.0,313.5,1.9,19.5,392.0,425.66,331.58
2016,10,17,12,0,94.0,311.0,2.0,20.0,374.0,378.74,295.35
2016,10,17,12,15,92.5,308.0,2.05,20.0,369.5,367.61,287.1
2016,10,17,12,30,91.0,305.0,2.1,20.0,365.0,356.42,278.62
2016,10,17,12,45,174.5,297.5,2.15,20.0,410.5,415.59,325.45
2016,10,17,13,0,258.0,290.0,2.2,20.0,456.0,464.71,363.29
2016,10,17,13,15,251.0,281.0,2.25,20.0,438.0,433.27,338.98
2016,10,17,13,30,244.0,272.0,2.3,20.0,420.0,393.35,308.4
2016,10,17,13,45,535.0,180.0,2.35,20.0,484.5,463.93,363.0
2016,10,17,14,0,826.0,88.0,2.4,20.0,549.0,488.61,378.24
2016,10,17,14,15,811.0,86.0,2.4,19.5,515.0,429.24,328.52
2016,10,17,14,30,796.0,84.0,2.4,19.0,481.0,370.17,277.83
2016,10,17,14,45,776.0,80.5,2.45,19.0,442.0,308.82,223.78
2016,10,17,15,0,756.0,77.0,2.5,19.0,403.0,248.99,170.66
2016,10,17,15,15,726.0,73.5,2.45,18.5,359.5,189.25,119.76
2016,10,17,15,30,696.0,70.0,2.4,18.0,316.0,129.24,73.48
2016,10,17,15,45,654.5,65.0,2.4,18.0,270.0,74.25,42.35
2016,10,17,16,0,613.0,60.0,2.4,18.0,224.0,47.18,36.0
2016,10,17,16,15,546.5,53.5,2.25,17.5,177.5,42.61,31.87
2016,10,17,16,30,480.0,47.0,2.1,17.0,131.0,38.05,27.56
2016,10,17,16,45,372.0,37.0,2.0,16.5,89.0,30.3,20.15
2016,10,17,17,0,264.0,27.0,1.9,16.0,47.0,22.49,9.34
2016,10,17,17,15,132.0,13.5,1.9,15.5,23.5,11.52,0.0
2016,10,17,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,45,187.5,17.0,1.9,12.0,38.0,177.7,65.02
2016,10,18,7,0,375.0,34.0,1.9,13.0,76.0,352.22,279.76
2016,10,18,7,15,466.5,42.0,2.0,13.5,121.0,447.04,365.74
2016,10,18,7,30,558.0,50.0,2.1,14.0,166.0,548.19,449.23
2016,10,18,7,45,620.5,54.5,2.25,14.5,214.0,625.58,510.81
2016,10,18,8,0,683.0,59.0,2.4,15.0,262.0,699.21,566.9
2016,10,18,8,15,719.5,63.0,2.45,15.5,308.5,756.79,608.24
2016,10,18,8,30,756.0,67.0,2.5,16.0,355.0,813.36,647.41
2016,10,18,8,45,785.0,69.0,2.55,16.5,398.0,858.75,677.35
2016,10,18,9,0,814.0,71.0,2.6,17.0,441.0,901.9,705.07
2016,10,18,9,15,832.5,73.0,2.5,17.5,479.0,932.23,721.99
2016,10,18,9,30,851.0,75.0,2.4,18.0,517.0,948.3,728.85
2016,10,18,9,45,866.5,76.0,2.35,18.5,549.5,967.65,738.51
2016,10,18,10,0,882.0,77.0,2.3,19.0,582.0,983.42,745.67
2016,10,18,10,15,891.0,78.0,2.2,19.0,607.5,988.96,746.9
2016,10,18,10,30,900.0,79.0,2.1,19.0,633.0,990.6,745.73
2016,10,18,10,45,907.5,79.0,2.05,19.5,651.5,985.56,739.49
2016,10,18,11,0,915.0,79.0,2.0,20.0,670.0,976.54,730.87
2016,10,18,11,15,918.0,79.5,1.95,20.0,680.5,959.89,718.81
2016,10,18,11,30,921.0,80.0,1.9,20.0,691.0,939.4,704.43
2016,10,18,11,45,924.5,78.5,1.85,20.5,694.0,913.27,685.11
2016,10,18,12,0,928.0,77.0,1.8,21.0,697.0,883.46,663.53
2016,10,18,12,15,926.5,77.0,1.85,21.0,691.5,847.69,640.3
2016,10,18,12,30,925.0,77.0,1.9,21.0,686.0,808.77,614.76
2016,10,18,12,45,916.5,78.5,1.95,21.5,671.5,763.35,583.32
2016,10,18,13,0,908.0,80.0,2.0,22.0,657.0,715.69,549.5
2016,10,18,13,15,901.0,79.0,2.0,22.0,636.0,664.42,511.39
2016,10,18,13,30,894.0,78.0,2.0,22.0,615.0,611.36,470.88
2016,10,18,13,45,882.0,77.0,2.05,22.0,586.5,554.07,426.2
2016,10,18,14,0,870.0,76.0,2.1,22.0,558.0,496.02,379.39
2016,10,18,14,15,855.0,74.5,2.15,21.5,523.0,435.74,329.9
2016,10,18,14,30,840.0,73.0,2.2,21.0,488.0,374.63,277.97
2016,10,18,14,45,815.5,71.5,2.25,21.0,447.5,311.36,222.69
2016,10,18,15,0,791.0,70.0,2.3,21.0,407.0,250.03,168.71
2016,10,18,15,15,762.0,66.5,2.25,20.5,363.0,188.43,116.55
2016,10,18,15,30,733.0,63.0,2.2,20.0,319.0,129.99,72.1
2016,10,18,15,45,688.0,59.5,2.2,20.0,271.5,74.36,41.74
2016,10,18,16,0,643.0,56.0,2.2,20.0,224.0,44.38,33.24
2016,10,18,16,15,577.5,49.5,2.2,19.0,177.0,39.67,29.07
2016,10,18,16,30,512.0,43.0,2.2,18.0,130.0,34.94,24.69
2016,10,18,16,45,400.5,33.5,2.2,17.5,87.5,27.47,17.53
2016,10,18,17,0,289.0,24.0,2.2,17.0,45.0,19.95,6.28
2016,10,18,17,15,144.5,12.0,2.3,16.5,22.5,10.24,0.0
2016,10,18,17,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,45,213.5,15.0,1.9,11.5,38.0,190.24,47.47
2016,10,19,7,0,427.0,30.0,1.9,12.0,76.0,384.56,303.96
2016,10,19,7,15,514.0,37.0,1.95,12.5,121.0,468.16,382.7
2016,10,19,7,30,601.0,44.0,2.0,13.0,166.0,566.95,464.45
2016,10,19,7,45,655.0,48.5,2.05,14.0,213.5,639.62,521.06
2016,10,19,8,0,709.0,53.0,2.1,15.0,261.0,713.39,575.46
2016,10,19,8,15,604.0,81.0,2.1,15.5,279.0,683.06,551.2
2016,10,19,8,30,499.0,109.0,2.1,16.0,297.0,627.41,508.01
2016,10,19,8,45,580.0,103.5,2.15,16.5,346.5,715.73,572.58
2016,10,19,9,0,661.0,98.0,2.2,17.0,396.0,795.63,627.79
2016,10,19,9,15,761.0,83.0,2.15,17.5,454.0,874.9,680.06
2016,10,19,9,30,861.0,68.0,2.1,18.0,512.0,947.75,726.18
2016,10,19,9,45,872.0,70.0,2.1,19.0,543.5,964.1,732.22
2016,10,19,10,0,883.0,72.0,2.1,20.0,575.0,976.78,736.41
2016,10,19,10,15,891.0,73.5,2.0,20.5,599.5,982.02,735.98
2016,10,19,10,30,899.0,75.0,1.9,21.0,624.0,983.35,733.13
2016,10,19,10,45,901.5,77.0,1.85,21.5,641.0,975.99,725.4
2016,10,19,11,0,904.0,79.0,1.8,22.0,658.0,964.74,715.4
2016,10,19,11,15,907.0,79.0,1.75,22.0,668.0,947.68,703.19
2016,10,19,11,30,910.0,79.0,1.7,22.0,678.0,926.86,688.7
2016,10,19,11,45,909.5,79.5,1.7,22.5,680.0,899.83,669.56
2016,10,19,12,0,909.0,80.0,1.7,23.0,682.0,869.35,648.28
2016,10,19,12,15,907.5,80.0,1.7,23.0,676.5,834.19,625.11
2016,10,19,12,30,906.0,80.0,1.7,23.0,671.0,795.96,599.78
2016,10,19,12,45,900.0,80.0,1.75,23.0,657.5,751.52,570.43
2016,10,19,13,0,894.0,80.0,1.8,23.0,644.0,704.74,538.43
2016,10,19,13,15,887.5,79.0,1.8,23.0,623.5,654.49,501.26
2016,10,19,13,30,881.0,78.0,1.8,23.0,603.0,602.44,461.72
2016,10,19,13,45,872.0,76.5,1.85,23.5,575.5,546.99,417.85
2016,10,19,14,0,863.0,75.0,1.9,24.0,548.0,490.5,371.83
