Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,14,15,644.5,124.5,1.95,23.5,465.5,391.95,295.93
2016,10,19,14,30,426.0,174.0,2.0,23.0,383.0,308.98,232.58
2016,10,19,14,45,609.5,120.0,2.05,23.0,391.5,290.11,209.96
2016,10,19,15,0,793.0,66.0,2.1,23.0,400.0,245.97,163.99
2016,10,19,15,15,764.0,63.0,2.05,22.5,356.0,184.84,112.61
2016,10,19,15,30,735.0,60.0,2.0,22.0,312.0,126.85,68.97
2016,10,19,15,45,693.5,56.0,1.95,22.0,266.0,70.93,38.82
2016,10,19,16,0,652.0,52.0,1.9,22.0,220.0,45.05,33.51
2016,10,19,16,15,586.5,46.0,1.85,21.0,173.0,40.26,29.3
2016,10,19,16,30,521.0,40.0,1.8,20.0,126.0,32.57,22.39
2016,10,19,16,45,411.5,31.0,1.75,19.0,84.5,25.44,15.59
2016,10,19,17,0,302.0,22.0,1.7,18.0,43.0,18.28,3.62
2016,10,19,17,15,151.0,11.0,1.75,17.5,21.5,9.39,0.0
2016,10,19,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,45,208.0,15.0,1.45,12.5,37.0,185.49,17.18
2016,10,20,7,0,416.0,30.0,1.5,13.0,74.0,376.81,293.7
2016,10,20,7,15,507.0,37.5,1.5,13.5,119.5,471.34,381.59
2016,10,20,7,30,598.0,45.0,1.5,14.0,165.0,565.23,458.51
2016,10,20,7,45,655.5,50.0,1.55,15.0,213.0,641.46,517.19
2016,10,20,8,0,713.0,55.0,1.6,16.0,261.0,718.95,573.55
2016,10,20,8,15,748.5,58.5,1.5,16.5,307.5,775.53,611.69
2016,10,20,8,30,784.0,62.0,1.4,17.0,354.0,831.0,647.21
2016,10,20,8,45,810.5,64.0,1.35,18.0,397.0,874.36,672.17
2016,10,20,9,0,837.0,66.0,1.3,19.0,440.0,904.79,687.53
2016,10,20,9,15,854.5,68.0,1.25,19.5,478.0,934.09,703.09
2016,10,20,9,30,872.0,70.0,1.2,20.0,516.0,960.24,716.22
2016,10,20,9,45,886.0,71.0,1.2,21.0,548.0,978.16,723.34
2016,10,20,10,0,900.0,72.0,1.2,22.0,580.0,992.42,728.18
2016,10,20,10,15,908.5,73.0,1.2,22.5,605.5,997.4,728.59
2016,10,20,10,30,917.0,74.0,1.2,23.0,631.0,998.42,726.76
2016,10,20,10,45,922.0,75.0,1.25,23.5,648.5,992.01,721.31
2016,10,20,11,0,927.0,76.0,1.3,24.0,666.0,981.6,713.56
2016,10,20,11,15,930.0,76.5,1.3,24.5,676.0,964.72,701.06
2016,10,20,11,30,933.0,77.0,1.3,25.0,686.0,943.96,686.32
2016,10,20,11,45,933.0,77.0,1.3,25.5,688.0,916.17,667.23
2016,10,20,12,0,933.0,77.0,1.3,26.0,690.0,884.85,646.0
2016,10,20,12,15,931.0,77.0,1.3,26.0,684.5,848.5,622.76
2016,10,20,12,30,929.0,77.0,1.3,26.0,679.0,809.03,597.37
2016,10,20,12,45,922.0,77.5,1.35,26.5,665.0,763.51,567.16
2016,10,20,13,0,915.0,78.0,1.4,27.0,651.0,715.66,534.47
2016,10,20,13,15,908.0,77.0,1.4,27.0,629.5,664.14,497.45
2016,10,20,13,30,901.0,76.0,1.4,27.0,608.0,610.82,458.06
2016,10,20,13,45,892.0,74.5,1.45,27.0,580.0,554.38,415.43
2016,10,20,14,0,883.0,73.0,1.5,27.0,552.0,496.85,370.38
2016,10,20,14,15,868.0,71.0,1.5,27.0,517.5,435.52,320.7
2016,10,20,14,30,853.0,69.0,1.5,27.0,483.0,374.34,269.54
2016,10,20,14,45,833.5,66.5,1.5,27.0,443.0,310.06,214.9
2016,10,20,15,0,814.0,64.0,1.5,27.0,403.0,248.12,161.71
2016,10,20,15,15,785.0,61.0,1.5,26.0,358.5,185.77,110.65
2016,10,20,15,30,756.0,58.0,1.5,25.0,314.0,126.54,67.08
2016,10,20,15,45,714.0,54.0,1.55,24.5,267.0,69.36,37.04
2016,10,20,16,0,672.0,50.0,1.6,24.0,220.0,43.57,31.93
2016,10,20,16,15,605.5,44.0,1.6,23.0,172.5,38.69,27.67
2016,10,20,16,30,539.0,38.0,1.6,22.0,125.0,33.83,23.2
2016,10,20,16,45,422.5,29.5,1.65,21.5,82.5,24.27,14.27
2016,10,20,17,0,306.0,21.0,1.7,21.0,40.0,17.49,1.0
2016,10,20,17,15,153.0,10.5,1.7,20.5,20.0,8.96,0.0
2016,10,20,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,199.5,14.0,1.2,14.5,34.5,176.92,0.0
2016,10,21,7,0,399.0,28.0,1.2,15.0,69.0,362.3,277.19
2016,10,21,7,15,489.5,36.0,1.15,15.5,113.5,455.97,365.0
2016,10,21,7,30,580.0,44.0,1.1,16.0,158.0,549.37,440.45
2016,10,21,7,45,635.0,49.0,1.05,16.5,204.5,622.71,496.41
2016,10,21,8,0,690.0,54.0,1.0,17.0,251.0,697.21,549.95
2016,10,21,8,15,726.0,57.5,0.9,17.5,296.5,753.44,586.95
2016,10,21,8,30,762.0,61.0,0.8,18.0,342.0,808.68,621.32
2016,10,21,8,45,787.5,63.5,0.7,19.0,384.0,851.22,644.17
2016,10,21,9,0,813.0,66.0,0.6,20.0,426.0,891.46,664.45
2016,10,21,9,15,831.0,68.5,0.55,20.5,463.5,910.98,672.77
2016,10,21,9,30,849.0,71.0,0.5,21.0,501.0,937.97,685.99
2016,10,21,9,45,858.5,73.5,0.5,22.0,532.0,953.24,691.22
2016,10,21,10,0,868.0,76.0,0.5,23.0,563.0,964.86,694.36
2016,10,21,10,15,877.5,77.0,0.5,23.5,588.0,970.8,695.41
2016,10,21,10,30,887.0,78.0,0.5,24.0,613.0,972.89,694.31
2016,10,21,10,45,892.0,79.5,0.55,24.5,630.5,967.33,689.81
2016,10,21,11,0,897.0,81.0,0.6,25.0,648.0,957.88,683.15
2016,10,21,11,15,900.0,81.5,0.7,25.0,658.0,941.48,674.68
2016,10,21,11,30,903.0,82.0,0.8,25.0,668.0,921.33,663.87
2016,10,21,11,45,903.5,82.0,0.9,25.5,670.0,894.71,647.59
2016,10,21,12,0,904.0,82.0,1.0,26.0,672.0,864.65,628.99
2016,10,21,12,15,902.0,82.0,1.1,26.0,666.5,829.24,607.89
2016,10,21,12,30,900.0,82.0,1.2,26.0,661.0,790.81,584.46
2016,10,21,12,45,892.0,82.5,1.35,26.0,647.0,745.71,556.59
2016,10,21,13,0,884.0,83.0,1.5,26.0,633.0,698.45,525.63
2016,10,21,13,15,876.5,82.0,1.65,26.0,612.0,648.06,490.06
2016,10,21,13,30,869.0,81.0,1.8,26.0,591.0,595.99,451.86
2016,10,21,13,45,857.5,80.0,1.95,26.0,563.0,540.38,409.51
2016,10,21,14,0,846.0,79.0,2.1,26.0,535.0,484.84,365.51
2016,10,21,14,15,830.5,77.0,2.2,25.5,500.5,424.52,316.79
2016,10,21,14,30,815.0,75.0,2.3,25.0,466.0,364.54,266.53
2016,10,21,14,45,793.0,72.5,2.4,25.0,426.5,302.79,213.24
2016,10,21,15,0,771.0,70.0,2.5,25.0,387.0,242.75,161.06
2016,10,21,15,15,740.5,66.5,2.5,24.5,343.5,182.41,110.9
2016,10,21,15,30,710.0,63.0,2.5,24.0,300.0,125.45,68.58
2016,10,21,15,45,665.0,58.5,2.55,23.5,254.0,70.76,39.7
2016,10,21,16,0,620.0,54.0,2.6,23.0,208.0,42.91,31.49
2016,10,21,16,15,550.0,47.5,2.6,22.0,162.0,38.16,27.29
2016,10,21,16,30,480.0,41.0,2.6,21.0,116.0,33.42,22.89
2016,10,21,16,45,362.0,31.0,2.6,20.0,75.5,25.48,15.18
2016,10,21,17,0,244.0,21.0,2.6,19.0,35.0,17.48,0.0
2016,10,21,17,15,122.0,10.5,2.65,18.5,17.5,8.96,0.0
2016,10,21,17,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,6,45,115.5,16.5,1.7,12.5,28.0,120.29,0.0
2016,10,22,7,0,231.0,33.0,1.7,13.0,56.0,248.13,189.75
2016,10,22,7,15,293.5,48.0,1.7,13.5,93.5,321.73,263.23
2016,10,22,7,30,356.0,63.0,1.7,14.0,131.0,400.3,331.02
2016,10,22,7,45,399.0,75.0,1.7,14.5,171.5,462.18,382.23
2016,10,22,8,0,442.0,87.0,1.7,15.0,212.0,525.9,432.26
2016,10,22,8,15,477.5,95.0,1.65,15.0,251.0,578.54,472.26
2016,10,22,8,30,513.0,103.0,1.6,15.0,290.0,631.43,511.04
2016,10,22,8,45,590.5,98.5,1.55,15.5,338.5,717.74,572.03
2016,10,22,9,0,668.0,94.0,1.5,16.0,387.0,795.1,623.85
2016,10,22,9,15,583.5,129.0,1.4,16.5,401.0,763.46,596.95
2016,10,22,9,30,499.0,164.0,1.3,17.0,415.0,717.59,561.06
2016,10,22,9,45,395.0,201.0,1.2,17.5,407.5,637.13,498.46
2016,10,22,10,0,291.0,238.0,1.1,18.0,400.0,576.87,449.79
2016,10,22,10,15,452.5,202.5,1.1,18.5,467.0,709.68,547.41
2016,10,22,10,30,614.0,167.0,1.1,19.0,534.0,828.29,628.04
2016,10,22,10,45,507.0,210.0,1.1,19.5,519.0,754.5,572.62
2016,10,22,11,0,400.0,253.0,1.1,20.0,504.0,668.8,509.77
2016,10,22,11,15,476.5,230.5,1.15,20.0,534.0,721.85,549.11
2016,10,22,11,30,553.0,208.0,1.2,20.0,564.0,750.57,570.17
2016,10,22,11,45,526.0,219.0,1.25,20.0,558.5,718.51,547.0
2016,10,22,12,0,499.0,230.0,1.3,20.0,553.0,685.35,523.52
2016,10,22,12,15,542.5,211.5,1.35,20.0,560.5,678.61,520.12
2016,10,22,12,30,586.0,193.0,1.4,20.0,568.0,666.95,512.72
2016,10,22,12,45,737.0,142.5,1.45,20.0,603.5,703.11,540.39
2016,10,22,13,0,888.0,92.0,1.5,20.0,639.0,709.27,545.83
2016,10,22,13,15,573.0,174.5,1.55,20.0,523.0,545.95,423.45
2016,10,22,13,30,258.0,257.0,1.6,20.0,407.0,396.17,308.83
2016,10,22,13,45,292.5,238.0,1.7,20.0,400.5,377.68,295.24
2016,10,22,14,0,327.0,219.0,1.8,20.0,394.0,355.4,277.09
2016,10,22,14,15,443.0,177.5,1.85,20.0,398.0,348.95,269.28
2016,10,22,14,30,559.0,136.0,1.9,20.0,402.0,322.6,243.56
2016,10,22,14,45,543.5,126.5,1.95,20.0,366.5,271.11,199.06
2016,10,22,15,0,528.0,117.0,2.0,20.0,331.0,221.1,155.66
2016,10,22,15,15,497.0,110.0,2.05,19.5,293.5,172.14,115.17
2016,10,22,15,30,466.0,103.0,2.1,19.0,256.0,126.81,81.13
2016,10,22,15,45,440.0,89.5,2.15,18.5,216.5,80.7,53.57
2016,10,22,16,0,414.0,76.0,2.2,18.0,177.0,56.88,44.4
2016,10,22,16,15,363.0,63.0,2.15,17.0,137.5,47.71,36.22
2016,10,22,16,30,312.0,50.0,2.1,16.0,98.0,38.31,27.58
2016,10,22,16,45,227.0,35.5,2.1,15.5,63.0,27.43,16.89
2016,10,22,17,0,142.0,21.0,2.1,15.0,28.0,16.36,0.0
2016,10,22,17,15,71.0,10.5,2.15,14.5,14.0,8.96,0.0
2016,10,22,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,6,45,182.0,14.5,1.35,10.5,32.0,163.83,0.0
2016,10,23,7,0,364.0,29.0,1.3,11.0,64.0,338.76,256.37
2016,10,23,7,15,462.5,37.5,1.3,11.5,108.0,437.61,355.55
2016,10,23,7,30,561.0,46.0,1.3,12.0,152.0,543.94,443.48
2016,10,23,7,45,619.0,52.0,1.3,13.0,199.0,619.18,501.94
2016,10,23,8,0,677.0,58.0,1.3,14.0,246.0,689.73,553.62
2016,10,23,8,15,715.5,62.0,1.3,14.5,292.0,748.59,595.1
2016,10,23,8,30,754.0,66.0,1.3,15.0,338.0,806.48,634.11
2016,10,23,8,45,779.0,69.5,1.3,15.5,380.0,849.68,661.42
2016,10,23,9,0,804.0,73.0,1.3,16.0,422.0,890.52,686.42
2016,10,23,9,15,823.0,75.5,1.3,16.0,459.5,921.53,705.49
2016,10,23,9,30,842.0,78.0,1.3,16.0,497.0,949.37,722.31
2016,10,23,9,45,858.0,78.5,1.35,16.5,529.5,968.19,732.51
2016,10,23,10,0,874.0,79.0,1.4,17.0,562.0,972.31,733.09
2016,10,23,10,15,883.0,80.5,1.45,17.0,586.5,978.2,736.56
2016,10,23,10,30,892.0,82.0,1.5,17.0,611.0,980.24,737.58
2016,10,23,10,45,899.5,82.0,1.55,17.5,629.0,975.03,732.64
2016,10,23,11,0,907.0,82.0,1.6,18.0,647.0,965.89,725.34
2016,10,23,11,15,910.5,82.5,1.65,18.0,657.5,949.7,714.88
2016,10,23,11,30,914.0,83.0,1.7,18.0,668.0,929.7,702.03
2016,10,23,11,45,915.5,82.5,1.75,18.5,670.0,903.05,683.46
2016,10,23,12,0,917.0,82.0,1.8,19.0,672.0,872.88,662.58
2016,10,23,12,15,915.0,82.0,1.85,19.0,666.5,837.03,639.01
2016,10,23,12,30,913.0,82.0,1.9,19.0,661.0,798.13,613.16
2016,10,23,12,45,900.0,84.5,2.0,19.5,645.5,751.07,580.58
2016,10,23,13,0,887.0,87.0,2.1,20.0,630.0,702.18,545.1
2016,10,23,13,15,879.0,86.0,2.15,20.0,608.5,651.32,506.99
2016,10,23,13,30,871.0,85.0,2.2,20.0,587.0,598.83,466.51
2016,10,23,13,45,861.5,82.5,2.25,20.0,559.0,542.7,421.99
2016,10,23,14,0,852.0,80.0,2.3,20.0,531.0,486.57,375.91
2016,10,23,14,15,835.5,78.0,2.3,20.0,496.0,425.6,324.49
2016,10,23,14,30,819.0,76.0,2.3,20.0,461.0,365.06,271.94
2016,10,23,14,45,662.5,97.5,2.35,20.0,392.0,283.54,205.75
2016,10,23,15,0,506.0,119.0,2.4,20.0,323.0,217.27,153.57
2016,10,23,15,15,479.0,110.0,2.35,19.5,285.5,168.78,113.32
2016,10,23,15,30,452.0,101.0,2.3,19.0,248.0,123.54,79.11
2016,10,23,15,45,419.0,89.0,2.3,18.5,208.5,79.27,52.99
2016,10,23,16,0,386.0,77.0,2.3,18.0,169.0,57.46,44.87
2016,10,23,16,15,339.5,62.5,2.15,17.0,130.0,47.26,35.78
2016,10,23,16,30,293.0,48.0,2.0,16.0,91.0,36.77,26.19
2016,10,23,16,45,146.5,36.5,1.9,15.5,58.0,28.32,17.29
2016,10,23,17,0,0.0,25.0,1.8,15.0,25.0,19.42,0.0
2016,10,23,17,15,0.0,12.5,1.8,14.5,12.5,10.67,0.0
2016,10,23,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,1.5,3.45,13.5,1.5,1.23,0.0
2016,10,24,7,0,0.0,3.0,3.6,14.0,3.0,2.46,0.0
2016,10,24,7,15,0.0,5.5,3.65,14.0,5.5,4.51,0.0
2016,10,24,7,30,0.0,8.0,3.7,14.0,8.0,6.57,0.0
2016,10,24,7,45,0.0,11.0,3.8,14.5,11.0,9.04,2.09
2016,10,24,8,0,0.0,14.0,3.9,15.0,14.0,11.51,4.23
2016,10,24,8,15,0.0,17.0,4.0,15.0,17.0,13.99,6.37
2016,10,24,8,30,0.0,20.0,4.1,15.0,20.0,16.48,8.49
2016,10,24,8,45,0.0,72.0,4.25,15.5,72.0,59.71,45.24
2016,10,24,9,0,0.0,124.0,4.4,16.0,124.0,111.09,88.17
2016,10,24,9,15,43.5,169.0,4.4,16.0,190.5,217.66,177.96
2016,10,24,9,30,87.0,214.0,4.4,16.0,257.0,313.78,256.86
2016,10,24,9,45,43.5,175.5,4.4,16.5,197.0,218.97,177.57
2016,10,24,10,0,0.0,137.0,4.4,17.0,137.0,119.13,93.53
2016,10,24,10,15,0.0,129.5,4.45,17.0,129.5,111.27,87.0
2016,10,24,10,30,0.0,122.0,4.5,17.0,122.0,103.84,80.77
2016,10,24,10,45,2.5,157.0,4.55,17.0,159.0,138.82,109.48
2016,10,24,11,0,5.0,192.0,4.6,17.0,196.0,174.32,138.34
2016,10,24,11,15,14.0,217.0,4.6,17.0,226.5,206.13,164.27
2016,10,24,11,30,23.0,242.0,4.6,17.0,257.0,237.48,189.63
2016,10,24,11,45,28.5,250.0,4.65,17.5,268.5,264.6,210.97
2016,10,24,12,0,34.0,258.0,4.7,18.0,280.0,274.31,218.35
2016,10,24,12,15,17.0,204.0,4.75,18.0,215.0,190.78,151.12
2016,10,24,12,30,0.0,150.0,4.8,18.0,150.0,127.35,99.35
2016,10,24,12,45,2.0,167.5,4.85,18.5,168.5,144.13,112.99
2016,10,24,13,0,4.0,185.0,4.9,19.0,187.0,160.64,126.26
2016,10,24,13,15,2.0,122.5,4.95,18.5,123.5,103.92,80.37
2016,10,24,13,30,0.0,60.0,5.0,18.0,60.0,49.77,35.89
2016,10,24,13,45,0.0,85.5,5.05,18.0,85.5,71.05,53.66
2016,10,24,14,0,0.0,111.0,5.1,18.0,111.0,92.47,71.51
2016,10,24,14,15,0.0,105.0,4.95,18.0,105.0,87.29,67.35
2016,10,24,14,30,0.0,99.0,4.8,18.0,99.0,82.14,63.23
2016,10,24,14,45,84.5,132.5,4.7,18.0,166.0,137.24,106.66
2016,10,24,15,0,169.0,166.0,4.6,18.0,233.0,174.18,133.22
2016,10,24,15,15,157.0,148.0,4.45,17.5,205.0,143.52,107.87
2016,10,24,15,30,145.0,130.0,4.3,17.0,177.0,114.67,85.15
2016,10,24,15,45,129.0,111.0,4.15,17.0,147.5,86.9,65.39
2016,10,24,16,0,113.0,92.0,4.0,17.0,118.0,68.54,54.74
2016,10,24,16,15,89.5,72.0,3.9,16.5,90.0,54.46,42.07
2016,10,24,16,30,66.0,52.0,3.8,16.0,62.0,40.06,28.9
2016,10,24,16,45,33.0,33.5,3.7,15.5,38.5,26.61,15.5
2016,10,24,17,0,0.0,15.0,3.6,15.0,15.0,12.36,0.0
2016,10,24,17,15,0.0,7.5,3.65,15.0,7.5,6.4,0.0
2016,10,24,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.5,3.45,14.5,4.5,3.84,0.0
2016,10,25,7,0,0.0,9.0,3.6,15.0,9.0,7.39,0.0
2016,10,25,7,15,0.0,17.0,3.6,15.0,17.0,13.99,5.93
2016,10,25,7,30,0.0,25.0,3.6,15.0,25.0,20.6,11.77
2016,10,25,7,45,0.0,33.0,3.65,15.5,33.0,27.23,17.55
2016,10,25,8,0,0.0,41.0,3.7,16.0,41.0,33.87,23.27
2016,10,25,8,15,0.0,49.0,3.65,16.0,49.0,40.52,28.97
2016,10,25,8,30,0.0,57.0,3.6,16.0,57.0,47.19,34.61
2016,10,25,8,45,0.0,49.5,3.55,16.5,49.5,40.94,29.18
2016,10,25,9,0,0.0,42.0,3.5,17.0,42.0,34.72,23.8
2016,10,25,9,15,0.0,89.0,3.55,17.0,89.0,74.74,57.34
2016,10,25,9,30,0.0,136.0,3.6,17.0,136.0,120.44,95.13
2016,10,25,9,45,0.0,102.0,3.7,17.5,102.0,86.19,66.41
2016,10,25,10,0,0.0,68.0,3.8,18.0,68.0,56.43,41.52
2016,10,25,10,15,0.0,98.0,3.85,18.0,98.0,82.04,62.67
2016,10,25,10,30,0.0,128.0,3.9,18.0,128.0,109.5,85.12
2016,10,25,10,45,0.0,95.0,3.95,18.5,95.0,79.2,59.99
2016,10,25,11,0,0.0,62.0,4.0,19.0,62.0,51.47,37.03
2016,10,25,11,15,0.0,45.5,4.0,19.0,45.5,37.74,25.67
2016,10,25,11,30,0.0,29.0,4.0,19.0,29.0,24.03,14.3
2016,10,25,11,45,0.0,84.0,4.05,19.0,84.0,69.87,52.13
2016,10,25,12,0,0.0,139.0,4.1,19.0,139.0,118.01,91.4
2016,10,25,12,15,0.0,146.0,4.0,19.0,146.0,124.07,96.29
2016,10,25,12,30,0.0,153.0,3.9,19.0,153.0,130.09,101.2
2016,10,25,12,45,0.0,96.0,3.85,19.5,96.0,79.97,60.3
2016,10,25,13,0,0.0,39.0,3.8,20.0,39.0,32.32,21.12
2016,10,25,13,15,0.0,37.5,3.75,20.0,37.5,31.06,20.12
2016,10,25,13,30,0.0,36.0,3.7,20.0,36.0,29.81,19.12
2016,10,25,13,45,29.5,127.5,3.65,20.0,143.0,125.72,98.22
2016,10,25,14,0,59.0,219.0,3.6,20.0,250.0,217.43,171.92
2016,10,25,14,15,57.5,204.5,3.5,20.0,233.0,198.18,156.14
2016,10,25,14,30,56.0,190.0,3.4,20.0,216.0,179.31,140.78
2016,10,25,14,45,54.0,173.5,3.35,20.0,197.0,159.07,124.21
2016,10,25,15,0,52.0,157.0,3.3,20.0,178.0,139.34,107.98
2016,10,25,15,15,48.0,139.5,3.15,19.5,157.0,119.05,91.59
2016,10,25,15,30,44.0,122.0,3.0,19.0,136.0,99.57,76.05
2016,10,25,15,45,37.0,103.0,2.9,19.0,113.5,79.85,60.71
2016,10,25,16,0,30.0,84.0,2.8,19.0,91.0,64.22,50.5
2016,10,25,16,15,18.0,65.5,2.6,18.5,69.0,50.7,38.42
2016,10,25,16,30,6.0,47.0,2.4,18.0,47.0,37.31,26.23
2016,10,25,16,45,3.0,29.0,2.25,17.5,29.0,23.41,12.4
2016,10,25,17,0,0.0,11.0,2.1,17.0,11.0,9.39,0.0
2016,10,25,17,15,0.0,5.5,2.05,16.5,5.5,4.69,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,45,166.5,13.0,1.7,13.5,27.0,120.56,0.0
2016,10,26,7,0,333.0,26.0,1.7,14.0,54.0,311.33,216.81
2016,10,26,7,15,435.0,34.5,1.7,14.5,96.5,412.57,331.14
2016,10,26,7,30,537.0,43.0,1.7,15.0,139.0,519.89,421.11
2016,10,26,7,45,598.5,48.5,1.75,15.5,184.5,595.92,482.24
2016,10,26,8,0,660.0,54.0,1.8,16.0,230.0,668.06,537.42
2016,10,26,8,15,699.5,58.0,1.85,16.5,274.5,726.88,580.24
2016,10,26,8,30,739.0,62.0,1.9,17.0,319.0,784.92,620.76
2016,10,26,8,45,767.0,64.5,2.0,17.5,360.5,828.96,650.41
2016,10,26,9,0,795.0,67.0,2.1,18.0,402.0,870.84,677.89
2016,10,26,9,15,814.0,69.0,2.15,18.5,439.0,900.83,696.1
2016,10,26,9,30,833.0,71.0,2.2,19.0,476.0,927.75,712.05
2016,10,26,9,45,851.0,71.0,2.3,19.5,507.5,936.79,716.2
2016,10,26,10,0,869.0,71.0,2.4,20.0,539.0,953.25,725.64
2016,10,26,10,15,878.0,72.0,2.45,20.5,563.5,958.56,727.02
2016,10,26,10,30,887.0,73.0,2.5,21.0,588.0,960.07,726.08
2016,10,26,10,45,891.0,75.0,2.6,21.5,605.0,954.18,720.79
2016,10,26,11,0,895.0,77.0,2.7,22.0,622.0,944.43,713.1
2016,10,26,11,15,898.5,77.0,2.75,22.0,632.0,927.94,701.93
2016,10,26,11,30,902.0,77.0,2.8,22.0,642.0,907.74,688.38
2016,10,26,11,45,900.5,78.5,2.9,22.0,644.0,881.29,670.98
2016,10,26,12,0,899.0,80.0,3.0,22.0,646.0,851.5,651.22
2016,10,26,12,15,898.5,79.5,3.0,22.0,641.0,817.03,627.5
2016,10,26,12,30,898.0,79.0,3.0,22.0,636.0,779.49,601.55
2016,10,26,12,45,890.5,80.0,3.05,22.5,622.5,735.63,570.08
2016,10,26,13,0,883.0,81.0,3.1,23.0,609.0,689.58,535.63
2016,10,26,13,15,876.5,80.0,3.05,22.5,589.0,640.11,498.57
2016,10,26,13,30,870.0,79.0,3.0,22.0,569.0,588.89,459.09
2016,10,26,13,45,857.5,78.5,2.95,22.0,541.0,533.52,414.38
2016,10,26,14,0,845.0,78.0,2.9,22.0,513.0,478.43,368.55
2016,10,26,14,15,829.5,76.0,2.8,21.5,479.5,418.52,318.27
2016,10,26,14,30,814.0,74.0,2.7,21.0,446.0,358.95,266.74
2016,10,26,14,45,790.0,71.5,2.65,21.0,406.5,297.08,212.15
2016,10,26,15,0,766.0,69.0,2.6,21.0,367.0,237.18,159.18
2016,10,26,15,15,733.0,65.5,2.45,20.5,323.5,177.18,108.75
2016,10,26,15,30,700.0,62.0,2.3,20.0,280.0,120.88,66.85
2016,10,26,15,45,651.0,57.0,2.2,19.5,234.0,63.06,35.62
2016,10,26,16,0,602.0,52.0,2.1,19.0,188.0,41.64,30.85
2016,10,26,16,15,523.0,45.0,1.8,18.0,143.0,36.42,26.1
2016,10,26,16,30,444.0,38.0,1.5,17.0,98.0,31.22,21.09
2016,10,26,16,45,222.0,30.0,1.25,16.5,60.0,23.32,11.87
2016,10,26,17,0,0.0,22.0,1.0,16.0,22.0,18.78,0.0
2016,10,26,17,15,0.0,11.0,0.95,15.5,11.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,5.0,2.15,13.5,5.0,4.27,0.0
2016,10,27,7,0,0.0,10.0,2.3,14.0,10.0,8.22,0.0
2016,10,27,7,15,0.0,18.0,2.4,14.5,18.0,14.82,6.57
2016,10,27,7,30,0.0,26.0,2.5,15.0,26.0,21.43,12.45
2016,10,27,7,45,0.0,35.0,2.6,15.5,35.0,28.89,18.95
2016,10,27,8,0,0.0,44.0,2.7,16.0,44.0,36.37,25.39
2016,10,27,8,15,0.0,53.0,2.65,16.0,53.0,43.86,31.81
2016,10,27,8,30,0.0,62.0,2.6,16.0,62.0,51.36,38.16
2016,10,27,8,45,0.0,64.5,2.55,16.5,64.5,53.44,39.78
2016,10,27,9,0,0.0,67.0,2.5,17.0,67.0,55.54,41.37
2016,10,27,9,15,0.0,95.5,2.45,17.0,95.5,81.13,62.7
2016,10,27,9,30,0.0,124.0,2.4,17.0,124.0,108.54,85.27
2016,10,27,9,45,0.0,138.5,2.35,17.5,138.5,122.05,95.99
2016,10,27,10,0,0.0,153.0,2.3,18.0,153.0,135.55,106.6
2016,10,27,10,15,16.5,191.5,2.25,18.0,201.5,189.88,151.07
2016,10,27,10,30,33.0,230.0,2.2,18.0,250.0,264.67,210.8
2016,10,27,10,45,17.5,204.0,2.15,18.5,214.5,200.2,158.24
2016,10,27,11,0,2.0,178.0,2.1,19.0,179.0,158.3,123.8
2016,10,27,11,15,2.5,180.5,2.2,18.5,182.0,160.36,125.74
2016,10,27,11,30,3.0,183.0,2.3,18.0,185.0,162.44,127.63
2016,10,27,11,45,1.5,165.0,2.4,18.0,166.0,143.53,112.32
2016,10,27,12,0,0.0,147.0,2.5,18.0,147.0,125.34,97.58
2016,10,27,12,15,0.0,146.0,2.5,18.0,146.0,124.18,96.69
2016,10,27,12,30,0.0,145.0,2.5,18.0,145.0,123.04,95.81
2016,10,27,12,45,0.0,134.0,2.5,18.0,134.0,113.07,87.77
2016,10,27,13,0,0.0,123.0,2.5,18.0,123.0,103.29,79.88
2016,10,27,13,15,0.0,143.0,2.4,17.5,143.0,120.57,94.28
2016,10,27,13,30,0.0,163.0,2.3,17.0,163.0,137.74,108.6
2016,10,27,13,45,0.0,150.5,2.2,17.0,150.5,126.47,99.52
2016,10,27,14,0,0.0,138.0,2.1,17.0,138.0,115.38,90.61
2016,10,27,14,15,0.0,138.5,2.0,17.0,138.5,115.38,90.81
2016,10,27,14,30,0.0,139.0,1.9,17.0,139.0,115.22,90.86
2016,10,27,14,45,0.0,108.5,1.8,17.0,108.5,89.65,69.84
2016,10,27,15,0,0.0,78.0,1.7,17.0,78.0,64.59,49.04
2016,10,27,15,15,0.0,68.5,1.6,17.0,68.5,56.76,42.55
2016,10,27,15,30,0.0,59.0,1.5,17.0,59.0,48.86,35.91
2016,10,27,15,45,0.0,48.5,1.4,17.0,48.5,40.12,28.47
2016,10,27,16,0,0.0,38.0,1.3,17.0,38.0,31.39,22.1
2016,10,27,16,15,0.0,28.5,1.2,16.5,28.5,23.51,14.98
2016,10,27,16,30,0.0,19.0,1.1,16.0,19.0,15.65,7.78
2016,10,27,16,45,0.0,11.5,1.0,16.0,11.5,9.46,1.19
2016,10,27,17,0,0.0,4.0,0.9,16.0,4.0,3.41,0.0
2016,10,27,17,15,0.0,2.0,0.95,16.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,8.0,0.35,14.5,8.0,6.83,0.0
2016,10,28,7,0,0.0,16.0,0.3,15.0,16.0,13.19,2.9
2016,10,28,7,15,0.0,30.5,0.35,15.0,30.5,25.57,15.4
2016,10,28,7,30,0.0,45.0,0.4,15.0,45.0,39.92,28.03
2016,10,28,7,45,0.0,61.0,0.5,15.5,61.0,55.67,41.63
2016,10,28,8,0,0.0,77.0,0.6,16.0,77.0,71.07,54.74
2016,10,28,8,15,0.0,92.5,0.7,16.0,92.5,85.66,67.07
2016,10,28,8,30,0.0,108.0,0.8,16.0,108.0,100.17,79.15
2016,10,28,8,45,7.0,129.0,0.9,16.5,132.0,127.59,101.9
2016,10,28,9,0,14.0,150.0,1.0,17.0,156.0,155.12,124.32
2016,10,28,9,15,7.0,139.5,1.1,17.0,142.5,133.49,106.03
2016,10,28,9,30,0.0,129.0,1.2,17.0,129.0,113.82,89.41
2016,10,28,9,45,1.0,147.5,1.35,17.5,148.0,132.45,104.41
2016,10,28,10,0,2.0,166.0,1.5,18.0,167.0,151.09,119.15
2016,10,28,10,15,1.0,107.0,1.6,18.0,107.5,91.37,70.27
2016,10,28,10,30,0.0,48.0,1.7,18.0,48.0,39.78,27.6
2016,10,28,10,45,3.0,119.0,1.85,18.0,121.0,103.86,80.58
2016,10,28,11,0,6.0,190.0,2.0,18.0,194.0,174.03,137.35
2016,10,28,11,15,3.0,175.5,2.1,18.0,177.5,156.14,122.6
2016,10,28,11,30,0.0,161.0,2.2,18.0,161.0,139.05,108.68
2016,10,28,11,45,0.0,97.5,2.35,18.5,97.5,81.33,61.58
2016,10,28,12,0,0.0,34.0,2.5,19.0,34.0,28.17,17.76
2016,10,28,12,15,0.0,84.0,2.55,19.0,84.0,69.86,52.18
2016,10,28,12,30,0.0,134.0,2.6,19.0,134.0,113.28,87.64
2016,10,28,12,45,28.0,193.0,2.65,19.0,210.0,195.49,154.67
2016,10,28,13,0,56.0,252.0,2.7,19.0,286.0,269.01,213.3
2016,10,28,13,15,103.5,251.5,2.7,19.0,310.5,292.92,232.67
2016,10,28,13,30,151.0,251.0,2.7,19.0,335.0,320.34,254.32
2016,10,28,13,45,76.0,206.0,2.7,19.0,248.0,220.55,174.72
2016,10,28,14,0,1.0,161.0,2.7,19.0,161.0,135.52,106.26
2016,10,28,14,15,0.5,88.5,2.65,18.5,88.5,73.72,55.97
2016,10,28,14,30,0.0,16.0,2.6,18.0,16.0,13.2,5.5
2016,10,28,14,45,0.0,23.5,2.6,18.0,23.5,19.39,10.78
2016,10,28,15,0,0.0,31.0,2.6,18.0,31.0,25.58,16.05
2016,10,28,15,15,0.0,27.0,2.45,17.5,27.0,22.26,13.3
2016,10,28,15,30,0.0,23.0,2.3,17.0,23.0,18.95,10.52
2016,10,28,15,45,0.0,19.0,2.15,17.0,19.0,15.64,7.67
2016,10,28,16,0,0.0,15.0,2.0,17.0,15.0,12.33,5.26
2016,10,28,16,15,0.0,11.0,1.75,16.5,11.0,9.03,2.27
2016,10,28,16,30,0.0,7.0,1.5,16.0,7.0,5.74,0.0
2016,10,28,16,45,0.0,4.0,1.3,15.5,4.0,3.28,0.0
2016,10,28,17,0,0.0,1.0,1.1,15.0,1.0,0.85,0.0
2016,10,28,17,15,0.0,0.5,1.1,14.5,0.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,96.0,13.5,1.7,14.0,20.5,74.41,0.0
2016,10,29,7,0,192.0,27.0,1.8,14.0,41.0,206.89,120.22
2016,10,29,7,15,298.5,39.0,1.9,14.0,80.0,314.76,252.44
2016,10,29,7,30,405.0,51.0,2.0,14.0,119.0,424.42,348.45
2016,10,29,7,45,480.0,58.0,2.15,14.5,163.0,509.83,419.33
2016,10,29,8,0,555.0,65.0,2.3,15.0,207.0,598.01,489.41
2016,10,29,8,15,325.5,101.0,2.4,15.5,188.0,451.17,373.25
2016,10,29,8,30,96.0,137.0,2.5,16.0,169.0,259.28,213.47
2016,10,29,8,45,48.0,97.5,2.6,16.5,113.5,140.42,114.56
2016,10,29,9,0,0.0,58.0,2.7,17.0,58.0,48.03,35.01
2016,10,29,9,15,24.5,126.0,2.8,17.0,137.5,148.36,119.73
2016,10,29,9,30,49.0,194.0,2.9,17.0,217.0,253.77,205.91
2016,10,29,9,45,73.5,213.5,3.05,17.5,250.5,297.96,241.09
2016,10,29,10,0,98.0,233.0,3.2,18.0,284.0,341.8,275.59
2016,10,29,10,15,101.5,244.5,3.25,18.0,300.0,354.43,284.95
2016,10,29,10,30,105.0,256.0,3.3,18.0,316.0,366.67,294.1
2016,10,29,10,45,254.5,246.0,3.35,18.5,396.5,531.77,424.48
2016,10,29,11,0,404.0,236.0,3.4,19.0,477.0,651.19,515.47
2016,10,29,11,15,632.0,164.0,3.35,19.0,548.0,795.75,623.86
2016,10,29,11,30,860.0,92.0,3.3,19.0,619.0,893.35,691.62
2016,10,29,11,45,869.0,89.0,3.3,19.5,623.0,862.41,667.58
2016,10,29,12,0,878.0,86.0,3.3,20.0,627.0,837.08,648.66
2016,10,29,12,15,877.0,85.5,3.25,20.0,621.5,802.92,624.43
2016,10,29,12,30,876.0,85.0,3.2,20.0,616.0,765.82,598.1
2016,10,29,12,45,872.5,84.0,3.15,20.0,603.5,723.6,567.96
2016,10,29,13,0,869.0,83.0,3.1,20.0,591.0,678.99,534.36
2016,10,29,13,15,861.5,82.0,3.0,20.0,570.0,629.69,495.71
2016,10,29,13,30,854.0,81.0,2.9,20.0,549.0,578.78,454.95
2016,10,29,13,45,847.5,77.5,2.85,20.0,522.5,526.34,412.06
2016,10,29,14,0,841.0,74.0,2.8,20.0,496.0,470.03,364.93
2016,10,29,14,15,824.5,72.0,2.7,20.0,462.0,410.26,313.68
2016,10,29,14,30,808.0,70.0,2.6,20.0,428.0,350.96,261.5
2016,10,29,14,45,786.5,67.0,2.55,20.0,389.5,290.04,207.33
2016,10,29,15,0,765.0,64.0,2.5,20.0,351.0,230.78,154.58
2016,10,29,15,15,731.0,60.5,2.35,19.5,308.0,171.03,104.26
2016,10,29,15,30,697.0,57.0,2.2,19.0,265.0,115.09,62.68
