Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,15,45,645.0,52.5,2.1,18.5,219.5,61.8,35.42
2016,10,29,16,0,593.0,48.0,2.0,18.0,174.0,38.61,28.25
2016,10,29,16,15,510.5,41.0,1.85,17.0,130.0,33.28,23.36
2016,10,29,16,30,428.0,34.0,1.7,16.0,86.0,27.98,18.13
2016,10,29,16,45,282.0,23.0,1.55,15.5,51.0,18.98,6.45
2016,10,29,17,0,136.0,12.0,1.4,15.0,16.0,10.24,0.0
2016,10,29,17,15,68.0,6.0,1.4,14.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.0,4.15,13.5,1.0,0.85,0.0
2016,10,30,7,0,0.0,2.0,4.3,14.0,2.0,1.64,0.0
2016,10,30,7,15,0.0,4.5,4.3,14.0,4.5,3.69,0.0
2016,10,30,7,30,0.0,7.0,4.3,14.0,7.0,5.74,0.0
2016,10,30,7,45,0.0,10.0,4.35,14.5,10.0,8.21,1.35
2016,10,30,8,0,0.0,13.0,4.4,15.0,13.0,10.69,3.5
2016,10,30,8,15,0.0,16.0,4.45,15.0,16.0,13.17,5.65
2016,10,30,8,30,0.0,19.0,4.5,15.0,19.0,15.65,7.79
2016,10,30,8,45,0.0,33.0,4.55,15.5,33.0,27.24,17.66
2016,10,30,9,0,0.0,47.0,4.6,16.0,47.0,38.87,27.46
2016,10,30,9,15,0.0,32.0,4.65,16.0,32.0,26.43,16.84
2016,10,30,9,30,0.0,17.0,4.7,16.0,17.0,14.03,6.27
2016,10,30,9,45,0.0,12.5,4.8,16.5,12.5,10.32,3.08
2016,10,30,10,0,0.0,8.0,4.9,17.0,8.0,6.6,0.0
2016,10,30,10,15,0.0,86.0,4.95,17.0,86.0,71.47,54.27
2016,10,30,10,30,0.0,164.0,5.0,17.0,164.0,144.95,114.83
2016,10,30,10,45,91.0,218.5,5.1,17.5,272.5,304.04,246.76
2016,10,30,11,0,182.0,273.0,5.2,18.0,381.0,467.53,376.82
2016,10,30,11,15,206.0,275.5,5.15,18.0,399.5,484.18,389.43
2016,10,30,11,30,230.0,278.0,5.1,18.0,418.0,499.05,401.04
2016,10,30,11,45,518.5,196.0,5.1,18.0,512.5,682.64,548.12
2016,10,30,12,0,807.0,114.0,5.1,18.0,607.0,816.39,649.53
2016,10,30,12,15,418.0,175.5,5.05,18.0,430.5,537.3,433.59
2016,10,30,12,30,29.0,237.0,5.0,18.0,254.0,243.5,193.74
2016,10,30,12,45,407.5,175.5,4.95,18.0,411.5,487.12,395.04
2016,10,30,13,0,786.0,114.0,4.9,18.0,569.0,659.48,530.22
2016,10,30,13,15,776.0,112.5,4.85,18.0,548.5,612.11,491.09
2016,10,30,13,30,766.0,111.0,4.8,18.0,528.0,561.61,449.8
2016,10,30,13,45,407.0,157.5,4.75,18.0,378.0,370.39,296.92
2016,10,30,14,0,48.0,204.0,4.7,18.0,228.0,199.78,159.16
2016,10,30,14,15,24.0,110.5,4.55,17.5,122.5,104.03,81.22
2016,10,30,14,30,0.0,17.0,4.4,17.0,17.0,14.02,6.23
2016,10,30,14,45,0.0,15.0,4.3,17.0,15.0,12.36,4.86
2016,10,30,15,0,0.0,13.0,4.2,17.0,13.0,10.7,3.46
2016,10,30,15,15,285.5,46.0,4.0,16.5,130.0,85.26,54.03
2016,10,30,15,30,571.0,79.0,3.8,16.0,247.0,118.33,71.48
2016,10,30,15,45,528.0,69.5,3.65,16.0,204.5,68.58,43.65
2016,10,30,16,0,485.0,60.0,3.5,16.0,162.0,47.99,36.7
2016,10,30,16,15,393.5,50.5,3.4,15.5,119.5,40.97,30.14
2016,10,30,16,30,302.0,41.0,3.3,15.0,77.0,31.74,21.25
2016,10,30,16,45,151.0,27.0,3.2,15.0,45.0,20.92,6.41
2016,10,30,17,0,0.0,13.0,3.1,15.0,13.0,11.1,0.0
2016,10,30,17,15,0.0,6.5,3.05,14.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,6,45,88.5,13.0,1.7,11.5,19.0,68.93,0.0
2016,10,31,7,0,177.0,26.0,1.7,12.0,38.0,191.93,85.53
2016,10,31,7,15,293.5,38.0,1.8,12.5,77.0,309.02,246.55
2016,10,31,7,30,410.0,50.0,1.9,13.0,116.0,425.97,349.69
2016,10,31,7,45,490.5,56.5,2.0,13.5,160.5,515.43,424.06
2016,10,31,8,0,571.0,63.0,2.1,14.0,205.0,607.73,497.36
2016,10,31,8,15,617.5,68.5,2.15,14.0,248.5,671.39,546.62
2016,10,31,8,30,664.0,74.0,2.2,14.0,292.0,734.95,594.13
2016,10,31,8,45,381.5,121.0,2.3,14.5,250.0,538.62,442.49
2016,10,31,9,0,99.0,168.0,2.4,15.0,208.0,278.49,228.98
2016,10,31,9,15,81.0,181.0,2.45,15.0,216.0,273.79,224.94
2016,10,31,9,30,63.0,194.0,2.5,15.0,224.0,268.63,219.56
2016,10,31,9,45,97.5,212.5,2.55,15.5,262.0,321.22,262.12
2016,10,31,10,0,132.0,231.0,2.6,16.0,300.0,393.89,319.15
2016,10,31,10,15,91.0,233.0,2.6,16.0,281.5,330.91,267.5
2016,10,31,10,30,50.0,235.0,2.6,16.0,263.0,289.12,232.62
2016,10,31,10,45,31.0,220.0,2.65,16.0,238.0,249.28,200.06
2016,10,31,11,0,12.0,205.0,2.7,16.0,213.0,195.37,155.93
2016,10,31,11,15,115.0,241.0,2.75,16.0,311.0,361.6,291.89
2016,10,31,11,30,218.0,277.0,2.8,16.0,409.0,487.46,390.99
2016,10,31,11,45,262.0,271.0,2.85,16.5,430.0,525.61,419.31
2016,10,31,12,0,306.0,265.0,2.9,17.0,451.0,542.17,431.69
2016,10,31,12,15,235.0,271.0,2.95,17.0,413.0,461.26,368.41
2016,10,31,12,30,164.0,277.0,3.0,17.0,375.0,400.96,320.4
2016,10,31,12,45,185.5,269.0,3.1,17.5,378.0,396.99,317.42
2016,10,31,13,0,207.0,261.0,3.2,18.0,381.0,390.88,312.33
2016,10,31,13,15,205.5,252.0,3.25,18.0,367.0,367.21,293.54
2016,10,31,13,30,204.0,243.0,3.3,18.0,353.0,343.4,274.44
2016,10,31,13,45,123.0,221.5,3.35,18.0,286.5,266.95,213.05
2016,10,31,14,0,42.0,200.0,3.4,18.0,220.0,193.61,154.01
2016,10,31,14,15,21.0,128.0,3.45,17.5,138.0,117.94,92.69
2016,10,31,14,30,0.0,56.0,3.5,17.0,56.0,46.37,33.57
2016,10,31,14,45,30.0,101.5,3.55,17.0,113.0,93.75,72.59
2016,10,31,15,0,60.0,147.0,3.6,17.0,170.0,133.37,104.22
2016,10,31,15,15,53.5,130.0,3.55,16.5,148.0,112.62,87.15
2016,10,31,15,30,47.0,113.0,3.5,16.0,126.0,92.96,71.32
2016,10,31,15,45,38.0,94.0,3.5,16.0,103.5,73.05,55.67
2016,10,31,16,0,29.0,75.0,3.5,16.0,81.0,57.58,45.08
2016,10,31,16,15,15.0,56.5,3.5,15.5,59.5,43.99,32.71
2016,10,31,16,30,1.0,38.0,3.5,15.0,38.0,30.36,19.93
2016,10,31,16,45,0.5,22.0,3.5,14.5,22.0,17.86,3.26
2016,10,31,17,0,0.0,6.0,3.5,14.0,6.0,5.12,0.0
2016,10,31,17,15,0.0,3.0,3.6,14.0,3.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,6,45,103.0,12.0,1.95,11.5,18.5,77.46,0.0
2016,11,1,7,0,206.0,24.0,1.9,12.0,37.0,205.76,71.39
2016,11,1,7,15,327.0,34.5,1.95,12.5,76.0,330.49,262.04
2016,11,1,7,30,448.0,45.0,2.0,13.0,115.0,449.99,368.09
2016,11,1,7,45,523.5,51.5,2.05,13.5,159.5,535.63,439.41
2016,11,1,8,0,599.0,58.0,2.1,14.0,204.0,624.23,509.58
2016,11,1,8,15,645.5,63.0,2.15,14.0,248.5,687.67,558.66
2016,11,1,8,30,692.0,68.0,2.2,14.0,293.0,751.04,605.93
2016,11,1,8,45,726.0,71.0,2.25,14.5,334.5,793.25,635.01
2016,11,1,9,0,760.0,74.0,2.3,15.0,376.0,840.5,667.0
2016,11,1,9,15,782.0,76.5,2.25,15.0,413.0,873.36,688.29
2016,11,1,9,30,804.0,79.0,2.2,15.0,450.0,903.27,707.23
2016,11,1,9,45,819.5,81.0,2.15,15.5,481.0,923.02,717.52
2016,11,1,10,0,835.0,83.0,2.1,16.0,512.0,939.27,725.39
2016,11,1,10,15,845.5,84.5,1.95,16.0,536.5,946.36,727.2
2016,11,1,10,30,856.0,86.0,1.8,16.0,561.0,949.67,726.52
2016,11,1,10,45,864.0,86.5,1.7,16.5,578.5,945.48,720.15
2016,11,1,11,0,872.0,87.0,1.6,17.0,596.0,927.35,704.63
2016,11,1,11,15,533.5,181.5,1.5,17.0,495.0,714.39,554.73
2016,11,1,11,30,195.0,276.0,1.4,17.0,394.0,466.18,366.16
2016,11,1,11,45,537.5,182.0,1.35,17.5,506.5,682.57,533.42
2016,11,1,12,0,880.0,88.0,1.3,18.0,619.0,837.46,639.43
2016,11,1,12,15,442.5,138.5,1.25,18.0,406.0,515.67,405.82
2016,11,1,12,30,5.0,189.0,1.2,18.0,193.0,167.43,130.41
2016,11,1,12,45,436.5,137.0,1.2,18.0,386.5,466.96,373.34
2016,11,1,13,0,868.0,85.0,1.2,18.0,580.0,677.44,528.35
2016,11,1,13,15,859.0,84.0,1.15,18.0,559.0,631.14,490.14
2016,11,1,13,30,850.0,83.0,1.1,18.0,538.0,578.79,449.47
2016,11,1,13,45,836.0,81.5,1.1,18.5,510.0,522.16,404.08
2016,11,1,14,0,822.0,80.0,1.1,19.0,482.0,465.16,357.09
2016,11,1,14,15,803.5,78.0,1.1,18.5,448.0,405.77,308.12
2016,11,1,14,30,785.0,76.0,1.1,18.0,414.0,347.11,258.06
2016,11,1,14,45,756.5,73.5,1.1,18.0,374.5,286.19,204.86
2016,11,1,15,0,728.0,71.0,1.1,18.0,335.0,227.8,153.7
2016,11,1,15,15,690.5,67.0,1.15,17.5,292.0,166.74,102.91
2016,11,1,15,30,653.0,63.0,1.2,17.0,249.0,112.28,62.65
2016,11,1,15,45,597.5,57.0,1.25,17.0,204.5,60.16,35.39
2016,11,1,16,0,542.0,51.0,1.3,17.0,160.0,41.01,30.41
2016,11,1,16,15,451.0,42.5,1.45,16.0,117.0,34.54,24.43
2016,11,1,16,30,360.0,34.0,1.6,15.0,74.0,28.05,17.87
2016,11,1,16,45,180.0,17.0,1.75,14.5,37.0,13.71,0.0
2016,11,1,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,45,115.0,11.0,1.8,9.5,17.5,84.33,0.0
2016,11,2,7,0,230.0,22.0,1.8,10.0,35.0,218.91,48.13
2016,11,2,7,15,349.5,32.0,1.85,10.5,74.5,344.27,272.48
2016,11,2,7,30,469.0,42.0,1.9,11.0,114.0,462.33,379.46
2016,11,2,7,45,539.5,49.5,2.0,11.5,158.5,545.44,449.6
2016,11,2,8,0,610.0,57.0,2.1,12.0,203.0,631.46,518.58
2016,11,2,8,15,655.5,61.5,2.1,12.5,247.0,693.51,565.69
2016,11,2,8,30,701.0,66.0,2.1,13.0,291.0,748.68,605.65
2016,11,2,8,45,733.5,69.5,2.15,13.5,332.5,797.19,639.56
2016,11,2,9,0,766.0,73.0,2.2,14.0,374.0,843.71,671.03
2016,11,2,9,15,787.5,75.5,2.15,14.5,410.5,876.12,690.73
2016,11,2,9,30,809.0,78.0,2.1,15.0,447.0,905.55,707.98
2016,11,2,9,45,835.0,76.5,2.1,16.0,480.0,930.84,721.25
2016,11,2,10,0,861.0,75.0,2.1,17.0,513.0,941.85,724.58
2016,11,2,10,15,871.0,76.5,1.95,17.0,537.5,948.54,726.16
2016,11,2,10,30,881.0,78.0,1.8,17.0,562.0,951.47,725.22
2016,11,2,10,45,887.0,78.5,1.7,17.5,579.5,945.51,717.67
2016,11,2,11,0,893.0,79.0,1.6,18.0,597.0,935.76,707.85
2016,11,2,11,15,896.5,79.5,1.5,18.0,606.5,919.93,695.49
2016,11,2,11,30,900.0,80.0,1.4,18.0,616.0,900.43,680.87
2016,11,2,11,45,900.5,80.5,1.3,18.5,617.5,874.71,660.98
2016,11,2,12,0,901.0,81.0,1.2,19.0,619.0,845.6,639.04
2016,11,2,12,15,898.5,80.5,1.1,19.0,613.5,809.71,613.82
2016,11,2,12,30,896.0,80.0,1.0,19.0,608.0,770.93,586.67
2016,11,2,12,45,892.0,79.0,0.95,19.5,594.5,727.82,556.07
2016,11,2,13,0,888.0,78.0,0.9,20.0,581.0,682.31,522.19
2016,11,2,13,15,880.0,77.0,0.85,20.0,560.0,632.15,484.64
2016,11,2,13,30,872.0,76.0,0.8,20.0,539.0,580.38,444.95
2016,11,2,13,45,859.5,74.5,0.75,20.0,511.0,524.45,401.04
2016,11,2,14,0,847.0,73.0,0.7,20.0,483.0,468.94,356.04
2016,11,2,14,15,830.0,71.0,0.7,20.0,449.0,408.97,306.6
2016,11,2,14,30,813.0,69.0,0.7,20.0,415.0,349.51,255.99
2016,11,2,14,45,787.0,66.5,0.75,20.0,376.0,287.83,202.88
2016,11,2,15,0,761.0,64.0,0.8,20.0,337.0,228.34,151.28
2016,11,2,15,15,725.5,60.0,0.85,19.5,294.0,168.49,101.83
2016,11,2,15,30,690.0,56.0,0.9,19.0,251.0,112.64,60.95
2016,11,2,15,45,634.5,51.0,0.95,18.5,206.0,59.61,34.19
2016,11,2,16,0,579.0,46.0,1.0,18.0,161.0,37.19,26.93
2016,11,2,16,15,491.0,38.5,1.1,17.0,117.5,31.41,21.57
2016,11,2,16,30,403.0,31.0,1.2,16.0,74.0,25.62,15.6
2016,11,2,16,45,201.5,15.5,1.3,15.5,37.0,12.51,0.0
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,45,121.0,10.0,1.95,9.5,17.0,87.28,0.0
2016,11,3,7,0,242.0,20.0,2.0,10.0,34.0,223.47,10.74
2016,11,3,7,15,364.0,30.0,2.05,10.5,73.5,352.44,276.27
2016,11,3,7,30,486.0,40.0,2.1,11.0,113.0,472.53,387.24
2016,11,3,7,45,557.5,46.5,2.15,12.0,157.5,555.36,456.59
2016,11,3,8,0,629.0,53.0,2.2,13.0,202.0,641.17,524.27
2016,11,3,8,15,674.5,58.0,2.15,13.5,246.5,697.43,566.69
2016,11,3,8,30,720.0,63.0,2.1,14.0,291.0,760.99,612.47
2016,11,3,8,45,751.0,66.0,2.1,14.5,332.5,807.71,644.39
2016,11,3,9,0,782.0,69.0,2.1,15.0,374.0,852.34,673.84
2016,11,3,9,15,803.5,71.5,2.05,15.5,410.5,884.87,693.42
2016,11,3,9,30,825.0,74.0,2.0,16.0,447.0,914.39,710.53
2016,11,3,9,45,842.0,75.0,2.0,17.0,478.5,934.31,719.94
2016,11,3,10,0,859.0,76.0,2.0,18.0,510.0,950.69,726.92
2016,11,3,10,15,869.5,77.5,1.9,18.5,534.5,947.1,720.61
2016,11,3,10,30,880.0,79.0,1.8,19.0,559.0,950.49,719.35
2016,11,3,10,45,886.5,79.5,1.7,19.5,576.5,944.99,712.16
2016,11,3,11,0,893.0,80.0,1.6,20.0,594.0,935.7,702.7
2016,11,3,11,15,896.5,80.5,1.5,20.0,603.5,919.88,690.43
2016,11,3,11,30,900.0,81.0,1.4,20.0,613.0,900.38,675.92
2016,11,3,11,45,900.0,81.5,1.35,20.5,614.5,874.26,656.58
2016,11,3,12,0,900.0,82.0,1.3,21.0,616.0,844.77,635.2
2016,11,3,12,15,897.5,81.5,1.25,21.0,610.5,808.95,610.83
2016,11,3,12,30,895.0,81.0,1.2,21.0,605.0,770.24,584.48
2016,11,3,12,45,888.5,81.0,1.15,21.5,591.0,726.54,553.52
2016,11,3,13,0,882.0,81.0,1.1,22.0,577.0,680.63,519.24
2016,11,3,13,15,873.5,80.0,1.05,22.0,556.0,630.45,481.74
2016,11,3,13,30,865.0,79.0,1.0,22.0,535.0,578.74,442.16
2016,11,3,13,45,851.0,77.5,1.0,22.0,506.5,524.37,399.8
2016,11,3,14,0,837.0,76.0,1.0,22.0,478.0,466.8,353.68
2016,11,3,14,15,819.0,74.0,0.95,21.5,444.0,407.01,304.75
2016,11,3,14,30,801.0,72.0,0.9,21.0,410.0,347.86,254.73
2016,11,3,14,45,774.0,69.5,0.85,21.0,371.0,286.65,201.8
2016,11,3,15,0,747.0,67.0,0.8,21.0,332.0,227.75,150.75
2016,11,3,15,15,710.0,63.0,0.75,20.5,289.0,168.57,102.09
2016,11,3,15,30,673.0,59.0,0.7,20.0,246.0,113.61,62.14
2016,11,3,15,45,615.5,53.5,0.7,19.5,201.0,57.73,32.81
2016,11,3,16,0,558.0,48.0,0.7,19.0,156.0,38.8,28.18
2016,11,3,16,15,466.0,40.0,0.75,18.5,113.0,32.65,22.45
2016,11,3,16,30,374.0,32.0,0.8,18.0,70.0,26.51,15.99
2016,11,3,16,45,187.0,16.0,0.85,17.5,35.0,12.97,0.0
2016,11,3,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,6,45,101.5,10.0,2.0,10.5,15.0,74.49,0.0
2016,11,4,7,0,203.0,20.0,2.0,11.0,30.0,194.09,0.0
2016,11,4,7,15,328.5,31.0,2.05,11.5,69.0,326.99,252.62
2016,11,4,7,30,454.0,42.0,2.1,12.0,108.0,449.45,367.16
2016,11,4,7,45,527.5,49.0,2.2,13.0,152.0,533.75,438.07
2016,11,4,8,0,601.0,56.0,2.3,14.0,196.0,620.99,507.38
2016,11,4,8,15,648.5,61.0,2.15,14.5,240.0,685.04,555.39
2016,11,4,8,30,696.0,66.0,2.0,15.0,284.0,749.07,600.81
2016,11,4,8,45,727.0,70.0,1.95,15.5,325.0,789.54,627.78
2016,11,4,9,0,758.0,74.0,1.9,16.0,366.0,835.09,657.48
2016,11,4,9,15,780.5,77.0,1.75,16.5,403.0,868.95,676.85
2016,11,4,9,30,803.0,80.0,1.6,17.0,440.0,899.86,693.5
2016,11,4,9,45,818.5,82.0,1.45,17.5,471.0,919.55,701.92
2016,11,4,10,0,834.0,84.0,1.3,18.0,502.0,935.74,707.76
2016,11,4,10,15,845.0,85.5,1.15,18.5,526.5,943.3,707.66
2016,11,4,10,30,856.0,87.0,1.0,19.0,551.0,947.08,705.08
2016,11,4,10,45,863.0,88.0,0.9,19.5,568.0,942.59,698.09
2016,11,4,11,0,870.0,89.0,0.8,20.0,585.0,934.27,688.86
2016,11,4,11,15,874.0,89.5,0.7,20.0,595.0,918.78,676.5
2016,11,4,11,30,878.0,90.0,0.6,20.0,605.0,899.6,662.0
2016,11,4,11,45,879.5,89.5,0.5,20.5,607.0,864.92,636.42
2016,11,4,12,0,881.0,89.0,0.4,21.0,609.0,836.06,615.03
2016,11,4,12,15,878.5,89.0,0.3,21.0,603.0,801.38,591.08
2016,11,4,12,30,876.0,89.0,0.2,21.0,597.0,770.23,569.69
2016,11,4,12,45,873.5,87.0,0.15,21.5,584.0,727.02,540.03
2016,11,4,13,0,871.0,85.0,0.1,22.0,571.0,681.37,506.82
2016,11,4,13,15,862.5,84.0,0.15,22.0,550.0,630.85,471.48
2016,11,4,13,30,854.0,83.0,0.2,22.0,529.0,578.82,433.94
2016,11,4,13,45,841.5,81.0,0.25,22.5,501.5,522.48,391.2
2016,11,4,14,0,829.0,79.0,0.3,23.0,474.0,465.61,346.59
2016,11,4,14,15,811.0,76.5,0.3,22.5,440.0,405.8,299.11
2016,11,4,14,30,793.0,74.0,0.3,22.0,406.0,346.67,250.42
2016,11,4,14,45,767.5,71.0,0.35,22.0,367.0,285.93,199.16
2016,11,4,15,0,742.0,68.0,0.4,22.0,328.0,227.35,149.29
2016,11,4,15,15,704.0,63.5,0.45,21.5,285.0,167.95,101.16
2016,11,4,15,30,666.0,59.0,0.5,21.0,242.0,109.85,59.04
2016,11,4,15,45,609.5,53.5,0.55,21.0,197.5,57.56,32.58
2016,11,4,16,0,553.0,48.0,0.6,21.0,153.0,38.85,27.94
2016,11,4,16,15,459.5,39.5,0.7,20.5,110.5,32.28,21.87
2016,11,4,16,30,366.0,31.0,0.8,20.0,68.0,25.69,14.94
2016,11,4,16,45,183.0,15.5,0.9,19.5,34.0,12.58,0.0
2016,11,4,17,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,6,45,100.5,9.0,0.65,11.0,14.0,72.89,0.0
2016,11,5,7,0,201.0,18.0,0.7,11.0,28.0,189.03,0.0
2016,11,5,7,15,322.5,29.0,0.7,11.5,65.5,320.24,241.31
2016,11,5,7,30,444.0,40.0,0.7,12.0,103.0,438.87,352.81
2016,11,5,7,45,511.5,48.0,0.75,13.0,146.0,518.86,418.56
2016,11,5,8,0,579.0,56.0,0.8,14.0,189.0,601.7,482.54
2016,11,5,8,15,626.0,61.5,0.8,14.5,232.0,665.32,529.41
2016,11,5,8,30,673.0,67.0,0.8,15.0,275.0,728.96,574.1
2016,11,5,8,45,703.0,71.0,0.85,15.5,315.0,774.38,604.77
2016,11,5,9,0,733.0,75.0,0.9,16.0,355.0,811.79,629.07
2016,11,5,9,15,692.0,88.5,0.85,16.5,373.0,805.44,621.15
2016,11,5,9,30,651.0,102.0,0.8,17.0,391.0,788.14,606.23
2016,11,5,9,45,581.0,131.0,0.8,17.5,402.5,756.71,582.5
2016,11,5,10,0,511.0,160.0,0.8,18.0,414.0,713.68,550.83
2016,11,5,10,15,478.5,177.5,0.8,18.0,424.5,698.55,538.82
2016,11,5,10,30,446.0,195.0,0.8,18.0,435.0,680.87,524.73
2016,11,5,10,45,648.0,141.0,0.85,18.5,501.5,808.73,614.72
2016,11,5,11,0,850.0,87.0,0.9,19.0,568.0,912.1,681.05
2016,11,5,11,15,852.5,87.5,1.0,19.5,577.0,895.72,668.78
2016,11,5,11,30,855.0,88.0,1.1,20.0,586.0,875.8,655.84
2016,11,5,11,45,856.0,88.0,1.2,20.5,587.5,850.54,639.3
2016,11,5,12,0,857.0,88.0,1.3,21.0,589.0,821.98,620.46
2016,11,5,12,15,854.0,87.5,1.35,21.0,583.0,786.53,597.34
2016,11,5,12,30,851.0,87.0,1.4,21.0,577.0,748.35,572.16
2016,11,5,12,45,843.0,87.0,1.45,21.0,563.0,704.63,542.64
2016,11,5,13,0,835.0,87.0,1.5,21.0,549.0,658.95,509.4
2016,11,5,13,15,826.0,85.5,1.55,21.0,528.5,609.34,472.39
2016,11,5,13,30,817.0,84.0,1.6,21.0,508.0,558.39,433.24
2016,11,5,13,45,752.0,92.5,1.65,21.0,466.5,487.81,378.14
2016,11,5,14,0,687.0,101.0,1.7,21.0,425.0,421.7,325.25
2016,11,5,14,15,589.5,114.5,1.7,20.5,378.5,352.35,269.64
2016,11,5,14,30,492.0,128.0,1.7,20.0,332.0,288.18,217.75
2016,11,5,14,45,473.0,119.0,1.75,19.5,300.0,240.96,177.4
2016,11,5,15,0,454.0,110.0,1.8,19.0,268.0,195.67,138.44
2016,11,5,15,15,432.0,97.5,1.75,18.5,232.0,149.18,99.72
2016,11,5,15,30,410.0,85.0,1.7,18.0,196.0,105.46,66.55
2016,11,5,15,45,372.5,72.5,1.7,18.0,159.0,64.2,42.36
2016,11,5,16,0,335.0,60.0,1.7,18.0,122.0,45.48,34.01
2016,11,5,16,15,273.0,46.0,1.6,17.5,87.5,35.23,24.62
2016,11,5,16,30,211.0,32.0,1.5,17.0,53.0,24.77,14.14
2016,11,5,16,45,105.5,16.0,1.45,16.5,26.5,12.46,0.0
2016,11,5,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,8.0,0.85,14.0,8.0,6.83,0.0
2016,11,6,7,0,0.0,16.0,0.8,14.0,16.0,14.47,0.0
2016,11,6,7,15,40.0,32.5,0.9,14.0,38.0,85.34,59.67
2016,11,6,7,30,80.0,49.0,1.0,14.0,60.0,136.57,109.23
2016,11,6,7,45,98.0,67.5,1.1,14.5,86.0,175.75,143.97
2016,11,6,8,0,116.0,86.0,1.2,15.0,112.0,214.95,177.74
2016,11,6,8,15,127.5,104.5,1.2,15.0,138.5,248.75,206.26
2016,11,6,8,30,139.0,123.0,1.2,15.0,165.0,282.39,233.89
2016,11,6,8,45,145.5,140.0,1.3,15.5,190.0,308.96,254.79
2016,11,6,9,0,152.0,157.0,1.4,16.0,215.0,335.14,274.91
2016,11,6,9,15,102.5,168.5,1.4,16.0,209.5,300.14,244.76
2016,11,6,9,30,53.0,180.0,1.4,16.0,204.0,244.24,197.99
2016,11,6,9,45,37.5,183.0,1.4,16.5,200.5,228.4,184.14
2016,11,6,10,0,22.0,186.0,1.4,17.0,197.0,194.93,156.01
2016,11,6,10,15,41.0,206.5,1.35,17.0,228.5,252.92,202.85
2016,11,6,10,30,60.0,227.0,1.3,17.0,260.0,292.11,233.72
2016,11,6,10,45,104.0,242.0,1.3,17.5,300.0,347.08,276.96
2016,11,6,11,0,148.0,257.0,1.3,18.0,340.0,419.32,331.96
2016,11,6,11,15,272.5,243.0,1.35,18.0,399.0,526.73,415.0
2016,11,6,11,30,397.0,229.0,1.4,18.0,458.0,608.96,477.15
2016,11,6,11,45,334.0,243.0,1.45,18.5,436.5,555.96,435.18
2016,11,6,12,0,271.0,257.0,1.5,19.0,415.0,504.81,395.43
2016,11,6,12,15,176.0,255.5,1.5,19.0,358.0,399.19,314.49
2016,11,6,12,30,81.0,254.0,1.5,19.0,301.0,302.61,238.7
2016,11,6,12,45,130.0,251.5,1.5,19.5,324.5,341.12,269.36
2016,11,6,13,0,179.0,249.0,1.5,20.0,348.0,361.36,284.78
2016,11,6,13,15,173.0,239.5,1.45,20.0,332.0,335.99,264.7
2016,11,6,13,30,167.0,230.0,1.4,20.0,316.0,311.04,245.01
2016,11,6,13,45,291.5,199.0,1.4,20.0,339.5,340.71,267.89
2016,11,6,14,0,416.0,168.0,1.4,20.0,363.0,355.7,277.23
2016,11,6,14,15,324.5,168.5,1.35,19.5,314.0,284.93,220.99
2016,11,6,14,30,233.0,169.0,1.3,19.0,265.0,231.18,178.57
2016,11,6,14,45,225.0,153.5,1.3,19.0,239.0,197.34,150.05
2016,11,6,15,0,217.0,138.0,1.3,19.0,213.0,164.61,122.29
2016,11,6,15,15,205.5,121.0,1.15,18.5,184.5,131.34,94.88
2016,11,6,15,30,194.0,104.0,1.0,18.0,156.0,99.81,70.34
2016,11,6,15,45,176.5,86.0,0.9,17.5,126.5,69.22,49.72
2016,11,6,16,0,159.0,68.0,0.8,17.0,97.0,51.14,39.04
2016,11,6,16,15,124.5,50.0,0.75,16.5,69.0,38.19,27.23
2016,11,6,16,30,90.0,32.0,0.7,16.0,41.0,24.92,14.06
2016,11,6,16,45,45.0,16.0,0.7,15.5,20.5,12.75,0.0
2016,11,6,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.0,1.55,12.5,10.0,8.54,0.0
2016,11,7,7,0,0.0,20.0,1.5,13.0,20.0,17.07,0.0
2016,11,7,7,15,135.0,31.5,1.5,13.5,49.5,186.19,133.26
2016,11,7,7,30,270.0,43.0,1.5,14.0,79.0,305.32,247.65
2016,11,7,7,45,316.5,56.5,1.55,14.5,114.5,367.69,302.75
2016,11,7,8,0,363.0,70.0,1.6,15.0,150.0,432.43,356.99
2016,11,7,8,15,393.0,82.0,1.55,15.5,186.0,482.26,396.62
2016,11,7,8,30,423.0,94.0,1.5,16.0,222.0,532.24,434.62
2016,11,7,8,45,441.0,105.5,1.45,16.5,255.0,570.22,461.99
2016,11,7,9,0,459.0,117.0,1.4,17.0,288.0,606.96,487.52
2016,11,7,9,15,441.5,134.0,1.35,17.5,312.0,615.71,491.33
2016,11,7,9,30,424.0,151.0,1.3,18.0,336.0,621.56,492.56
2016,11,7,9,45,416.0,165.5,1.3,19.0,357.5,630.79,495.92
2016,11,7,10,0,408.0,180.0,1.3,20.0,379.0,637.64,497.49
2016,11,7,10,15,407.0,190.5,1.25,20.0,397.5,644.29,500.66
2016,11,7,10,30,406.0,201.0,1.2,20.0,416.0,648.77,502.3
2016,11,7,10,45,591.0,152.5,1.15,20.5,476.0,766.13,585.73
2016,11,7,11,0,776.0,104.0,1.1,21.0,536.0,862.06,647.05
2016,11,7,11,15,780.0,104.5,1.05,21.0,545.5,848.37,635.47
2016,11,7,11,30,784.0,105.0,1.0,21.0,555.0,831.32,623.19
2016,11,7,11,45,785.5,105.0,1.0,21.5,557.0,808.27,606.61
2016,11,7,12,0,787.0,105.0,1.0,22.0,559.0,782.13,588.12
2016,11,7,12,15,632.0,154.5,1.0,22.0,517.0,687.53,522.36
2016,11,7,12,30,477.0,204.0,1.0,22.0,475.0,587.49,449.57
2016,11,7,12,45,379.0,219.5,1.05,22.0,431.5,496.16,383.16
2016,11,7,13,0,281.0,235.0,1.1,22.0,388.0,426.23,330.54
2016,11,7,13,15,539.0,159.5,1.05,22.0,439.5,502.73,389.59
2016,11,7,13,30,797.0,84.0,1.0,22.0,491.0,546.04,419.97
2016,11,7,13,45,566.5,133.0,1.0,22.0,414.5,432.28,332.52
2016,11,7,14,0,336.0,182.0,1.0,22.0,338.0,324.95,250.47
2016,11,7,14,15,184.5,170.0,0.95,22.0,255.0,225.39,173.74
2016,11,7,14,30,33.0,158.0,0.9,22.0,172.0,145.82,112.78
2016,11,7,14,45,29.5,143.5,0.9,22.0,155.0,128.63,99.18
2016,11,7,15,0,26.0,129.0,0.9,22.0,138.0,112.09,85.84
2016,11,7,15,15,21.0,112.5,0.8,21.5,119.5,94.15,71.51
2016,11,7,15,30,16.0,96.0,0.7,21.0,101.0,78.11,58.7
2016,11,7,15,45,8.5,79.0,0.6,20.5,81.5,62.5,46.21
2016,11,7,16,0,1.0,62.0,0.5,20.0,62.0,48.89,36.58
2016,11,7,16,15,0.5,44.0,0.5,19.5,44.0,35.15,24.23
2016,11,7,16,30,0.0,26.0,0.5,19.0,26.0,21.24,10.67
2016,11,7,16,45,0.0,13.0,0.55,18.5,13.0,10.73,0.0
2016,11,7,17,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.0,1.3,12.5,9.0,7.68,0.0
2016,11,8,7,0,0.0,18.0,1.3,13.0,18.0,15.36,0.0
2016,11,8,7,15,125.5,30.5,1.3,13.5,47.0,159.11,110.07
2016,11,8,7,30,251.0,43.0,1.3,14.0,76.0,291.15,235.22
2016,11,8,7,45,297.5,57.0,1.35,14.5,111.0,353.32,290.24
2016,11,8,8,0,344.0,71.0,1.4,15.0,146.0,417.93,344.49
2016,11,8,8,15,374.0,84.0,1.3,15.5,181.5,468.45,384.67
2016,11,8,8,30,404.0,97.0,1.2,16.0,217.0,519.12,422.97
2016,11,8,8,45,428.0,107.0,1.15,16.5,250.5,559.97,452.42
2016,11,8,9,0,452.0,117.0,1.1,17.0,284.0,599.97,480.21
2016,11,8,9,15,611.5,96.0,1.05,17.5,346.5,736.29,576.41
2016,11,8,9,30,771.0,75.0,1.0,18.0,409.0,857.97,656.28
2016,11,8,9,45,796.0,74.5,0.95,19.0,440.5,883.22,667.15
2016,11,8,10,0,821.0,74.0,0.9,20.0,472.0,905.15,676.8
2016,11,8,10,15,832.0,75.5,0.85,20.5,496.0,912.83,678.29
2016,11,8,10,30,843.0,77.0,0.8,21.0,520.0,916.86,677.65
2016,11,8,10,45,847.5,79.0,0.8,21.5,536.0,901.62,665.63
2016,11,8,11,0,852.0,81.0,0.8,22.0,552.0,893.09,658.42
2016,11,8,11,15,856.0,81.5,0.75,22.0,562.0,878.67,647.78
2016,11,8,11,30,860.0,82.0,0.7,22.0,572.0,860.73,635.06
2016,11,8,11,45,859.0,82.5,0.7,22.5,573.5,835.07,617.15
2016,11,8,12,0,858.0,83.0,0.7,23.0,575.0,806.29,597.35
2016,11,8,12,15,856.5,83.0,0.7,23.0,569.5,773.55,576.08
2016,11,8,12,30,855.0,83.0,0.7,23.0,564.0,738.0,552.85
2016,11,8,12,45,854.5,80.5,0.7,23.5,552.0,697.73,525.23
2016,11,8,13,0,854.0,78.0,0.7,24.0,540.0,654.95,493.89
2016,11,8,13,15,846.0,77.0,0.7,24.0,520.0,606.84,458.78
2016,11,8,13,30,838.0,76.0,0.7,24.0,500.0,560.07,423.52
2016,11,8,13,45,823.0,75.0,0.75,24.0,473.0,504.83,381.44
2016,11,8,14,0,808.0,74.0,0.8,24.0,446.0,449.33,337.63
2016,11,8,14,15,790.0,72.0,0.7,23.5,413.5,391.66,290.48
2016,11,8,14,30,772.0,70.0,0.6,23.0,381.0,334.67,242.46
2016,11,8,14,45,745.0,67.0,0.55,23.0,343.0,275.19,191.58
2016,11,8,15,0,718.0,64.0,0.5,23.0,305.0,218.06,142.62
2016,11,8,15,15,679.5,60.0,0.45,22.5,264.0,160.89,96.22
2016,11,8,15,30,641.0,56.0,0.4,22.0,223.0,105.24,55.99
2016,11,8,15,45,581.0,50.5,0.35,22.0,180.0,54.74,30.43
2016,11,8,16,0,521.0,45.0,0.3,22.0,137.0,36.49,25.68
2016,11,8,16,15,425.5,36.0,0.6,21.0,96.5,29.45,19.2
2016,11,8,16,30,330.0,27.0,0.9,20.0,56.0,22.35,11.07
2016,11,8,16,45,165.0,13.5,1.2,19.5,28.0,11.52,0.0
2016,11,8,17,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
