Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,9,6,45,58.5,7.0,1.45,12.5,9.0,0.0,0.0
2016,11,9,7,0,117.0,14.0,1.4,13.0,18.0,92.05,0.0
2016,11,9,7,15,237.5,27.0,1.45,13.5,51.5,250.43,167.94
2016,11,9,7,30,358.0,40.0,1.5,14.0,85.0,369.93,297.0
2016,11,9,7,45,436.0,49.0,1.55,14.5,126.5,456.44,371.62
2016,11,9,8,0,514.0,58.0,1.6,15.0,168.0,546.56,444.5
2016,11,9,8,15,565.0,64.5,1.5,15.5,209.5,613.05,495.22
2016,11,9,8,30,616.0,71.0,1.4,16.0,251.0,679.86,543.55
2016,11,9,8,45,652.5,75.0,1.35,16.5,291.0,729.93,577.86
2016,11,9,9,0,689.0,79.0,1.3,17.0,331.0,778.59,609.85
2016,11,9,9,15,675.0,86.5,1.3,17.5,354.5,782.7,610.13
2016,11,9,9,30,661.0,94.0,1.3,18.0,378.0,783.47,608.43
2016,11,9,9,45,730.0,89.0,1.35,19.0,422.5,843.61,647.33
2016,11,9,10,0,799.0,84.0,1.4,20.0,467.0,895.91,679.23
2016,11,9,10,15,711.0,110.0,1.4,20.5,464.0,846.21,642.65
2016,11,9,10,30,623.0,136.0,1.4,21.0,461.0,786.15,600.03
2016,11,9,10,45,731.0,112.0,1.4,21.5,505.0,848.29,641.31
2016,11,9,11,0,839.0,88.0,1.4,22.0,549.0,898.59,672.45
2016,11,9,11,15,843.0,89.0,1.4,22.0,559.0,884.53,662.01
2016,11,9,11,30,847.0,90.0,1.4,22.0,569.0,866.91,650.09
2016,11,9,11,45,848.0,89.5,1.4,22.5,571.0,841.44,631.81
2016,11,9,12,0,849.0,89.0,1.4,23.0,573.0,812.75,611.52
2016,11,9,12,15,847.0,89.0,1.35,23.0,567.0,779.18,588.56
2016,11,9,12,30,845.0,89.0,1.3,23.0,561.0,742.81,563.67
2016,11,9,12,45,846.0,85.5,1.3,23.5,549.5,702.02,534.83
2016,11,9,13,0,847.0,82.0,1.3,24.0,538.0,658.63,502.33
2016,11,9,13,15,838.0,81.0,1.25,24.0,517.5,609.41,465.39
2016,11,9,13,30,829.0,80.0,1.2,24.0,497.0,558.8,426.53
2016,11,9,13,45,815.0,78.5,1.15,24.0,469.5,504.01,383.5
2016,11,9,14,0,801.0,77.0,1.1,24.0,442.0,448.89,338.95
2016,11,9,14,15,781.5,74.5,1.05,23.5,409.5,390.54,291.28
2016,11,9,14,30,762.0,72.0,1.0,23.0,377.0,333.08,242.83
2016,11,9,14,45,734.5,69.0,0.95,23.0,339.0,274.09,192.01
2016,11,9,15,0,707.0,66.0,0.9,23.0,301.0,217.53,143.24
2016,11,9,15,15,667.5,61.5,0.85,22.5,259.5,158.02,94.75
2016,11,9,15,30,628.0,57.0,0.8,22.0,218.0,105.07,56.46
2016,11,9,15,45,569.0,51.0,0.75,21.5,175.5,55.02,30.86
2016,11,9,16,0,510.0,45.0,0.7,21.0,133.0,36.51,25.77
2016,11,9,16,15,412.5,36.0,0.75,20.5,93.0,29.47,19.2
2016,11,9,16,30,315.0,27.0,0.8,20.0,53.0,22.39,10.67
2016,11,9,16,45,157.5,13.5,0.85,19.5,26.5,11.52,0.0
2016,11,9,17,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,8.0,2.0,13.0,8.0,0.0,0.0
2016,11,10,7,0,0.0,16.0,2.1,13.0,16.0,13.66,0.0
2016,11,10,7,15,155.5,28.0,2.15,13.5,47.0,190.11,120.03
2016,11,10,7,30,311.0,40.0,2.2,14.0,78.0,333.17,268.35
2016,11,10,7,45,378.0,51.0,2.25,15.0,116.5,411.25,337.19
2016,11,10,8,0,445.0,62.0,2.3,16.0,155.0,492.64,403.96
2016,11,10,8,15,490.5,70.5,2.15,16.0,194.5,555.13,453.95
2016,11,10,8,30,536.0,79.0,2.0,16.0,234.0,617.82,501.83
2016,11,10,8,45,579.5,81.0,1.9,16.5,271.0,670.53,539.47
2016,11,10,9,0,623.0,83.0,1.8,17.0,308.0,721.91,574.61
2016,11,10,9,15,660.5,84.0,1.65,17.5,344.5,764.75,601.83
2016,11,10,9,30,698.0,85.0,1.5,18.0,381.0,805.48,626.51
2016,11,10,9,45,476.0,143.0,1.4,18.5,351.5,658.94,518.43
2016,11,10,10,0,254.0,201.0,1.3,19.0,322.0,496.08,392.01
2016,11,10,10,15,539.0,142.0,1.25,19.5,415.5,710.28,553.47
2016,11,10,10,30,824.0,83.0,1.2,20.0,509.0,904.34,681.98
2016,11,10,10,45,831.0,84.0,1.15,20.5,525.5,900.42,673.97
2016,11,10,11,0,838.0,85.0,1.1,21.0,542.0,892.84,666.32
2016,11,10,11,15,636.5,148.0,1.0,21.0,499.0,772.3,583.56
2016,11,10,11,30,435.0,211.0,0.9,21.0,456.0,639.04,487.57
2016,11,10,11,45,433.0,213.0,0.8,21.5,457.0,622.96,475.23
2016,11,10,12,0,431.0,215.0,0.7,22.0,458.0,605.13,460.4
2016,11,10,12,15,378.5,224.0,0.6,22.0,436.5,538.84,411.58
2016,11,10,12,30,326.0,233.0,0.5,22.0,415.0,490.96,375.63
2016,11,10,12,45,576.5,158.5,0.4,22.5,470.5,585.23,444.94
2016,11,10,13,0,827.0,84.0,0.3,23.0,526.0,647.12,486.52
2016,11,10,13,15,817.5,83.0,0.25,23.0,505.5,598.58,449.51
2016,11,10,13,30,808.0,82.0,0.2,23.0,485.0,548.75,412.13
2016,11,10,13,45,793.5,80.0,0.15,23.5,458.0,494.33,369.71
2016,11,10,14,0,779.0,78.0,0.1,24.0,431.0,439.7,326.07
2016,11,10,14,15,759.0,75.5,0.1,24.0,398.5,382.46,280.2
2016,11,10,14,30,739.0,73.0,0.1,24.0,366.0,326.2,233.69
2016,11,10,14,45,710.5,70.0,0.15,24.0,328.5,268.36,185.4
2016,11,10,15,0,682.0,67.0,0.2,24.0,291.0,211.04,137.36
2016,11,10,15,15,641.5,62.5,0.2,23.5,250.5,155.04,92.52
2016,11,10,15,30,601.0,58.0,0.2,23.0,210.0,103.65,55.87
2016,11,10,15,45,540.0,51.5,0.2,22.5,168.5,54.86,30.91
2016,11,10,16,0,479.0,45.0,0.2,22.0,127.0,36.43,25.57
2016,11,10,16,15,381.5,35.5,0.2,21.5,88.0,29.0,18.68
2016,11,10,16,30,284.0,26.0,0.2,21.0,49.0,21.49,9.5
2016,11,10,16,45,142.0,13.0,0.2,20.5,24.5,11.1,0.0
2016,11,10,17,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,5.0,1.3,13.5,5.0,0.0,0.0
2016,11,11,7,0,0.0,10.0,1.3,14.0,10.0,8.54,0.0
2016,11,11,7,15,48.5,26.5,1.3,14.5,32.0,80.21,43.73
2016,11,11,7,30,97.0,43.0,1.3,15.0,54.0,158.12,124.41
2016,11,11,7,45,125.5,60.5,1.35,15.5,82.0,205.23,167.06
2016,11,11,8,0,154.0,78.0,1.4,16.0,110.0,253.26,208.5
2016,11,11,8,15,172.0,95.5,1.25,16.5,139.0,293.13,241.49
2016,11,11,8,30,190.0,113.0,1.1,17.0,168.0,333.05,273.22
2016,11,11,8,45,205.5,128.0,1.0,17.5,195.5,366.82,299.06
2016,11,11,9,0,221.0,143.0,0.9,18.0,223.0,400.35,323.8
2016,11,11,9,15,272.5,152.5,0.85,18.5,260.5,459.34,368.32
2016,11,11,9,30,324.0,162.0,0.8,19.0,298.0,518.58,411.34
2016,11,11,9,45,294.5,180.0,0.8,19.5,310.5,511.62,403.03
2016,11,11,10,0,265.0,198.0,0.8,20.0,323.0,502.77,394.02
2016,11,11,10,15,190.0,213.5,0.8,20.0,305.5,425.69,334.5
2016,11,11,10,30,115.0,229.0,0.8,20.0,288.0,368.88,289.45
2016,11,11,10,45,81.0,227.0,0.85,20.5,269.5,309.63,243.2
2016,11,11,11,0,47.0,225.0,0.9,21.0,251.0,271.32,212.36
2016,11,11,11,15,151.0,236.0,0.95,21.0,320.0,391.45,307.08
2016,11,11,11,30,255.0,247.0,1.0,21.0,389.0,505.47,392.65
2016,11,11,11,45,225.5,251.5,1.1,21.5,377.5,456.94,355.08
2016,11,11,12,0,196.0,256.0,1.2,22.0,366.0,427.25,332.19
2016,11,11,12,15,217.5,251.0,1.2,22.0,372.0,427.85,333.12
2016,11,11,12,30,239.0,246.0,1.2,22.0,378.0,426.44,332.23
2016,11,11,12,45,132.0,225.0,1.3,22.0,298.0,316.28,247.38
2016,11,11,13,0,25.0,204.0,1.4,22.0,218.0,194.54,151.5
2016,11,11,13,15,12.5,162.0,1.4,21.5,169.0,146.23,113.71
2016,11,11,13,30,0.0,120.0,1.4,21.0,120.0,100.91,77.42
2016,11,11,13,45,10.5,144.5,1.45,21.0,149.5,127.55,99.31
2016,11,11,14,0,21.0,169.0,1.5,21.0,179.0,152.84,119.72
2016,11,11,14,15,112.5,166.0,1.45,20.5,211.0,193.92,151.91
2016,11,11,14,30,204.0,163.0,1.4,20.0,243.0,212.48,164.2
2016,11,11,14,45,194.5,148.0,1.4,20.0,218.0,181.62,137.99
2016,11,11,15,0,185.0,133.0,1.4,20.0,193.0,152.0,112.95
2016,11,11,15,15,172.0,116.0,1.3,19.5,165.5,121.59,88.03
2016,11,11,15,30,159.0,99.0,1.2,19.0,138.0,93.06,65.82
2016,11,11,15,45,141.0,80.5,1.1,19.0,110.5,65.36,46.57
2016,11,11,16,0,123.0,62.0,1.0,19.0,83.0,46.73,34.7
2016,11,11,16,15,85.5,44.5,0.95,18.5,57.0,34.66,23.59
2016,11,11,16,30,48.0,27.0,0.9,18.0,31.0,21.5,9.08
2016,11,11,16,45,24.0,13.5,0.9,17.5,15.5,11.52,0.0
2016,11,11,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,6,45,56.5,5.5,0.95,13.5,7.0,0.0,0.0
2016,11,12,7,0,113.0,11.0,0.9,14.0,14.0,86.28,0.0
2016,11,12,7,15,250.5,22.0,0.9,14.5,46.0,247.51,130.72
2016,11,12,7,30,388.0,33.0,0.9,15.0,78.0,383.84,300.72
2016,11,12,7,45,470.5,40.5,0.9,15.5,118.5,471.57,377.06
2016,11,12,8,0,553.0,48.0,0.9,16.0,159.0,563.64,450.01
2016,11,12,8,15,604.5,52.5,0.85,16.5,200.5,628.0,498.24
2016,11,12,8,30,656.0,57.0,0.8,17.0,242.0,686.47,539.73
2016,11,12,8,45,692.0,60.5,0.8,17.5,281.5,736.48,573.82
2016,11,12,9,0,728.0,64.0,0.8,18.0,321.0,784.88,605.47
2016,11,12,9,15,751.5,66.5,0.8,18.5,356.0,818.28,625.8
2016,11,12,9,30,775.0,69.0,0.8,19.0,391.0,849.0,643.95
2016,11,12,9,45,794.0,70.0,0.8,19.5,421.5,870.44,655.57
2016,11,12,10,0,813.0,71.0,0.8,20.0,452.0,888.62,664.99
2016,11,12,10,15,824.5,72.5,0.8,20.0,475.5,896.9,669.18
2016,11,12,10,30,836.0,74.0,0.8,20.0,499.0,901.58,671.23
2016,11,12,10,45,844.5,74.5,0.85,20.5,516.0,888.55,661.5
2016,11,12,11,0,853.0,75.0,0.9,21.0,533.0,882.08,656.44
2016,11,12,11,15,856.5,75.5,0.95,21.0,542.5,867.48,647.26
2016,11,12,11,30,860.0,76.0,1.0,21.0,552.0,849.41,635.94
2016,11,12,11,45,861.0,76.0,1.1,21.5,554.5,825.21,620.08
2016,11,12,12,0,862.0,76.0,1.2,22.0,557.0,797.8,601.98
2016,11,12,12,15,860.0,76.0,1.25,22.0,551.5,764.95,580.58
2016,11,12,12,30,858.0,76.0,1.3,22.0,546.0,729.33,557.1
2016,11,12,12,45,846.5,77.5,1.4,22.0,532.0,686.13,528.48
2016,11,12,13,0,835.0,79.0,1.5,22.0,518.0,645.8,499.17
2016,11,12,13,15,826.0,77.5,1.55,22.0,498.0,596.92,462.52
2016,11,12,13,30,817.0,76.0,1.6,22.0,478.0,546.72,423.8
2016,11,12,13,45,803.5,74.5,1.65,22.0,451.5,493.17,381.29
2016,11,12,14,0,790.0,73.0,1.7,22.0,425.0,439.25,337.07
2016,11,12,14,15,770.5,70.5,1.7,21.5,393.0,381.86,289.26
2016,11,12,14,30,751.0,68.0,1.7,21.0,361.0,325.37,240.69
2016,11,12,14,45,723.5,65.0,1.75,21.0,324.0,267.36,189.82
2016,11,12,15,0,696.0,62.0,1.8,21.0,287.0,211.76,141.02
2016,11,12,15,15,655.5,58.0,1.85,20.5,246.5,155.95,94.76
2016,11,12,15,30,615.0,54.0,1.9,20.0,206.0,102.04,54.98
2016,11,12,15,45,552.0,48.0,1.95,20.0,164.5,52.88,29.22
2016,11,12,16,0,489.0,42.0,2.0,20.0,123.0,34.08,23.68
2016,11,12,16,15,385.5,33.5,2.0,19.0,84.5,27.41,17.37
2016,11,12,16,30,282.0,25.0,2.0,18.0,46.0,20.73,7.9
2016,11,12,16,45,141.0,12.5,2.05,17.5,23.0,10.67,0.0
2016,11,12,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,6,45,44.0,5.0,1.05,13.0,6.0,0.0,0.0
2016,11,13,7,0,88.0,10.0,1.0,13.0,12.0,68.29,0.0
2016,11,13,7,15,221.0,22.5,0.95,13.0,43.5,224.34,102.39
2016,11,13,7,30,354.0,35.0,0.9,13.0,75.0,359.47,282.85
2016,11,13,7,45,438.0,43.5,0.85,13.5,115.0,448.86,361.86
2016,11,13,8,0,522.0,52.0,0.8,14.0,155.0,542.53,436.57
2016,11,13,8,15,575.0,57.5,0.7,14.5,196.5,608.99,486.41
2016,11,13,8,30,628.0,63.0,0.6,15.0,238.0,675.93,533.73
2016,11,13,8,45,664.5,67.0,0.55,15.5,277.0,725.81,567.03
2016,11,13,9,0,701.0,71.0,0.5,16.0,316.0,774.37,598.03
2016,11,13,9,15,726.0,74.0,0.45,16.5,351.5,803.0,614.19
2016,11,13,9,30,751.0,77.0,0.4,17.0,387.0,835.6,632.73
2016,11,13,9,45,768.0,79.5,0.35,17.5,416.5,857.08,643.31
2016,11,13,10,0,785.0,82.0,0.3,18.0,446.0,875.31,651.73
2016,11,13,10,15,797.5,83.5,0.35,18.5,470.0,884.59,656.27
2016,11,13,10,30,810.0,85.0,0.4,19.0,494.0,890.31,658.75
2016,11,13,10,45,818.0,86.5,0.5,19.5,511.0,888.2,657.35
2016,11,13,11,0,826.0,88.0,0.6,20.0,528.0,882.45,653.79
2016,11,13,11,15,830.5,88.5,0.6,20.0,538.0,868.68,644.42
2016,11,13,11,30,835.0,89.0,0.6,20.0,548.0,851.42,632.97
2016,11,13,11,45,839.0,88.5,0.65,20.0,551.0,829.08,619.19
2016,11,13,12,0,843.0,88.0,0.7,20.0,554.0,803.38,603.19
2016,11,13,12,15,841.0,87.5,0.65,20.0,548.5,769.75,580.19
2016,11,13,12,30,839.0,87.0,0.6,20.0,543.0,733.38,555.37
2016,11,13,12,45,844.0,83.0,0.6,20.5,532.5,695.39,528.75
2016,11,13,13,0,849.0,79.0,0.6,21.0,522.0,654.48,498.36
2016,11,13,13,15,840.0,77.5,0.6,21.0,502.0,605.03,462.0
2016,11,13,13,30,831.0,76.0,0.6,21.0,482.0,554.23,423.64
2016,11,13,13,45,818.5,74.0,0.6,21.5,455.5,500.01,380.8
2016,11,13,14,0,806.0,72.0,0.6,22.0,429.0,445.32,336.33
2016,11,13,14,15,786.5,70.0,0.6,22.0,396.5,387.64,288.92
2016,11,13,14,30,767.0,68.0,0.6,22.0,364.0,330.8,240.75
2016,11,13,14,45,739.5,64.5,0.6,22.0,326.5,271.43,189.87
2016,11,13,15,0,712.0,61.0,0.6,22.0,289.0,214.48,140.86
2016,11,13,15,15,671.5,57.0,0.65,21.5,248.0,157.75,94.61
2016,11,13,15,30,631.0,53.0,0.7,21.0,207.0,102.97,54.67
2016,11,13,15,45,569.0,47.0,0.75,20.5,165.0,52.89,28.7
2016,11,13,16,0,507.0,41.0,0.8,20.0,123.0,33.38,23.08
2016,11,13,16,15,404.0,32.5,0.9,19.5,84.0,26.67,16.65
2016,11,13,16,30,301.0,24.0,1.0,19.0,45.0,19.94,6.65
2016,11,13,16,45,150.5,12.0,1.1,18.5,22.5,10.24,0.0
2016,11,13,17,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,7,15,193.0,16.0,1.45,12.5,37.0,193.26,69.82
2016,11,14,7,30,386.0,32.0,1.4,13.0,74.0,380.09,298.0
2016,11,14,7,45,469.0,40.0,1.35,13.5,115.0,468.43,378.49
2016,11,14,8,0,552.0,48.0,1.3,14.0,156.0,561.24,453.69
2016,11,14,8,15,605.0,53.5,1.2,14.5,198.0,628.18,504.95
2016,11,14,8,30,658.0,59.0,1.1,15.0,240.0,695.67,553.7
2016,11,14,8,45,691.5,63.5,1.0,15.5,279.0,737.47,581.35
2016,11,14,9,0,725.0,68.0,0.9,16.0,318.0,784.88,611.62
2016,11,14,9,15,749.5,71.0,0.8,16.5,353.5,819.91,631.84
2016,11,14,9,30,774.0,74.0,0.7,17.0,389.0,852.22,649.46
2016,11,14,9,45,788.0,77.0,0.6,18.0,419.0,871.62,656.58
2016,11,14,10,0,802.0,80.0,0.5,19.0,449.0,887.69,661.36
2016,11,14,10,15,814.0,81.5,0.45,19.0,473.0,896.47,664.81
2016,11,14,10,30,826.0,83.0,0.4,19.0,497.0,901.66,666.11
2016,11,14,10,45,832.0,84.5,0.35,19.5,513.5,897.58,660.35
2016,11,14,11,0,838.0,86.0,0.3,20.0,530.0,889.88,652.58
2016,11,14,11,15,842.5,86.5,0.35,20.0,540.0,875.97,644.26
2016,11,14,11,30,847.0,87.0,0.4,20.0,550.0,858.52,633.82
2016,11,14,11,45,846.5,88.0,0.45,20.5,552.0,833.96,617.63
2016,11,14,12,0,846.0,89.0,0.5,21.0,554.0,806.23,599.44
2016,11,14,12,15,844.0,88.5,0.55,21.0,548.5,772.56,578.36
2016,11,14,12,30,842.0,88.0,0.6,21.0,543.0,736.14,555.25
2016,11,14,12,45,838.5,86.5,0.65,21.5,530.5,694.96,527.07
2016,11,14,13,0,835.0,85.0,0.7,22.0,518.0,651.53,495.52
2016,11,14,13,15,825.5,83.5,0.75,22.0,498.0,602.4,459.93
2016,11,14,13,30,816.0,82.0,0.8,22.0,478.0,551.99,422.23
2016,11,14,13,45,802.0,80.0,0.9,22.0,451.0,497.75,380.7
2016,11,14,14,0,788.0,78.0,1.0,22.0,424.0,443.22,337.26
2016,11,14,14,15,767.5,75.5,1.1,21.5,391.5,385.61,290.41
2016,11,14,14,30,747.0,73.0,1.2,21.0,359.0,328.99,242.6
2016,11,14,14,45,717.0,70.0,1.35,21.0,321.5,270.56,192.08
2016,11,14,15,0,687.0,67.0,1.5,21.0,284.0,212.92,142.11
2016,11,14,15,15,644.5,62.0,1.55,20.5,243.5,156.07,95.24
2016,11,14,15,30,602.0,57.0,1.6,20.0,203.0,104.09,57.05
2016,11,14,15,45,537.5,50.5,1.65,19.5,161.0,55.27,31.17
2016,11,14,16,0,473.0,44.0,1.7,19.0,119.0,35.84,25.24
2016,11,14,16,15,368.5,34.0,1.8,18.0,81.0,27.92,17.72
2016,11,14,16,30,264.0,24.0,1.9,17.0,43.0,19.92,5.93
2016,11,14,16,45,132.0,12.0,2.0,16.5,21.5,10.24,0.0
2016,11,14,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,7,15,206.0,14.0,1.9,13.5,35.5,197.06,46.86
2016,11,15,7,30,412.0,28.0,2.0,14.0,71.0,394.25,306.17
2016,11,15,7,45,491.0,34.5,2.1,14.5,111.0,469.34,379.61
2016,11,15,8,0,570.0,41.0,2.2,15.0,151.0,558.05,453.61
2016,11,15,8,15,620.5,45.5,2.25,15.5,191.5,622.57,505.32
2016,11,15,8,30,671.0,50.0,2.3,16.0,232.0,687.25,554.73
2016,11,15,8,45,702.0,54.0,2.35,16.5,270.0,733.39,588.35
2016,11,15,9,0,733.0,58.0,2.4,17.0,308.0,777.86,619.57
2016,11,15,9,15,379.5,106.5,2.45,17.0,237.0,518.23,423.4
2016,11,15,9,30,26.0,155.0,2.5,17.0,166.0,173.25,139.41
2016,11,15,9,45,25.5,165.0,2.6,17.5,176.5,181.0,145.98
2016,11,15,10,0,25.0,175.0,2.7,18.0,187.0,188.87,151.81
2016,11,15,10,15,26.0,184.0,2.75,18.0,197.0,197.08,158.23
2016,11,15,10,30,27.0,193.0,2.8,18.0,207.0,205.34,164.68
2016,11,15,10,45,406.5,142.5,2.85,18.0,356.5,569.4,461.37
2016,11,15,11,0,786.0,92.0,2.9,18.0,506.0,849.03,666.4
2016,11,15,11,15,459.0,169.0,3.0,18.0,412.0,626.45,499.66
2016,11,15,11,30,132.0,246.0,3.1,18.0,318.0,380.75,304.65
2016,11,15,11,45,66.0,189.5,3.25,18.0,225.5,237.64,190.99
2016,11,15,12,0,0.0,133.0,3.4,18.0,133.0,113.76,88.66
2016,11,15,12,15,0.0,132.0,3.5,18.0,132.0,112.61,87.89
2016,11,15,12,30,0.0,131.0,3.6,18.0,131.0,111.5,87.02
2016,11,15,12,45,8.0,160.0,3.7,18.0,164.5,143.54,113.56
2016,11,15,13,0,16.0,189.0,3.8,18.0,198.0,175.16,139.53
2016,11,15,13,15,8.0,156.5,3.8,18.0,161.0,138.89,109.84
2016,11,15,13,30,0.0,124.0,3.8,18.0,124.0,104.61,81.69
2016,11,15,13,45,0.0,84.0,3.85,18.0,84.0,69.8,52.94
2016,11,15,14,0,0.0,44.0,3.9,18.0,44.0,36.39,25.06
2016,11,15,14,15,6.5,91.5,3.85,17.5,94.0,78.73,60.7
2016,11,15,14,30,13.0,139.0,3.8,17.0,144.0,120.64,95.69
2016,11,15,14,45,10.0,125.5,3.75,17.0,129.5,106.85,84.23
2016,11,15,15,0,7.0,112.0,3.7,17.0,115.0,93.56,73.2
2016,11,15,15,15,3.5,97.0,3.55,16.5,98.5,79.5,61.6
2016,11,15,15,30,0.0,82.0,3.4,16.0,82.0,66.05,50.37
2016,11,15,15,45,0.0,65.0,3.25,15.5,65.0,51.91,38.22
2016,11,15,16,0,0.0,48.0,3.1,15.0,48.0,38.54,27.99
2016,11,15,16,15,0.0,32.5,2.95,14.5,32.5,26.44,16.67
2016,11,15,16,30,0.0,17.0,2.8,14.0,17.0,14.03,1.96
2016,11,15,16,45,0.0,8.5,2.7,14.0,8.5,7.26,0.0
2016,11,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,7,15,195.5,16.0,2.8,8.5,36.0,191.89,16.27
2016,11,16,7,30,391.0,32.0,2.9,9.0,72.0,382.53,301.07
2016,11,16,7,45,484.5,39.5,3.05,10.0,114.0,478.62,394.86
2016,11,16,8,0,578.0,47.0,3.2,11.0,156.0,579.57,479.99
2016,11,16,8,15,632.5,52.5,3.35,11.5,198.5,648.34,536.85
2016,11,16,8,30,687.0,58.0,3.5,12.0,241.0,710.15,585.91
2016,11,16,8,45,727.0,60.5,3.7,12.5,282.0,763.21,626.55
2016,11,16,9,0,767.0,63.0,3.9,13.0,323.0,814.47,664.5
2016,11,16,9,15,791.0,65.5,3.95,13.5,359.0,848.82,688.1
2016,11,16,9,30,815.0,68.0,4.0,14.0,395.0,880.34,709.12
2016,11,16,9,45,831.0,70.0,4.05,14.5,425.5,900.55,721.51
2016,11,16,10,0,847.0,72.0,4.1,15.0,456.0,917.34,731.35
2016,11,16,10,15,858.0,73.5,4.1,15.0,480.0,925.15,735.8
2016,11,16,10,30,869.0,75.0,4.1,15.0,504.0,929.24,737.72
2016,11,16,10,45,870.5,78.0,4.1,15.0,520.0,922.7,732.14
2016,11,16,11,0,872.0,81.0,4.1,15.0,536.0,912.46,724.13
2016,11,16,11,15,875.5,81.5,4.1,15.0,545.5,897.21,712.66
2016,11,16,11,30,879.0,82.0,4.1,15.0,555.0,869.6,692.35
2016,11,16,11,45,870.0,85.0,4.1,15.5,555.0,848.5,675.7
2016,11,16,12,0,861.0,88.0,4.1,16.0,555.0,815.78,650.59
2016,11,16,12,15,858.5,88.0,4.05,16.0,549.5,781.97,625.78
2016,11,16,12,30,856.0,88.0,4.0,16.0,544.0,745.38,598.86
2016,11,16,12,45,854.5,85.5,4.0,16.0,532.0,704.1,568.01
2016,11,16,13,0,853.0,83.0,4.0,16.0,520.0,660.37,533.45
2016,11,16,13,15,843.0,82.0,3.95,15.5,499.5,610.86,494.39
2016,11,16,13,30,833.0,81.0,3.9,15.0,479.0,560.05,453.21
2016,11,16,13,45,811.0,81.0,3.9,15.0,451.0,503.15,405.34
2016,11,16,14,0,789.0,81.0,3.9,15.0,423.0,446.67,356.58
2016,11,16,14,15,768.0,78.5,3.85,15.0,390.0,388.91,305.52
2016,11,16,14,30,747.0,76.0,3.8,15.0,357.0,332.18,254.2
2016,11,16,14,45,707.5,74.0,3.8,15.0,318.5,270.68,198.92
2016,11,16,15,0,668.0,72.0,3.8,15.0,280.0,214.01,148.1
2016,11,16,15,15,623.5,66.5,3.7,14.5,239.0,157.56,100.08
2016,11,16,15,30,579.0,61.0,3.6,14.0,198.0,106.24,61.18
2016,11,16,15,45,503.0,54.0,3.5,13.5,155.5,58.08,34.57
2016,11,16,16,0,427.0,47.0,3.4,13.0,113.0,38.38,28.06
2016,11,16,16,15,321.5,35.5,3.3,12.5,75.5,29.24,19.1
2016,11,16,16,30,216.0,24.0,3.2,12.0,38.0,19.95,4.23
2016,11,16,16,45,108.0,12.0,3.1,11.5,19.0,10.24,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,7,15,207.5,14.5,1.35,6.5,34.5,196.31,0.0
2016,11,17,7,30,415.0,29.0,1.3,7.0,69.0,396.9,307.5
2016,11,17,7,45,504.5,36.0,1.3,7.5,110.5,489.04,400.2
2016,11,17,8,0,594.0,43.0,1.3,8.0,152.0,577.77,474.85
2016,11,17,8,15,647.5,47.5,1.3,8.5,194.5,645.85,529.37
2016,11,17,8,30,701.0,52.0,1.3,9.0,237.0,713.87,581.0
2016,11,17,8,45,738.0,55.0,1.35,10.0,277.5,764.69,616.97
2016,11,17,9,0,775.0,58.0,1.4,11.0,318.0,813.83,650.26
2016,11,17,9,15,799.0,60.5,1.3,11.5,354.0,848.19,671.04
2016,11,17,9,30,823.0,63.0,1.2,12.0,390.0,879.76,689.12
2016,11,17,9,45,842.0,64.5,1.2,12.5,421.0,902.15,701.86
2016,11,17,10,0,861.0,66.0,1.2,13.0,452.0,910.91,705.2
2016,11,17,10,15,872.5,67.0,1.15,13.5,476.0,918.65,707.2
2016,11,17,10,30,884.0,68.0,1.1,14.0,500.0,922.75,706.79
2016,11,17,10,45,892.5,68.5,1.05,14.5,518.0,919.67,701.68
2016,11,17,11,0,901.0,69.0,1.0,15.0,536.0,912.82,694.3
2016,11,17,11,15,905.0,69.5,0.95,15.0,546.0,898.16,683.17
2016,11,17,11,30,909.0,70.0,0.9,15.0,556.0,879.86,669.83
2016,11,17,11,45,910.0,70.0,0.85,15.5,558.0,854.81,650.91
2016,11,17,12,0,911.0,70.0,0.8,16.0,560.0,826.41,629.93
2016,11,17,12,15,908.5,69.5,0.8,16.0,555.0,791.44,606.54
2016,11,17,12,30,906.0,69.0,0.8,16.0,550.0,753.61,581.1
2016,11,17,12,45,900.0,69.0,0.85,16.5,536.5,711.22,551.9
2016,11,17,13,0,894.0,69.0,0.9,17.0,523.0,666.58,518.93
2016,11,17,13,15,885.0,68.0,0.9,17.0,503.0,616.97,481.46
2016,11,17,13,30,876.0,67.0,0.9,17.0,483.0,565.87,441.77
2016,11,17,13,45,861.5,66.0,0.9,17.0,456.0,510.74,397.78
2016,11,17,14,0,847.0,65.0,0.9,17.0,429.0,455.17,351.98
2016,11,17,14,15,827.5,63.0,0.85,16.5,396.0,397.06,303.08
2016,11,17,14,30,808.0,61.0,0.8,16.0,363.0,338.35,252.22
2016,11,17,14,45,780.0,58.0,0.8,16.0,325.0,277.36,198.4
2016,11,17,15,0,752.0,55.0,0.8,16.0,287.0,218.73,146.47
2016,11,17,15,15,711.0,51.5,0.75,15.5,245.5,160.27,97.28
2016,11,17,15,30,670.0,48.0,0.7,15.0,204.0,106.36,57.0
2016,11,17,15,45,606.5,42.5,0.65,14.5,161.5,54.78,29.5
2016,11,17,16,0,543.0,37.0,0.6,14.0,119.0,33.07,23.33
2016,11,17,16,15,434.5,28.5,0.6,13.5,80.0,25.6,15.92
2016,11,17,16,30,326.0,20.0,0.6,13.0,41.0,18.11,2.28
2016,11,17,16,45,163.0,10.0,0.6,13.0,20.5,8.54,0.0
2016,11,17,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,15,183.0,14.5,2.4,6.5,32.0,177.33,0.0
2016,11,18,7,30,366.0,29.0,2.4,7.0,64.0,359.57,277.13
2016,11,18,7,45,458.5,37.5,2.45,7.5,104.5,454.22,376.11
2016,11,18,8,0,551.0,46.0,2.5,8.0,145.0,554.38,462.29
2016,11,18,8,15,608.5,51.5,2.35,8.5,188.0,624.72,519.78
2016,11,18,8,30,666.0,57.0,2.2,9.0,231.0,695.85,574.71
2016,11,18,8,45,706.5,61.0,2.1,9.5,271.5,743.04,609.07
2016,11,18,9,0,747.0,65.0,2.0,10.0,312.0,796.32,646.38
2016,11,18,9,15,772.5,68.0,2.05,11.0,348.5,832.52,669.84
2016,11,18,9,30,798.0,71.0,2.1,12.0,385.0,865.97,690.74
2016,11,18,9,45,822.0,72.0,2.15,13.0,417.0,892.35,706.11
2016,11,18,10,0,846.0,73.0,2.2,14.0,449.0,915.37,718.89
2016,11,18,10,15,857.0,74.5,2.35,14.5,473.0,923.26,723.31
2016,11,18,10,30,868.0,76.0,2.5,15.0,497.0,927.44,725.3
2016,11,18,10,45,874.0,77.0,2.65,15.5,514.0,922.57,721.02
2016,11,18,11,0,880.0,78.0,2.8,16.0,531.0,904.41,707.53
2016,11,18,11,15,882.5,78.5,2.85,16.5,540.0,888.71,695.17
2016,11,18,11,30,885.0,79.0,2.9,17.0,549.0,869.51,680.44
2016,11,18,11,45,883.5,79.5,3.0,17.5,550.5,843.52,661.33
2016,11,18,12,0,882.0,80.0,3.1,18.0,552.0,814.38,640.01
2016,11,18,12,15,878.5,79.5,3.2,18.0,546.0,779.52,615.7
2016,11,18,12,30,875.0,79.0,3.3,18.0,540.0,741.96,589.24
2016,11,18,12,45,869.5,78.0,3.4,18.0,527.0,699.92,559.17
2016,11,18,13,0,864.0,77.0,3.5,18.0,514.0,660.33,528.28
2016,11,18,13,15,854.5,76.0,3.55,18.0,494.0,610.94,489.11
2016,11,18,13,30,845.0,75.0,3.6,18.0,474.0,560.17,447.85
2016,11,18,13,45,830.5,73.5,3.7,18.0,447.0,505.23,402.27
2016,11,18,14,0,816.0,72.0,3.8,18.0,420.0,449.95,355.05
2016,11,18,14,15,796.0,70.0,3.75,18.0,388.0,391.93,304.18
2016,11,18,14,30,776.0,68.0,3.7,18.0,356.0,334.77,252.86
2016,11,18,14,45,748.0,64.5,3.65,18.0,318.5,275.09,199.06
2016,11,18,15,0,720.0,61.0,3.6,18.0,281.0,217.84,147.56
2016,11,18,15,15,677.5,56.5,3.4,17.0,240.0,160.12,98.83
2016,11,18,15,30,635.0,52.0,3.2,16.0,199.0,104.7,56.96
2016,11,18,15,45,569.5,46.0,3.05,15.5,157.0,54.37,29.47
2016,11,18,16,0,504.0,40.0,2.9,15.0,115.0,32.79,22.9
2016,11,18,16,15,390.5,30.5,2.8,14.0,76.5,25.14,15.34
2016,11,18,16,30,277.0,21.0,2.7,13.0,38.0,17.45,0.87
2016,11,18,16,45,138.5,10.5,2.65,12.5,19.0,8.96,0.0
2016,11,18,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
