Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,29,7,15,188.5,9.5,2.4,5.5,20.5,138.47,0.0
2016,11,29,7,30,377.0,19.0,2.4,6.0,41.0,324.66,73.44
2016,11,29,7,45,484.0,26.0,2.4,7.0,79.5,442.02,348.46
2016,11,29,8,0,591.0,33.0,2.4,8.0,118.0,551.0,452.38
2016,11,29,8,15,651.5,37.0,2.45,8.5,159.0,622.6,514.43
2016,11,29,8,30,712.0,41.0,2.5,9.0,200.0,694.81,573.28
2016,11,29,8,45,749.5,44.5,2.6,9.5,239.5,746.37,613.92
2016,11,29,9,0,787.0,48.0,2.7,10.0,279.0,796.54,651.79
2016,11,29,9,15,812.0,50.0,2.65,10.0,314.5,821.64,669.82
2016,11,29,9,30,837.0,52.0,2.6,10.0,350.0,853.53,692.32
2016,11,29,9,45,853.0,54.0,2.55,10.5,380.5,874.32,704.77
2016,11,29,10,0,869.0,56.0,2.5,11.0,411.0,891.9,714.67
2016,11,29,10,15,881.0,57.0,2.35,11.5,435.5,900.91,717.33
2016,11,29,10,30,893.0,58.0,2.2,12.0,460.0,906.34,717.43
2016,11,29,10,45,898.5,59.5,2.1,12.5,477.5,902.85,711.75
2016,11,29,11,0,904.0,61.0,2.0,13.0,495.0,895.68,703.7
2016,11,29,11,15,908.5,61.5,1.9,13.0,505.5,882.59,692.95
2016,11,29,11,30,913.0,62.0,1.8,13.0,516.0,865.88,679.85
2016,11,29,11,45,911.5,63.0,1.7,13.5,519.0,841.23,660.09
2016,11,29,12,0,910.0,64.0,1.6,14.0,522.0,813.35,638.28
2016,11,29,12,15,908.5,64.0,1.55,14.0,517.5,781.12,615.21
2016,11,29,12,30,907.0,64.0,1.5,14.0,513.0,745.94,590.03
2016,11,29,12,45,890.0,67.5,1.5,14.0,499.5,701.39,558.42
2016,11,29,13,0,873.0,71.0,1.5,14.0,486.0,655.29,523.38
2016,11,29,13,15,864.0,69.5,1.5,14.0,467.0,607.23,485.81
2016,11,29,13,30,855.0,68.0,1.5,14.0,448.0,560.87,448.39
2016,11,29,13,45,841.5,66.5,1.5,14.0,422.5,507.1,404.22
2016,11,29,14,0,828.0,65.0,1.5,14.0,397.0,452.82,358.28
2016,11,29,14,15,808.0,63.0,1.45,14.0,366.0,395.18,308.17
2016,11,29,14,30,788.0,61.0,1.4,14.0,335.0,338.31,257.4
2016,11,29,14,45,759.0,58.0,1.35,14.0,298.5,278.93,203.95
2016,11,29,15,0,730.0,55.0,1.3,14.0,262.0,221.97,152.48
2016,11,29,15,15,686.0,51.0,1.25,13.5,222.0,164.3,102.91
2016,11,29,15,30,642.0,47.0,1.2,13.0,182.0,111.45,61.67
2016,11,29,15,45,571.0,41.0,1.2,12.5,141.5,60.74,31.47
2016,11,29,16,0,500.0,35.0,1.2,12.0,101.0,28.85,19.51
2016,11,29,16,15,375.5,26.0,1.15,11.5,65.0,21.49,11.44
2016,11,29,16,30,251.0,17.0,1.1,11.0,29.0,14.11,0.0
2016,11,29,16,45,125.5,8.5,1.1,11.0,14.5,7.26,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,7,15,102.0,10.5,1.15,8.0,16.5,79.34,0.0
2016,11,30,7,30,204.0,21.0,1.1,8.0,33.0,206.72,15.4
2016,11,30,7,45,314.5,31.5,1.05,8.5,67.5,328.25,255.3
2016,11,30,8,0,425.0,42.0,1.0,9.0,102.0,437.94,357.59
2016,11,30,8,15,495.5,49.0,1.1,9.5,141.0,516.74,424.36
2016,11,30,8,30,566.0,56.0,1.2,10.0,180.0,597.37,489.33
2016,11,30,8,45,612.5,60.5,1.35,10.5,218.5,654.85,534.58
2016,11,30,9,0,659.0,65.0,1.5,11.0,257.0,711.64,577.77
2016,11,30,9,15,690.5,69.0,1.6,11.0,292.5,752.99,608.84
2016,11,30,9,30,722.0,73.0,1.7,11.0,328.0,792.27,637.78
2016,11,30,9,45,730.0,79.0,1.8,11.5,356.5,810.23,649.54
2016,11,30,10,0,738.0,85.0,1.9,12.0,385.0,825.08,659.06
2016,11,30,10,15,484.0,137.5,1.9,12.0,339.0,643.89,524.18
2016,11,30,10,30,230.0,190.0,1.9,12.0,293.0,431.52,355.32
2016,11,30,10,45,192.5,201.0,1.95,12.0,289.5,405.21,334.26
2016,11,30,11,0,155.0,212.0,2.0,12.0,286.0,378.92,311.94
2016,11,30,11,15,178.5,215.5,2.05,12.0,302.5,396.95,326.8
2016,11,30,11,30,202.0,219.0,2.1,12.0,319.0,413.54,340.17
2016,11,30,11,45,189.5,221.5,2.2,12.5,316.0,397.43,326.23
2016,11,30,12,0,177.0,224.0,2.3,13.0,313.0,381.39,312.55
2016,11,30,12,15,493.0,158.0,2.4,13.0,402.0,571.99,468.17
2016,11,30,12,30,809.0,92.0,2.5,13.0,491.0,713.24,577.72
2016,11,30,12,45,803.5,91.0,2.6,13.0,480.0,674.0,546.92
2016,11,30,13,0,798.0,90.0,2.7,13.0,469.0,632.73,514.7
2016,11,30,13,15,788.0,88.5,2.65,13.0,450.5,586.38,477.14
2016,11,30,13,30,778.0,87.0,2.6,13.0,432.0,538.83,437.81
2016,11,30,13,45,763.0,85.0,2.6,13.0,407.0,487.28,394.48
2016,11,30,14,0,748.0,83.0,2.6,13.0,382.0,435.9,350.08
2016,11,30,14,15,725.5,80.0,2.5,13.0,351.0,379.87,300.69
2016,11,30,14,30,703.0,77.0,2.4,13.0,320.0,325.05,251.27
2016,11,30,14,45,673.0,72.5,2.35,13.0,285.0,268.16,199.73
2016,11,30,15,0,643.0,68.0,2.3,13.0,250.0,213.96,150.54
2016,11,30,15,15,594.0,63.0,2.15,12.5,211.0,159.12,103.36
2016,11,30,15,30,545.0,58.0,2.0,12.0,172.0,109.8,64.64
2016,11,30,15,45,466.5,50.5,1.95,11.5,132.5,62.82,35.68
2016,11,30,16,0,388.0,43.0,1.9,11.0,93.0,35.45,25.32
2016,11,30,16,15,194.0,34.0,1.9,10.5,59.0,26.26,15.18
2016,11,30,16,30,0.0,25.0,1.9,10.0,25.0,19.3,0.0
2016,11,30,16,45,0.0,12.5,1.9,10.0,12.5,10.67,0.0
2016,11,30,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,1,7,15,162.5,9.0,2.15,5.5,17.5,119.55,0.0
2016,12,1,7,30,325.0,18.0,2.1,6.0,35.0,281.85,0.0
2016,12,1,7,45,443.0,26.0,2.1,6.5,73.0,408.72,316.45
2016,12,1,8,0,561.0,34.0,2.1,7.0,111.0,525.95,432.02
2016,12,1,8,15,626.0,39.0,2.3,7.5,152.5,602.04,498.92
2016,12,1,8,30,691.0,44.0,2.5,8.0,194.0,678.94,562.76
2016,12,1,8,45,733.0,47.5,2.75,8.5,234.0,734.18,607.57
2016,12,1,9,0,775.0,51.0,3.0,9.0,274.0,788.12,649.69
2016,12,1,9,15,802.5,53.5,3.1,9.5,310.5,825.82,677.28
2016,12,1,9,30,830.0,56.0,3.2,10.0,347.0,860.94,702.18
2016,12,1,9,45,842.5,59.5,3.3,10.5,377.0,880.79,715.19
2016,12,1,10,0,855.0,63.0,3.4,11.0,407.0,897.26,725.59
2016,12,1,10,15,868.0,64.0,3.45,11.5,432.0,897.33,723.56
2016,12,1,10,30,881.0,65.0,3.5,12.0,457.0,903.73,726.34
2016,12,1,10,45,890.0,66.0,3.55,12.5,475.5,902.85,723.83
2016,12,1,11,0,899.0,67.0,3.6,13.0,494.0,898.26,718.81
2016,12,1,11,15,903.5,67.5,3.55,13.0,504.5,885.33,708.6
2016,12,1,11,30,908.0,68.0,3.5,13.0,515.0,868.8,695.96
2016,12,1,11,45,910.0,68.0,3.5,13.5,518.5,845.99,677.91
2016,12,1,12,0,912.0,68.0,3.5,14.0,522.0,819.8,657.55
2016,12,1,12,15,910.0,67.5,3.45,14.0,518.0,786.64,633.07
2016,12,1,12,30,908.0,67.0,3.4,14.0,514.0,750.59,606.44
2016,12,1,12,45,901.0,67.0,3.35,14.5,501.5,708.93,574.43
2016,12,1,13,0,894.0,67.0,3.3,15.0,489.0,665.08,538.87
2016,12,1,13,15,884.5,66.0,3.25,15.0,470.0,616.61,499.65
2016,12,1,13,30,875.0,65.0,3.2,15.0,451.0,566.66,458.34
2016,12,1,13,45,859.0,64.0,3.2,15.0,425.0,512.15,412.5
2016,12,1,14,0,843.0,63.0,3.2,15.0,399.0,459.02,366.4
2016,12,1,14,15,822.5,61.0,3.1,14.5,367.5,400.56,315.3
2016,12,1,14,30,802.0,59.0,3.0,14.0,336.0,342.88,263.46
2016,12,1,14,45,771.0,56.5,2.9,14.0,299.0,282.76,208.53
2016,12,1,15,0,740.0,54.0,2.8,14.0,262.0,225.22,155.89
2016,12,1,15,15,695.5,50.0,2.65,13.0,222.0,166.89,105.35
2016,12,1,15,30,651.0,46.0,2.5,12.0,182.0,113.42,63.11
2016,12,1,15,45,576.5,40.5,2.45,11.5,141.0,62.36,32.07
2016,12,1,16,0,502.0,35.0,2.4,11.0,100.0,28.89,19.58
2016,12,1,16,15,375.5,26.0,2.45,10.5,64.0,21.52,11.35
2016,12,1,16,30,249.0,17.0,2.5,10.0,28.0,14.13,0.0
2016,12,1,16,45,124.5,8.5,2.65,9.5,14.0,7.26,0.0
2016,12,1,17,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,2,7,15,162.0,9.0,3.15,6.5,17.0,118.95,0.0
2016,12,2,7,30,324.0,18.0,3.2,7.0,34.0,278.74,0.0
2016,12,2,7,45,437.5,25.5,3.25,7.5,71.0,403.21,308.73
2016,12,2,8,0,551.0,33.0,3.3,8.0,108.0,516.02,425.21
2016,12,2,8,15,617.0,38.5,3.4,8.5,149.0,593.02,493.63
2016,12,2,8,30,683.0,44.0,3.5,9.0,190.0,671.12,558.79
2016,12,2,8,45,723.0,47.5,3.65,9.5,229.5,724.47,602.09
2016,12,2,9,0,763.0,51.0,3.8,10.0,269.0,776.47,642.56
2016,12,2,9,15,790.5,53.5,3.9,10.5,304.5,814.04,670.37
2016,12,2,9,30,818.0,56.0,4.0,11.0,340.0,849.09,695.44
2016,12,2,9,45,734.0,73.5,4.1,11.5,345.5,798.84,655.8
2016,12,2,10,0,650.0,91.0,4.2,12.0,351.0,750.68,618.02
2016,12,2,10,15,760.0,78.0,4.1,12.5,400.5,825.71,672.65
2016,12,2,10,30,870.0,65.0,4.0,13.0,450.0,893.1,719.51
2016,12,2,10,45,879.0,66.0,3.95,13.5,468.0,892.41,716.1
2016,12,2,11,0,888.0,67.0,3.9,14.0,486.0,888.07,710.67
2016,12,2,11,15,892.5,67.5,3.85,14.0,497.0,875.43,700.67
2016,12,2,11,30,897.0,68.0,3.8,14.0,508.0,859.23,688.27
2016,12,2,11,45,899.0,68.0,3.75,14.0,511.5,836.81,671.44
2016,12,2,12,0,901.0,68.0,3.7,14.0,515.0,811.04,652.27
2016,12,2,12,15,899.0,68.0,3.7,14.0,511.0,778.96,628.7
2016,12,2,12,30,897.0,68.0,3.7,14.0,507.0,744.0,602.95
2016,12,2,12,45,887.5,68.5,3.7,14.5,494.5,701.71,570.48
2016,12,2,13,0,878.0,69.0,3.7,15.0,482.0,657.44,534.49
2016,12,2,13,15,868.0,68.0,3.65,15.0,463.0,609.44,495.44
2016,12,2,13,30,858.0,67.0,3.6,15.0,444.0,560.03,454.37
2016,12,2,13,45,842.0,65.5,3.6,15.0,418.0,508.35,410.51
2016,12,2,14,0,826.0,64.0,3.6,15.0,392.0,453.17,362.73
2016,12,2,14,15,805.0,62.0,3.45,14.5,360.5,395.48,312.1
2016,12,2,14,30,784.0,60.0,3.3,14.0,329.0,338.64,260.86
2016,12,2,14,45,753.5,57.0,3.15,14.0,293.0,279.21,206.48
2016,12,2,15,0,723.0,54.0,3.0,14.0,257.0,222.36,154.38
2016,12,2,15,15,678.0,50.0,2.8,13.5,217.5,164.96,104.38
2016,12,2,15,30,633.0,46.0,2.6,13.0,178.0,112.49,62.74
2016,12,2,15,45,561.0,40.5,2.45,12.5,138.0,62.59,32.16
2016,12,2,16,0,489.0,35.0,2.3,12.0,98.0,28.85,19.45
2016,12,2,16,15,363.5,26.0,2.3,11.0,62.5,21.5,11.24
2016,12,2,16,30,238.0,17.0,2.3,10.0,27.0,14.12,0.0
2016,12,2,16,45,119.0,8.5,2.35,9.5,13.5,7.26,0.0
2016,12,2,17,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,7,15,127.5,8.5,1.35,7.5,14.5,94.63,0.0
2016,12,3,7,30,255.0,17.0,1.3,8.0,29.0,234.37,0.0
2016,12,3,7,45,374.0,25.5,1.3,8.5,64.5,365.33,272.26
2016,12,3,8,0,493.0,34.0,1.3,9.0,100.0,469.95,381.16
2016,12,3,8,15,561.0,40.0,1.35,9.5,139.5,547.79,448.29
2016,12,3,8,30,629.0,46.0,1.4,10.0,179.0,626.89,512.18
2016,12,3,8,45,677.0,49.0,1.45,10.5,218.0,685.59,557.77
2016,12,3,9,0,725.0,52.0,1.5,11.0,257.0,743.25,600.66
2016,12,3,9,15,677.0,65.0,1.55,11.5,276.5,732.81,592.06
2016,12,3,9,30,629.0,78.0,1.6,12.0,296.0,712.19,576.07
2016,12,3,9,45,513.5,109.5,1.65,12.5,297.5,639.6,520.82
2016,12,3,10,0,398.0,141.0,1.7,13.0,299.0,572.18,467.57
2016,12,3,10,15,620.0,103.5,1.65,13.0,367.5,735.06,590.94
2016,12,3,10,30,842.0,66.0,1.6,13.0,436.0,878.1,690.59
2016,12,3,10,45,851.5,66.5,1.6,13.5,454.0,867.8,679.61
2016,12,3,11,0,861.0,67.0,1.6,14.0,472.0,863.7,674.97
2016,12,3,11,15,866.0,67.5,1.6,14.5,483.0,852.07,665.13
2016,12,3,11,30,871.0,68.0,1.6,15.0,494.0,836.96,653.1
2016,12,3,11,45,871.5,69.0,1.65,15.5,497.0,815.31,637.17
2016,12,3,12,0,872.0,70.0,1.7,16.0,500.0,790.46,619.09
2016,12,3,12,15,870.5,69.5,1.75,16.0,496.5,759.15,597.53
2016,12,3,12,30,869.0,69.0,1.8,16.0,493.0,725.04,573.85
2016,12,3,12,45,862.5,69.0,1.85,16.5,481.5,685.4,544.9
2016,12,3,13,0,856.0,69.0,1.9,17.0,470.0,643.64,512.32
2016,12,3,13,15,847.0,68.0,1.85,17.0,452.0,597.32,475.71
2016,12,3,13,30,838.0,67.0,1.8,17.0,434.0,552.8,439.48
2016,12,3,13,45,821.5,66.5,1.8,17.0,409.0,499.81,396.08
2016,12,3,14,0,805.0,66.0,1.8,17.0,384.0,446.57,351.24
2016,12,3,14,15,784.5,63.5,1.7,16.5,353.5,389.71,302.62
2016,12,3,14,30,764.0,61.0,1.6,16.0,323.0,333.7,253.34
2016,12,3,14,45,729.5,59.0,1.55,16.0,287.0,275.25,201.18
2016,12,3,15,0,695.0,57.0,1.5,16.0,251.0,219.81,151.5
2016,12,3,15,15,649.5,52.5,1.45,15.5,212.0,163.48,103.28
2016,12,3,15,30,604.0,48.0,1.4,15.0,173.0,110.17,61.32
2016,12,3,15,45,526.0,42.0,1.35,14.5,133.5,60.82,30.98
2016,12,3,16,0,448.0,36.0,1.3,14.0,94.0,29.57,19.89
2016,12,3,16,15,324.0,26.5,1.35,13.5,59.5,21.85,11.33
2016,12,3,16,30,200.0,17.0,1.4,13.0,25.0,14.08,0.0
2016,12,3,16,45,100.0,8.5,1.5,12.5,12.5,7.26,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,13.5,0.85,7.5,13.5,11.52,0.0
2016,12,4,7,30,0.0,27.0,0.9,8.0,27.0,40.33,0.0
2016,12,4,7,45,231.0,31.5,0.95,8.5,61.5,264.29,194.26
2016,12,4,8,0,462.0,36.0,1.0,9.0,96.0,457.49,370.21
2016,12,4,8,15,534.0,42.5,1.05,9.5,135.5,536.86,437.68
2016,12,4,8,30,606.0,49.0,1.1,10.0,175.0,618.47,503.23
2016,12,4,8,45,650.0,53.5,1.15,10.5,213.5,666.79,540.89
2016,12,4,9,0,694.0,58.0,1.2,11.0,252.0,722.66,582.54
2016,12,4,9,15,724.5,61.0,1.2,11.0,287.5,763.0,611.71
2016,12,4,9,30,755.0,64.0,1.2,11.0,323.0,800.99,638.39
2016,12,4,9,45,757.0,71.0,1.25,11.5,350.5,815.33,647.06
2016,12,4,10,0,759.0,78.0,1.3,12.0,378.0,826.33,653.41
2016,12,4,10,15,640.0,106.5,1.3,12.0,370.0,756.55,602.49
2016,12,4,10,30,521.0,135.0,1.3,12.0,362.0,667.8,537.65
2016,12,4,10,45,667.5,109.0,1.3,12.5,412.5,770.2,611.73
2016,12,4,11,0,814.0,83.0,1.3,13.0,463.0,851.42,666.31
2016,12,4,11,15,819.5,83.5,1.35,13.0,474.0,840.58,657.84
2016,12,4,11,30,825.0,84.0,1.4,13.0,485.0,826.3,648.22
2016,12,4,11,45,828.0,84.0,1.45,13.5,488.5,805.94,633.21
2016,12,4,12,0,831.0,84.0,1.5,14.0,492.0,782.36,616.01
2016,12,4,12,15,597.5,137.5,1.65,14.0,430.0,637.65,510.73
2016,12,4,12,30,364.0,191.0,1.8,14.0,368.0,477.91,387.34
2016,12,4,12,45,416.0,175.5,1.95,14.5,373.5,493.3,400.2
2016,12,4,13,0,468.0,160.0,2.1,15.0,379.0,489.44,396.82
2016,12,4,13,15,336.0,173.5,2.2,15.0,327.5,386.34,314.26
2016,12,4,13,30,204.0,187.0,2.3,15.0,276.0,297.36,241.89
2016,12,4,13,45,393.5,146.0,2.4,15.0,305.0,358.32,290.86
2016,12,4,14,0,583.0,105.0,2.5,15.0,334.0,385.57,309.49
2016,12,4,14,15,537.5,108.0,2.45,14.5,306.5,330.02,262.01
2016,12,4,14,30,492.0,111.0,2.4,14.0,279.0,283.28,221.37
2016,12,4,14,45,474.0,101.0,2.35,14.0,248.0,236.78,179.64
2016,12,4,15,0,456.0,91.0,2.3,14.0,217.0,191.99,139.28
2016,12,4,15,15,415.5,81.0,2.25,13.5,182.5,145.21,99.33
2016,12,4,15,30,375.0,71.0,2.2,13.0,148.0,103.14,65.76
2016,12,4,15,45,325.0,58.0,2.15,12.5,114.5,63.05,38.48
2016,12,4,16,0,275.0,45.0,2.1,12.0,81.0,34.57,24.39
2016,12,4,16,15,137.5,33.0,2.15,11.5,51.0,25.69,14.39
2016,12,4,16,30,0.0,21.0,2.2,11.0,21.0,16.61,0.0
2016,12,4,16,45,0.0,10.5,2.3,11.0,10.5,8.96,0.0
2016,12,4,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,5.5,2.0,7.0,5.5,4.69,0.0
2016,12,5,7,30,0.0,11.0,2.0,7.0,11.0,9.06,0.0
2016,12,5,7,45,0.0,26.5,2.0,7.5,26.5,25.92,13.53
2016,12,5,8,0,0.0,42.0,2.0,8.0,42.0,43.21,30.75
2016,12,5,8,15,6.5,58.5,2.0,8.0,60.0,65.91,51.31
2016,12,5,8,30,13.0,75.0,2.0,8.0,78.0,88.19,71.36
2016,12,5,8,45,19.5,90.5,2.0,8.5,95.5,108.92,89.74
2016,12,5,9,0,26.0,106.0,2.0,9.0,113.0,144.14,120.16
2016,12,5,9,15,32.0,119.5,1.95,9.0,129.5,162.92,136.36
2016,12,5,9,30,38.0,133.0,1.9,9.0,146.0,181.89,152.52
2016,12,5,9,45,138.5,147.0,1.9,9.5,200.5,306.27,259.25
2016,12,5,10,0,239.0,161.0,1.9,10.0,255.0,432.51,362.6
2016,12,5,10,15,275.0,167.0,1.9,10.0,282.0,468.59,390.79
2016,12,5,10,30,311.0,173.0,1.9,10.0,309.0,503.48,418.22
2016,12,5,10,45,334.0,177.5,1.9,10.0,328.5,523.02,433.09
2016,12,5,11,0,357.0,182.0,1.9,10.0,348.0,540.78,446.58
2016,12,5,11,15,244.5,199.0,1.85,10.0,314.0,453.76,374.75
2016,12,5,11,30,132.0,216.0,1.8,10.0,280.0,351.96,290.75
2016,12,5,11,45,130.5,217.5,1.8,10.0,281.5,345.57,285.85
2016,12,5,12,0,129.0,219.0,1.8,10.0,283.0,338.95,280.26
2016,12,5,12,15,153.5,217.0,1.75,10.0,292.5,347.94,287.85
2016,12,5,12,30,178.0,215.0,1.7,10.0,302.0,354.98,293.66
2016,12,5,12,45,204.0,208.0,1.7,10.5,305.0,355.32,293.61
2016,12,5,13,0,230.0,201.0,1.7,11.0,308.0,353.33,291.5
2016,12,5,13,15,185.0,195.5,1.6,10.5,279.5,307.29,253.61
2016,12,5,13,30,140.0,190.0,1.5,10.0,251.0,265.04,218.75
2016,12,5,13,45,168.5,177.5,1.45,10.0,247.0,257.36,212.21
2016,12,5,14,0,197.0,165.0,1.4,10.0,243.0,246.86,202.62
2016,12,5,14,15,183.5,155.0,1.4,10.0,223.0,218.74,178.29
2016,12,5,14,30,170.0,145.0,1.4,10.0,203.0,191.96,154.93
2016,12,5,14,45,167.0,129.0,1.4,10.0,181.0,164.3,130.39
2016,12,5,15,0,164.0,113.0,1.4,10.0,159.0,137.22,106.17
2016,12,5,15,15,149.0,97.0,1.45,9.5,134.0,108.68,81.56
2016,12,5,15,30,134.0,81.0,1.5,9.0,109.0,82.23,59.45
2016,12,5,15,45,118.0,64.0,1.55,9.0,84.5,57.16,39.89
2016,12,5,16,0,102.0,47.0,1.6,9.0,60.0,35.93,25.91
2016,12,5,16,15,51.0,31.5,1.6,8.5,38.0,24.84,13.93
2016,12,5,16,30,0.0,16.0,1.6,8.0,16.0,13.09,0.0
2016,12,5,16,45,0.0,8.0,1.65,8.0,8.0,6.83,0.0
2016,12,5,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,11.0,2.3,3.5,11.0,9.39,0.0
2016,12,6,7,30,0.0,22.0,2.3,4.0,22.0,18.78,0.0
2016,12,6,7,45,180.5,30.5,2.35,5.0,53.0,222.03,157.89
2016,12,6,8,0,361.0,39.0,2.4,6.0,84.0,379.88,315.23
2016,12,6,8,15,418.0,48.5,2.45,6.5,119.0,448.16,377.81
2016,12,6,8,30,475.0,58.0,2.5,7.0,154.0,518.18,437.96
2016,12,6,8,45,512.0,65.0,2.6,7.5,188.5,568.95,480.4
2016,12,6,9,0,549.0,72.0,2.7,8.0,223.0,618.99,520.61
2016,12,6,9,15,582.5,75.5,2.75,8.5,254.5,660.35,552.42
2016,12,6,9,30,616.0,79.0,2.8,9.0,286.0,699.94,581.89
2016,12,6,9,45,655.0,79.0,2.9,10.0,318.0,737.78,608.45
2016,12,6,10,0,694.0,79.0,3.0,11.0,350.0,773.11,632.48
2016,12,6,10,15,712.0,80.5,3.0,11.0,374.0,788.44,642.92
2016,12,6,10,30,730.0,82.0,3.0,11.0,398.0,795.45,647.25
2016,12,6,10,45,797.5,77.0,3.05,11.5,435.5,841.4,679.65
2016,12,6,11,0,865.0,72.0,3.1,12.0,473.0,882.35,707.66
2016,12,6,11,15,870.0,73.0,3.1,12.0,484.5,871.17,698.63
2016,12,6,11,30,875.0,74.0,3.1,12.0,496.0,847.88,681.31
2016,12,6,11,45,872.0,75.5,3.15,12.0,499.0,832.1,670.01
2016,12,6,12,0,869.0,77.0,3.2,12.0,502.0,804.69,650.1
2016,12,6,12,15,867.0,77.0,3.25,12.0,498.0,773.26,627.25
2016,12,6,12,30,865.0,77.0,3.3,12.0,494.0,739.01,602.19
2016,12,6,12,45,862.0,75.5,3.35,12.0,483.5,699.65,573.01
2016,12,6,13,0,859.0,74.0,3.4,12.0,473.0,657.9,539.76
2016,12,6,13,15,849.5,73.0,3.45,12.0,454.5,610.57,501.32
2016,12,6,13,30,840.0,72.0,3.5,12.0,436.0,561.8,460.77
2016,12,6,13,45,825.0,70.5,3.6,12.0,411.5,508.49,415.6
2016,12,6,14,0,810.0,69.0,3.7,12.0,387.0,454.81,368.8
2016,12,6,14,15,789.0,66.5,3.65,12.0,356.0,397.58,317.67
2016,12,6,14,30,768.0,64.0,3.6,12.0,325.0,341.21,266.09
2016,12,6,14,45,737.0,61.0,3.6,12.0,289.5,282.59,212.14
2016,12,6,15,0,706.0,58.0,3.6,12.0,254.0,226.57,160.39
2016,12,6,15,15,659.5,54.0,3.45,11.0,215.0,169.81,110.6
2016,12,6,15,30,613.0,50.0,3.3,10.0,176.0,116.18,67.12
2016,12,6,15,45,541.0,43.5,3.15,9.5,136.0,65.87,34.44
2016,12,6,16,0,469.0,37.0,3.0,9.0,96.0,30.53,21.16
2016,12,6,16,15,339.5,27.5,2.9,8.5,61.0,22.79,12.29
2016,12,6,16,30,210.0,18.0,2.8,8.0,26.0,15.01,0.0
2016,12,6,16,45,105.0,9.0,2.7,8.0,13.0,7.68,0.0
2016,12,6,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,5.5,1.9,4.0,5.5,4.69,0.0
2016,12,7,7,30,0.0,11.0,1.9,4.0,11.0,9.39,0.0
2016,12,7,7,45,3.5,26.0,1.9,4.5,26.5,28.71,14.75
2016,12,7,8,0,7.0,41.0,1.9,5.0,42.0,48.31,35.52
2016,12,7,8,15,15.5,57.5,1.95,5.0,60.5,82.74,66.64
2016,12,7,8,30,24.0,74.0,2.0,5.0,79.0,108.67,90.25
2016,12,7,8,45,29.5,89.0,2.05,5.0,96.5,129.3,108.91
2016,12,7,9,0,35.0,104.0,2.1,5.0,114.0,150.03,127.37
2016,12,7,9,15,39.0,118.0,2.05,5.5,130.5,167.93,142.75
2016,12,7,9,30,43.0,132.0,2.0,6.0,147.0,185.9,157.88
2016,12,7,9,45,195.0,138.5,2.0,6.5,213.0,365.59,313.15
2016,12,7,10,0,347.0,145.0,2.0,7.0,279.0,509.73,431.7
2016,12,7,10,15,205.5,162.5,2.0,7.5,243.5,379.75,321.19
2016,12,7,10,30,64.0,180.0,2.0,8.0,208.0,250.51,209.9
2016,12,7,10,45,130.0,191.0,2.05,8.5,250.0,337.94,283.82
2016,12,7,11,0,196.0,202.0,2.1,9.0,292.0,404.82,338.51
2016,12,7,11,15,98.5,180.0,2.2,9.0,225.5,285.27,238.26
2016,12,7,11,30,1.0,158.0,2.3,9.0,159.0,142.35,116.21
2016,12,7,11,45,42.5,185.5,2.45,9.0,206.5,219.1,182.34
2016,12,7,12,0,84.0,213.0,2.6,9.0,254.0,281.02,234.49
2016,12,7,12,15,70.0,208.0,2.7,9.0,242.0,259.49,216.06
2016,12,7,12,30,56.0,203.0,2.8,9.0,230.0,239.11,198.83
2016,12,7,12,45,28.0,111.0,2.95,9.5,124.5,119.77,97.99
2016,12,7,13,0,0.0,19.0,3.1,10.0,19.0,15.68,7.96
2016,12,7,13,15,95.5,102.5,3.15,9.5,144.0,157.74,131.81
2016,12,7,13,30,191.0,186.0,3.2,9.0,269.0,290.21,243.0
2016,12,7,13,45,113.5,170.5,3.25,9.0,219.0,222.9,185.45
2016,12,7,14,0,36.0,155.0,3.3,9.0,169.0,156.54,129.19
2016,12,7,14,15,33.5,143.0,3.3,9.0,155.5,140.98,115.94
2016,12,7,14,30,31.0,131.0,3.3,9.0,142.0,125.94,102.96
2016,12,7,14,45,26.5,117.5,3.35,9.0,126.0,109.47,88.72
2016,12,7,15,0,22.0,104.0,3.4,9.0,110.0,93.78,75.1
2016,12,7,15,15,16.0,88.5,3.3,8.5,93.0,75.69,59.56
2016,12,7,15,30,10.0,73.0,3.2,8.0,76.0,60.62,46.59
2016,12,7,15,45,5.0,56.5,3.15,8.0,58.0,45.84,33.69
2016,12,7,16,0,0.0,40.0,3.1,8.0,40.0,32.2,22.71
2016,12,7,16,15,0.0,25.5,3.05,7.5,25.5,20.84,10.81
2016,12,7,16,30,0.0,11.0,3.0,7.0,11.0,9.06,0.0
2016,12,7,16,45,0.0,5.5,2.95,7.0,5.5,4.69,0.0
2016,12,7,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,3.2,11.0,3.5,2.99,0.0
2016,12,8,7,30,0.0,7.0,3.2,11.0,7.0,5.97,0.0
2016,12,8,7,45,0.0,20.0,3.2,11.0,20.0,16.52,5.34
2016,12,8,8,0,0.0,33.0,3.2,11.0,33.0,29.89,19.07
2016,12,8,8,15,0.0,48.0,3.15,11.0,48.0,45.76,33.25
2016,12,8,8,30,0.0,63.0,3.1,11.0,63.0,60.93,46.69
2016,12,8,8,45,0.0,78.0,3.05,11.5,78.0,75.74,59.6
2016,12,8,9,0,0.0,93.0,3.0,12.0,93.0,90.37,72.17
2016,12,8,9,15,2.5,106.0,2.9,12.0,106.5,104.54,84.42
2016,12,8,9,30,5.0,119.0,2.8,12.0,120.0,118.86,96.65
2016,12,8,9,45,6.0,128.5,2.75,12.5,130.5,127.61,103.8
2016,12,8,10,0,7.0,138.0,2.7,13.0,141.0,136.6,111.06
2016,12,8,10,15,3.5,121.0,2.65,13.0,122.5,111.88,89.96
2016,12,8,10,30,0.0,104.0,2.6,13.0,104.0,89.88,71.15
2016,12,8,10,45,0.0,105.0,2.55,13.0,105.0,90.26,71.4
2016,12,8,11,0,0.0,106.0,2.5,13.0,106.0,90.76,71.75
2016,12,8,11,15,0.0,113.5,2.45,13.0,113.5,97.63,77.47
2016,12,8,11,30,0.0,121.0,2.4,13.0,121.0,104.5,83.19
2016,12,8,11,45,0.0,122.0,2.35,13.5,122.0,105.1,83.49
2016,12,8,12,0,0.0,123.0,2.3,14.0,123.0,105.76,83.86
2016,12,8,12,15,0.0,139.0,2.25,14.0,139.0,120.8,96.41
2016,12,8,12,30,0.0,155.0,2.2,14.0,155.0,135.97,109.01
2016,12,8,12,45,0.0,131.0,2.2,14.0,131.0,112.64,89.63
2016,12,8,13,0,0.0,107.0,2.2,14.0,107.0,90.38,71.09
2016,12,8,13,15,0.0,71.0,2.15,14.0,71.0,58.88,44.6
2016,12,8,13,30,0.0,35.0,2.1,14.0,35.0,28.92,19.15
2016,12,8,13,45,0.0,22.5,2.1,14.0,22.5,18.56,10.31
2016,12,8,14,0,0.0,10.0,2.1,14.0,10.0,8.23,1.44
2016,12,8,14,15,0.0,9.0,2.05,14.0,9.0,7.41,0.73
2016,12,8,14,30,0.0,8.0,2.0,14.0,8.0,6.58,0.03
2016,12,8,14,45,0.0,7.0,1.95,14.0,7.0,5.75,0.0
2016,12,8,15,0,0.0,6.0,1.9,14.0,6.0,4.93,0.0
2016,12,8,15,15,0.0,5.0,1.8,13.5,5.0,4.1,0.0
2016,12,8,15,30,0.0,4.0,1.7,13.0,4.0,3.28,0.0
2016,12,8,15,45,0.0,3.0,1.65,13.0,3.0,2.46,0.0
2016,12,8,16,0,0.0,2.0,1.6,13.0,2.0,1.64,0.0
2016,12,8,16,15,0.0,1.0,1.55,13.0,1.0,0.82,0.0
2016,12,8,16,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,8,16,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,15,78.0,7.0,1.3,12.0,9.5,0.0,0.0
2016,12,9,7,30,156.0,14.0,1.3,12.0,19.0,122.85,0.0
2016,12,9,7,45,293.5,23.5,1.35,12.5,51.0,292.31,180.7
2016,12,9,8,0,431.0,33.0,1.4,13.0,83.0,426.4,337.71
2016,12,9,8,15,506.5,39.0,1.5,13.0,121.0,506.33,409.67
2016,12,9,8,30,582.0,45.0,1.6,13.0,159.0,588.99,478.17
2016,12,9,8,45,633.5,48.5,1.7,13.5,197.5,642.34,520.81
2016,12,9,9,0,685.0,52.0,1.8,14.0,236.0,703.1,567.18
2016,12,9,9,15,418.0,94.0,1.85,14.0,211.0,528.45,434.9
2016,12,9,9,30,151.0,136.0,1.9,14.0,186.0,308.14,255.63
2016,12,9,9,45,124.5,149.0,2.0,14.5,193.0,297.76,246.71
2016,12,9,10,0,98.0,162.0,2.1,15.0,200.0,268.34,221.42
2016,12,9,10,15,49.0,141.0,2.15,15.0,160.0,190.46,156.02
2016,12,9,10,30,0.0,120.0,2.2,15.0,120.0,106.38,84.28
2016,12,9,10,45,8.0,145.0,2.3,15.5,149.0,138.87,111.49
2016,12,9,11,0,16.0,170.0,2.4,16.0,178.0,171.54,138.3
2016,12,9,11,15,8.0,150.0,2.4,16.0,154.0,141.39,113.03
2016,12,9,11,30,0.0,130.0,2.4,16.0,130.0,113.37,89.53
2016,12,9,11,45,86.0,172.5,2.4,16.0,214.5,240.46,196.67
2016,12,9,12,0,172.0,215.0,2.4,16.0,299.0,369.84,301.27
2016,12,9,12,15,136.0,213.0,2.35,16.0,279.0,331.21,268.89
2016,12,9,12,30,100.0,211.0,2.3,16.0,259.0,280.91,227.92
2016,12,9,12,45,69.5,198.5,2.25,16.0,231.5,240.05,194.41
2016,12,9,13,0,39.0,186.0,2.2,16.0,204.0,202.14,163.08
