Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,13,15,30.5,175.5,2.15,16.0,189.0,182.85,147.28
2016,12,9,13,30,22.0,165.0,2.1,16.0,174.0,156.55,125.66
2016,12,9,13,45,40.0,162.5,2.05,16.0,178.5,169.27,136.31
2016,12,9,14,0,58.0,160.0,2.0,16.0,183.0,171.95,138.34
2016,12,9,14,15,55.0,147.5,1.85,15.5,168.0,154.37,123.77
2016,12,9,14,30,52.0,135.0,1.7,15.0,153.0,137.35,109.57
2016,12,9,14,45,48.0,121.0,1.55,15.0,136.0,119.24,94.13
2016,12,9,15,0,44.0,107.0,1.4,15.0,119.0,101.84,79.23
2016,12,9,15,15,37.0,91.5,1.3,14.5,100.5,83.37,63.69
2016,12,9,15,30,30.0,76.0,1.2,14.0,82.0,66.08,49.2
2016,12,9,15,45,19.5,59.5,1.1,14.0,63.0,49.05,35.11
2016,12,9,16,0,9.0,43.0,1.0,14.0,44.0,34.34,24.0
2016,12,9,16,15,4.5,27.5,1.0,13.5,28.0,22.31,11.67
2016,12,9,16,30,0.0,12.0,1.0,13.0,12.0,9.89,0.0
2016,12,9,16,45,0.0,6.0,1.05,13.0,6.0,5.12,0.0
2016,12,9,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,3.65,14.0,1.0,0.0,0.0
2016,12,10,7,30,0.0,2.0,3.6,14.0,2.0,1.71,0.0
2016,12,10,7,45,0.0,7.0,3.6,14.0,7.0,5.74,0.0
2016,12,10,8,0,0.0,12.0,3.6,14.0,12.0,9.86,2.37
2016,12,10,8,15,0.0,18.0,3.5,14.0,18.0,14.81,6.8
2016,12,10,8,30,0.0,24.0,3.4,14.0,24.0,19.77,11.19
2016,12,10,8,45,0.0,30.0,3.3,14.0,30.0,24.74,15.57
2016,12,10,9,0,0.0,36.0,3.2,14.0,36.0,29.71,19.92
2016,12,10,9,15,0.0,41.5,3.05,14.0,41.5,34.28,23.87
2016,12,10,9,30,0.0,47.0,2.9,14.0,47.0,38.86,27.8
2016,12,10,9,45,0.0,51.5,2.8,14.5,51.5,42.6,30.92
2016,12,10,10,0,0.0,56.0,2.7,15.0,56.0,46.36,34.0
2016,12,10,10,15,0.0,50.5,2.7,15.0,50.5,41.78,30.06
2016,12,10,10,30,0.0,45.0,2.7,15.0,45.0,37.21,26.14
2016,12,10,10,45,0.0,53.5,2.7,15.0,53.5,44.29,32.12
2016,12,10,11,0,0.0,62.0,2.7,15.0,62.0,51.38,38.08
2016,12,10,11,15,0.0,49.5,2.65,15.0,49.5,40.97,29.24
2016,12,10,11,30,0.0,37.0,2.6,15.0,37.0,30.59,20.41
2016,12,10,11,45,0.0,54.0,2.55,15.0,54.0,44.72,32.39
2016,12,10,12,0,0.0,71.0,2.5,15.0,71.0,58.9,44.35
2016,12,10,12,15,0.0,42.0,2.45,15.0,42.0,34.75,23.92
2016,12,10,12,30,0.0,13.0,2.4,15.0,13.0,10.72,3.5
2016,12,10,12,45,0.0,48.5,2.35,15.0,48.5,40.14,28.55
2016,12,10,13,0,0.0,84.0,2.3,15.0,84.0,69.85,53.67
2016,12,10,13,15,0.0,105.0,2.25,15.0,105.0,88.58,69.44
2016,12,10,13,30,0.0,126.0,2.2,15.0,126.0,107.63,85.44
2016,12,10,13,45,11.5,137.0,2.15,15.0,142.0,123.54,98.88
2016,12,10,14,0,23.0,148.0,2.1,15.0,158.0,138.19,111.08
2016,12,10,14,15,20.5,137.0,2.05,14.5,145.0,125.51,100.64
2016,12,10,14,30,18.0,126.0,2.0,14.0,132.0,113.24,90.5
2016,12,10,14,45,14.5,113.0,2.0,14.0,117.5,99.31,78.74
2016,12,10,15,0,11.0,100.0,2.0,14.0,103.0,85.94,67.4
2016,12,10,15,15,5.5,85.5,1.95,13.5,87.0,71.53,55.33
2016,12,10,15,30,0.0,71.0,1.9,13.0,71.0,57.98,43.88
2016,12,10,15,45,0.0,55.0,1.85,13.0,55.0,44.52,32.06
2016,12,10,16,0,0.0,39.0,1.8,13.0,39.0,31.5,21.64
2016,12,10,16,15,0.0,25.0,1.75,12.5,25.0,20.49,10.34
2016,12,10,16,30,0.0,11.0,1.7,12.0,11.0,9.06,0.0
2016,12,10,16,45,0.0,5.5,1.65,12.0,5.5,4.69,0.0
2016,12,10,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.0,1.55,5.0,7.0,0.0,0.0
2016,12,11,7,30,0.0,14.0,1.5,5.0,14.0,11.95,0.0
2016,12,11,7,45,120.0,26.0,1.45,5.5,39.5,162.31,90.49
2016,12,11,8,0,240.0,38.0,1.4,6.0,65.0,281.77,229.91
2016,12,11,8,15,280.0,51.5,1.35,6.5,95.5,336.37,282.59
2016,12,11,8,30,320.0,65.0,1.3,7.0,126.0,392.53,331.88
2016,12,11,8,45,345.5,77.0,1.3,7.5,156.5,434.89,367.85
2016,12,11,9,0,371.0,89.0,1.3,8.0,187.0,477.03,402.14
2016,12,11,9,15,385.0,100.5,1.3,8.0,214.5,507.55,426.56
2016,12,11,9,30,399.0,112.0,1.3,8.0,242.0,536.75,449.24
2016,12,11,9,45,409.5,120.5,1.3,8.5,265.5,557.31,463.85
2016,12,11,10,0,420.0,129.0,1.3,9.0,289.0,576.18,476.85
2016,12,11,10,15,280.0,156.0,1.35,9.5,266.0,459.21,381.44
2016,12,11,10,30,140.0,183.0,1.4,10.0,243.0,343.37,285.11
2016,12,11,10,45,236.5,181.5,1.45,10.5,287.5,441.47,365.7
2016,12,11,11,0,333.0,180.0,1.5,11.0,332.0,518.07,426.02
2016,12,11,11,15,239.5,195.5,1.5,11.0,306.0,446.61,366.84
2016,12,11,11,30,146.0,211.0,1.5,11.0,280.0,359.59,295.77
2016,12,11,11,45,258.5,199.0,1.55,11.5,323.0,447.97,368.18
2016,12,11,12,0,371.0,187.0,1.6,12.0,366.0,512.83,419.42
2016,12,11,12,15,381.0,184.0,1.65,12.0,366.5,501.99,410.48
2016,12,11,12,30,391.0,181.0,1.7,12.0,367.0,489.37,400.62
2016,12,11,12,45,300.0,190.0,1.75,12.0,331.0,417.83,342.78
2016,12,11,13,0,209.0,199.0,1.8,12.0,295.0,339.78,279.38
2016,12,11,13,15,110.0,177.5,1.85,12.0,228.0,244.58,201.05
2016,12,11,13,30,11.0,156.0,1.9,12.0,161.0,141.93,115.05
2016,12,11,13,45,5.5,116.5,2.0,12.0,119.0,101.74,81.51
2016,12,11,14,0,0.0,77.0,2.1,12.0,77.0,63.98,49.49
2016,12,11,14,15,0.0,71.0,1.95,11.5,71.0,58.89,45.32
2016,12,11,14,30,0.0,65.0,1.8,11.0,65.0,53.87,41.13
2016,12,11,14,45,0.0,57.5,1.65,11.0,57.5,47.61,35.75
2016,12,11,15,0,0.0,50.0,1.5,11.0,50.0,41.36,30.33
2016,12,11,15,15,0.0,42.5,1.45,10.5,42.5,35.13,24.91
2016,12,11,15,30,0.0,35.0,1.4,10.0,35.0,28.9,19.42
2016,12,11,15,45,0.0,27.0,1.35,10.0,27.0,22.27,13.48
2016,12,11,16,0,0.0,19.0,1.3,10.0,19.0,15.65,8.09
2016,12,11,16,15,0.0,12.0,1.35,9.5,12.0,9.87,2.17
2016,12,11,16,30,0.0,5.0,1.4,9.0,5.0,4.1,0.0
2016,12,11,16,45,0.0,2.5,1.45,8.5,2.5,2.13,0.0
2016,12,11,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.5,1.7,6.0,7.5,0.0,0.0
2016,12,12,7,30,0.0,15.0,1.7,6.0,15.0,12.8,0.0
2016,12,12,7,45,195.5,24.5,1.75,6.5,46.0,214.42,112.13
2016,12,12,8,0,391.0,34.0,1.8,7.0,77.0,394.7,318.52
2016,12,12,8,15,471.5,41.0,1.85,7.5,115.0,479.06,396.96
2016,12,12,8,30,552.0,48.0,1.9,8.0,153.0,566.4,470.49
2016,12,12,8,45,599.5,53.5,1.95,8.5,190.5,625.49,518.74
2016,12,12,9,0,647.0,59.0,2.0,9.0,228.0,684.28,564.72
2016,12,12,9,15,681.0,63.0,1.9,9.0,263.5,728.03,597.44
2016,12,12,9,30,715.0,67.0,1.8,9.0,299.0,763.31,622.62
2016,12,12,9,45,658.0,81.0,1.75,9.5,311.0,740.68,603.47
2016,12,12,10,0,601.0,95.0,1.7,10.0,323.0,706.86,576.35
2016,12,12,10,15,695.5,86.0,1.6,10.0,366.5,779.21,628.67
2016,12,12,10,30,790.0,77.0,1.5,10.0,410.0,842.35,671.65
2016,12,12,10,45,644.5,112.0,1.45,10.0,391.5,751.96,604.21
2016,12,12,11,0,499.0,147.0,1.4,10.0,373.0,645.09,524.44
2016,12,12,11,15,575.5,131.0,1.4,10.0,398.0,689.34,558.74
2016,12,12,11,30,652.0,115.0,1.4,10.0,423.0,722.12,582.18
2016,12,12,11,45,584.0,135.0,1.45,10.0,413.0,669.07,542.57
2016,12,12,12,0,516.0,155.0,1.5,10.0,403.0,610.16,497.3
2016,12,12,12,15,493.0,159.5,1.5,10.0,395.0,577.64,472.08
2016,12,12,12,30,470.0,164.0,1.5,10.0,387.0,544.64,445.98
2016,12,12,12,45,452.5,163.5,1.5,10.0,374.5,510.03,418.56
2016,12,12,13,0,435.0,163.0,1.5,10.0,362.0,475.29,390.69
2016,12,12,13,15,380.5,165.5,1.5,10.0,335.5,409.11,337.4
2016,12,12,13,30,326.0,168.0,1.5,10.0,309.0,360.05,297.01
2016,12,12,13,45,345.0,155.5,1.5,10.0,296.5,337.97,278.29
2016,12,12,14,0,364.0,143.0,1.5,10.0,284.0,322.12,263.66
2016,12,12,14,15,345.5,135.5,1.45,10.0,261.5,276.33,224.22
2016,12,12,14,30,327.0,128.0,1.4,10.0,239.0,240.55,192.53
2016,12,12,14,45,316.5,115.0,1.35,10.0,212.5,203.79,159.49
2016,12,12,15,0,306.0,102.0,1.3,10.0,186.0,168.16,127.22
2016,12,12,15,15,282.5,88.5,1.3,9.5,157.5,130.93,94.72
2016,12,12,15,30,259.0,75.0,1.3,9.0,129.0,98.26,67.38
2016,12,12,15,45,228.0,60.0,1.3,9.0,99.5,64.13,41.57
2016,12,12,16,0,197.0,45.0,1.3,9.0,70.0,34.27,24.49
2016,12,12,16,15,98.5,32.0,1.35,8.5,44.5,24.91,14.21
2016,12,12,16,30,0.0,19.0,1.4,8.0,19.0,15.29,0.0
2016,12,12,16,45,0.0,9.5,1.45,8.0,9.5,8.11,0.0
2016,12,12,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,1.0,1.45,7.0,1.0,0.0,0.0
2016,12,13,7,30,0.0,2.0,1.5,7.0,2.0,1.71,0.0
2016,12,13,7,45,0.0,8.5,1.6,7.5,8.5,6.98,0.0
2016,12,13,8,0,0.0,15.0,1.7,8.0,15.0,12.34,4.51
2016,12,13,8,15,0.0,23.5,1.65,8.0,23.5,19.37,10.96
2016,12,13,8,30,0.0,32.0,1.6,8.0,32.0,26.41,17.32
2016,12,13,8,45,0.0,40.0,1.6,8.5,40.0,33.05,23.25
2016,12,13,9,0,0.0,48.0,1.6,9.0,48.0,39.7,29.11
2016,12,13,9,15,0.0,56.0,1.55,9.5,56.0,46.36,34.89
2016,12,13,9,30,0.0,64.0,1.5,10.0,64.0,53.04,40.61
2016,12,13,9,45,0.0,70.5,1.5,10.5,70.5,58.74,45.42
2016,12,13,10,0,0.0,77.0,1.5,11.0,77.0,64.57,50.28
2016,12,13,10,15,85.0,129.0,1.5,11.0,164.5,226.28,190.04
2016,12,13,10,30,170.0,181.0,1.5,11.0,252.0,368.43,306.88
2016,12,13,10,45,238.5,182.0,1.5,11.5,287.0,444.36,366.72
2016,12,13,11,0,307.0,183.0,1.5,12.0,322.0,499.27,409.36
2016,12,13,11,15,342.5,182.0,1.45,12.0,340.5,520.05,424.96
2016,12,13,11,30,378.0,181.0,1.4,12.0,359.0,538.49,438.84
2016,12,13,11,45,325.0,192.0,1.35,12.0,346.5,495.26,403.5
2016,12,13,12,0,272.0,203.0,1.3,12.0,334.0,453.14,369.35
2016,12,13,12,15,365.0,184.5,1.25,12.0,359.0,491.12,400.46
2016,12,13,12,30,458.0,166.0,1.2,12.0,384.0,538.49,436.88
2016,12,13,12,45,449.5,165.0,1.2,12.0,374.5,510.09,413.94
2016,12,13,13,0,441.0,164.0,1.2,12.0,365.0,480.88,390.79
2016,12,13,13,15,306.0,175.0,1.2,12.0,312.0,374.05,305.44
2016,12,13,13,30,171.0,186.0,1.2,12.0,259.0,281.19,229.92
2016,12,13,13,45,85.5,124.0,1.2,12.0,160.5,163.5,133.31
2016,12,13,14,0,0.0,62.0,1.2,12.0,62.0,51.36,38.61
2016,12,13,14,15,0.0,57.0,1.2,12.0,57.0,47.19,35.2
2016,12,13,14,30,0.0,52.0,1.2,12.0,52.0,43.02,31.65
2016,12,13,14,45,0.0,46.0,1.25,12.0,46.0,38.02,27.35
2016,12,13,15,0,0.0,40.0,1.3,12.0,40.0,33.04,23.02
2016,12,13,15,15,0.0,34.0,1.25,11.5,34.0,28.06,18.7
2016,12,13,15,30,0.0,28.0,1.2,11.0,28.0,23.08,14.33
2016,12,13,15,45,0.0,21.5,1.2,11.0,21.5,17.7,9.53
2016,12,13,16,0,0.0,15.0,1.2,11.0,15.0,12.34,5.16
2016,12,13,16,15,0.0,9.5,1.3,10.5,9.5,7.8,0.56
2016,12,13,16,30,0.0,4.0,1.4,10.0,4.0,3.28,0.0
2016,12,13,16,45,0.0,2.0,1.5,10.0,2.0,1.71,0.0
2016,12,13,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.0,2.45,12.0,5.0,0.0,0.0
2016,12,14,7,30,0.0,10.0,2.5,12.0,10.0,8.54,0.0
2016,12,14,7,45,85.0,23.5,2.65,12.5,32.5,114.15,44.96
2016,12,14,8,0,170.0,37.0,2.8,13.0,55.0,226.44,178.2
2016,12,14,8,15,210.5,51.0,2.8,13.0,83.5,279.75,230.54
2016,12,14,8,30,251.0,65.0,2.8,13.0,112.0,334.96,279.81
2016,12,14,8,45,275.5,79.0,2.85,13.0,141.0,377.61,317.04
2016,12,14,9,0,300.0,93.0,2.9,13.0,170.0,420.09,352.97
2016,12,14,9,15,316.0,105.0,2.95,13.0,197.0,451.81,379.15
2016,12,14,9,30,332.0,117.0,3.0,13.0,224.0,462.65,388.47
2016,12,14,9,45,338.0,128.0,3.05,13.5,246.0,481.58,402.58
2016,12,14,10,0,344.0,139.0,3.1,14.0,268.0,499.18,415.25
2016,12,14,10,15,268.5,159.0,3.1,14.0,264.0,453.24,375.98
2016,12,14,10,30,193.0,179.0,3.1,14.0,260.0,386.82,320.59
2016,12,14,10,45,140.0,187.0,3.1,14.5,247.0,343.63,283.48
2016,12,14,11,0,87.0,195.0,3.1,15.0,234.0,283.09,232.27
2016,12,14,11,15,43.5,166.0,3.1,15.0,185.5,204.53,166.85
2016,12,14,11,30,0.0,137.0,3.1,15.0,137.0,120.64,95.94
2016,12,14,11,45,0.0,143.0,3.1,15.0,143.0,126.02,100.48
2016,12,14,12,0,0.0,149.0,3.1,15.0,149.0,131.42,104.94
2016,12,14,12,15,0.0,141.5,3.05,15.0,141.5,123.52,98.38
2016,12,14,12,30,0.0,134.0,3.0,15.0,134.0,115.94,92.1
2016,12,14,12,45,2.0,145.5,2.95,15.0,146.5,128.09,102.32
2016,12,14,13,0,4.0,157.0,2.9,15.0,159.0,140.12,112.38
2016,12,14,13,15,2.0,142.0,2.9,15.0,143.0,124.06,99.07
2016,12,14,13,30,0.0,127.0,2.9,15.0,127.0,108.66,86.31
2016,12,14,13,45,2.5,132.0,2.9,15.0,133.0,114.44,91.28
2016,12,14,14,0,5.0,137.0,2.9,15.0,139.0,119.9,95.94
2016,12,14,14,15,2.5,127.0,2.9,14.5,128.0,109.24,87.26
2016,12,14,14,30,0.0,117.0,2.9,14.0,117.0,99.0,78.9
2016,12,14,14,45,0.0,104.0,2.9,14.0,104.0,87.3,69.04
2016,12,14,15,0,0.0,91.0,2.9,14.0,91.0,75.81,59.25
2016,12,14,15,15,0.0,77.0,2.9,14.0,77.0,63.67,48.81
2016,12,14,15,30,0.0,63.0,2.9,14.0,63.0,51.74,38.44
2016,12,14,15,45,0.0,48.5,2.9,14.0,48.5,39.67,27.86
2016,12,14,16,0,0.0,34.0,2.9,14.0,34.0,27.91,18.49
2016,12,14,16,15,0.0,21.5,2.85,13.5,21.5,17.75,8.37
2016,12,14,16,30,0.0,9.0,2.8,13.0,9.0,7.4,0.0
2016,12,14,16,45,0.0,4.5,2.8,13.0,4.5,3.84,0.0
2016,12,14,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.5,4.95,13.0,0.5,0.0,0.0
2016,12,15,7,30,0.0,1.0,4.8,13.0,1.0,0.85,0.0
2016,12,15,7,45,0.0,4.0,4.7,13.0,4.0,3.28,0.0
2016,12,15,8,0,0.0,7.0,4.6,13.0,7.0,5.74,0.0
2016,12,15,8,15,0.0,10.5,4.35,13.0,10.5,8.62,1.58
2016,12,15,8,30,0.0,14.0,4.1,13.0,14.0,11.51,4.16
2016,12,15,8,45,0.0,18.0,3.9,13.5,18.0,14.81,7.06
2016,12,15,9,0,0.0,22.0,3.7,14.0,22.0,18.12,9.94
2016,12,15,9,15,0.0,26.0,3.6,14.0,26.0,21.43,12.82
2016,12,15,9,30,0.0,30.0,3.5,14.0,30.0,24.74,15.68
2016,12,15,9,45,0.0,33.0,3.45,14.0,33.0,27.23,17.81
2016,12,15,10,0,0.0,36.0,3.4,14.0,36.0,29.73,19.92
2016,12,15,10,15,0.0,26.5,3.3,14.0,26.5,21.86,13.15
2016,12,15,10,30,0.0,17.0,3.2,14.0,17.0,14.02,6.39
2016,12,15,10,45,0.0,27.5,3.1,14.0,27.5,22.7,13.83
2016,12,15,11,0,0.0,38.0,3.0,14.0,38.0,31.41,21.26
2016,12,15,11,15,0.0,70.5,2.95,14.0,70.5,58.47,44.25
2016,12,15,11,30,0.0,103.0,2.9,14.0,103.0,87.48,68.7
2016,12,15,11,45,0.0,104.0,2.85,14.0,104.0,88.21,69.25
2016,12,15,12,0,0.0,105.0,2.8,14.0,105.0,88.99,69.89
2016,12,15,12,15,0.0,75.5,2.8,14.0,75.5,62.65,47.69
2016,12,15,12,30,0.0,46.0,2.8,14.0,46.0,38.07,26.87
2016,12,15,12,45,0.0,45.5,2.8,14.5,45.5,37.65,26.48
2016,12,15,13,0,0.0,45.0,2.8,15.0,45.0,37.23,26.08
2016,12,15,13,15,0.0,52.5,2.75,15.0,52.5,43.46,31.4
2016,12,15,13,30,0.0,60.0,2.7,15.0,60.0,49.7,36.73
2016,12,15,13,45,0.0,53.0,2.7,15.0,53.0,43.86,31.82
2016,12,15,14,0,0.0,46.0,2.7,15.0,46.0,38.03,26.9
2016,12,15,14,15,0.0,42.5,2.6,14.5,42.5,35.12,24.51
2016,12,15,14,30,0.0,39.0,2.5,14.0,39.0,32.21,22.09
2016,12,15,14,45,0.0,34.5,2.45,14.0,34.5,28.47,18.89
2016,12,15,15,0,0.0,30.0,2.4,14.0,30.0,24.74,15.67
2016,12,15,15,15,0.0,25.5,2.25,14.0,25.5,21.01,12.42
2016,12,15,15,30,0.0,21.0,2.1,14.0,21.0,17.29,9.15
2016,12,15,15,45,0.0,16.0,2.0,14.0,16.0,13.16,5.5
2016,12,15,16,0,0.0,11.0,1.9,14.0,11.0,9.03,2.18
2016,12,15,16,15,0.0,7.0,1.8,13.5,7.0,5.74,0.0
2016,12,15,16,30,0.0,3.0,1.7,13.0,3.0,2.46,0.0
2016,12,15,16,45,0.0,1.5,1.6,13.0,1.5,1.28,0.0
2016,12,15,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,6.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,7,45,233.5,15.0,4.0,6.5,38.5,225.23,70.29
2016,12,16,8,0,467.0,30.0,4.1,7.0,77.0,434.36,346.82
2016,12,16,8,15,550.0,36.5,4.2,7.0,117.5,524.03,437.41
2016,12,16,8,30,633.0,43.0,4.3,7.0,158.0,615.69,518.24
2016,12,16,8,45,681.0,47.5,4.45,7.5,197.5,676.83,570.58
2016,12,16,9,0,729.0,52.0,4.6,8.0,237.0,737.03,619.97
2016,12,16,9,15,762.0,55.0,4.6,8.5,274.0,780.68,653.74
2016,12,16,9,30,795.0,58.0,4.6,9.0,311.0,822.06,684.49
2016,12,16,9,45,817.5,60.0,4.7,9.5,343.0,849.95,704.64
2016,12,16,10,0,840.0,62.0,4.8,10.0,375.0,874.74,722.04
2016,12,16,10,15,855.5,63.5,4.8,10.0,401.0,889.13,731.97
2016,12,16,10,30,871.0,65.0,4.8,10.0,427.0,890.38,731.97
2016,12,16,10,45,880.0,66.5,4.8,10.5,446.5,891.78,730.86
2016,12,16,11,0,889.0,68.0,4.8,11.0,466.0,889.58,727.12
2016,12,16,11,15,895.5,68.5,4.75,11.0,479.0,880.18,719.15
2016,12,16,11,30,902.0,69.0,4.7,11.0,492.0,867.16,708.66
2016,12,16,11,45,904.5,69.5,4.7,11.0,497.0,847.21,693.43
2016,12,16,12,0,907.0,70.0,4.7,11.0,502.0,823.85,675.75
2016,12,16,12,15,906.5,70.0,4.7,11.0,500.0,794.23,653.36
2016,12,16,12,30,906.0,70.0,4.7,11.0,498.0,761.57,628.66
2016,12,16,12,45,900.5,69.5,4.75,11.5,488.0,721.91,597.59
2016,12,16,13,0,895.0,69.0,4.8,12.0,478.0,679.91,563.37
2016,12,16,13,15,887.0,68.0,4.8,11.5,460.5,633.64,526.04
2016,12,16,13,30,879.0,67.0,4.8,11.0,443.0,585.66,486.31
2016,12,16,13,45,865.0,65.5,4.85,11.0,419.0,535.32,442.74
2016,12,16,14,0,851.0,64.0,4.9,11.0,395.0,480.8,394.63
2016,12,16,14,15,831.5,62.0,4.85,11.0,364.5,423.09,342.49
2016,12,16,14,30,812.0,60.0,4.8,11.0,334.0,365.9,289.59
2016,12,16,14,45,783.0,57.0,4.8,11.0,298.5,305.59,233.46
2016,12,16,15,0,754.0,54.0,4.8,11.0,263.0,247.51,178.98
2016,12,16,15,15,710.5,50.5,4.65,10.0,224.0,188.69,126.0
2016,12,16,15,30,667.0,47.0,4.5,9.0,185.0,134.41,80.01
2016,12,16,15,45,599.5,41.0,4.4,8.5,144.5,80.98,42.1
2016,12,16,16,0,532.0,35.0,4.3,8.0,104.0,35.66,25.84
2016,12,16,16,15,266.0,33.0,4.2,7.5,67.5,27.43,16.68
2016,12,16,16,30,0.0,31.0,4.1,7.0,31.0,23.2,0.0
2016,12,16,16,45,0.0,15.5,4.05,7.0,15.5,13.23,0.0
2016,12,16,17,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,17,7,45,250.0,14.5,1.85,2.0,39.5,230.94,58.14
2016,12,17,8,0,500.0,29.0,1.8,3.0,79.0,458.59,364.66
2016,12,17,8,15,581.5,35.0,1.85,3.5,119.5,547.22,453.91
2016,12,17,8,30,663.0,41.0,1.9,4.0,160.0,637.69,531.19
2016,12,17,8,45,712.5,45.0,1.95,4.5,201.0,699.96,582.51
2016,12,17,9,0,762.0,49.0,2.0,5.0,242.0,761.34,630.7
2016,12,17,9,15,794.0,52.0,2.0,5.5,279.0,804.55,662.68
2016,12,17,9,30,826.0,55.0,2.0,6.0,316.0,845.44,691.68
2016,12,17,9,45,846.5,57.5,2.0,6.5,348.5,872.52,709.55
2016,12,17,10,0,867.0,60.0,2.0,7.0,381.0,886.85,717.77
2016,12,17,10,15,881.5,61.5,2.0,7.5,407.5,900.34,725.28
2016,12,17,10,30,896.0,63.0,2.0,8.0,434.0,910.34,730.18
2016,12,17,10,45,904.0,64.5,2.0,8.5,454.0,910.82,728.3
2016,12,17,11,0,912.0,66.0,2.0,9.0,474.0,907.61,724.0
2016,12,17,11,15,917.5,66.5,2.0,9.0,486.5,897.15,715.97
2016,12,17,11,30,923.0,67.0,2.0,9.0,499.0,883.02,705.53
2016,12,17,11,45,924.0,67.5,2.0,9.5,504.0,861.49,688.67
2016,12,17,12,0,925.0,68.0,2.0,10.0,509.0,836.56,669.54
2016,12,17,12,15,923.5,68.0,2.0,10.0,506.5,805.77,647.44
2016,12,17,12,30,922.0,68.0,2.0,10.0,504.0,771.95,623.1
2016,12,17,12,45,911.5,69.0,2.0,10.0,493.0,730.11,592.7
2016,12,17,13,0,901.0,70.0,2.0,10.0,482.0,686.2,559.36
2016,12,17,13,15,892.5,69.5,1.95,10.0,464.5,639.99,522.22
2016,12,17,13,30,884.0,69.0,1.9,10.0,447.0,595.66,485.52
2016,12,17,13,45,869.0,67.5,1.85,10.0,422.5,541.01,439.94
2016,12,17,14,0,854.0,66.0,1.8,10.0,398.0,485.8,392.7
2016,12,17,14,15,834.0,64.0,1.75,9.5,367.5,427.7,342.45
2016,12,17,14,30,814.0,62.0,1.7,9.0,337.0,370.17,291.09
2016,12,17,14,45,784.0,59.0,1.65,9.0,301.0,309.39,235.58
2016,12,17,15,0,754.0,56.0,1.6,9.0,265.0,250.93,181.54
2016,12,17,15,15,709.5,52.0,1.6,8.5,226.0,191.35,128.25
2016,12,17,15,30,665.0,48.0,1.6,8.0,187.0,136.45,81.78
2016,12,17,15,45,594.5,42.0,1.6,7.5,146.0,82.8,43.64
2016,12,17,16,0,524.0,36.0,1.6,7.0,105.0,37.64,22.72
2016,12,17,16,15,262.0,34.0,1.65,6.5,68.5,26.43,16.1
2016,12,17,16,30,0.0,32.0,1.7,6.0,32.0,23.86,0.0
2016,12,17,16,45,0.0,16.0,1.75,6.0,16.0,13.66,0.0
2016,12,17,17,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,18,7,45,249.0,14.0,2.85,1.5,38.5,228.59,41.23
2016,12,18,8,0,498.0,28.0,2.9,2.0,77.0,455.85,364.38
2016,12,18,8,15,582.0,34.0,2.95,2.5,118.0,546.0,458.09
2016,12,18,8,30,666.0,40.0,3.0,3.0,159.0,638.4,538.74
2016,12,18,8,45,716.5,44.0,3.1,3.5,200.0,701.51,592.26
2016,12,18,9,0,767.0,48.0,3.2,4.0,241.0,763.85,642.68
2016,12,18,9,15,799.5,51.0,3.15,4.5,278.5,807.62,675.85
2016,12,18,9,30,832.0,54.0,3.1,5.0,316.0,849.1,705.88
2016,12,18,9,45,850.5,57.0,3.1,5.5,349.0,875.22,723.64
2016,12,18,10,0,869.0,60.0,3.1,6.0,382.0,888.57,731.45
2016,12,18,10,15,884.5,61.5,3.0,6.5,409.0,903.08,739.24
2016,12,18,10,30,900.0,63.0,2.9,7.0,436.0,914.09,744.25
2016,12,18,10,45,910.5,64.0,2.85,7.5,456.5,916.22,743.15
2016,12,18,11,0,921.0,65.0,2.8,8.0,477.0,914.62,739.48
2016,12,18,11,15,927.0,66.0,2.75,8.0,489.5,905.25,731.65
2016,12,18,11,30,933.0,67.0,2.7,8.0,502.0,892.14,721.31
2016,12,18,11,45,935.5,67.0,2.7,8.5,507.5,871.11,704.46
2016,12,18,12,0,938.0,67.0,2.7,9.0,513.0,846.57,685.24
2016,12,18,12,15,936.5,67.0,2.7,9.0,510.5,815.52,662.53
2016,12,18,12,30,935.0,67.0,2.7,9.0,508.0,781.39,637.53
2016,12,18,12,45,930.5,66.0,2.7,9.5,498.0,741.02,606.62
2016,12,18,13,0,926.0,65.0,2.7,10.0,488.0,698.14,572.87
2016,12,18,13,15,917.5,64.5,2.7,10.0,470.5,651.05,534.88
2016,12,18,13,30,909.0,64.0,2.7,10.0,453.0,602.18,494.54
2016,12,18,13,45,896.0,62.5,2.7,10.0,429.0,548.29,449.15
2016,12,18,14,0,883.0,61.0,2.7,10.0,405.0,493.57,401.76
2016,12,18,14,15,864.5,59.0,2.6,9.5,374.5,435.43,350.67
2016,12,18,14,30,846.0,57.0,2.5,9.0,344.0,378.37,298.93
2016,12,18,14,45,818.0,54.5,2.45,9.0,308.0,317.03,242.25
2016,12,18,15,0,790.0,52.0,2.4,9.0,272.0,257.72,186.81
2016,12,18,15,15,748.5,48.5,2.3,8.0,232.5,197.12,132.14
2016,12,18,15,30,707.0,45.0,2.2,7.0,193.0,140.77,83.97
2016,12,18,15,45,640.5,39.5,2.1,6.5,151.5,85.24,43.9
2016,12,18,16,0,574.0,34.0,2.0,6.0,110.0,37.63,21.62
2016,12,18,16,15,453.0,26.0,2.0,5.5,72.0,23.55,13.9
2016,12,18,16,30,332.0,18.0,2.0,5.0,34.0,16.39,0.0
2016,12,18,16,45,166.0,9.0,2.0,4.5,17.0,7.68,0.0
2016,12,18,17,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,19,7,45,218.0,14.5,1.95,2.0,35.5,210.34,21.11
2016,12,19,8,0,436.0,29.0,1.9,3.0,71.0,420.59,332.41
2016,12,19,8,15,520.5,35.5,1.9,3.5,110.5,497.58,414.53
2016,12,19,8,30,605.0,42.0,1.9,4.0,150.0,589.61,493.71
2016,12,19,8,45,657.0,46.5,1.9,4.5,189.0,653.58,546.58
2016,12,19,9,0,709.0,51.0,1.9,5.0,228.0,716.92,596.43
2016,12,19,9,15,742.5,54.5,1.85,5.5,264.5,761.55,629.44
2016,12,19,9,30,776.0,58.0,1.8,6.0,301.0,804.06,659.49
2016,12,19,9,45,730.0,66.5,1.8,6.5,314.0,778.58,638.61
2016,12,19,10,0,684.0,75.0,1.8,7.0,327.0,755.51,619.95
2016,12,19,10,15,755.5,73.5,1.8,7.5,370.0,811.22,659.74
2016,12,19,10,30,827.0,72.0,1.8,8.0,413.0,869.72,699.77
2016,12,19,10,45,837.5,73.5,1.85,8.5,432.5,872.98,699.97
2016,12,19,11,0,848.0,75.0,1.9,9.0,452.0,872.63,698.3
2016,12,19,11,15,854.0,75.5,1.85,9.0,465.0,863.4,690.55
2016,12,19,11,30,860.0,76.0,1.8,9.0,478.0,850.62,680.48
2016,12,19,11,45,760.0,94.5,1.8,9.5,453.0,772.21,622.15
2016,12,19,12,0,660.0,113.0,1.8,10.0,428.0,690.52,561.19
2016,12,19,12,15,566.5,137.0,1.8,10.0,406.5,620.5,507.54
2016,12,19,12,30,473.0,161.0,1.8,10.0,385.0,547.86,450.07
2016,12,19,12,45,663.0,118.0,1.8,10.5,424.5,621.26,508.15
2016,12,19,13,0,853.0,75.0,1.8,11.0,464.0,667.64,542.68
2016,12,19,13,15,843.5,74.0,1.75,11.0,447.5,621.61,505.11
2016,12,19,13,30,834.0,73.0,1.7,11.0,431.0,574.08,466.4
2016,12,19,13,45,819.5,71.5,1.65,11.0,407.0,522.11,423.25
2016,12,19,14,0,805.0,70.0,1.6,11.0,383.0,469.64,378.54
2016,12,19,14,15,784.0,67.5,1.5,10.5,353.5,413.13,329.87
2016,12,19,14,30,763.0,65.0,1.4,10.0,324.0,357.4,280.45
2016,12,19,14,45,732.5,62.0,1.3,10.0,289.5,299.24,227.69
2016,12,19,15,0,702.0,59.0,1.2,10.0,255.0,243.51,176.56
2016,12,19,15,15,657.0,54.5,1.2,9.5,217.0,186.26,125.78
2016,12,19,15,30,612.0,50.0,1.2,9.0,179.0,132.1,80.07
2016,12,19,15,45,539.0,44.0,1.3,8.5,139.5,80.81,43.28
2016,12,19,16,0,466.0,38.0,1.4,8.0,100.0,38.2,22.17
2016,12,19,16,15,233.0,34.5,1.4,7.5,65.5,26.72,16.51
2016,12,19,16,30,0.0,31.0,1.4,7.0,31.0,23.41,0.0
2016,12,19,16,45,0.0,15.5,1.4,7.0,15.5,13.23,0.0
2016,12,19,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
